Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,7,15,44.0,4.5,0.8,8.9,5.0,0.0,0.0
2018,1,1,7,30,88.0,9.0,0.8,9.2,10.0,27.82,0.0
2018,1,1,7,45,164.5,20.0,0.8,9.45,31.5,74.77,0.0
2018,1,1,8,0,241.0,31.0,0.8,9.7,53.0,128.88,88.64
2018,1,1,8,15,272.5,44.0,0.9,10.1,81.5,167.78,129.65
2018,1,1,8,30,304.0,57.0,1.0,10.5,110.0,209.78,168.25
2018,1,1,8,45,338.0,68.5,1.1,10.9,141.0,253.76,207.52
2018,1,1,9,0,372.0,80.0,1.2,11.3,172.0,300.28,247.97
2018,1,1,9,15,385.5,92.0,1.25,11.8,200.5,338.1,280.06
2018,1,1,9,30,399.0,104.0,1.3,12.3,229.0,376.05,311.29
2018,1,1,9,45,416.5,113.5,1.3,12.75,256.5,413.51,341.25
2018,1,1,10,0,434.0,123.0,1.3,13.2,284.0,450.96,370.4
2018,1,1,10,15,462.5,127.5,1.35,13.55,310.5,489.97,400.73
2018,1,1,10,30,491.0,132.0,1.4,13.9,337.0,529.06,430.57
2018,1,1,10,45,500.0,138.0,1.4,14.3,355.5,555.02,449.3
2018,1,1,11,0,509.0,144.0,1.4,14.7,374.0,579.55,466.76
2018,1,1,11,15,521.0,146.0,1.35,15.0,388.0,600.12,481.05
2018,1,1,11,30,533.0,148.0,1.3,15.3,402.0,619.04,493.95
2018,1,1,11,45,500.0,158.5,1.25,15.6,399.5,609.75,485.08
2018,1,1,12,0,467.0,169.0,1.2,15.9,397.0,597.89,474.63
2018,1,1,12,15,468.5,168.5,1.15,16.15,397.0,599.18,474.89
2018,1,1,12,30,470.0,168.0,1.1,16.4,397.0,598.57,473.64
2018,1,1,12,45,494.5,159.0,1.05,16.65,396.5,604.64,477.94
2018,1,1,13,0,519.0,150.0,1.0,16.9,396.0,608.27,480.35
2018,1,1,13,15,510.0,147.0,1.0,17.0,382.0,590.13,466.93
2018,1,1,13,30,501.0,144.0,1.0,17.1,368.0,570.31,452.42
2018,1,1,13,45,481.5,139.5,1.0,17.2,346.5,539.39,429.46
2018,1,1,14,0,462.0,135.0,1.0,17.3,325.0,507.63,405.68
2018,1,1,14,15,453.0,126.0,0.95,17.15,301.5,477.25,382.89
2018,1,1,14,30,444.0,117.0,0.9,17.0,278.0,445.9,358.91
2018,1,1,14,45,440.0,106.0,0.85,16.85,252.5,414.5,334.47
2018,1,1,15,0,436.0,95.0,0.8,16.7,227.0,382.1,308.56
2018,1,1,15,15,395.5,86.0,0.8,16.7,194.0,331.32,267.29
2018,1,1,15,30,355.0,77.0,0.8,16.7,161.0,283.01,227.1
2018,1,1,15,45,306.5,66.0,0.85,15.75,128.5,231.53,184.24
2018,1,1,16,0,258.0,55.0,0.9,14.8,96.0,184.16,143.62
2018,1,1,16,15,185.5,41.5,0.9,14.45,66.5,129.66,96.32
2018,1,1,16,30,113.0,28.0,0.9,14.1,37.0,74.4,42.91
2018,1,1,16,45,75.5,16.5,0.95,13.75,21.0,34.87,0.0
2018,1,1,17,0,38.0,5.0,1.0,13.4,5.0,4.77,0.0
2018,1,1,17,15,19.0,2.5,1.05,13.15,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,7,15,22.5,4.0,1.9,9.15,4.0,0.0,0.0
2018,1,2,7,30,45.0,8.0,1.9,9.5,8.0,17.41,0.0
2018,1,2,7,45,91.0,20.5,1.95,9.85,27.0,55.36,0.0
2018,1,2,8,0,137.0,33.0,2.0,10.2,46.0,97.89,67.01
2018,1,2,8,15,200.5,45.5,2.1,10.6,75.0,142.54,110.21
2018,1,2,8,30,264.0,58.0,2.2,11.0,104.0,193.79,155.85
2018,1,2,8,45,266.5,72.5,2.3,11.35,129.0,224.67,184.4
2018,1,2,9,0,269.0,87.0,2.4,11.7,154.0,246.25,204.44
2018,1,2,9,15,265.5,103.0,2.35,12.1,177.5,274.48,228.87
2018,1,2,9,30,262.0,119.0,2.3,12.5,201.0,301.78,251.67
2018,1,2,9,45,157.5,131.0,2.25,12.9,182.0,249.0,206.88
2018,1,2,10,0,53.0,143.0,2.2,13.3,163.0,187.91,154.14
2018,1,2,10,15,71.5,157.5,2.15,13.7,186.5,218.59,179.69
2018,1,2,10,30,90.0,172.0,2.1,14.1,210.0,250.32,205.51
2018,1,2,10,45,51.5,164.5,2.1,14.5,186.5,213.07,173.59
2018,1,2,11,0,13.0,157.0,2.1,14.9,163.0,165.09,132.8
2018,1,2,11,15,10.0,151.5,2.05,15.15,156.0,156.4,125.43
2018,1,2,11,30,7.0,146.0,2.0,15.4,149.0,147.84,118.11
2018,1,2,11,45,9.5,158.5,1.95,15.65,163.0,163.22,130.6
2018,1,2,12,0,12.0,171.0,1.9,15.9,177.0,178.84,143.17
2018,1,2,12,15,7.0,151.5,1.9,16.05,155.0,153.5,122.24
2018,1,2,12,30,2.0,132.0,1.9,16.2,133.0,128.72,101.78
2018,1,2,12,45,1.0,126.5,1.9,16.3,127.0,122.24,96.46
2018,1,2,13,0,0.0,121.0,1.9,16.4,121.0,115.84,91.19
2018,1,2,13,15,0.0,122.5,1.85,16.4,122.5,117.61,92.73
2018,1,2,13,30,0.0,124.0,1.8,16.4,124.0,119.5,94.37
2018,1,2,13,45,0.0,110.0,1.8,16.4,110.0,105.14,82.62
2018,1,2,14,0,0.0,96.0,1.8,16.4,96.0,90.96,70.97
2018,1,2,14,15,0.5,84.5,1.7,16.2,84.5,79.83,61.86
2018,1,2,14,30,1.0,73.0,1.6,16.0,73.0,68.77,52.73
2018,1,2,14,45,2.5,61.0,1.5,15.75,61.5,58.29,44.04
2018,1,2,15,0,4.0,49.0,1.4,15.5,50.0,47.88,35.32
2018,1,2,15,15,2.0,42.0,1.4,15.5,42.5,40.1,28.64
2018,1,2,15,30,0.0,35.0,1.4,15.5,35.0,32.49,22.06
2018,1,2,15,45,7.5,31.5,1.25,14.35,32.5,33.08,22.55
2018,1,2,16,0,15.0,28.0,1.1,13.2,30.0,32.49,21.77
2018,1,2,16,15,7.5,20.0,1.15,12.8,21.0,21.5,12.05
2018,1,2,16,30,0.0,12.0,1.2,12.4,12.0,11.12,2.26
2018,1,2,16,45,1.0,7.0,1.25,12.0,7.0,6.93,0.0
2018,1,2,17,0,2.0,2.0,1.3,11.6,2.0,2.32,0.0
2018,1,2,17,15,1.0,1.0,1.3,11.55,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,1.75,8.95,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.7,9.1,1.0,1.39,0.0
2018,1,3,7,45,1.0,3.0,1.65,9.3,3.0,3.08,0.0
2018,1,3,8,0,0.0,5.0,1.6,9.5,5.0,4.62,0.0
2018,1,3,8,15,0.0,5.5,1.5,9.75,5.5,5.09,0.0
2018,1,3,8,30,0.0,6.0,1.4,10.0,6.0,5.55,0.0
2018,1,3,8,45,0.0,7.5,1.35,10.25,7.5,6.94,0.37
2018,1,3,9,0,0.0,9.0,1.3,10.5,9.0,8.33,1.61
2018,1,3,9,15,0.0,28.0,1.35,10.7,28.0,25.97,17.0
2018,1,3,9,30,0.0,47.0,1.4,10.9,47.0,43.66,32.31
2018,1,3,9,45,0.0,61.5,1.4,11.1,61.5,57.19,43.9
2018,1,3,10,0,0.0,76.0,1.4,11.3,76.0,71.07,55.68
2018,1,3,10,15,0.0,61.5,1.55,11.45,61.5,57.19,43.69
2018,1,3,10,30,0.0,47.0,1.7,11.6,47.0,43.67,32.03
2018,1,3,10,45,0.0,46.0,1.8,11.7,46.0,42.75,31.18
2018,1,3,11,0,0.0,45.0,1.9,11.8,45.0,41.82,30.33
2018,1,3,11,15,0.0,37.5,2.0,11.9,37.5,34.84,24.31
2018,1,3,11,30,0.0,30.0,2.1,12.0,30.0,27.86,18.3
2018,1,3,11,45,0.0,41.0,2.2,12.05,41.0,38.1,27.05
2018,1,3,12,0,0.0,52.0,2.3,12.1,52.0,48.35,35.77
2018,1,3,12,15,0.0,52.0,2.45,12.15,52.0,48.35,35.75
2018,1,3,12,30,0.0,52.0,2.6,12.2,52.0,48.35,35.75
2018,1,3,12,45,0.0,48.0,2.7,12.2,48.0,44.62,32.58
2018,1,3,13,0,0.0,44.0,2.8,12.2,44.0,40.89,29.42
2018,1,3,13,15,0.0,39.0,2.85,12.2,39.0,36.23,25.47
2018,1,3,13,30,0.0,34.0,2.9,12.2,34.0,31.58,21.51
2018,1,3,13,45,0.0,39.0,3.0,12.25,39.0,36.23,25.52
2018,1,3,14,0,0.0,44.0,3.1,12.3,44.0,40.88,29.54
2018,1,3,14,15,0.0,41.0,3.0,12.3,41.0,38.08,27.18
2018,1,3,14,30,0.0,38.0,2.9,12.3,38.0,35.28,24.82
2018,1,3,14,45,0.0,40.0,2.8,12.3,40.0,37.14,26.46
2018,1,3,15,0,0.0,42.0,2.7,12.3,42.0,39.0,28.07
2018,1,3,15,15,0.0,40.0,2.7,12.3,40.0,37.14,26.45
2018,1,3,15,30,0.0,38.0,2.7,12.3,38.0,35.28,24.77
2018,1,3,15,45,0.0,31.5,2.25,11.9,31.5,29.23,19.47
2018,1,3,16,0,0.0,25.0,1.8,11.5,25.0,23.19,14.11
2018,1,3,16,15,0.0,19.0,1.8,11.4,19.0,17.61,9.03
2018,1,3,16,30,0.0,13.0,1.8,11.3,13.0,12.05,3.16
2018,1,3,16,45,0.0,7.5,1.8,11.15,7.5,7.15,0.0
2018,1,3,17,0,0.0,2.0,1.8,11.0,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,1.9,11.1,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,4,7,15,9.0,2.0,2.1,11.05,2.0,0.0,0.0
2018,1,4,7,30,18.0,4.0,2.2,11.4,4.0,7.69,0.0
2018,1,4,7,45,9.0,9.0,2.3,11.7,9.0,10.85,0.0
2018,1,4,8,0,0.0,14.0,2.4,12.0,14.0,12.97,4.32
2018,1,4,8,15,0.0,25.5,2.35,12.3,25.5,23.66,14.12
2018,1,4,8,30,0.0,37.0,2.3,12.6,37.0,34.37,23.56
2018,1,4,8,45,36.5,54.0,2.3,12.9,63.0,71.36,55.43
2018,1,4,9,0,73.0,71.0,2.3,13.2,89.0,117.0,94.82
2018,1,4,9,15,56.0,94.0,2.3,13.6,109.0,129.53,105.43
2018,1,4,9,30,39.0,117.0,2.3,14.0,129.0,147.67,120.31
2018,1,4,9,45,66.0,130.5,2.3,14.45,154.0,180.73,148.18
2018,1,4,10,0,93.0,144.0,2.3,14.9,179.0,225.64,185.35
2018,1,4,10,15,89.5,158.0,2.4,15.4,193.5,231.6,189.64
2018,1,4,10,30,86.0,172.0,2.5,15.9,208.0,247.2,201.7
2018,1,4,10,45,59.0,171.5,2.6,16.4,197.0,227.02,184.09
2018,1,4,11,0,32.0,171.0,2.7,16.9,186.0,205.78,165.63
2018,1,4,11,15,43.5,184.0,2.8,17.2,204.5,230.33,185.57
2018,1,4,11,30,55.0,197.0,2.9,17.5,223.0,255.32,205.61
2018,1,4,11,45,34.5,184.5,3.0,17.8,201.0,223.58,179.18
2018,1,4,12,0,14.0,172.0,3.1,18.1,179.0,181.43,144.35
2018,1,4,12,15,11.0,165.5,3.15,18.15,171.0,171.82,136.51
2018,1,4,12,30,8.0,159.0,3.2,18.2,163.0,162.34,128.72
2018,1,4,12,45,14.0,156.0,3.25,18.3,163.0,164.06,130.39
2018,1,4,13,0,20.0,153.0,3.3,18.4,163.0,165.74,132.01
2018,1,4,13,15,11.5,140.5,3.25,18.35,146.0,145.63,115.43
2018,1,4,13,30,3.0,128.0,3.2,18.3,129.0,125.93,99.14
2018,1,4,13,45,3.5,121.5,3.2,18.3,123.0,119.76,94.23
2018,1,4,14,0,4.0,115.0,3.2,18.3,117.0,113.63,89.33
2018,1,4,14,15,134.0,99.0,3.05,18.1,148.5,211.85,173.84
2018,1,4,14,30,264.0,83.0,2.9,17.9,180.0,287.01,237.27
2018,1,4,14,45,351.5,82.0,2.75,17.7,198.5,331.79,273.81
2018,1,4,15,0,439.0,81.0,2.6,17.5,217.0,369.21,303.28
2018,1,4,15,15,237.5,75.5,2.6,17.5,148.0,233.51,190.74
2018,1,4,15,30,36.0,70.0,2.6,17.5,79.0,89.94,70.16
2018,1,4,15,45,62.0,56.0,2.2,16.55,68.0,91.52,71.34
2018,1,4,16,0,88.0,42.0,1.8,15.6,57.0,89.85,68.85
2018,1,4,16,15,170.5,35.0,1.8,15.15,53.5,116.18,86.86
2018,1,4,16,30,253.0,28.0,1.8,14.7,50.0,127.52,82.4
2018,1,4,16,45,148.0,17.0,1.75,14.3,28.0,64.81,0.0
2018,1,4,17,0,43.0,6.0,1.7,13.9,6.0,14.7,0.0
2018,1,4,17,15,21.5,3.0,1.75,13.75,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,5,7,15,34.5,3.5,1.9,13.45,4.0,0.0,0.0
2018,1,5,7,30,69.0,7.0,2.0,13.7,8.0,21.45,0.0
2018,1,5,7,45,151.0,15.5,2.05,13.95,26.5,65.88,0.0
2018,1,5,8,0,233.0,24.0,2.1,14.2,45.0,118.24,79.29
2018,1,5,8,15,116.5,29.0,2.1,14.4,39.5,88.46,65.77
2018,1,5,8,30,0.0,34.0,2.1,14.6,34.0,31.57,20.97
2018,1,5,8,45,0.0,40.5,2.1,14.75,40.5,37.62,26.37
2018,1,5,9,0,0.0,47.0,2.1,14.9,47.0,43.67,31.66
2018,1,5,9,15,0.0,55.5,2.05,15.0,55.5,51.6,38.46
2018,1,5,9,30,0.0,64.0,2.0,15.1,64.0,59.56,45.21
2018,1,5,9,45,0.0,66.5,1.95,15.2,66.5,61.86,47.1
2018,1,5,10,0,0.0,69.0,1.9,15.3,69.0,64.2,48.99
2018,1,5,10,15,0.0,55.0,1.85,15.35,55.0,51.13,37.87
2018,1,5,10,30,0.0,41.0,1.8,15.4,41.0,38.09,26.78
2018,1,5,10,45,0.0,39.5,1.75,15.5,39.5,36.69,25.56
2018,1,5,11,0,0.0,38.0,1.7,15.6,38.0,35.3,24.34
2018,1,5,11,15,1.0,74.5,1.7,15.65,75.0,70.13,53.64
2018,1,5,11,30,2.0,111.0,1.7,15.7,112.0,107.01,84.25
2018,1,5,11,45,2.5,99.0,1.7,15.75,100.0,95.17,74.34
2018,1,5,12,0,3.0,87.0,1.7,15.8,88.0,83.6,64.73
2018,1,5,12,15,3.5,69.5,1.7,15.75,71.0,67.55,51.41
2018,1,5,12,30,4.0,52.0,1.7,15.7,54.0,51.63,38.13
2018,1,5,12,45,2.0,64.0,1.75,15.65,65.0,61.17,46.09
2018,1,5,13,0,0.0,76.0,1.8,15.6,76.0,70.75,54.05
2018,1,5,13,15,1.0,76.0,1.8,15.45,76.5,71.53,54.82
2018,1,5,13,30,2.0,76.0,1.8,15.3,77.0,72.29,55.57
2018,1,5,13,45,14.0,92.0,1.8,15.2,98.0,97.05,76.83
2018,1,5,14,0,26.0,108.0,1.8,15.1,119.0,128.14,103.18
2018,1,5,14,15,27.0,117.0,1.75,14.9,127.5,138.92,112.22
2018,1,5,14,30,28.0,126.0,1.7,14.7,136.0,150.33,121.81
2018,1,5,14,45,14.0,103.0,1.6,14.5,108.0,108.85,87.03
2018,1,5,15,0,0.0,80.0,1.5,14.3,80.0,76.19,59.38
2018,1,5,15,15,0.0,58.5,1.5,14.3,58.5,54.42,40.94
2018,1,5,15,30,0.0,37.0,1.5,14.3,37.0,34.35,23.78
2018,1,5,15,45,0.0,28.5,1.5,13.8,28.5,26.44,16.96
2018,1,5,16,0,0.0,20.0,1.5,13.3,20.0,18.54,10.09
2018,1,5,16,15,0.0,14.5,1.55,13.15,14.5,13.43,5.53
2018,1,5,16,30,0.0,9.0,1.6,13.0,9.0,8.33,0.64
2018,1,5,16,45,7.0,6.0,1.7,12.8,6.0,7.98,0.0
2018,1,5,17,0,14.0,3.0,1.8,12.6,3.0,5.81,0.0
2018,1,5,17,15,7.0,1.5,1.9,12.5,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,6,7,15,17.5,3.5,1.55,9.2,3.5,0.0,0.0
2018,1,6,7,30,35.0,7.0,1.6,9.6,7.0,14.14,0.0
2018,1,6,7,45,76.0,20.5,1.7,10.05,26.0,47.33,0.0
2018,1,6,8,0,117.0,34.0,1.8,10.5,45.0,85.67,58.01
2018,1,6,8,15,310.5,40.5,1.8,10.8,89.5,177.56,137.11
2018,1,6,8,30,504.0,47.0,1.8,11.1,134.0,282.77,226.33
2018,1,6,8,45,569.0,50.5,1.85,11.4,173.0,342.24,279.16
2018,1,6,9,0,634.0,54.0,1.9,11.7,212.0,406.31,334.61
2018,1,6,9,15,696.5,56.0,1.9,12.05,255.0,468.8,387.14
2018,1,6,9,30,759.0,58.0,1.9,12.4,298.0,537.29,442.67
2018,1,6,9,45,785.0,61.0,1.95,12.7,332.5,586.38,481.72
2018,1,6,10,0,811.0,64.0,2.0,13.0,367.0,634.91,519.37
2018,1,6,10,15,828.5,65.5,2.05,13.3,395.5,674.72,548.23
2018,1,6,10,30,846.0,67.0,2.1,13.6,424.0,712.74,575.24
2018,1,6,10,45,858.5,68.0,2.2,13.9,446.0,744.31,597.54
2018,1,6,11,0,871.0,69.0,2.3,14.2,468.0,766.98,613.25
2018,1,6,11,15,879.5,69.0,2.3,14.4,483.0,788.62,627.76
2018,1,6,11,30,888.0,69.0,2.3,14.6,498.0,807.24,640.08
2018,1,6,11,45,893.5,69.5,2.3,14.8,506.5,820.88,648.89
2018,1,6,12,0,899.0,70.0,2.3,15.0,515.0,831.18,655.43
2018,1,6,12,15,897.5,70.0,2.2,15.1,514.5,831.67,654.52
2018,1,6,12,30,896.0,70.0,2.1,15.2,514.0,828.69,651.35
2018,1,6,12,45,890.5,71.0,2.0,15.3,506.5,820.27,644.46
2018,1,6,13,0,885.0,72.0,1.9,15.4,499.0,808.52,635.37
2018,1,6,13,15,878.0,71.0,1.85,15.35,484.0,789.85,622.29
2018,1,6,13,30,871.0,70.0,1.8,15.3,469.0,768.11,607.13
2018,1,6,13,45,860.0,68.5,1.75,15.3,447.0,745.9,591.56
2018,1,6,14,0,849.0,67.0,1.7,15.3,425.0,714.74,569.43
2018,1,6,14,15,819.5,65.5,1.7,15.15,392.0,668.21,536.53
2018,1,6,14,30,790.0,64.0,1.7,15.0,359.0,620.64,502.14
2018,1,6,14,45,750.5,64.5,1.75,14.85,324.5,568.43,462.21
2018,1,6,15,0,711.0,65.0,1.8,14.7,290.0,516.49,421.29
2018,1,6,15,15,705.0,58.5,1.8,14.7,258.0,476.12,387.89
2018,1,6,15,30,699.0,52.0,1.8,14.7,226.0,434.31,351.87
2018,1,6,15,45,644.5,47.5,1.6,13.6,185.5,370.79,297.99
2018,1,6,16,0,590.0,43.0,1.4,12.5,145.0,310.65,245.23
2018,1,6,16,15,500.5,36.0,1.45,12.05,106.0,242.74,184.92
2018,1,6,16,30,411.0,29.0,1.5,11.6,67.0,179.92,122.16
2018,1,6,16,45,254.5,19.0,1.5,11.2,38.5,96.6,0.0
2018,1,6,17,0,98.0,9.0,1.5,10.8,10.0,29.43,0.0
2018,1,6,17,15,49.0,4.5,1.5,10.65,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,7,7,15,10.5,3.0,1.9,7.2,3.0,0.0,0.0
2018,1,7,7,30,21.0,6.0,1.9,7.4,6.0,10.18,0.0
2018,1,7,7,45,10.5,16.5,1.9,7.6,16.5,19.28,0.0
2018,1,7,8,0,0.0,27.0,1.9,7.8,27.0,26.02,14.72
2018,1,7,8,15,0.0,41.0,1.9,7.9,41.0,40.17,28.41
2018,1,7,8,30,0.0,55.0,1.9,8.0,55.0,54.12,41.02
2018,1,7,8,45,1.0,69.5,1.9,8.15,69.5,69.08,54.34
2018,1,7,9,0,2.0,84.0,1.9,8.3,84.0,84.15,67.59
2018,1,7,9,15,1.5,84.0,1.95,8.5,84.0,82.24,66.03
2018,1,7,9,30,1.0,84.0,2.0,8.7,84.0,80.94,64.87
2018,1,7,9,45,4.0,96.0,2.0,8.95,97.5,94.85,76.8
2018,1,7,10,0,7.0,108.0,2.0,9.2,111.0,109.05,88.85
2018,1,7,10,15,4.0,101.0,2.05,9.55,102.5,99.14,80.07
2018,1,7,10,30,1.0,94.0,2.1,9.9,94.0,89.48,71.54
2018,1,7,10,45,0.5,89.0,2.1,10.25,89.0,83.84,66.54
2018,1,7,11,0,0.0,84.0,2.1,10.6,84.0,78.35,61.68
2018,1,7,11,15,0.0,86.5,2.05,10.95,86.5,80.75,63.57
2018,1,7,11,30,0.0,89.0,2.0,11.3,89.0,83.17,65.48
2018,1,7,11,45,0.0,89.0,1.9,11.7,89.0,83.12,65.29
2018,1,7,12,0,0.0,89.0,1.8,12.1,89.0,83.1,65.14
2018,1,7,12,15,0.0,86.0,1.75,12.3,86.0,80.13,62.58
2018,1,7,12,30,0.0,83.0,1.7,12.5,83.0,77.3,60.15
2018,1,7,12,45,0.0,91.0,1.65,12.75,91.0,85.11,66.69
2018,1,7,13,0,0.0,99.0,1.6,13.0,99.0,93.16,73.41
2018,1,7,13,15,0.0,110.0,1.5,13.05,110.0,104.45,82.89
2018,1,7,13,30,0.0,121.0,1.4,13.1,121.0,116.06,92.62
2018,1,7,13,45,0.0,116.5,1.25,13.15,116.5,111.68,89.01
2018,1,7,14,0,0.0,112.0,1.1,13.2,112.0,107.37,85.49
2018,1,7,14,15,1.5,109.0,1.05,13.0,109.5,105.77,84.39
2018,1,7,14,30,3.0,106.0,1.0,12.8,107.0,104.19,83.29
2018,1,7,14,45,2.5,99.5,0.9,12.55,100.5,97.61,77.89
2018,1,7,15,0,2.0,93.0,0.8,12.3,94.0,91.17,72.57
2018,1,7,15,15,1.0,78.5,0.8,12.3,79.0,75.9,59.6
2018,1,7,15,30,0.0,64.0,0.8,12.3,64.0,60.79,46.64
2018,1,7,15,45,0.0,52.5,0.9,11.7,52.5,49.5,36.92
2018,1,7,16,0,0.0,41.0,1.0,11.1,41.0,38.23,27.05
2018,1,7,16,15,0.0,31.0,1.0,10.95,31.0,28.79,18.59
2018,1,7,16,30,0.0,21.0,1.0,10.8,21.0,19.49,9.64
2018,1,7,16,45,8.5,12.5,1.0,10.65,12.5,14.02,0.0
2018,1,7,17,0,17.0,4.0,1.0,10.5,4.0,7.46,0.0
2018,1,7,17,15,8.5,2.0,1.0,10.45,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,2.35,10.45,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,2.5,10.6,1.0,2.01,0.0
2018,1,8,7,45,2.5,3.0,2.6,10.8,3.0,3.47,0.0
2018,1,8,8,0,0.0,5.0,2.7,11.0,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.8,11.2,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.9,11.4,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,3.05,11.6,8.5,7.87,1.13
2018,1,8,9,0,0.0,10.0,3.2,11.8,10.0,9.26,2.37
2018,1,8,9,15,0.0,12.5,3.25,11.95,12.5,11.58,4.39
2018,1,8,9,30,0.0,15.0,3.3,12.1,15.0,13.9,6.4
2018,1,8,9,45,0.0,18.5,3.35,12.3,18.5,17.15,9.2
2018,1,8,10,0,0.0,22.0,3.4,12.5,22.0,20.41,11.98
2018,1,8,10,15,0.0,23.5,3.35,12.6,23.5,21.8,13.15
2018,1,8,10,30,0.0,25.0,3.3,12.7,25.0,23.2,14.32
2018,1,8,10,45,0.0,26.0,3.25,12.8,26.0,24.14,15.09
2018,1,8,11,0,0.0,27.0,3.2,12.9,27.0,25.07,15.85
2018,1,8,11,15,0.0,29.5,3.2,13.05,29.5,27.4,17.81
2018,1,8,11,30,0.0,32.0,3.2,13.2,32.0,29.72,19.76
2018,1,8,11,45,0.0,33.0,3.2,13.3,33.0,30.66,20.53
2018,1,8,12,0,0.0,34.0,3.2,13.4,34.0,31.59,21.31
2018,1,8,12,15,0.0,32.0,3.15,13.5,32.0,29.73,19.71
2018,1,8,12,30,0.0,30.0,3.1,13.6,30.0,27.87,18.12
2018,1,8,12,45,0.0,34.5,3.05,13.65,34.5,32.05,21.69
2018,1,8,13,0,0.0,39.0,3.0,13.7,39.0,36.24,25.26
2018,1,8,13,15,0.0,35.5,2.9,13.75,35.5,32.98,22.5
2018,1,8,13,30,0.0,32.0,2.8,13.8,32.0,29.72,19.75
2018,1,8,13,45,0.5,40.0,2.65,13.8,40.0,37.54,26.47
2018,1,8,14,0,1.0,48.0,2.5,13.8,48.0,45.34,33.17
2018,1,8,14,15,0.5,43.0,2.45,13.75,43.0,40.3,28.91
2018,1,8,14,30,0.0,38.0,2.4,13.7,38.0,35.29,24.66
2018,1,8,14,45,1.0,44.0,2.3,13.6,44.5,41.51,30.07
2018,1,8,15,0,2.0,50.0,2.2,13.5,51.0,47.66,35.39
2018,1,8,15,15,9.5,48.5,2.2,13.5,51.0,50.39,37.84
2018,1,8,15,30,17.0,47.0,2.2,13.5,51.0,54.19,41.04
2018,1,8,15,45,13.0,38.5,2.2,13.25,41.5,42.94,31.17
2018,1,8,16,0,9.0,30.0,2.2,13.0,32.0,32.07,21.59
2018,1,8,16,15,5.0,22.0,2.2,12.9,23.0,22.27,12.94
2018,1,8,16,30,1.0,14.0,2.2,12.8,14.0,13.29,4.79
2018,1,8,16,45,1.5,8.5,2.2,12.75,8.5,8.27,0.0
2018,1,8,17,0,2.0,3.0,2.2,12.7,3.0,3.29,0.0
2018,1,8,17,15,1.0,1.5,2.15,12.7,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,9,7,15,7.5,3.0,1.7,12.15,3.0,0.0,0.0
2018,1,9,7,30,15.0,6.0,1.9,12.4,6.0,8.88,0.0
2018,1,9,7,45,12.0,19.0,2.1,12.6,19.5,22.87,0.0
2018,1,9,8,0,9.0,32.0,2.3,12.8,33.0,35.25,21.37
2018,1,9,8,15,22.0,48.0,2.4,12.95,51.5,60.29,44.21
2018,1,9,8,30,35.0,64.0,2.5,13.1,70.0,83.78,64.94
2018,1,9,8,45,48.5,81.0,2.65,13.3,92.0,110.01,87.89
2018,1,9,9,0,62.0,98.0,2.8,13.5,114.0,137.45,111.7
2018,1,9,9,15,69.5,113.0,2.7,13.6,133.5,160.16,131.23
2018,1,9,9,30,77.0,128.0,2.6,13.7,153.0,183.5,150.99
2018,1,9,9,45,47.5,120.5,2.55,13.8,136.5,156.28,127.79
2018,1,9,10,0,18.0,113.0,2.5,13.9,120.0,121.7,98.13
2018,1,9,10,15,32.0,141.0,2.4,13.9,154.5,170.16,138.79
2018,1,9,10,30,46.0,169.0,2.3,13.9,189.0,213.71,174.69
2018,1,9,10,45,37.5,154.5,2.15,13.95,171.0,189.93,154.63
2018,1,9,11,0,29.0,140.0,2.0,14.0,153.0,166.66,135.13
2018,1,9,11,15,21.0,153.0,2.05,14.0,162.5,166.33,134.49
2018,1,9,11,30,13.0,166.0,2.1,14.0,172.0,173.91,140.29
2018,1,9,11,45,6.5,136.5,2.15,14.05,139.5,136.89,109.51
2018,1,9,12,0,0.0,107.0,2.2,14.1,107.0,101.09,79.57
2018,1,9,12,15,0.0,83.5,2.25,14.1,83.5,77.76,60.13
2018,1,9,12,30,0.0,60.0,2.3,14.1,60.0,55.82,41.71
2018,1,9,12,45,9.5,101.5,2.4,14.1,106.0,103.35,82.02
2018,1,9,13,0,19.0,143.0,2.5,14.1,152.0,153.96,124.34
2018,1,9,13,15,76.0,168.5,2.55,14.1,204.0,237.15,194.49
2018,1,9,13,30,133.0,194.0,2.6,14.1,256.0,323.72,265.72
2018,1,9,13,45,130.5,183.0,2.65,14.05,241.5,306.29,251.67
2018,1,9,14,0,128.0,172.0,2.7,14.0,227.0,288.66,237.74
2018,1,9,14,15,96.0,147.5,2.65,13.95,187.0,233.51,192.34
2018,1,9,14,30,64.0,123.0,2.6,13.9,147.0,170.67,140.06
2018,1,9,14,45,32.0,90.5,2.6,13.8,102.5,111.65,90.17
2018,1,9,15,0,0.0,58.0,2.6,13.7,58.0,53.92,40.61
2018,1,9,15,15,58.0,52.5,2.6,13.7,67.5,89.14,71.62
2018,1,9,15,30,116.0,47.0,2.6,13.7,77.0,117.21,95.45
2018,1,9,15,45,140.5,42.5,2.65,13.35,72.5,118.68,95.73
2018,1,9,16,0,165.0,38.0,2.7,13.0,68.0,125.86,99.89
2018,1,9,16,15,120.0,29.5,2.75,12.8,48.5,90.45,68.33
2018,1,9,16,30,75.0,21.0,2.8,12.6,29.0,52.78,34.74
2018,1,9,16,45,47.5,13.5,2.85,12.45,17.5,30.58,0.82
2018,1,9,17,0,20.0,6.0,2.9,12.3,6.0,10.09,0.0
2018,1,9,17,15,10.0,3.0,3.0,12.15,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,10,7,15,8.5,3.0,2.15,9.85,3.0,0.0,0.0
2018,1,10,7,30,17.0,6.0,2.1,10.1,6.0,9.29,0.0
2018,1,10,7,45,20.0,19.5,2.05,10.35,20.5,25.59,0.0
2018,1,10,8,0,23.0,33.0,2.0,10.6,35.0,43.58,27.87
2018,1,10,8,15,39.0,48.0,2.0,10.75,54.0,66.4,49.51
2018,1,10,8,30,55.0,63.0,2.0,10.9,73.0,90.67,71.22
2018,1,10,8,45,73.0,80.5,2.05,11.1,97.0,127.25,103.2
2018,1,10,9,0,91.0,98.0,2.1,11.3,121.0,159.46,131.27
2018,1,10,9,15,131.0,113.0,2.2,11.4,152.0,202.22,168.18
2018,1,10,9,30,171.0,128.0,2.3,11.5,183.0,248.17,207.38
2018,1,10,9,45,147.5,139.5,2.35,11.6,190.5,252.24,210.47
2018,1,10,10,0,124.0,151.0,2.4,11.7,198.0,254.34,211.72
2018,1,10,10,15,136.5,162.5,2.45,11.8,218.0,279.94,232.9
2018,1,10,10,30,149.0,174.0,2.5,11.9,238.0,306.01,254.16
2018,1,10,10,45,78.0,152.5,2.6,12.0,186.0,218.08,180.3
2018,1,10,11,0,7.0,131.0,2.7,12.1,134.0,131.89,106.43
2018,1,10,11,15,28.5,154.0,2.65,12.2,167.5,182.33,149.16
2018,1,10,11,30,50.0,177.0,2.6,12.3,201.0,226.55,185.96
2018,1,10,11,45,27.0,161.5,2.55,12.4,174.5,189.8,154.7
2018,1,10,12,0,4.0,146.0,2.5,12.5,148.0,144.73,116.52
2018,1,10,12,15,2.0,127.0,2.4,12.55,128.0,123.15,98.54
2018,1,10,12,30,0.0,108.0,2.3,12.6,108.0,102.07,80.87
2018,1,10,12,45,16.0,102.5,2.2,12.7,110.5,115.19,92.56
2018,1,10,13,0,32.0,97.0,2.1,12.8,113.0,122.21,99.06
2018,1,10,13,15,62.0,134.0,2.0,12.9,163.5,186.31,153.2
2018,1,10,13,30,92.0,171.0,1.9,13.0,214.0,263.71,216.86
2018,1,10,13,45,57.5,159.0,1.8,13.1,185.5,210.33,172.13
2018,1,10,14,0,23.0,147.0,1.7,13.2,157.0,161.64,131.2
2018,1,10,14,15,83.5,121.0,1.65,13.25,153.5,192.96,159.19
2018,1,10,14,30,144.0,95.0,1.6,13.3,150.0,210.94,175.52
2018,1,10,14,45,133.5,87.0,1.5,13.3,134.5,189.91,157.64
2018,1,10,15,0,123.0,79.0,1.4,13.3,119.0,169.28,140.05
2018,1,10,15,15,294.0,70.5,1.4,13.3,151.0,261.76,217.81
2018,1,10,15,30,465.0,62.0,1.4,13.3,183.0,333.06,273.98
2018,1,10,15,45,279.5,56.0,1.15,12.9,125.0,211.25,171.75
2018,1,10,16,0,94.0,50.0,0.9,12.5,67.0,96.5,75.47
2018,1,10,16,15,127.5,39.0,0.9,12.35,56.0,98.57,75.14
2018,1,10,16,30,161.0,28.0,0.9,12.2,45.0,97.91,69.17
2018,1,10,16,45,94.5,17.0,0.9,12.0,26.0,52.99,11.16
2018,1,10,17,0,28.0,6.0,0.9,11.8,7.0,11.9,0.0
2018,1,10,17,15,14.0,3.0,0.9,11.75,3.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,11,7,15,10.0,2.5,0.45,11.45,2.5,0.0,0.0
2018,1,11,7,30,20.0,5.0,0.5,11.6,5.0,8.95,0.0
2018,1,11,7,45,10.5,17.0,0.55,11.75,17.0,19.77,0.0
2018,1,11,8,0,1.0,29.0,0.6,11.9,29.0,28.65,16.71
2018,1,11,8,15,8.5,46.0,0.75,12.1,47.5,49.17,35.39
2018,1,11,8,30,16.0,63.0,0.9,12.3,66.0,74.22,57.23
2018,1,11,8,45,32.5,80.5,1.05,12.55,88.0,101.58,80.92
2018,1,11,9,0,49.0,98.0,1.2,12.8,110.0,130.45,105.77
2018,1,11,9,15,42.0,106.0,1.25,13.0,117.5,135.74,110.4
2018,1,11,9,30,35.0,114.0,1.3,13.2,125.0,140.77,114.58
2018,1,11,9,45,20.0,121.0,1.35,13.45,127.5,132.11,106.93
2018,1,11,10,0,5.0,128.0,1.4,13.7,130.0,129.24,103.96
2018,1,11,10,15,35.0,146.5,1.35,13.95,161.5,178.58,145.37
2018,1,11,10,30,65.0,165.0,1.3,14.2,193.0,222.45,181.51
2018,1,11,10,45,54.5,167.0,1.25,14.45,191.5,217.39,176.54
2018,1,11,11,0,44.0,169.0,1.2,14.7,190.0,211.9,171.42
2018,1,11,11,15,107.0,190.5,1.15,14.85,243.0,300.07,243.41
2018,1,11,11,30,170.0,212.0,1.1,15.0,296.0,378.47,305.33
2018,1,11,11,45,173.5,218.5,1.0,15.2,305.0,390.72,313.5
2018,1,11,12,0,177.0,225.0,0.9,15.4,314.0,402.51,321.68
2018,1,11,12,15,194.5,224.0,0.95,15.5,322.0,416.13,332.55
2018,1,11,12,30,212.0,223.0,1.0,15.6,330.0,429.15,342.95
2018,1,11,12,45,192.0,220.5,1.0,15.65,316.5,408.68,326.77
2018,1,11,13,0,172.0,218.0,1.0,15.7,303.0,387.9,310.54
2018,1,11,13,15,252.0,202.0,1.05,15.7,322.5,443.37,355.55
2018,1,11,13,30,332.0,186.0,1.1,15.7,342.0,482.51,387.21
2018,1,11,13,45,372.0,171.0,1.15,15.65,338.5,488.2,392.73
2018,1,11,14,0,412.0,156.0,1.2,15.6,335.0,503.37,405.31
2018,1,11,14,15,419.0,143.5,1.2,15.5,315.5,481.9,389.35
2018,1,11,14,30,426.0,131.0,1.2,15.4,296.0,458.54,371.93
2018,1,11,14,45,373.0,124.5,1.2,15.25,260.0,401.59,327.18
2018,1,11,15,0,320.0,118.0,1.2,15.1,224.0,337.0,275.85
2018,1,11,15,15,356.0,101.0,1.2,15.1,205.5,334.57,273.57
