Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,392.0,84.0,1.2,15.1,187.0,317.79,258.7
2018,1,11,15,45,342.0,73.5,1.0,14.35,152.5,263.41,212.73
2018,1,11,16,0,292.0,63.0,0.8,13.6,118.0,213.09,169.41
2018,1,11,16,15,224.0,50.5,0.85,13.2,86.5,158.02,121.96
2018,1,11,16,30,156.0,38.0,0.9,12.8,55.0,109.9,78.96
2018,1,11,16,45,96.0,24.0,0.95,12.35,33.0,58.99,18.29
2018,1,11,17,0,36.0,10.0,1.0,11.9,11.0,17.55,0.0
2018,1,11,17,15,18.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,7,15,57.0,5.0,1.25,9.4,5.5,0.0,0.0
2018,1,12,7,30,114.0,10.0,1.3,9.8,11.0,33.32,0.0
2018,1,12,7,45,135.0,15.5,1.3,10.15,23.5,61.1,0.0
2018,1,12,8,0,156.0,21.0,1.3,10.5,36.0,84.52,57.28
2018,1,12,8,15,127.0,36.0,1.4,10.85,52.0,93.22,70.65
2018,1,12,8,30,98.0,51.0,1.5,11.2,68.0,105.07,83.03
2018,1,12,8,45,172.0,60.0,1.55,11.55,100.0,154.16,125.79
2018,1,12,9,0,246.0,69.0,1.6,11.9,132.0,219.91,182.29
2018,1,12,9,15,234.0,96.5,1.75,12.4,164.0,247.26,205.62
2018,1,12,9,30,222.0,124.0,1.9,12.9,196.0,282.66,234.76
2018,1,12,9,45,275.5,132.5,2.0,13.35,231.5,334.73,277.86
2018,1,12,10,0,329.0,141.0,2.1,13.8,267.0,390.07,322.77
2018,1,12,10,15,372.0,146.5,2.1,14.1,299.0,448.93,369.23
2018,1,12,10,30,415.0,152.0,2.1,14.4,331.0,498.09,407.41
2018,1,12,10,45,344.5,168.5,2.1,14.7,322.0,462.3,377.54
2018,1,12,11,0,274.0,185.0,2.1,15.0,313.0,434.62,353.91
2018,1,12,11,15,385.5,170.0,2.1,15.2,357.0,523.88,424.99
2018,1,12,11,30,497.0,155.0,2.1,15.4,401.0,602.62,485.95
2018,1,12,11,45,467.5,164.0,2.15,15.55,398.0,594.35,478.24
2018,1,12,12,0,438.0,173.0,2.2,15.7,395.0,583.63,469.35
2018,1,12,12,15,446.0,175.5,2.2,15.8,402.0,594.38,477.37
2018,1,12,12,30,454.0,178.0,2.2,15.9,409.0,603.29,483.85
2018,1,12,12,45,577.0,148.0,2.25,15.95,437.5,666.86,534.26
2018,1,12,13,0,700.0,118.0,2.3,16.0,466.0,733.01,583.4
2018,1,12,13,15,672.5,120.5,2.3,16.0,447.0,704.39,562.23
2018,1,12,13,30,645.0,123.0,2.3,16.0,428.0,673.81,540.34
2018,1,12,13,45,570.5,131.5,2.35,15.95,392.5,612.17,494.05
2018,1,12,14,0,496.0,140.0,2.4,15.9,357.0,547.79,444.79
2018,1,12,14,15,498.0,130.0,2.35,15.75,336.0,523.29,426.66
2018,1,12,14,30,500.0,120.0,2.3,15.6,315.0,496.97,406.5
2018,1,12,14,45,534.5,103.0,2.25,15.45,295.5,486.03,398.29
2018,1,12,15,0,569.0,86.0,2.2,15.3,276.0,467.05,383.13
2018,1,12,15,15,559.5,78.5,2.2,15.3,246.5,429.05,351.63
2018,1,12,15,30,550.0,71.0,2.2,15.3,217.0,390.28,318.53
2018,1,12,15,45,479.5,64.0,1.75,14.2,176.0,322.08,261.12
2018,1,12,16,0,409.0,57.0,1.3,13.1,135.0,259.25,207.06
2018,1,12,16,15,338.5,46.5,1.3,12.55,100.0,198.86,154.42
2018,1,12,16,30,268.0,36.0,1.3,12.0,65.0,144.5,105.07
2018,1,12,16,45,193.5,24.5,1.3,11.5,40.5,91.87,37.43
2018,1,12,17,0,119.0,13.0,1.3,11.0,16.0,39.16,0.0
2018,1,12,17,15,59.5,6.5,1.3,10.85,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,13,7,15,18.0,4.0,3.05,7.2,4.0,0.0,0.0
2018,1,13,7,30,36.0,8.0,3.2,7.5,8.0,15.12,0.0
2018,1,13,7,45,76.0,22.0,3.3,7.8,27.5,48.9,0.0
2018,1,13,8,0,116.0,36.0,3.4,8.1,47.0,86.73,60.64
2018,1,13,8,15,171.0,50.0,3.45,8.5,75.5,128.17,99.95
2018,1,13,8,30,226.0,64.0,3.5,8.9,104.0,175.33,142.37
2018,1,13,8,45,240.0,78.0,3.6,9.25,130.5,208.61,173.05
2018,1,13,9,0,254.0,92.0,3.7,9.6,157.0,242.86,203.82
2018,1,13,9,15,311.0,102.0,3.65,10.05,194.0,306.47,258.46
2018,1,13,9,30,368.0,112.0,3.6,10.5,231.0,365.53,308.35
2018,1,13,9,45,377.0,124.0,3.6,10.95,257.5,399.88,336.56
2018,1,13,10,0,386.0,136.0,3.6,11.4,284.0,433.77,363.79
2018,1,13,10,15,400.0,145.5,3.55,11.8,309.0,467.66,390.56
2018,1,13,10,30,414.0,155.0,3.5,12.2,334.0,501.05,416.41
2018,1,13,10,45,493.5,145.0,3.45,12.65,369.5,560.78,463.97
2018,1,13,11,0,573.0,135.0,3.4,13.1,405.0,627.36,515.59
2018,1,13,11,15,604.5,131.0,3.35,13.5,424.0,659.27,539.11
2018,1,13,11,30,636.0,127.0,3.3,13.9,443.0,689.55,560.63
2018,1,13,11,45,670.0,122.5,3.25,14.3,460.0,719.36,581.5
2018,1,13,12,0,704.0,118.0,3.2,14.7,477.0,746.9,600.51
2018,1,13,12,15,663.5,127.5,3.15,14.9,466.5,726.26,584.17
2018,1,13,12,30,623.0,137.0,3.1,15.1,456.0,702.54,565.97
2018,1,13,12,45,700.0,116.5,3.1,15.3,470.5,739.12,593.17
2018,1,13,13,0,777.0,96.0,3.1,15.5,485.0,766.7,613.16
2018,1,13,13,15,704.0,109.0,3.05,15.55,454.0,717.51,576.57
2018,1,13,13,30,631.0,122.0,3.0,15.6,423.0,662.97,536.21
2018,1,13,13,45,610.5,120.0,3.0,15.6,400.5,631.38,512.85
2018,1,13,14,0,590.0,118.0,3.0,15.6,378.0,598.33,487.69
2018,1,13,14,15,645.5,101.5,2.9,15.45,369.5,602.14,491.71
2018,1,13,14,30,701.0,85.0,2.8,15.3,361.0,599.94,490.52
2018,1,13,14,45,690.0,79.0,2.75,15.15,331.0,560.97,459.88
2018,1,13,15,0,679.0,73.0,2.7,15.0,301.0,520.63,427.59
2018,1,13,15,15,675.0,64.0,2.7,15.0,268.5,479.52,393.71
2018,1,13,15,30,671.0,55.0,2.7,15.0,236.0,434.37,355.4
2018,1,13,15,45,618.0,49.5,2.35,13.95,195.0,370.95,301.6
2018,1,13,16,0,565.0,44.0,2.0,12.9,154.0,313.67,251.26
2018,1,13,16,15,474.0,39.5,2.0,12.3,116.0,244.46,190.5
2018,1,13,16,30,383.0,35.0,2.0,11.7,78.0,183.4,134.65
2018,1,13,16,45,257.0,24.0,2.05,11.15,47.5,110.69,52.12
2018,1,13,17,0,131.0,13.0,2.1,10.6,17.0,42.14,0.0
2018,1,13,17,15,65.5,6.5,2.15,10.45,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.15,8.3,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.1,8.4,1.0,0.95,0.0
2018,1,14,7,45,0.0,3.5,3.1,8.55,3.5,3.24,0.0
2018,1,14,8,0,0.0,6.0,3.1,8.7,6.0,5.55,0.0
2018,1,14,8,15,0.0,8.5,3.05,8.9,8.5,7.87,1.03
2018,1,14,8,30,0.0,11.0,3.0,9.1,11.0,10.18,3.14
2018,1,14,8,45,0.0,15.5,2.95,9.35,15.5,14.36,6.85
2018,1,14,9,0,0.0,20.0,2.9,9.6,20.0,18.54,10.54
2018,1,14,9,15,13.5,49.0,2.8,9.95,53.5,54.61,42.13
2018,1,14,9,30,27.0,78.0,2.7,10.3,87.0,93.96,76.26
2018,1,14,9,45,293.0,90.0,2.65,10.65,202.5,305.86,259.45
2018,1,14,10,0,559.0,102.0,2.6,11.0,318.0,515.59,431.31
2018,1,14,10,15,417.0,139.0,2.5,11.4,307.0,472.34,392.61
2018,1,14,10,30,275.0,176.0,2.4,11.8,296.0,412.27,341.34
2018,1,14,10,45,213.5,190.5,2.3,12.2,286.5,377.74,311.94
2018,1,14,11,0,152.0,205.0,2.2,12.6,277.0,351.36,288.49
2018,1,14,11,15,141.5,209.5,2.1,12.95,278.0,350.59,286.97
2018,1,14,11,30,131.0,214.0,2.0,13.3,279.0,349.1,284.76
2018,1,14,11,45,116.0,213.5,1.9,13.65,272.0,337.16,274.22
2018,1,14,12,0,101.0,213.0,1.8,14.0,265.0,311.63,253.12
2018,1,14,12,15,86.5,217.0,1.75,14.2,261.5,304.54,246.79
2018,1,14,12,30,72.0,221.0,1.7,14.4,258.0,297.3,240.29
2018,1,14,12,45,118.5,222.5,1.6,14.6,282.5,350.52,283.39
2018,1,14,13,0,165.0,224.0,1.5,14.8,307.0,389.7,314.63
2018,1,14,13,15,186.5,215.0,1.45,14.9,306.5,394.3,318.55
2018,1,14,13,30,208.0,206.0,1.4,15.0,306.0,397.71,321.73
2018,1,14,13,45,225.5,195.5,1.4,15.05,299.5,394.79,320.12
2018,1,14,14,0,243.0,185.0,1.4,15.1,293.0,402.23,326.35
2018,1,14,14,15,138.0,161.0,1.45,14.95,221.5,280.0,228.41
2018,1,14,14,30,33.0,137.0,1.5,14.8,150.0,165.6,133.87
2018,1,14,14,45,70.0,130.0,1.55,14.7,154.5,181.74,148.6
2018,1,14,15,0,107.0,123.0,1.6,14.6,159.0,204.1,167.66
2018,1,14,15,15,162.5,113.5,1.6,14.6,161.0,221.71,182.48
2018,1,14,15,30,218.0,104.0,1.6,14.6,163.0,242.68,199.04
2018,1,14,15,45,177.0,89.0,1.65,13.7,132.0,195.66,159.35
2018,1,14,16,0,136.0,74.0,1.7,12.8,101.0,145.48,116.62
2018,1,14,16,15,107.0,57.5,1.7,12.4,75.5,109.28,84.83
2018,1,14,16,30,78.0,41.0,1.7,12.0,50.0,75.77,54.86
2018,1,14,16,45,54.0,26.0,1.65,11.6,31.0,46.79,22.21
2018,1,14,17,0,30.0,11.0,1.6,11.2,12.0,17.36,0.0
2018,1,14,17,15,15.0,5.5,1.55,11.05,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,15,7,15,3.0,2.0,2.05,9.0,2.0,0.0,0.0
2018,1,15,7,30,6.0,4.0,2.0,9.3,4.0,5.06,0.0
2018,1,15,7,45,3.0,13.5,1.95,9.55,13.5,13.3,0.0
2018,1,15,8,0,0.0,23.0,1.9,9.8,23.0,21.35,11.4
2018,1,15,8,15,0.0,33.5,1.8,10.15,33.5,31.15,20.7
2018,1,15,8,30,0.0,44.0,1.7,10.5,44.0,41.29,29.79
2018,1,15,8,45,19.0,64.5,1.65,10.8,69.5,74.82,58.86
2018,1,15,9,0,38.0,85.0,1.6,11.1,95.0,107.96,87.54
2018,1,15,9,15,198.5,99.5,1.55,11.5,163.5,230.91,192.72
2018,1,15,9,30,359.0,114.0,1.5,11.9,232.0,362.54,301.56
2018,1,15,9,45,372.5,123.5,1.45,12.3,257.5,396.62,328.22
2018,1,15,10,0,386.0,133.0,1.4,12.7,283.0,430.6,354.65
2018,1,15,10,15,274.0,147.5,1.35,13.1,258.0,369.44,303.95
2018,1,15,10,30,162.0,162.0,1.3,13.5,233.0,300.57,246.56
2018,1,15,10,45,310.0,163.5,1.25,13.85,308.0,430.55,351.93
2018,1,15,11,0,458.0,165.0,1.2,14.2,383.0,568.46,457.31
2018,1,15,11,15,453.5,172.5,1.2,14.35,394.0,582.38,465.64
2018,1,15,11,30,449.0,180.0,1.2,14.5,405.0,594.34,473.67
2018,1,15,11,45,329.5,203.5,1.2,14.65,370.0,514.8,411.39
2018,1,15,12,0,210.0,227.0,1.2,14.8,335.0,432.47,346.35
2018,1,15,12,15,210.5,228.5,1.15,14.8,337.0,435.23,348.83
2018,1,15,12,30,211.0,230.0,1.1,14.8,339.0,437.31,350.16
2018,1,15,12,45,207.5,226.5,1.05,14.8,332.5,429.22,343.77
2018,1,15,13,0,204.0,223.0,1.0,14.8,326.0,420.51,337.02
2018,1,15,13,15,160.0,216.0,1.0,14.8,295.5,374.2,300.57
2018,1,15,13,30,116.0,209.0,1.0,14.8,265.0,328.7,264.55
2018,1,15,13,45,79.5,193.0,0.95,14.75,230.5,267.49,215.9
2018,1,15,14,0,43.0,177.0,0.9,14.7,196.0,220.08,177.47
2018,1,15,14,15,50.0,164.5,0.85,14.65,185.5,210.18,170.14
2018,1,15,14,30,57.0,152.0,0.8,14.6,175.0,199.89,162.21
2018,1,15,14,45,158.0,142.0,0.8,14.6,198.0,263.33,215.76
2018,1,15,15,0,259.0,132.0,0.8,14.6,221.0,318.67,260.73
2018,1,15,15,15,378.0,103.5,0.8,14.6,216.5,353.17,288.15
2018,1,15,15,30,497.0,75.0,0.8,14.6,212.0,370.36,300.42
2018,1,15,15,45,417.0,70.0,0.8,14.1,172.5,298.56,241.07
2018,1,15,16,0,337.0,65.0,0.8,13.6,133.0,237.51,189.64
2018,1,15,16,15,258.5,53.5,0.8,13.4,98.0,176.53,137.41
2018,1,15,16,30,180.0,42.0,0.8,13.2,63.0,123.48,91.15
2018,1,15,16,45,140.0,28.5,0.75,13.0,40.5,84.55,46.52
2018,1,15,17,0,100.0,15.0,0.7,12.8,18.0,37.43,0.0
2018,1,15,17,15,50.0,7.5,0.7,12.6,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.7,12.0,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.7,12.1,3.0,2.86,0.0
2018,1,16,7,45,0.0,8.0,0.7,12.25,8.0,7.41,0.0
2018,1,16,8,0,0.0,13.0,0.7,12.4,13.0,12.04,3.94
2018,1,16,8,15,0.0,17.5,0.8,12.65,17.5,16.22,8.0
2018,1,16,8,30,0.0,22.0,0.9,12.9,22.0,20.39,11.78
2018,1,16,8,45,0.0,28.0,0.95,13.1,28.0,25.97,16.7
2018,1,16,9,0,0.0,34.0,1.0,13.3,34.0,31.55,21.56
2018,1,16,9,15,3.5,52.5,0.9,13.65,53.5,50.75,38.06
2018,1,16,9,30,7.0,71.0,0.8,14.0,73.0,70.69,55.01
2018,1,16,9,45,6.0,95.0,0.65,14.35,97.0,94.63,74.96
2018,1,16,10,0,5.0,119.0,0.5,14.7,121.0,118.95,94.83
2018,1,16,10,15,20.0,137.5,0.55,14.95,146.0,148.88,119.58
2018,1,16,10,30,35.0,156.0,0.6,15.2,171.0,188.97,152.21
2018,1,16,10,45,37.0,170.0,0.6,15.4,187.0,206.96,166.18
2018,1,16,11,0,39.0,184.0,0.6,15.6,203.0,225.11,180.25
2018,1,16,11,15,37.5,183.0,0.65,15.75,201.5,222.69,178.03
2018,1,16,11,30,36.0,182.0,0.7,15.9,200.0,220.32,175.98
2018,1,16,11,45,20.5,158.0,0.75,16.05,168.5,170.76,135.8
2018,1,16,12,0,5.0,134.0,0.8,16.2,137.0,132.63,104.48
2018,1,16,12,15,4.5,126.5,0.85,16.25,129.0,124.45,97.92
2018,1,16,12,30,4.0,119.0,0.9,16.3,121.0,116.37,91.33
2018,1,16,12,45,6.0,115.0,0.95,16.35,118.0,113.99,89.51
2018,1,16,13,0,8.0,111.0,1.0,16.4,115.0,111.6,87.68
2018,1,16,13,15,9.5,117.5,1.0,16.3,122.0,119.44,94.27
2018,1,16,13,30,11.0,124.0,1.0,16.2,129.0,127.35,100.91
2018,1,16,13,45,8.5,108.0,1.05,16.15,112.0,108.97,85.84
2018,1,16,14,0,6.0,92.0,1.1,16.1,95.0,90.89,70.97
2018,1,16,14,15,24.0,107.0,1.1,15.95,117.0,124.99,99.99
2018,1,16,14,30,42.0,122.0,1.1,15.8,139.0,154.16,124.55
2018,1,16,14,45,37.0,104.5,1.1,15.65,118.5,130.4,104.92
2018,1,16,15,0,32.0,87.0,1.1,15.5,98.0,107.1,85.6
2018,1,16,15,15,18.0,86.5,1.1,15.5,92.5,98.04,77.74
2018,1,16,15,30,4.0,86.0,1.1,15.5,87.0,85.81,67.19
2018,1,16,15,45,2.0,62.0,1.0,14.8,62.5,59.82,45.31
2018,1,16,16,0,0.0,38.0,0.9,14.1,38.0,35.29,24.44
2018,1,16,16,15,0.0,26.5,0.9,13.75,26.5,24.58,15.14
2018,1,16,16,30,0.0,15.0,0.9,13.4,15.0,13.9,5.83
2018,1,16,16,45,7.5,10.5,0.95,13.0,11.0,12.01,2.49
2018,1,16,17,0,15.0,6.0,1.0,12.6,7.0,9.22,0.0
2018,1,16,17,15,7.5,3.0,1.0,12.45,3.5,2.86,0.0
2018,1,16,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,17,7,15,1.0,2.5,1.2,9.8,2.5,0.0,0.0
2018,1,17,7,30,2.0,5.0,1.2,10.2,5.0,5.18,0.0
2018,1,17,7,45,6.5,18.0,1.15,10.6,18.5,19.64,0.0
2018,1,17,8,0,11.0,31.0,1.1,11.0,32.0,35.84,22.84
2018,1,17,8,15,18.0,45.0,1.1,11.35,48.0,53.58,39.23
2018,1,17,8,30,25.0,59.0,1.1,11.7,64.0,71.9,55.51
2018,1,17,8,45,15.0,71.5,1.05,12.0,74.5,77.04,60.41
2018,1,17,9,0,5.0,84.0,1.0,12.3,85.0,84.77,67.13
2018,1,17,9,15,3.0,89.0,1.0,12.8,89.5,87.88,69.7
2018,1,17,9,30,1.0,94.0,1.0,13.3,94.0,91.09,72.22
2018,1,17,9,45,15.5,120.5,1.0,13.8,126.5,128.08,103.32
2018,1,17,10,0,30.0,147.0,1.0,14.3,159.0,175.19,142.1
2018,1,17,10,15,34.0,158.5,1.1,14.65,173.0,191.28,154.86
2018,1,17,10,30,38.0,170.0,1.2,15.0,187.0,207.67,167.87
2018,1,17,10,45,24.0,162.5,1.3,15.3,173.5,178.58,143.55
2018,1,17,11,0,10.0,155.0,1.4,15.6,160.0,159.33,127.23
2018,1,17,11,15,28.5,166.5,1.45,15.85,181.0,196.01,157.47
2018,1,17,11,30,47.0,178.0,1.5,16.1,202.0,224.5,180.65
2018,1,17,11,45,55.5,183.5,1.6,16.35,212.0,238.14,191.56
2018,1,17,12,0,64.0,189.0,1.7,16.6,222.0,251.86,202.55
2018,1,17,12,15,52.0,194.5,1.65,16.7,221.5,248.34,199.06
2018,1,17,12,30,40.0,200.0,1.6,16.8,221.0,244.76,195.63
2018,1,17,12,45,62.5,210.0,1.6,16.95,242.5,275.45,220.62
2018,1,17,13,0,85.0,220.0,1.6,17.1,264.0,305.99,245.12
2018,1,17,13,15,147.5,216.5,1.55,17.1,290.0,364.72,292.63
2018,1,17,13,30,210.0,213.0,1.5,17.1,316.0,408.34,327.68
2018,1,17,13,45,187.0,205.5,1.45,17.1,294.0,377.78,303.38
2018,1,17,14,0,164.0,198.0,1.4,17.1,272.0,347.72,279.76
2018,1,17,14,15,162.0,185.0,1.35,16.9,254.5,326.87,263.97
2018,1,17,14,30,160.0,172.0,1.3,16.7,237.0,305.75,247.71
2018,1,17,14,45,205.0,155.0,1.2,16.55,231.0,310.5,252.53
2018,1,17,15,0,250.0,138.0,1.1,16.4,225.0,321.16,261.29
2018,1,17,15,15,188.0,124.5,1.1,16.4,186.0,250.5,203.75
2018,1,17,15,30,126.0,111.0,1.1,16.4,147.0,194.29,157.25
2018,1,17,15,45,97.5,95.5,1.0,15.55,120.5,157.48,126.66
2018,1,17,16,0,69.0,80.0,0.9,14.7,94.0,123.27,97.73
2018,1,17,16,15,52.0,62.5,0.9,14.35,71.5,88.19,67.64
2018,1,17,16,30,35.0,45.0,0.9,14.0,49.0,60.89,43.78
2018,1,17,16,45,29.0,29.0,0.9,13.65,31.5,39.91,22.2
2018,1,17,17,0,23.0,13.0,0.9,13.3,14.0,17.81,0.0
2018,1,17,17,15,11.5,6.5,0.9,13.2,7.0,6.2,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,7,15,2.0,1.0,1.65,11.2,1.0,0.0,0.0
2018,1,18,7,30,4.0,2.0,1.8,11.5,2.0,2.73,0.0
2018,1,18,7,45,2.0,5.0,1.9,11.85,5.0,5.21,0.0
2018,1,18,8,0,0.0,8.0,2.0,12.2,8.0,7.4,0.28
2018,1,18,8,15,0.0,11.0,2.05,12.4,11.0,10.18,2.93
2018,1,18,8,30,0.0,14.0,2.1,12.6,14.0,12.97,5.44
2018,1,18,8,45,0.0,16.0,2.15,12.8,16.0,14.82,7.12
2018,1,18,9,0,0.0,18.0,2.2,13.0,18.0,16.68,8.76
2018,1,18,9,15,0.0,25.0,2.2,13.15,25.0,23.18,14.38
2018,1,18,9,30,0.0,32.0,2.2,13.3,32.0,29.7,19.96
2018,1,18,9,45,2.5,76.0,2.25,13.45,77.0,72.72,56.72
2018,1,18,10,0,5.0,120.0,2.3,13.6,122.0,119.84,96.34
2018,1,18,10,15,9.0,121.0,2.35,13.75,125.0,123.17,98.97
2018,1,18,10,30,13.0,122.0,2.4,13.9,128.0,126.89,102.02
2018,1,18,10,45,8.5,96.0,2.5,14.0,100.0,96.78,76.58
2018,1,18,11,0,4.0,70.0,2.6,14.1,72.0,68.29,52.44
2018,1,18,11,15,2.0,68.5,2.65,14.2,69.5,65.36,49.83
2018,1,18,11,30,0.0,67.0,2.7,14.3,67.0,62.35,47.15
2018,1,18,11,45,0.5,80.0,2.8,14.35,80.5,74.91,57.68
2018,1,18,12,0,1.0,93.0,2.9,14.4,94.0,87.76,68.39
2018,1,18,12,15,0.5,100.0,2.95,14.45,100.5,94.26,73.75
2018,1,18,12,30,0.0,107.0,3.0,14.5,107.0,100.83,79.18
2018,1,18,12,45,0.5,113.5,3.05,14.55,114.0,107.82,85.02
2018,1,18,13,0,1.0,120.0,3.1,14.6,121.0,114.9,90.94
2018,1,18,13,15,1.0,112.0,3.15,14.5,112.5,106.86,84.36
2018,1,18,13,30,1.0,104.0,3.2,14.4,104.0,98.89,77.83
2018,1,18,13,45,1.0,102.5,3.25,14.35,102.5,97.5,76.8
2018,1,18,14,0,1.0,101.0,3.3,14.3,101.0,96.16,75.8
2018,1,18,14,15,1.5,101.0,3.25,14.1,101.5,96.76,76.5
2018,1,18,14,30,2.0,101.0,3.2,13.9,102.0,97.44,77.27
2018,1,18,14,45,1.0,79.0,3.2,13.7,79.5,74.61,58.12
2018,1,18,15,0,0.0,57.0,3.2,13.5,57.0,52.99,39.83
2018,1,18,15,15,61.5,66.5,3.2,13.5,84.0,107.69,87.61
2018,1,18,15,30,123.0,76.0,3.2,13.5,111.0,157.83,130.15
2018,1,18,15,45,177.5,76.0,2.95,13.0,118.0,180.28,148.32
2018,1,18,16,0,232.0,76.0,2.7,12.5,125.0,197.85,160.96
2018,1,18,16,15,144.0,49.5,2.7,12.3,77.5,119.32,93.61
2018,1,18,16,30,56.0,23.0,2.7,12.1,30.0,48.76,33.96
2018,1,18,16,45,28.0,12.5,2.7,11.9,16.0,25.04,12.27
2018,1,18,17,0,0.0,2.0,2.7,11.7,2.0,1.91,0.0
2018,1,18,17,15,0.0,1.0,2.75,11.6,1.0,0.95,0.0
2018,1,18,17,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,7,15,42.5,6.0,1.8,8.0,7.0,0.0,0.0
2018,1,19,7,30,85.0,12.0,1.8,8.6,14.0,28.94,0.0
2018,1,19,7,45,220.0,24.5,1.8,9.15,44.0,92.93,23.28
2018,1,19,8,0,355.0,37.0,1.8,9.7,74.0,167.47,120.63
2018,1,19,8,15,440.0,44.5,1.9,10.0,112.5,227.55,177.27
2018,1,19,8,30,525.0,52.0,2.0,10.3,151.0,295.49,238.04
2018,1,19,8,45,591.5,57.0,2.1,10.65,194.0,359.43,294.74
2018,1,19,9,0,658.0,62.0,2.2,11.0,237.0,428.33,354.09
2018,1,19,9,15,696.0,66.0,2.2,11.2,276.5,484.51,401.6
2018,1,19,9,30,734.0,70.0,2.2,11.4,316.0,539.11,446.51
2018,1,19,9,45,760.0,73.0,2.2,11.6,351.5,588.81,486.15
2018,1,19,10,0,786.0,76.0,2.2,11.8,387.0,638.03,524.32
2018,1,19,10,15,797.5,79.0,2.2,11.95,415.0,676.13,552.13
2018,1,19,10,30,809.0,82.0,2.2,12.1,443.0,712.21,577.74
2018,1,19,10,45,807.0,87.0,2.2,12.2,463.0,738.04,595.58
2018,1,19,11,0,805.0,92.0,2.2,12.3,483.0,760.8,611.15
2018,1,19,11,15,757.5,104.5,2.25,12.4,482.0,756.69,607.39
2018,1,19,11,30,710.0,117.0,2.3,12.5,481.0,744.27,597.88
2018,1,19,11,45,489.0,163.0,2.3,12.55,415.5,615.55,499.23
2018,1,19,12,0,268.0,209.0,2.3,12.6,350.0,473.43,385.61
2018,1,19,12,15,152.5,150.5,2.4,12.6,231.0,294.09,242.81
2018,1,19,12,30,37.0,92.0,2.5,12.6,112.0,121.85,98.6
2018,1,19,12,45,24.0,95.0,2.6,12.65,108.0,113.92,91.71
2018,1,19,13,0,11.0,98.0,2.7,12.7,104.0,101.02,80.39
2018,1,19,13,15,21.5,98.0,2.75,12.6,109.0,114.6,92.31
2018,1,19,13,30,32.0,98.0,2.8,12.5,114.0,122.73,99.62
2018,1,19,13,45,215.5,111.5,2.9,12.45,211.5,299.9,251.99
2018,1,19,14,0,399.0,125.0,3.0,12.4,309.0,463.73,386.84
2018,1,19,14,15,549.5,109.0,3.05,12.3,346.0,549.62,456.46
2018,1,19,14,30,700.0,93.0,3.1,12.2,383.0,618.54,511.74
2018,1,19,14,45,653.0,91.5,3.15,12.05,344.5,560.89,465.77
2018,1,19,15,0,606.0,90.0,3.2,11.9,306.0,504.34,420.42
2018,1,19,15,15,495.0,93.0,3.2,11.9,256.5,412.69,344.91
2018,1,19,15,30,384.0,96.0,3.2,11.9,207.0,334.22,278.73
2018,1,19,15,45,324.0,85.5,2.9,11.15,169.5,274.18,227.59
2018,1,19,16,0,264.0,75.0,2.6,10.4,132.0,219.11,179.73
2018,1,19,16,15,331.5,58.0,2.55,9.95,113.0,212.92,170.75
2018,1,19,16,30,399.0,41.0,2.5,9.5,94.0,200.6,153.69
2018,1,19,16,45,286.5,31.0,2.45,9.05,61.5,133.99,89.18
2018,1,19,17,0,174.0,21.0,2.4,8.6,29.0,71.42,0.0
2018,1,19,17,15,87.0,10.5,2.45,8.5,14.5,26.3,0.0
2018,1,19,17,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,7,15,72.0,6.5,2.5,5.2,8.0,0.0,0.0
2018,1,20,7,30,144.0,13.0,2.6,5.9,16.0,42.04,0.0
2018,1,20,7,45,300.0,22.5,2.7,6.6,48.0,112.44,34.69
2018,1,20,8,0,456.0,32.0,2.8,7.3,80.0,194.65,141.83
2018,1,20,8,15,542.5,37.5,2.85,7.8,121.5,254.73,200.14
2018,1,20,8,30,629.0,43.0,2.9,8.3,163.0,326.42,265.3
2018,1,20,8,45,682.5,47.0,2.95,8.85,205.5,388.26,321.3
2018,1,20,9,0,736.0,51.0,3.0,9.4,248.0,453.58,378.42
2018,1,20,9,15,770.5,53.5,3.1,9.85,288.0,509.48,426.42
2018,1,20,9,30,805.0,56.0,3.2,10.3,328.0,566.22,473.55
2018,1,20,9,45,829.5,57.5,3.3,10.8,364.0,611.02,509.94
2018,1,20,10,0,854.0,59.0,3.4,11.3,400.0,659.39,547.11
2018,1,20,10,15,869.0,61.0,3.4,11.55,430.0,700.61,577.19
2018,1,20,10,30,884.0,63.0,3.4,11.8,460.0,739.86,605.37
2018,1,20,10,45,894.0,64.5,3.4,12.05,483.5,772.4,628.17
2018,1,20,11,0,904.0,66.0,3.4,12.3,507.0,802.22,648.79
2018,1,20,11,15,909.5,67.0,3.45,12.5,523.5,824.85,664.4
2018,1,20,11,30,915.0,68.0,3.5,12.7,540.0,844.24,677.69
2018,1,20,11,45,917.5,69.0,3.5,12.85,549.0,857.75,686.61
2018,1,20,12,0,920.0,70.0,3.5,13.0,558.0,867.73,693.12
2018,1,20,12,15,917.0,71.0,3.5,13.1,558.5,869.49,693.92
2018,1,20,12,30,914.0,72.0,3.5,13.2,559.0,867.62,692.32
2018,1,20,12,45,874.5,82.0,3.45,13.25,543.5,849.73,679.05
2018,1,20,13,0,835.0,92.0,3.4,13.3,528.0,821.41,658.36
2018,1,20,13,15,827.0,91.0,3.35,13.3,513.5,803.1,645.29
2018,1,20,13,30,819.0,90.0,3.3,13.3,499.0,781.79,629.99
2018,1,20,13,45,843.5,80.5,3.3,13.3,486.5,772.96,624.32
2018,1,20,14,0,868.0,71.0,3.3,13.3,474.0,753.68,610.81
2018,1,20,14,15,854.5,69.5,3.2,13.15,446.5,724.06,589.43
2018,1,20,14,30,841.0,68.0,3.1,13.0,419.0,686.2,561.7
2018,1,20,14,45,822.0,65.5,3.05,12.9,385.5,641.48,528.27
2018,1,20,15,0,803.0,63.0,3.0,12.8,352.0,595.47,491.68
2018,1,20,15,15,751.5,62.5,3.0,12.8,309.5,531.59,439.81
2018,1,20,15,30,700.0,62.0,3.0,12.8,267.0,469.6,388.13
2018,1,20,15,45,522.5,66.5,2.6,11.8,206.5,355.73,293.59
2018,1,20,16,0,345.0,71.0,2.2,10.8,146.0,251.57,205.81
2018,1,20,16,15,284.5,57.5,2.2,10.2,110.0,193.95,155.43
2018,1,20,16,30,224.0,44.0,2.2,9.6,74.0,142.18,109.28
2018,1,20,16,45,218.5,32.0,2.2,9.0,52.5,115.17,78.37
2018,1,20,17,0,213.0,20.0,2.2,8.4,31.0,80.5,0.0
2018,1,20,17,15,106.5,10.0,2.2,8.25,15.5,29.67,0.0
2018,1,20,17,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,7,15,56.5,7.0,1.1,7.6,8.0,0.0,0.0
2018,1,21,7,30,113.0,14.0,1.1,7.8,16.0,36.6,0.0
2018,1,21,7,45,252.5,24.5,1.05,8.0,46.5,102.18,35.71
2018,1,21,8,0,392.0,35.0,1.0,8.2,77.0,177.51,129.16
2018,1,21,8,15,420.0,44.5,1.05,8.5,108.5,220.39,172.38
2018,1,21,8,30,448.0,54.0,1.1,8.8,140.0,265.65,214.76
2018,1,21,8,45,389.0,73.5,1.15,9.1,161.0,280.67,231.26
2018,1,21,9,0,330.0,93.0,1.2,9.4,182.0,291.7,242.63
2018,1,21,9,15,404.5,98.0,1.3,9.75,224.0,354.61,296.0
2018,1,21,9,30,479.0,103.0,1.4,10.1,266.0,422.97,352.35
2018,1,21,9,45,392.5,129.5,1.45,10.45,272.5,417.53,346.76
2018,1,21,10,0,306.0,156.0,1.5,10.8,279.0,393.45,326.23
2018,1,21,10,15,312.0,168.0,1.6,11.05,301.5,421.88,348.96
2018,1,21,10,30,318.0,180.0,1.7,11.3,324.0,449.73,370.54
2018,1,21,10,45,251.5,197.0,1.75,11.55,314.5,427.13,350.6
2018,1,21,11,0,185.0,214.0,1.8,11.8,305.0,387.93,317.8
2018,1,21,11,15,166.5,224.0,1.9,11.9,308.0,388.0,317.37
2018,1,21,11,30,148.0,234.0,2.0,12.0,311.0,386.95,315.8
2018,1,21,11,45,138.5,237.5,2.05,12.15,310.5,384.57,313.4
2018,1,21,12,0,129.0,241.0,2.1,12.3,310.0,381.61,310.58
2018,1,21,12,15,116.0,239.0,2.1,12.35,301.0,368.48,299.76
2018,1,21,12,30,103.0,237.0,2.1,12.4,292.0,341.69,278.3
2018,1,21,12,45,127.0,232.5,2.15,12.45,299.5,369.39,301.16
2018,1,21,13,0,151.0,228.0,2.2,12.5,307.0,383.11,312.8
2018,1,21,13,15,246.0,215.5,2.15,12.55,340.5,457.76,373.89
2018,1,21,13,30,341.0,203.0,2.1,12.6,374.0,515.38,420.44
2018,1,21,13,45,304.0,198.5,2.1,12.6,346.5,474.21,387.65
2018,1,21,14,0,267.0,194.0,2.1,12.6,319.0,433.6,355.6
2018,1,21,14,15,170.5,180.0,2.0,12.55,258.0,327.26,269.58
2018,1,21,14,30,74.0,166.0,1.9,12.5,197.0,227.69,187.1
2018,1,21,14,45,55.0,150.0,1.85,12.45,172.0,194.85,160.11
2018,1,21,15,0,36.0,134.0,1.8,12.4,147.0,163.37,133.75
2018,1,21,15,15,71.0,126.5,1.8,12.4,148.5,175.69,144.77
2018,1,21,15,30,106.0,119.0,1.8,12.4,150.0,193.1,159.33
2018,1,21,15,45,74.0,101.5,1.55,11.8,121.5,145.59,118.92
2018,1,21,16,0,42.0,84.0,1.3,11.2,93.0,108.82,87.36
2018,1,21,16,15,29.5,66.5,1.35,11.0,72.0,83.06,64.85
2018,1,21,16,30,17.0,49.0,1.4,10.8,51.0,58.47,43.2
2018,1,21,16,45,17.0,33.0,1.5,10.55,34.5,40.67,25.99
2018,1,21,17,0,17.0,17.0,1.6,10.3,18.0,21.06,0.0
2018,1,21,17,15,8.5,8.5,1.65,10.25,9.0,9.72,0.0
2018,1,21,17,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
