Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,7,15,46.5,6.5,2.05,10.8,7.5,0.0,0.0
2018,1,22,7,30,93.0,13.0,2.1,11.1,15.0,31.52,0.0
2018,1,22,7,45,186.0,22.5,2.15,11.4,39.0,83.48,31.6
2018,1,22,8,0,279.0,32.0,2.2,11.7,63.0,138.95,100.39
2018,1,22,8,15,148.0,39.5,2.25,11.85,56.5,104.15,79.81
2018,1,22,8,30,17.0,47.0,2.3,12.0,50.0,53.67,40.14
2018,1,22,8,45,20.0,65.5,2.3,12.2,70.0,75.67,59.37
2018,1,22,9,0,23.0,84.0,2.3,12.4,90.0,98.03,78.68
2018,1,22,9,15,36.5,106.5,2.35,12.6,118.0,131.39,107.17
2018,1,22,9,30,50.0,129.0,2.4,12.8,146.0,166.06,136.42
2018,1,22,9,45,176.0,142.5,2.4,13.0,212.0,272.89,227.1
2018,1,22,10,0,302.0,156.0,2.4,13.2,278.0,390.86,324.09
2018,1,22,10,15,455.5,140.0,2.45,13.35,339.5,503.62,415.27
2018,1,22,10,30,609.0,124.0,2.5,13.5,401.0,618.81,505.79
2018,1,22,10,45,658.5,119.5,2.5,13.65,433.0,668.95,543.1
2018,1,22,11,0,708.0,115.0,2.5,13.8,465.0,718.7,578.92
2018,1,22,11,15,600.0,143.0,2.5,13.9,446.5,676.77,546.06
2018,1,22,11,30,492.0,171.0,2.5,14.0,428.0,623.93,504.01
2018,1,22,11,45,587.0,153.5,2.45,14.05,465.0,694.51,558.62
2018,1,22,12,0,682.0,136.0,2.4,14.1,502.0,760.16,606.17
2018,1,22,12,15,776.5,111.5,2.35,14.15,529.5,814.09,644.1
2018,1,22,12,30,871.0,87.0,2.3,14.2,557.0,860.56,676.3
2018,1,22,12,45,800.0,102.5,2.2,14.2,530.5,814.98,642.63
2018,1,22,13,0,729.0,118.0,2.1,14.2,504.0,771.5,611.25
2018,1,22,13,15,763.5,107.5,2.05,14.15,502.5,778.07,616.58
2018,1,22,13,30,798.0,97.0,2.0,14.1,501.0,776.77,615.86
2018,1,22,13,45,789.0,95.0,1.9,14.0,481.0,751.04,597.31
2018,1,22,14,0,780.0,93.0,1.8,13.9,461.0,722.71,577.08
2018,1,22,14,15,545.5,122.5,1.7,13.75,372.5,565.76,458.66
2018,1,22,14,30,311.0,152.0,1.6,13.6,284.0,399.71,327.49
2018,1,22,14,45,191.5,140.0,1.5,13.45,219.0,294.7,242.74
2018,1,22,15,0,72.0,128.0,1.4,13.3,154.0,178.92,146.5
2018,1,22,15,15,36.0,108.5,1.4,13.3,121.5,133.26,108.18
2018,1,22,15,30,0.0,89.0,1.4,13.3,89.0,85.99,67.87
2018,1,22,15,45,30.0,75.0,1.25,12.65,82.0,91.22,72.75
2018,1,22,16,0,60.0,61.0,1.1,12.0,75.0,94.74,75.46
2018,1,22,16,15,73.5,49.0,1.15,11.6,62.0,84.33,65.62
2018,1,22,16,30,87.0,37.0,1.2,11.2,49.0,77.72,58.27
2018,1,22,16,45,97.5,27.0,1.3,10.8,36.0,65.46,44.14
2018,1,22,17,0,108.0,17.0,1.4,10.4,23.0,52.18,0.0
2018,1,22,17,15,54.0,8.5,1.45,10.25,11.5,18.5,0.0
2018,1,22,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,23,7,15,19.5,5.5,1.15,7.35,6.0,0.0,0.0
2018,1,23,7,30,39.0,11.0,1.1,7.6,12.0,18.51,0.0
2018,1,23,7,45,104.0,25.5,1.1,7.8,35.5,60.98,25.1
2018,1,23,8,0,169.0,40.0,1.1,8.0,59.0,112.35,82.95
2018,1,23,8,15,298.5,50.5,1.1,8.3,102.0,180.9,142.6
2018,1,23,8,30,428.0,61.0,1.1,8.6,145.0,264.85,214.87
2018,1,23,8,45,426.5,73.5,1.1,8.9,174.0,298.55,246.07
2018,1,23,9,0,425.0,86.0,1.1,9.2,203.0,333.01,276.66
2018,1,23,9,15,521.5,88.0,1.15,9.6,253.0,413.09,343.19
2018,1,23,9,30,618.0,90.0,1.2,10.0,303.0,497.52,411.1
2018,1,23,9,45,660.0,91.0,1.2,10.45,340.5,551.43,452.88
2018,1,23,10,0,702.0,92.0,1.2,10.9,378.0,606.27,494.4
2018,1,23,10,15,705.0,98.5,1.3,11.25,403.5,640.22,519.74
2018,1,23,10,30,708.0,105.0,1.4,11.6,429.0,671.93,542.65
2018,1,23,10,45,729.0,105.0,1.45,11.95,453.5,707.51,567.51
2018,1,23,11,0,750.0,105.0,1.5,12.3,478.0,741.34,590.81
2018,1,23,11,15,769.0,105.5,1.4,12.55,499.0,772.14,610.39
2018,1,23,11,30,788.0,106.0,1.3,12.8,520.0,796.23,624.9
2018,1,23,11,45,788.5,108.0,1.25,13.05,528.0,808.21,631.42
2018,1,23,12,0,789.0,110.0,1.2,13.3,536.0,817.0,635.91
2018,1,23,12,15,841.0,96.5,1.05,13.5,552.0,848.62,654.96
2018,1,23,12,30,893.0,83.0,0.9,13.7,568.0,869.01,665.55
2018,1,23,12,45,886.5,83.0,0.8,13.85,560.0,859.6,656.9
2018,1,23,13,0,880.0,83.0,0.7,14.0,552.0,853.85,651.29
2018,1,23,13,15,807.5,96.0,0.65,14.05,518.0,798.52,613.07
2018,1,23,13,30,735.0,109.0,0.6,14.1,484.0,745.86,577.03
2018,1,23,13,45,719.5,106.5,0.6,14.15,461.0,715.54,557.06
2018,1,23,14,0,704.0,104.0,0.6,14.2,438.0,683.15,535.15
2018,1,23,14,15,765.5,87.5,0.6,14.15,431.5,685.79,538.4
2018,1,23,14,30,827.0,71.0,0.6,14.1,425.0,686.03,539.52
2018,1,23,14,45,795.5,69.5,0.6,14.05,388.5,634.4,503.07
2018,1,23,15,0,764.0,68.0,0.6,14.0,352.0,582.39,464.58
2018,1,23,15,15,722.0,64.5,0.6,14.0,310.0,521.79,418.4
2018,1,23,15,30,680.0,61.0,0.6,14.0,268.0,462.56,371.82
2018,1,23,15,45,650.0,55.5,0.6,13.5,230.0,409.03,328.65
2018,1,23,16,0,620.0,50.0,0.6,13.0,192.0,356.67,284.48
2018,1,23,16,15,548.0,44.5,0.65,12.7,150.5,291.25,228.52
2018,1,23,16,30,476.0,39.0,0.7,12.4,109.0,229.72,174.34
2018,1,23,16,45,355.0,31.0,0.75,12.1,73.0,157.48,110.01
2018,1,23,17,0,234.0,23.0,0.8,11.8,37.0,91.8,16.58
2018,1,23,17,15,117.0,11.5,0.85,11.6,18.5,33.71,0.0
2018,1,23,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,7,15,3.5,2.5,2.2,8.5,2.5,0.0,0.0
2018,1,24,7,30,7.0,5.0,2.3,8.9,5.0,6.21,0.0
2018,1,24,7,45,3.5,13.5,2.35,9.35,13.5,13.43,1.99
2018,1,24,8,0,0.0,22.0,2.4,9.8,22.0,20.41,11.22
2018,1,24,8,15,0.0,31.0,2.6,10.1,31.0,28.78,18.89
2018,1,24,8,30,0.0,40.0,2.8,10.4,40.0,37.16,26.39
2018,1,24,8,45,1.0,58.0,2.95,10.75,58.5,55.11,42.03
2018,1,24,9,0,2.0,76.0,3.1,11.1,77.0,73.75,58.12
2018,1,24,9,15,31.0,103.5,3.2,11.35,114.5,124.38,101.78
2018,1,24,9,30,60.0,131.0,3.3,11.6,152.0,174.13,144.19
2018,1,24,9,45,107.0,150.0,3.45,11.8,192.0,237.19,197.6
2018,1,24,10,0,154.0,169.0,3.6,12.0,232.0,295.0,245.98
2018,1,24,10,15,120.5,179.5,3.7,12.25,231.0,287.65,238.64
2018,1,24,10,30,87.0,190.0,3.8,12.5,230.0,266.73,220.26
2018,1,24,10,45,79.0,202.0,3.95,12.8,240.0,276.01,227.19
2018,1,24,11,0,71.0,214.0,4.1,13.1,250.0,284.81,233.61
2018,1,24,11,15,42.5,199.5,4.2,13.2,221.0,244.77,199.88
2018,1,24,11,30,14.0,185.0,4.3,13.3,192.0,193.65,156.89
2018,1,24,11,45,8.0,175.5,4.4,13.45,179.5,178.25,143.91
2018,1,24,12,0,2.0,166.0,4.5,13.6,167.0,162.95,130.95
2018,1,24,12,15,4.0,164.0,4.55,13.6,166.0,162.49,130.66
2018,1,24,12,30,6.0,162.0,4.6,13.6,165.0,162.1,130.44
2018,1,24,12,45,3.5,155.0,4.7,13.6,157.0,152.68,122.6
2018,1,24,13,0,1.0,148.0,4.8,13.6,149.0,143.36,114.86
2018,1,24,13,15,0.5,136.5,4.75,13.45,137.0,131.17,104.86
2018,1,24,13,30,0.0,125.0,4.7,13.3,125.0,119.12,94.96
2018,1,24,13,45,0.0,102.5,4.6,13.15,102.5,96.5,76.18
2018,1,24,14,0,0.0,80.0,4.5,13.0,80.0,74.49,57.78
2018,1,24,14,15,0.0,63.0,4.35,12.85,63.0,58.6,44.44
2018,1,24,14,30,0.0,46.0,4.2,12.7,46.0,42.74,31.03
2018,1,24,14,45,13.5,61.5,4.05,12.55,66.5,68.52,53.57
2018,1,24,15,0,27.0,77.0,3.9,12.4,87.0,93.0,74.83
2018,1,24,15,15,21.5,74.0,3.9,12.4,81.5,85.8,68.54
2018,1,24,15,30,16.0,71.0,3.9,12.4,76.0,79.14,62.69
2018,1,24,15,45,8.0,46.0,3.9,11.95,48.5,46.83,34.88
2018,1,24,16,0,0.0,21.0,3.9,11.5,21.0,19.46,11.18
2018,1,24,16,15,0.0,17.0,3.85,11.2,17.0,15.75,7.88
2018,1,24,16,30,0.0,13.0,3.8,10.9,13.0,12.04,4.55
2018,1,24,16,45,6.5,10.0,3.75,10.55,10.5,11.38,3.45
2018,1,24,17,0,13.0,7.0,3.7,10.2,8.0,10.44,0.0
2018,1,24,17,15,13.0,4.5,3.5,9.9,5.0,6.84,0.0
2018,1,24,17,30,13.0,2.0,3.3,9.6,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,3.15,9.35,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,7,15,20.5,6.5,1.9,8.0,7.0,0.0,0.0
2018,1,25,7,30,41.0,13.0,1.9,8.4,14.0,20.85,0.0
2018,1,25,7,45,66.5,26.5,1.9,8.8,32.5,52.68,25.02
2018,1,25,8,0,92.0,40.0,1.9,9.2,51.0,81.44,59.67
2018,1,25,8,15,230.0,54.0,2.0,9.45,96.5,159.71,126.16
2018,1,25,8,30,368.0,68.0,2.1,9.7,142.0,246.36,200.63
2018,1,25,8,45,473.5,71.5,2.25,9.95,189.5,321.46,265.89
2018,1,25,9,0,579.0,75.0,2.4,10.2,237.0,404.68,336.95
2018,1,25,9,15,508.5,93.0,2.5,10.45,251.0,412.03,344.48
2018,1,25,9,30,438.0,111.0,2.6,10.7,265.0,408.91,342.56
2018,1,25,9,45,581.5,100.5,2.7,10.95,327.0,512.76,428.14
2018,1,25,10,0,725.0,90.0,2.8,11.2,389.0,621.46,514.84
2018,1,25,10,15,607.5,112.0,2.9,11.45,375.0,587.58,486.29
2018,1,25,10,30,490.0,134.0,3.0,11.7,361.0,538.25,446.0
2018,1,25,10,45,362.0,164.0,3.1,11.9,336.5,487.49,403.26
2018,1,25,11,0,234.0,194.0,3.2,12.1,312.0,415.78,343.21
2018,1,25,11,15,238.0,198.0,3.3,12.2,321.5,428.28,353.37
2018,1,25,11,30,242.0,202.0,3.4,12.3,331.0,440.04,362.55
2018,1,25,11,45,452.0,172.5,3.45,12.35,418.0,600.31,492.85
2018,1,25,12,0,662.0,143.0,3.5,12.4,505.0,755.17,612.47
2018,1,25,12,15,660.5,144.0,3.55,12.4,506.0,757.6,613.26
2018,1,25,12,30,659.0,145.0,3.6,12.4,507.0,757.23,613.2
2018,1,25,12,45,505.0,172.5,3.65,12.4,448.0,648.69,529.44
2018,1,25,13,0,351.0,200.0,3.7,12.4,389.0,532.07,436.8
2018,1,25,13,15,211.5,186.0,3.75,12.35,299.0,395.09,326.32
2018,1,25,13,30,72.0,172.0,3.8,12.3,209.0,236.68,194.74
2018,1,25,13,45,60.5,129.0,3.8,12.25,159.5,178.34,146.93
2018,1,25,14,0,49.0,86.0,3.8,12.2,110.0,129.93,106.46
2018,1,25,14,15,109.5,118.0,3.7,12.05,167.0,209.75,175.17
2018,1,25,14,30,170.0,150.0,3.6,11.9,224.0,287.17,240.37
2018,1,25,14,45,324.0,132.5,3.55,11.75,260.0,376.61,316.55
2018,1,25,15,0,478.0,115.0,3.5,11.6,296.0,454.63,381.13
2018,1,25,15,15,572.0,94.5,3.5,11.6,289.0,472.02,394.78
2018,1,25,15,30,666.0,74.0,3.5,11.6,282.0,475.77,396.5
2018,1,25,15,45,618.5,69.0,3.1,11.05,240.5,414.06,343.55
2018,1,25,16,0,571.0,64.0,2.7,10.5,199.0,355.18,291.85
2018,1,25,16,15,498.0,57.0,2.55,10.15,157.0,286.8,231.46
2018,1,25,16,30,425.0,50.0,2.4,9.8,115.0,224.69,175.43
2018,1,25,16,45,307.5,39.5,2.3,9.4,78.5,152.38,110.87
2018,1,25,17,0,190.0,29.0,2.2,9.0,42.0,89.86,34.9
2018,1,25,17,15,99.0,15.5,2.2,8.9,22.0,34.39,0.0
2018,1,25,17,30,8.0,2.0,2.2,8.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,2.15,8.65,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,7,15,67.0,7.5,1.05,7.2,9.5,0.0,0.0
2018,1,26,7,30,134.0,15.0,1.1,7.5,19.0,41.98,0.0
2018,1,26,7,45,283.0,26.0,1.1,7.85,53.5,114.13,60.75
2018,1,26,8,0,432.0,37.0,1.1,8.2,88.0,192.88,143.05
2018,1,26,8,15,516.0,43.5,1.15,8.55,130.0,255.88,200.95
2018,1,26,8,30,600.0,50.0,1.2,8.9,172.0,326.81,263.94
2018,1,26,8,45,443.5,68.5,1.25,9.2,170.0,304.52,251.0
2018,1,26,9,0,287.0,87.0,1.3,9.5,168.0,262.89,219.16
2018,1,26,9,15,267.0,107.0,1.3,9.8,191.0,278.47,233.14
2018,1,26,9,30,247.0,127.0,1.3,10.1,214.0,301.04,251.62
2018,1,26,9,45,228.5,143.5,1.25,10.45,230.5,318.08,264.82
2018,1,26,10,0,210.0,160.0,1.2,10.8,247.0,333.08,275.91
2018,1,26,10,15,246.0,171.0,1.2,11.05,280.5,378.9,312.62
2018,1,26,10,30,282.0,182.0,1.2,11.3,314.0,426.28,349.68
2018,1,26,10,45,364.0,180.0,1.2,11.55,359.0,495.07,403.74
2018,1,26,11,0,446.0,178.0,1.2,11.8,404.0,580.3,468.36
2018,1,26,11,15,550.5,159.0,1.2,11.9,447.0,653.18,523.45
2018,1,26,11,30,655.0,140.0,1.2,12.0,490.0,733.73,581.83
2018,1,26,11,45,774.0,109.5,1.2,12.15,530.5,806.83,632.2
2018,1,26,12,0,893.0,79.0,1.2,12.3,571.0,866.84,672.48
2018,1,26,12,15,900.0,77.0,1.2,12.3,574.0,873.74,676.29
2018,1,26,12,30,907.0,75.0,1.2,12.3,577.0,877.07,678.5
2018,1,26,12,45,897.5,76.5,1.2,12.35,569.0,866.99,671.54
2018,1,26,13,0,888.0,78.0,1.2,12.4,561.0,853.46,662.51
2018,1,26,13,15,866.5,81.5,1.25,12.3,543.0,836.02,651.96
2018,1,26,13,30,845.0,85.0,1.3,12.2,525.0,808.64,634.43
2018,1,26,13,45,833.0,84.5,1.3,12.05,504.0,781.45,616.53
2018,1,26,14,0,821.0,84.0,1.3,11.9,483.0,751.61,596.62
2018,1,26,14,15,742.0,92.5,1.3,11.75,438.0,683.06,548.19
2018,1,26,14,30,663.0,101.0,1.3,11.6,393.0,613.18,497.42
2018,1,26,14,45,574.5,109.5,1.3,11.45,348.5,538.79,440.49
2018,1,26,15,0,486.0,118.0,1.3,11.3,304.0,464.35,382.17
2018,1,26,15,15,323.0,121.5,1.3,11.3,240.0,339.25,281.18
2018,1,26,15,30,160.0,125.0,1.3,11.3,176.0,230.28,190.55
2018,1,26,15,45,105.0,106.0,1.3,10.7,137.5,173.28,142.88
2018,1,26,16,0,50.0,87.0,1.3,10.1,99.0,114.83,93.08
2018,1,26,16,15,52.0,70.5,1.35,9.75,80.5,95.87,76.31
2018,1,26,16,30,54.0,54.0,1.4,9.4,62.0,81.64,62.98
2018,1,26,16,45,70.0,39.5,1.45,9.05,46.5,68.38,49.17
2018,1,26,17,0,86.0,25.0,1.5,8.7,31.0,54.86,23.66
2018,1,26,17,15,54.0,14.0,1.5,8.5,16.5,24.14,0.0
2018,1,26,17,30,22.0,3.0,1.5,8.3,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.55,8.1,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,27,7,15,18.0,6.5,0.7,7.55,7.0,0.0,0.0
2018,1,27,7,30,36.0,13.0,0.7,7.9,14.0,19.84,0.0
2018,1,27,7,45,76.5,28.5,0.75,8.25,36.0,58.24,31.62
2018,1,27,8,0,117.0,44.0,0.8,8.6,58.0,94.25,70.18
2018,1,27,8,15,164.5,59.5,0.8,9.05,88.5,135.38,106.89
2018,1,27,8,30,212.0,75.0,0.8,9.5,119.0,181.46,147.41
2018,1,27,8,45,304.5,83.5,0.85,9.95,162.0,253.2,208.61
2018,1,27,9,0,397.0,92.0,0.9,10.4,205.0,326.46,270.06
2018,1,27,9,15,551.0,82.5,1.0,10.9,265.0,426.01,351.69
2018,1,27,9,30,705.0,73.0,1.1,11.4,325.0,533.73,437.32
2018,1,27,9,45,768.0,68.0,1.2,11.95,368.0,595.26,484.85
2018,1,27,10,0,831.0,63.0,1.3,12.5,411.0,656.25,530.22
2018,1,27,10,15,845.5,65.0,1.4,12.75,441.0,697.11,559.23
2018,1,27,10,30,860.0,67.0,1.5,13.0,471.0,736.06,586.71
2018,1,27,10,45,870.5,67.5,1.55,13.3,494.5,767.84,608.18
2018,1,27,11,0,881.0,68.0,1.6,13.6,518.0,796.99,627.7
2018,1,27,11,15,887.0,69.5,1.7,13.8,535.0,820.84,644.18
2018,1,27,11,30,893.0,71.0,1.8,14.0,552.0,841.53,658.51
2018,1,27,11,45,896.5,71.5,1.9,14.2,561.5,855.56,668.25
2018,1,27,12,0,900.0,72.0,2.0,14.4,571.0,866.13,675.75
2018,1,27,12,15,832.5,92.0,2.05,14.55,554.5,843.18,659.42
2018,1,27,12,30,765.0,112.0,2.1,14.7,538.0,812.75,638.15
2018,1,27,12,45,672.0,137.5,2.1,14.85,509.0,759.88,600.3
2018,1,27,13,0,579.0,163.0,2.1,15.0,480.0,698.16,555.32
2018,1,27,13,15,627.0,144.5,2.15,15.05,480.0,715.73,569.82
2018,1,27,13,30,675.0,126.0,2.2,15.1,480.0,723.56,576.17
2018,1,27,13,45,722.5,110.0,2.2,15.1,475.5,728.93,580.7
2018,1,27,14,0,770.0,94.0,2.2,15.1,471.0,725.63,579.03
2018,1,27,14,15,794.0,82.5,2.2,15.0,452.5,708.87,567.82
2018,1,27,14,30,818.0,71.0,2.2,14.9,434.0,687.64,553.38
2018,1,27,14,45,809.5,67.0,2.2,14.85,403.5,648.75,525.48
2018,1,27,15,0,801.0,63.0,2.2,14.8,373.0,607.85,494.59
2018,1,27,15,15,756.0,62.0,2.2,14.8,330.5,546.53,446.22
2018,1,27,15,30,711.0,61.0,2.2,14.8,288.0,486.63,397.73
2018,1,27,15,45,653.0,57.5,1.85,13.95,243.5,419.05,341.92
2018,1,27,16,0,595.0,54.0,1.5,13.1,199.0,357.65,289.53
2018,1,27,16,15,534.5,48.5,1.5,12.45,159.0,294.99,235.35
2018,1,27,16,30,474.0,43.0,1.5,11.8,119.0,237.48,183.98
2018,1,27,16,45,372.0,34.5,1.55,11.2,82.5,169.36,123.5
2018,1,27,17,0,270.0,26.0,1.6,10.6,46.0,108.89,55.22
2018,1,27,17,15,147.0,15.0,1.65,10.45,24.5,43.96,0.0
2018,1,27,17,30,24.0,4.0,1.7,10.3,3.0,0.0,0.0
2018,1,27,17,45,12.0,2.0,1.75,10.1,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.0,2.4,7.45,12.0,0.0,0.0
2018,1,28,7,30,185.0,18.0,2.4,7.9,24.0,55.54,0.0
2018,1,28,7,45,330.0,26.5,2.45,8.3,59.0,128.37,74.77
2018,1,28,8,0,475.0,35.0,2.5,8.7,94.0,205.06,153.18
2018,1,28,8,15,556.0,41.5,2.55,9.1,137.5,269.24,212.67
2018,1,28,8,30,637.0,48.0,2.6,9.5,181.0,338.67,275.35
2018,1,28,8,45,688.0,52.0,2.6,9.9,225.0,400.79,330.86
2018,1,28,9,0,739.0,56.0,2.6,10.3,269.0,466.19,387.23
2018,1,28,9,15,775.0,58.5,2.6,10.85,311.0,524.14,435.56
2018,1,28,9,30,811.0,61.0,2.6,11.4,353.0,583.08,482.97
2018,1,28,9,45,837.5,62.0,2.65,12.0,390.5,634.56,523.18
2018,1,28,10,0,864.0,63.0,2.7,12.6,428.0,680.31,556.71
2018,1,28,10,15,880.0,64.5,2.7,13.05,459.0,722.86,586.52
2018,1,28,10,30,896.0,66.0,2.7,13.5,490.0,763.47,614.4
2018,1,28,10,45,907.0,67.0,2.65,14.0,515.0,797.33,636.48
2018,1,28,11,0,918.0,68.0,2.6,14.5,540.0,828.44,656.34
2018,1,28,11,15,925.0,69.0,2.6,14.85,557.5,853.31,672.28
2018,1,28,11,30,932.0,70.0,2.6,15.2,575.0,874.89,685.9
2018,1,28,11,45,937.0,70.0,2.6,15.55,585.5,890.1,695.07
2018,1,28,12,0,942.0,70.0,2.6,15.9,596.0,901.72,701.86
2018,1,28,12,15,942.5,70.5,2.6,16.1,598.0,906.4,704.34
2018,1,28,12,30,943.0,71.0,2.6,16.3,600.0,907.33,704.42
2018,1,28,12,45,940.5,71.0,2.6,16.5,594.0,901.3,699.83
2018,1,28,13,0,938.0,71.0,2.6,16.7,588.0,891.56,692.88
2018,1,28,13,15,933.0,70.0,2.6,16.75,574.0,874.86,681.58
2018,1,28,13,30,928.0,69.0,2.6,16.8,560.0,854.67,667.97
2018,1,28,13,45,919.0,68.5,2.55,16.85,539.0,828.54,649.83
2018,1,28,14,0,910.0,68.0,2.5,16.9,518.0,799.37,629.56
2018,1,28,14,15,885.5,68.5,2.45,16.8,486.5,756.92,599.95
2018,1,28,14,30,861.0,69.0,2.4,16.7,455.0,718.25,572.92
2018,1,28,14,45,814.0,71.0,2.35,16.55,414.0,658.64,530.0
2018,1,28,15,0,767.0,73.0,2.3,16.4,373.0,599.48,485.22
2018,1,28,15,15,745.0,67.0,2.3,16.4,334.0,547.47,444.62
2018,1,28,15,30,723.0,61.0,2.3,16.4,295.0,495.12,402.44
2018,1,28,15,45,651.5,58.5,1.95,15.25,247.5,423.15,343.87
2018,1,28,16,0,580.0,56.0,1.6,14.1,200.0,354.22,286.25
2018,1,28,16,15,520.5,50.0,1.6,13.45,160.0,291.94,232.67
2018,1,28,16,30,461.0,44.0,1.6,12.8,120.0,234.76,181.84
2018,1,28,16,45,370.5,35.5,1.6,12.2,84.0,170.68,124.84
2018,1,28,17,0,280.0,27.0,1.6,11.6,48.0,113.79,62.36
2018,1,28,17,15,167.0,16.0,1.6,11.4,26.0,49.25,0.0
2018,1,28,17,30,54.0,5.0,1.6,11.2,4.0,0.0,0.0
2018,1,28,17,45,27.0,2.5,1.6,11.05,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,29,7,15,8.5,3.0,2.85,8.7,3.5,0.0,0.0
2018,1,29,7,30,17.0,6.0,2.9,9.0,7.0,9.26,0.0
2018,1,29,7,45,8.5,11.0,2.9,9.25,11.5,12.57,3.15
2018,1,29,8,0,0.0,16.0,2.9,9.5,16.0,14.83,6.79
2018,1,29,8,15,0.0,21.5,2.9,9.9,21.5,19.93,11.45
2018,1,29,8,30,0.0,27.0,2.9,10.3,27.0,25.04,16.03
2018,1,29,8,45,0.0,41.5,2.9,10.7,41.5,38.54,27.8
2018,1,29,9,0,0.0,56.0,2.9,11.1,56.0,52.06,39.49
2018,1,29,9,15,0.0,64.0,2.85,11.6,64.0,59.53,45.81
2018,1,29,9,30,0.0,72.0,2.8,12.1,72.0,67.1,52.14
2018,1,29,9,45,0.5,99.0,2.7,12.65,99.0,94.41,75.12
2018,1,29,10,0,1.0,126.0,2.6,13.2,126.0,122.33,98.24
2018,1,29,10,15,33.5,161.5,2.55,13.7,177.0,192.05,156.58
2018,1,29,10,30,66.0,197.0,2.5,14.2,228.0,258.25,210.66
2018,1,29,10,45,82.5,212.0,2.5,14.65,253.0,289.67,235.53
2018,1,29,11,0,99.0,227.0,2.5,15.1,278.0,321.83,260.81
2018,1,29,11,15,82.5,228.5,2.4,15.35,272.0,311.03,251.03
2018,1,29,11,30,66.0,230.0,2.3,15.6,266.0,299.55,240.89
2018,1,29,11,45,111.5,244.0,2.25,15.85,306.0,368.72,296.15
2018,1,29,12,0,157.0,258.0,2.2,16.1,346.0,425.5,340.53
2018,1,29,12,15,106.0,240.5,2.1,15.95,300.0,347.29,278.35
2018,1,29,12,30,55.0,223.0,2.0,15.8,254.0,282.43,226.13
2018,1,29,12,45,73.0,225.0,1.9,15.65,266.0,300.21,241.13
2018,1,29,13,0,91.0,227.0,1.8,15.5,278.0,317.63,255.46
2018,1,29,13,15,72.0,223.0,1.75,15.35,262.5,296.26,238.1
2018,1,29,13,30,53.0,219.0,1.7,15.2,247.0,275.29,221.18
2018,1,29,13,45,175.5,203.0,1.7,15.1,291.0,367.02,297.8
2018,1,29,14,0,298.0,187.0,1.7,15.0,335.0,452.6,367.09
2018,1,29,14,15,301.0,183.5,1.75,15.0,326.0,442.72,359.29
2018,1,29,14,30,304.0,180.0,1.8,15.0,317.0,431.7,351.13
2018,1,29,14,45,255.0,171.5,1.85,14.95,280.5,377.68,308.33
2018,1,29,15,0,206.0,163.0,1.9,14.9,244.0,316.59,259.47
2018,1,29,15,15,188.0,147.5,1.9,14.9,216.0,280.01,229.91
2018,1,29,15,30,170.0,132.0,1.9,14.9,188.0,244.55,200.65
2018,1,29,15,45,97.0,107.5,1.6,14.2,138.5,170.59,138.99
2018,1,29,16,0,24.0,83.0,1.3,13.5,89.0,96.99,76.97
2018,1,29,16,15,18.0,66.5,1.3,13.0,70.5,75.91,58.94
2018,1,29,16,30,12.0,50.0,1.3,12.5,52.0,52.74,38.86
2018,1,29,16,45,36.0,37.5,1.35,11.95,41.0,54.16,38.46
2018,1,29,17,0,60.0,25.0,1.4,11.4,30.0,48.86,26.99
2018,1,29,17,15,41.5,14.0,1.4,11.2,16.5,21.87,0.0
2018,1,29,17,30,23.0,3.0,1.4,11.0,3.0,0.0,0.0
2018,1,29,17,45,11.5,1.5,1.45,10.85,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,30,7,15,83.0,8.0,1.5,8.9,11.5,7.63,0.0
2018,1,30,7,30,166.0,16.0,1.6,9.4,23.0,49.88,0.0
2018,1,30,7,45,139.5,31.0,1.7,9.95,42.0,83.92,51.99
2018,1,30,8,0,113.0,46.0,1.8,10.5,61.0,94.81,70.85
2018,1,30,8,15,128.5,64.0,1.8,10.9,87.0,127.08,100.3
2018,1,30,8,30,144.0,82.0,1.8,11.3,113.0,154.45,125.13
2018,1,30,8,45,193.0,97.5,1.8,11.7,148.5,208.92,172.02
2018,1,30,9,0,242.0,113.0,1.8,12.1,184.0,261.62,216.8
2018,1,30,9,15,285.0,125.0,1.8,12.65,220.5,310.86,257.78
2018,1,30,9,30,328.0,137.0,1.8,13.2,257.0,363.33,300.46
2018,1,30,9,45,397.5,139.5,1.75,13.7,299.5,435.64,358.0
2018,1,30,10,0,467.0,142.0,1.7,14.2,342.0,502.36,409.7
2018,1,30,10,15,502.5,145.0,1.7,14.6,374.5,548.25,444.21
2018,1,30,10,30,538.0,148.0,1.7,15.0,407.0,594.68,478.54
2018,1,30,10,45,649.5,124.5,1.65,15.4,452.5,676.47,539.18
2018,1,30,11,0,761.0,101.0,1.6,15.8,498.0,751.04,590.42
2018,1,30,11,15,805.0,93.5,1.6,16.15,525.5,794.17,618.78
2018,1,30,11,30,849.0,86.0,1.6,16.5,553.0,835.32,645.71
2018,1,30,11,45,843.5,91.0,1.55,16.8,561.5,846.93,651.53
2018,1,30,12,0,838.0,96.0,1.5,17.1,570.0,854.98,655.3
2018,1,30,12,15,836.5,97.0,1.45,17.35,571.5,858.26,656.06
2018,1,30,12,30,835.0,98.0,1.4,17.6,573.0,858.1,654.66
2018,1,30,12,45,872.0,87.0,1.35,17.85,578.5,873.41,663.96
2018,1,30,13,0,909.0,76.0,1.3,18.1,584.0,877.38,665.44
2018,1,30,13,15,860.0,87.0,1.3,18.2,558.5,845.55,644.0
2018,1,30,13,30,811.0,98.0,1.3,18.3,533.0,804.07,616.27
2018,1,30,13,45,770.5,101.0,1.35,18.4,502.0,758.33,585.97
2018,1,30,14,0,730.0,104.0,1.4,18.5,471.0,715.31,557.14
2018,1,30,14,15,678.5,110.0,1.45,18.35,436.5,662.9,521.52
2018,1,30,14,30,627.0,116.0,1.5,18.2,402.0,610.56,484.14
2018,1,30,14,45,636.5,105.5,1.55,18.05,377.0,582.83,464.86
2018,1,30,15,0,646.0,95.0,1.6,17.9,352.0,552.29,442.58
2018,1,30,15,15,669.5,81.5,1.6,17.9,325.0,524.08,420.94
2018,1,30,15,30,693.0,68.0,1.6,17.9,298.0,491.77,395.12
2018,1,30,15,45,668.0,63.0,1.5,16.8,260.0,440.12,353.94
2018,1,30,16,0,643.0,58.0,1.4,15.7,222.0,389.15,311.66
2018,1,30,16,15,533.0,53.5,1.45,15.15,172.0,303.44,240.46
2018,1,30,16,30,423.0,49.0,1.5,14.6,122.0,227.82,176.22
2018,1,30,16,45,371.5,38.5,1.5,14.0,88.5,175.57,129.0
2018,1,30,17,0,320.0,28.0,1.5,13.4,55.0,128.12,77.46
2018,1,30,17,15,190.0,17.0,1.55,13.25,30.5,55.57,0.0
2018,1,30,17,30,60.0,6.0,1.6,13.1,6.0,5.72,0.0
2018,1,30,17,45,30.0,3.0,1.6,12.9,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,7,15,116.0,9.0,1.6,9.05,14.0,8.58,0.0
2018,1,31,7,30,232.0,18.0,1.6,9.7,28.0,65.72,0.0
2018,1,31,7,45,381.5,26.5,1.6,10.3,66.5,144.52,91.25
2018,1,31,8,0,531.0,35.0,1.6,10.9,105.0,221.22,164.65
2018,1,31,8,15,605.5,40.5,1.5,11.25,149.5,285.82,223.58
2018,1,31,8,30,680.0,46.0,1.4,11.6,194.0,357.08,286.42
2018,1,31,8,45,604.0,63.0,1.3,11.95,215.5,377.75,307.51
2018,1,31,9,0,528.0,80.0,1.2,12.3,237.0,387.07,317.39
2018,1,31,9,15,517.0,94.5,1.25,12.7,266.5,422.35,346.84
2018,1,31,9,30,506.0,109.0,1.3,13.1,296.0,451.38,370.12
2018,1,31,9,45,539.0,114.5,1.3,13.55,331.5,505.01,411.68
2018,1,31,10,0,572.0,120.0,1.3,14.0,367.0,555.63,449.7
2018,1,31,10,15,647.0,111.0,1.4,14.4,409.5,621.1,499.54
2018,1,31,10,30,722.0,102.0,1.5,14.8,452.0,688.27,548.31
2018,1,31,10,45,821.0,85.0,1.6,15.15,501.5,762.92,600.9
2018,1,31,11,0,920.0,68.0,1.7,15.5,551.0,835.54,650.9
2018,1,31,11,15,926.5,68.5,1.7,15.8,568.5,859.66,665.42
2018,1,31,11,30,933.0,69.0,1.7,16.1,586.0,880.45,678.16
2018,1,31,11,45,899.0,79.0,1.75,16.4,584.0,874.67,673.28
2018,1,31,12,0,865.0,89.0,1.8,16.7,582.0,871.87,670.91
2018,1,31,12,15,751.0,122.0,1.8,16.95,551.0,819.56,633.82
2018,1,31,12,30,637.0,155.0,1.8,17.2,520.0,758.28,590.57
2018,1,31,12,45,622.5,157.5,1.85,17.45,511.5,745.72,582.24
2018,1,31,13,0,608.0,160.0,1.9,17.7,503.0,730.61,571.67
2018,1,31,13,15,641.5,145.5,1.9,17.8,499.5,735.16,575.27
2018,1,31,13,30,675.0,131.0,1.9,17.9,496.0,735.78,575.99
2018,1,31,13,45,703.5,116.5,1.9,18.05,484.5,728.13,570.83
2018,1,31,14,0,732.0,102.0,1.9,18.2,473.0,716.21,562.77
2018,1,31,14,15,716.5,100.0,1.85,18.1,446.5,681.6,538.48
2018,1,31,14,30,701.0,98.0,1.8,18.0,420.0,645.27,512.93
2018,1,31,14,45,700.0,89.5,1.7,17.95,391.0,609.86,486.77
2018,1,31,15,0,699.0,81.0,1.6,17.9,362.0,572.21,458.13
2018,1,31,15,15,676.5,77.0,1.6,17.9,327.0,524.59,421.41
2018,1,31,15,30,654.0,73.0,1.6,17.9,292.0,476.87,383.58
2018,1,31,15,45,530.0,77.0,1.45,16.75,239.0,384.7,310.54
2018,1,31,16,0,406.0,81.0,1.3,15.6,186.0,299.57,241.51
2018,1,31,16,15,398.0,66.0,1.4,15.05,153.0,257.77,205.51
2018,1,31,16,30,390.0,51.0,1.5,14.5,120.0,218.37,169.65
2018,1,31,16,45,333.5,41.0,1.55,13.9,87.5,166.6,123.24
2018,1,31,17,0,277.0,31.0,1.6,13.3,55.0,120.8,75.93
2018,1,31,17,15,155.0,18.0,1.6,13.1,30.0,49.55,0.0
2018,1,31,17,30,33.0,5.0,1.6,12.9,5.0,9.88,0.0
2018,1,31,17,45,16.5,2.5,1.65,12.65,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,1,7,15,34.0,8.0,1.4,10.3,9.5,12.92,0.0
2018,2,1,7,30,68.0,16.0,1.5,10.9,19.0,33.72,0.0
2018,2,1,7,45,144.0,31.5,1.55,11.5,48.0,85.99,55.57
2018,2,1,8,0,220.0,47.0,1.6,12.1,77.0,136.08,102.33
2018,2,1,8,15,273.5,60.5,1.6,12.5,111.5,183.78,144.84
