Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,327.0,74.0,1.6,12.9,146.0,237.03,191.51
2018,2,1,8,45,357.5,86.5,1.55,13.3,181.0,283.1,231.54
2018,2,1,9,0,388.0,99.0,1.5,13.7,216.0,331.52,272.31
2018,2,1,9,15,415.0,110.5,1.5,14.25,251.5,378.78,310.88
2018,2,1,9,30,442.0,122.0,1.5,14.8,287.0,427.4,349.36
2018,2,1,9,45,483.5,127.0,1.5,15.35,324.0,479.16,389.47
2018,2,1,10,0,525.0,132.0,1.5,15.9,361.0,532.65,429.81
2018,2,1,10,15,618.5,118.5,1.55,16.35,406.5,609.86,488.26
2018,2,1,10,30,712.0,105.0,1.6,16.8,452.0,685.54,543.03
2018,2,1,10,45,662.5,125.0,1.7,17.25,460.5,689.8,544.38
2018,2,1,11,0,613.0,145.0,1.8,17.7,469.0,688.39,542.2
2018,2,1,11,15,620.5,148.0,1.85,18.0,485.0,710.95,557.83
2018,2,1,11,30,628.0,151.0,1.9,18.3,501.0,731.24,571.4
2018,2,1,11,45,646.0,148.5,1.95,18.6,514.0,752.03,585.38
2018,2,1,12,0,664.0,146.0,2.0,18.9,527.0,770.4,597.66
2018,2,1,12,15,656.5,149.5,2.05,19.05,527.0,770.65,597.57
2018,2,1,12,30,649.0,153.0,2.1,19.2,527.0,768.03,595.76
2018,2,1,12,45,653.5,150.0,2.1,19.4,523.5,765.83,593.91
2018,2,1,13,0,658.0,147.0,2.1,19.6,520.0,760.78,590.18
2018,2,1,13,15,683.0,135.0,2.1,19.65,514.5,760.06,590.01
2018,2,1,13,30,708.0,123.0,2.1,19.7,509.0,755.63,587.31
2018,2,1,13,45,747.0,106.5,2.1,19.8,500.0,753.28,586.13
2018,2,1,14,0,786.0,90.0,2.1,19.9,491.0,743.09,579.46
2018,2,1,14,15,792.0,82.5,2.05,19.75,468.0,717.04,561.73
2018,2,1,14,30,798.0,75.0,2.0,19.6,445.0,687.74,541.7
2018,2,1,14,45,780.0,71.5,1.9,19.5,411.5,643.33,509.99
2018,2,1,15,0,762.0,68.0,1.8,19.4,378.0,597.63,476.2
2018,2,1,15,15,736.5,65.0,1.8,19.4,340.5,546.88,437.35
2018,2,1,15,30,711.0,62.0,1.8,19.4,303.0,496.06,397.32
2018,2,1,15,45,639.0,63.5,1.55,18.25,258.5,428.2,343.31
2018,2,1,16,0,567.0,65.0,1.3,17.1,214.0,363.26,290.2
2018,2,1,16,15,505.5,56.5,1.35,16.55,171.0,297.13,234.94
2018,2,1,16,30,444.0,48.0,1.4,16.0,128.0,236.41,182.52
2018,2,1,16,45,390.5,39.0,1.45,15.45,94.5,183.68,135.3
2018,2,1,17,0,337.0,30.0,1.5,14.9,61.0,136.55,87.37
2018,2,1,17,15,200.0,18.0,1.5,14.7,33.5,67.23,0.0
2018,2,1,17,30,63.0,6.0,1.5,14.5,6.0,15.56,0.0
2018,2,1,17,45,31.5,3.0,1.55,14.3,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,7,15,77.5,9.0,1.35,11.8,12.5,20.68,0.0
2018,2,2,7,30,155.0,18.0,1.5,12.3,25.0,57.95,0.0
2018,2,2,7,45,267.0,30.5,1.6,12.75,60.0,118.32,77.36
2018,2,2,8,0,379.0,43.0,1.7,13.2,95.0,184.12,137.69
2018,2,2,8,15,443.5,50.5,1.75,13.6,133.5,239.09,187.23
2018,2,2,8,30,508.0,58.0,1.8,14.0,172.0,300.13,241.0
2018,2,2,8,45,439.0,80.0,1.9,14.4,193.5,315.24,256.9
2018,2,2,9,0,370.0,102.0,2.0,14.8,215.0,325.77,267.23
2018,2,2,9,15,507.0,95.5,2.05,15.15,273.5,419.17,344.04
2018,2,2,9,30,644.0,89.0,2.1,15.5,332.0,520.64,424.92
2018,2,2,9,45,678.5,91.0,2.2,15.85,369.0,572.9,465.36
2018,2,2,10,0,713.0,93.0,2.3,16.2,406.0,625.63,505.54
2018,2,2,10,15,670.5,111.0,2.3,16.5,422.0,640.67,515.09
2018,2,2,10,30,628.0,129.0,2.3,16.8,438.0,650.17,520.41
2018,2,2,10,45,595.0,146.0,2.3,17.15,450.0,660.93,526.52
2018,2,2,11,0,562.0,163.0,2.3,17.5,462.0,662.93,526.15
2018,2,2,11,15,557.5,170.0,2.3,17.8,475.0,678.94,536.76
2018,2,2,11,30,553.0,177.0,2.3,18.1,488.0,692.57,545.43
2018,2,2,11,45,566.5,176.5,2.3,18.4,499.5,710.66,557.84
2018,2,2,12,0,580.0,176.0,2.3,18.7,511.0,726.66,568.67
2018,2,2,12,15,614.0,165.0,2.3,18.9,521.0,752.1,586.73
2018,2,2,12,30,648.0,154.0,2.3,19.1,531.0,769.81,598.7
2018,2,2,12,45,693.0,138.0,2.3,19.35,537.5,788.17,611.13
2018,2,2,13,0,738.0,122.0,2.3,19.6,544.0,802.52,620.8
2018,2,2,13,15,764.0,113.0,2.3,19.6,541.0,804.77,622.69
2018,2,2,13,30,790.0,104.0,2.3,19.6,538.0,799.41,619.46
2018,2,2,13,45,787.0,100.5,2.3,19.65,519.0,776.92,604.17
2018,2,2,14,0,784.0,97.0,2.3,19.7,500.0,751.53,586.96
2018,2,2,14,15,814.0,85.0,2.2,19.6,484.0,738.77,578.48
2018,2,2,14,30,844.0,73.0,2.1,19.5,468.0,721.06,566.38
2018,2,2,14,45,757.0,84.0,2.05,19.4,419.0,643.68,510.92
2018,2,2,15,0,670.0,95.0,2.0,19.3,370.0,572.7,457.23
2018,2,2,15,15,609.0,93.0,2.0,19.3,324.5,504.18,404.65
2018,2,2,15,30,548.0,91.0,2.0,19.3,279.0,438.78,353.11
2018,2,2,15,45,545.5,80.0,1.6,18.4,246.5,398.59,320.35
2018,2,2,16,0,543.0,69.0,1.2,17.5,214.0,357.27,285.18
2018,2,2,16,15,547.5,56.5,1.25,16.9,179.5,316.36,249.64
2018,2,2,16,30,552.0,44.0,1.3,16.3,145.0,273.88,210.81
2018,2,2,16,45,464.5,37.0,1.35,15.7,105.5,206.35,151.92
2018,2,2,17,0,377.0,30.0,1.4,15.1,66.0,147.96,96.45
2018,2,2,17,15,231.0,19.0,1.4,14.9,37.5,75.65,0.0
2018,2,2,17,30,85.0,8.0,1.4,14.7,9.0,21.01,0.0
2018,2,2,17,45,42.5,4.0,1.4,14.45,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,3,7,15,134.5,10.0,2.1,11.35,17.0,30.62,0.0
2018,2,3,7,30,269.0,20.0,2.2,12.0,34.0,84.55,0.0
2018,2,3,7,45,401.5,28.5,2.3,12.65,73.0,152.76,101.15
2018,2,3,8,0,534.0,37.0,2.4,13.3,112.0,225.99,168.65
2018,2,3,8,15,605.0,42.0,2.4,13.8,156.5,289.38,226.23
2018,2,3,8,30,676.0,47.0,2.4,14.3,201.0,359.04,287.74
2018,2,3,8,45,720.5,51.0,2.45,14.85,246.0,420.62,341.31
2018,2,3,9,0,765.0,55.0,2.5,15.4,291.0,484.91,395.15
2018,2,3,9,15,795.0,58.0,2.5,15.9,333.0,541.87,441.33
2018,2,3,9,30,825.0,61.0,2.5,16.4,375.0,599.3,486.23
2018,2,3,9,45,845.0,63.5,2.55,16.95,412.0,649.57,524.34
2018,2,3,10,0,865.0,66.0,2.6,17.5,449.0,693.62,555.19
2018,2,3,10,15,879.5,67.5,2.55,17.9,480.5,735.75,583.65
2018,2,3,10,30,894.0,69.0,2.5,18.3,512.0,775.82,610.1
2018,2,3,10,45,902.5,70.0,2.5,18.7,536.0,808.19,630.99
2018,2,3,11,0,911.0,71.0,2.5,19.1,560.0,837.69,649.73
2018,2,3,11,15,917.5,71.5,2.45,19.4,577.5,861.85,664.48
2018,2,3,11,30,924.0,72.0,2.4,19.7,595.0,882.7,676.92
2018,2,3,11,45,927.0,73.0,2.4,19.95,605.0,897.7,685.93
2018,2,3,12,0,930.0,74.0,2.4,20.2,615.0,909.08,692.6
2018,2,3,12,15,930.0,74.5,2.35,20.35,617.0,913.52,694.5
2018,2,3,12,30,930.0,75.0,2.3,20.5,619.0,914.21,694.06
2018,2,3,12,45,927.0,74.5,2.25,20.7,612.5,907.32,688.5
2018,2,3,13,0,924.0,74.0,2.2,20.9,606.0,896.74,680.68
2018,2,3,13,15,919.0,73.0,2.2,20.95,592.0,880.23,669.85
2018,2,3,13,30,914.0,72.0,2.2,21.0,578.0,860.25,656.77
2018,2,3,13,45,905.5,71.5,2.15,21.0,557.0,834.68,639.59
2018,2,3,14,0,897.0,71.0,2.1,21.0,536.0,806.06,620.35
2018,2,3,14,15,869.5,73.0,2.0,20.9,504.5,763.02,590.74
2018,2,3,14,30,842.0,75.0,1.9,20.8,473.0,724.02,563.89
2018,2,3,14,45,830.0,71.5,1.85,20.7,440.0,682.19,535.05
2018,2,3,15,0,818.0,68.0,1.8,20.6,407.0,638.48,504.03
2018,2,3,15,15,798.5,64.0,1.8,20.6,369.0,587.85,465.93
2018,2,3,15,30,779.0,60.0,1.8,20.6,331.0,536.49,426.12
2018,2,3,15,45,721.5,58.5,1.45,19.7,284.0,467.25,371.12
2018,2,3,16,0,664.0,57.0,1.1,18.8,237.0,401.4,317.25
2018,2,3,16,15,617.5,51.0,1.1,18.45,194.5,341.62,267.11
2018,2,3,16,30,571.0,45.0,1.1,18.1,152.0,283.33,216.44
2018,2,3,16,45,492.0,37.0,1.1,17.7,111.0,216.18,158.13
2018,2,3,17,0,413.0,29.0,1.1,17.3,70.0,157.35,103.1
2018,2,3,17,15,259.5,19.5,1.05,17.25,40.5,83.18,0.0
2018,2,3,17,30,106.0,10.0,1.0,17.2,11.0,26.36,0.0
2018,2,3,17,45,53.0,5.0,1.0,17.15,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,1.4,12.0,4.5,4.99,0.0
2018,2,4,7,30,15.0,8.0,1.4,12.5,9.0,11.38,0.0
2018,2,4,7,45,7.5,15.5,1.4,13.0,16.0,16.59,7.26
2018,2,4,8,0,0.0,23.0,1.4,13.5,23.0,21.33,12.24
2018,2,4,8,15,0.0,31.0,1.5,13.85,31.0,28.77,18.83
2018,2,4,8,30,0.0,39.0,1.6,14.2,39.0,36.21,25.35
2018,2,4,8,45,14.0,62.0,1.65,14.55,66.5,67.65,52.25
2018,2,4,9,0,28.0,85.0,1.7,14.9,94.0,100.11,79.82
2018,2,4,9,15,50.0,115.0,1.75,15.25,133.5,146.79,119.01
2018,2,4,9,30,72.0,145.0,1.8,15.6,173.0,195.91,159.54
2018,2,4,9,45,130.5,162.0,1.9,16.0,218.0,265.57,216.76
2018,2,4,10,0,189.0,179.0,2.0,16.4,263.0,330.79,269.35
2018,2,4,10,15,339.0,173.5,2.05,16.8,337.5,452.13,366.47
2018,2,4,10,30,489.0,168.0,2.1,17.2,412.0,584.6,468.21
2018,2,4,10,45,503.5,173.5,2.1,17.6,435.5,616.6,490.18
2018,2,4,11,0,518.0,179.0,2.1,18.0,459.0,647.43,511.7
2018,2,4,11,15,589.5,163.5,2.15,18.2,492.0,705.79,555.0
2018,2,4,11,30,661.0,148.0,2.2,18.4,525.0,760.34,593.73
2018,2,4,11,45,678.5,145.5,2.2,18.65,538.0,781.25,607.13
2018,2,4,12,0,696.0,143.0,2.2,18.9,551.0,799.6,619.04
2018,2,4,12,15,767.5,123.5,2.15,18.95,575.0,842.8,648.43
2018,2,4,12,30,839.0,104.0,2.1,19.0,599.0,878.62,672.2
2018,2,4,12,45,875.0,92.5,2.1,19.05,604.5,893.2,681.86
2018,2,4,13,0,911.0,81.0,2.1,19.1,610.0,896.22,683.97
2018,2,4,13,15,907.5,80.0,2.05,19.15,596.5,881.15,673.44
2018,2,4,13,30,904.0,79.0,2.0,19.2,583.0,862.61,660.83
2018,2,4,13,45,898.0,77.0,1.95,19.25,562.5,837.43,643.74
2018,2,4,14,0,892.0,75.0,1.9,19.3,542.0,809.12,624.55
2018,2,4,14,15,876.5,74.5,1.85,19.3,513.0,772.33,599.48
2018,2,4,14,30,861.0,74.0,1.8,19.3,484.0,738.88,576.71
2018,2,4,14,45,846.5,70.5,1.75,19.25,450.0,694.58,545.97
2018,2,4,15,0,832.0,67.0,1.7,19.2,416.0,648.53,513.41
2018,2,4,15,15,772.0,70.0,1.7,19.2,369.5,580.06,461.7
2018,2,4,15,30,712.0,73.0,1.7,19.2,323.0,516.43,412.31
2018,2,4,15,45,637.5,71.0,1.45,18.4,273.5,440.24,352.14
2018,2,4,16,0,563.0,69.0,1.2,17.6,224.0,369.3,294.55
2018,2,4,16,15,586.0,56.5,1.2,17.2,192.5,335.38,264.42
2018,2,4,16,30,609.0,44.0,1.2,16.8,161.0,295.69,227.39
2018,2,4,16,45,515.0,37.5,1.25,16.35,117.5,225.18,166.18
2018,2,4,17,0,421.0,31.0,1.3,15.9,74.0,162.29,108.64
2018,2,4,17,15,265.0,21.0,1.3,15.8,43.0,86.8,4.81
2018,2,4,17,30,109.0,11.0,1.3,15.7,12.0,27.94,0.0
2018,2,4,17,45,54.5,5.5,1.3,15.6,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,7,15,115.5,11.0,1.05,12.55,17.5,28.75,0.0
2018,2,5,7,30,231.0,22.0,1.1,13.0,35.0,79.71,3.2
2018,2,5,7,45,370.5,31.0,1.2,13.4,75.0,147.64,100.0
2018,2,5,8,0,510.0,40.0,1.3,13.8,115.0,225.28,168.45
2018,2,5,8,15,581.5,45.5,1.35,14.25,159.5,287.97,224.48
2018,2,5,8,30,653.0,51.0,1.4,14.7,204.0,355.29,283.19
2018,2,5,8,45,673.5,58.0,1.5,15.15,244.0,407.69,328.85
2018,2,5,9,0,694.0,65.0,1.6,15.6,284.0,460.57,373.19
2018,2,5,9,15,734.0,68.0,1.65,16.05,327.5,520.55,421.28
2018,2,5,9,30,774.0,71.0,1.7,16.5,371.0,582.0,468.87
2018,2,5,9,45,798.5,72.5,1.75,16.95,408.0,632.38,506.73
2018,2,5,10,0,823.0,74.0,1.8,17.4,445.0,682.1,541.98
2018,2,5,10,15,712.0,107.5,1.9,17.9,444.5,671.19,532.15
2018,2,5,10,30,601.0,141.0,2.0,18.4,444.0,646.27,511.57
2018,2,5,10,45,520.0,172.0,2.05,18.85,443.0,629.02,496.45
2018,2,5,11,0,439.0,203.0,2.1,19.3,442.0,610.54,480.01
2018,2,5,11,15,433.0,212.0,2.1,19.65,454.0,625.11,489.57
2018,2,5,11,30,427.0,221.0,2.1,20.0,466.0,637.65,497.33
2018,2,5,11,45,424.5,226.5,2.1,20.35,473.5,647.34,503.19
2018,2,5,12,0,422.0,232.0,2.1,20.7,481.0,655.11,507.71
2018,2,5,12,15,405.0,233.5,2.1,20.95,473.0,630.2,489.11
2018,2,5,12,30,388.0,235.0,2.1,21.2,465.0,616.99,478.91
2018,2,5,12,45,522.5,193.5,2.1,21.4,500.5,700.28,541.8
2018,2,5,13,0,657.0,152.0,2.1,21.6,536.0,771.86,593.36
2018,2,5,13,15,688.0,139.0,2.1,21.6,533.0,775.5,595.66
2018,2,5,13,30,719.0,126.0,2.1,21.6,530.0,775.19,595.96
2018,2,5,13,45,737.5,114.5,2.1,21.55,516.0,762.15,587.59
2018,2,5,14,0,756.0,103.0,2.1,21.5,502.0,741.67,574.14
2018,2,5,14,15,770.0,95.0,2.0,21.35,483.0,722.22,561.0
2018,2,5,14,30,784.0,87.0,1.9,21.2,464.0,699.1,545.22
2018,2,5,14,45,810.5,75.0,1.85,21.0,440.5,676.44,530.19
2018,2,5,15,0,837.0,63.0,1.8,20.8,417.0,644.17,508.01
2018,2,5,15,15,813.0,60.5,1.8,20.8,378.0,596.36,472.08
2018,2,5,15,30,789.0,58.0,1.8,20.8,339.0,543.4,431.18
2018,2,5,15,45,754.5,55.0,1.55,19.75,296.0,484.1,384.64
2018,2,5,16,0,720.0,52.0,1.3,18.7,253.0,426.1,337.42
2018,2,5,16,15,666.5,47.5,1.35,18.15,208.0,359.71,282.41
2018,2,5,16,30,613.0,43.0,1.4,17.6,163.0,297.4,228.66
2018,2,5,16,45,524.0,37.0,1.4,17.05,120.0,226.21,167.02
2018,2,5,17,0,435.0,31.0,1.4,16.5,77.0,166.83,112.71
2018,2,5,17,15,272.5,20.5,1.4,16.35,44.5,89.0,16.92
2018,2,5,17,30,110.0,10.0,1.4,16.2,12.0,27.3,0.0
2018,2,5,17,45,55.0,5.0,1.4,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,6,7,15,113.0,11.5,2.7,11.5,18.0,28.92,0.0
2018,2,6,7,30,226.0,23.0,2.8,12.1,36.0,80.33,13.5
2018,2,6,7,45,352.5,32.0,2.9,12.7,74.5,144.12,99.25
2018,2,6,8,0,479.0,41.0,3.0,13.3,113.0,216.75,163.81
2018,2,6,8,15,513.5,51.5,3.1,13.75,152.5,269.26,212.57
2018,2,6,8,30,548.0,62.0,3.2,14.2,192.0,324.74,262.59
2018,2,6,8,45,620.0,64.5,3.25,14.65,240.0,392.19,320.78
2018,2,6,9,0,692.0,67.0,3.3,15.1,288.0,465.2,381.89
2018,2,6,9,15,758.0,66.0,3.35,15.5,338.0,533.62,437.88
2018,2,6,9,30,824.0,65.0,3.4,15.9,388.0,607.88,496.77
2018,2,6,9,45,864.0,63.5,3.45,16.35,430.5,662.3,538.55
2018,2,6,10,0,904.0,62.0,3.5,16.8,473.0,721.38,580.91
2018,2,6,10,15,897.0,67.0,3.5,17.15,498.5,753.46,602.44
2018,2,6,10,30,890.0,72.0,3.5,17.5,524.0,781.98,621.29
2018,2,6,10,45,919.0,69.5,3.5,17.9,555.5,826.63,651.59
2018,2,6,11,0,948.0,67.0,3.5,18.3,587.0,869.36,679.98
2018,2,6,11,15,956.5,67.0,3.5,18.55,606.0,895.52,696.76
2018,2,6,11,30,965.0,67.0,3.5,18.8,625.0,918.28,711.25
2018,2,6,11,45,965.5,68.0,3.5,19.05,634.0,931.74,719.29
2018,2,6,12,0,966.0,69.0,3.5,19.3,643.0,941.35,724.85
2018,2,6,12,15,971.0,67.5,3.5,19.45,646.5,947.98,728.79
2018,2,6,12,30,976.0,66.0,3.5,19.6,650.0,950.71,730.2
2018,2,6,12,45,967.0,68.5,3.45,19.7,642.5,942.06,723.72
2018,2,6,13,0,958.0,71.0,3.4,19.8,635.0,929.61,714.86
2018,2,6,13,15,953.0,70.5,3.35,19.85,621.0,913.27,703.61
2018,2,6,13,30,948.0,70.0,3.3,19.9,607.0,893.32,689.97
2018,2,6,13,45,936.0,70.0,3.25,19.9,584.0,864.69,670.46
2018,2,6,14,0,924.0,70.0,3.2,19.9,561.0,833.04,648.86
2018,2,6,14,15,891.0,72.5,3.1,19.75,526.0,785.33,615.73
2018,2,6,14,30,858.0,75.0,3.0,19.6,491.0,741.91,585.51
2018,2,6,14,45,780.5,83.0,2.85,19.45,441.0,666.35,530.9
2018,2,6,15,0,703.0,91.0,2.7,19.3,391.0,596.23,478.01
2018,2,6,15,15,664.5,88.5,2.7,19.3,351.0,539.47,434.34
2018,2,6,15,30,626.0,86.0,2.7,19.3,311.0,483.87,390.36
2018,2,6,15,45,582.5,80.0,2.25,18.2,269.0,423.24,341.8
2018,2,6,16,0,539.0,74.0,1.8,17.1,227.0,365.21,293.92
2018,2,6,16,15,547.0,61.0,1.75,16.4,193.0,325.41,259.29
2018,2,6,16,30,555.0,48.0,1.7,15.7,159.0,283.64,221.05
2018,2,6,16,45,469.0,41.0,1.65,15.0,117.5,215.45,161.53
2018,2,6,17,0,383.0,34.0,1.6,14.3,76.0,156.17,107.91
2018,2,6,17,15,235.5,22.0,1.6,14.15,44.0,83.37,24.66
2018,2,6,17,30,88.0,10.0,1.6,14.0,12.0,23.87,0.0
2018,2,6,17,45,44.0,5.0,1.55,13.85,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,7,6,45,10.5,1.5,2.25,9.75,1.0,0.0,0.0
2018,2,7,7,0,21.0,3.0,2.2,9.9,2.0,0.0,0.0
2018,2,7,7,15,162.5,13.5,2.35,10.6,22.5,38.85,0.0
2018,2,7,7,30,304.0,24.0,2.5,11.3,43.0,98.99,27.58
2018,2,7,7,45,423.5,31.5,2.6,11.95,83.0,163.48,113.64
2018,2,7,8,0,543.0,39.0,2.7,12.6,123.0,233.95,177.15
2018,2,7,8,15,610.5,44.5,2.7,13.1,168.5,297.58,234.94
2018,2,7,8,30,678.0,50.0,2.7,13.6,214.0,367.25,296.48
2018,2,7,8,45,721.0,54.5,2.7,14.05,259.5,429.36,350.42
2018,2,7,9,0,764.0,59.0,2.7,14.5,305.0,494.06,404.52
2018,2,7,9,15,792.5,61.5,2.65,15.1,347.0,550.04,449.56
2018,2,7,9,30,821.0,64.0,2.6,15.7,389.0,606.35,493.17
2018,2,7,9,45,841.0,66.5,2.55,16.3,426.5,656.9,530.8
2018,2,7,10,0,861.0,69.0,2.5,16.9,464.0,701.21,560.89
2018,2,7,10,15,875.5,71.0,2.4,17.35,496.0,744.19,589.38
2018,2,7,10,30,890.0,73.0,2.3,17.8,528.0,785.11,615.75
2018,2,7,10,45,899.5,74.0,2.25,18.2,553.0,818.47,636.77
2018,2,7,11,0,909.0,75.0,2.2,18.6,578.0,849.01,655.6
2018,2,7,11,15,915.5,76.0,2.1,18.9,596.0,873.98,670.18
2018,2,7,11,30,922.0,77.0,2.0,19.2,614.0,895.64,682.38
2018,2,7,11,45,925.5,77.5,1.95,19.5,624.0,910.61,690.53
2018,2,7,12,0,929.0,78.0,1.9,19.8,634.0,921.95,696.34
2018,2,7,12,15,927.0,79.0,1.85,19.95,635.5,925.31,697.33
2018,2,7,12,30,925.0,80.0,1.8,20.1,637.0,924.9,696.02
2018,2,7,12,45,919.5,81.0,1.75,20.3,630.5,917.65,690.18
2018,2,7,13,0,914.0,82.0,1.7,20.5,624.0,906.74,682.14
2018,2,7,13,15,909.0,81.5,1.65,20.6,610.5,890.91,671.23
2018,2,7,13,30,904.0,81.0,1.6,20.7,597.0,871.63,658.17
2018,2,7,13,45,895.5,80.0,1.6,20.75,575.5,845.5,641.28
2018,2,7,14,0,887.0,79.0,1.6,20.8,554.0,816.34,622.36
2018,2,7,14,15,875.0,77.5,1.55,20.7,526.0,781.01,598.92
2018,2,7,14,30,863.0,76.0,1.5,20.6,498.0,748.85,577.61
2018,2,7,14,45,845.5,74.0,1.45,20.55,463.5,703.94,546.93
2018,2,7,15,0,828.0,72.0,1.4,20.5,429.0,657.44,514.72
2018,2,7,15,15,803.0,69.0,1.4,20.5,389.0,603.73,475.1
2018,2,7,15,30,778.0,66.0,1.4,20.5,349.0,549.69,434.06
2018,2,7,15,45,742.5,62.5,1.15,19.55,305.5,489.39,386.96
2018,2,7,16,0,707.0,59.0,0.9,18.6,262.0,430.47,339.3
2018,2,7,16,15,635.5,55.0,0.95,17.9,213.5,358.94,281.42
2018,2,7,16,30,564.0,51.0,1.0,17.2,165.0,291.51,224.81
2018,2,7,16,45,493.5,43.0,1.05,16.5,124.0,226.63,168.77
2018,2,7,17,0,423.0,35.0,1.1,15.8,83.0,168.96,116.72
2018,2,7,17,15,274.0,24.0,1.1,15.55,49.5,94.78,35.84
2018,2,7,17,30,125.0,13.0,1.1,15.3,16.0,32.92,0.0
2018,2,7,17,45,62.5,6.5,1.1,15.0,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,6,45,11.0,1.5,1.15,10.7,1.0,0.0,0.0
2018,2,8,7,0,22.0,3.0,1.2,10.8,2.0,0.0,0.0
2018,2,8,7,15,167.5,14.0,1.2,11.35,24.0,40.29,0.0
2018,2,8,7,30,313.0,25.0,1.2,11.9,46.0,102.83,36.99
2018,2,8,7,45,429.0,33.0,1.2,12.45,86.5,167.05,116.56
2018,2,8,8,0,545.0,41.0,1.2,13.0,127.0,239.94,181.05
2018,2,8,8,15,613.0,46.5,1.15,13.45,173.0,301.61,236.22
2018,2,8,8,30,681.0,52.0,1.1,13.9,219.0,371.87,296.79
2018,2,8,8,45,724.5,56.0,1.0,14.3,265.0,434.01,348.87
2018,2,8,9,0,768.0,60.0,0.9,14.7,311.0,498.74,400.62
2018,2,8,9,15,800.0,62.5,0.9,15.3,354.0,557.1,445.72
2018,2,8,9,30,832.0,65.0,0.9,15.9,397.0,616.09,489.53
2018,2,8,9,45,856.0,66.0,0.9,16.45,435.5,663.35,523.12
2018,2,8,10,0,880.0,67.0,0.9,17.0,474.0,714.11,556.62
2018,2,8,10,15,894.0,68.5,0.9,17.55,506.0,756.84,583.68
2018,2,8,10,30,908.0,70.0,0.9,18.1,538.0,797.43,608.82
2018,2,8,10,45,917.5,71.0,0.95,18.65,563.5,831.36,629.84
2018,2,8,11,0,927.0,72.0,1.0,19.2,589.0,862.39,648.81
2018,2,8,11,15,933.5,72.5,1.0,19.6,607.0,887.17,663.11
2018,2,8,11,30,940.0,73.0,1.0,20.0,625.0,908.56,675.22
2018,2,8,11,45,943.5,74.0,1.05,20.4,635.5,924.4,684.63
2018,2,8,12,0,947.0,75.0,1.1,20.8,646.0,936.53,691.8
2018,2,8,12,15,948.0,74.5,1.1,21.0,648.0,940.82,693.72
2018,2,8,12,30,949.0,74.0,1.1,21.2,650.0,941.28,693.42
2018,2,8,12,45,948.5,73.5,1.15,21.4,644.5,936.54,690.81
2018,2,8,13,0,948.0,73.0,1.2,21.6,639.0,927.98,685.9
2018,2,8,13,15,943.5,72.0,1.25,21.65,625.0,911.55,676.37
2018,2,8,13,30,939.0,71.0,1.3,21.7,611.0,891.51,664.58
2018,2,8,13,45,932.0,70.0,1.35,21.75,590.0,865.91,649.09
2018,2,8,14,0,925.0,69.0,1.4,21.8,569.0,837.06,631.38
2018,2,8,14,15,910.0,68.5,1.4,21.65,539.5,799.51,607.47
2018,2,8,14,30,895.0,68.0,1.4,21.5,510.0,759.56,581.72
2018,2,8,14,45,878.5,66.0,1.4,21.4,475.0,714.61,551.98
2018,2,8,15,0,862.0,64.0,1.4,21.3,440.0,667.95,520.54
2018,2,8,15,15,754.5,75.0,1.4,21.3,382.0,581.48,456.9
2018,2,8,15,30,647.0,86.0,1.4,21.3,324.0,498.9,394.11
2018,2,8,15,45,630.5,76.5,1.3,20.2,285.0,447.85,355.39
2018,2,8,16,0,614.0,67.0,1.2,19.1,246.0,396.79,314.75
2018,2,8,16,15,639.0,55.5,1.25,18.45,213.5,362.23,284.83
2018,2,8,16,30,664.0,44.0,1.3,17.8,181.0,322.02,248.06
2018,2,8,16,45,583.5,37.5,1.4,17.15,135.5,249.76,185.63
2018,2,8,17,0,503.0,31.0,1.5,16.5,90.0,185.53,128.1
2018,2,8,17,15,340.0,22.5,1.5,16.25,54.0,109.14,47.88
2018,2,8,17,30,177.0,14.0,1.5,16.0,18.0,42.64,0.0
2018,2,8,17,45,88.5,7.0,1.5,15.75,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.85,12.3,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.9,12.3,2.0,0.0,0.0
2018,2,9,7,15,199.0,13.5,0.9,12.8,25.5,45.09,0.0
2018,2,9,7,30,365.0,24.0,0.9,13.3,49.0,114.42,48.25
2018,2,9,7,45,455.5,32.5,0.9,13.75,89.0,174.4,121.61
2018,2,9,8,0,546.0,41.0,0.9,14.2,129.0,241.01,181.09
2018,2,9,8,15,638.5,43.5,0.85,14.6,178.5,309.36,240.71
2018,2,9,8,30,731.0,46.0,0.8,15.0,228.0,388.49,307.39
2018,2,9,8,45,731.5,54.5,0.75,15.45,266.5,437.05,348.47
2018,2,9,9,0,732.0,63.0,0.7,15.9,305.0,483.95,386.25
2018,2,9,9,15,798.0,60.0,0.7,16.45,355.5,554.48,440.45
2018,2,9,9,30,864.0,57.0,0.7,17.0,406.0,624.07,491.82
2018,2,9,9,45,882.0,59.5,0.7,17.55,444.0,674.78,526.55
2018,2,9,10,0,900.0,62.0,0.7,18.1,482.0,724.16,558.44
2018,2,9,10,15,889.5,68.5,0.85,18.6,507.0,755.41,579.39
2018,2,9,10,30,879.0,75.0,1.0,19.1,532.0,782.85,597.79
2018,2,9,10,45,909.5,72.0,1.1,19.55,564.5,828.19,627.74
2018,2,9,11,0,940.0,69.0,1.2,20.0,597.0,871.71,655.92
2018,2,9,11,15,945.5,70.0,1.35,20.3,615.0,896.56,672.57
2018,2,9,11,30,951.0,71.0,1.5,20.6,633.0,917.93,687.13
2018,2,9,11,45,892.5,89.0,1.6,20.85,623.5,899.77,674.94
2018,2,9,12,0,834.0,107.0,1.7,21.1,614.0,884.06,664.86
2018,2,9,12,15,766.5,128.5,1.75,21.25,595.5,856.9,646.7
2018,2,9,12,30,699.0,150.0,1.8,21.4,577.0,821.68,623.12
2018,2,9,12,45,719.0,141.0,1.9,21.55,577.0,826.31,627.38
2018,2,9,13,0,739.0,132.0,2.0,21.7,577.0,827.51,629.0
2018,2,9,13,15,797.5,113.5,2.0,21.7,584.0,843.2,640.2
2018,2,9,13,30,856.0,95.0,2.0,21.7,591.0,858.74,651.27
2018,2,9,13,45,814.5,101.0,2.0,21.7,559.5,813.8,620.95
2018,2,9,14,0,773.0,107.0,2.0,21.7,528.0,767.19,589.74
2018,2,9,14,15,755.5,102.0,1.95,21.6,496.5,726.06,561.89
2018,2,9,14,30,738.0,97.0,1.9,21.5,465.0,686.31,534.7
2018,2,9,14,45,735.5,89.5,1.9,21.35,435.0,646.76,507.75
2018,2,9,15,0,733.0,82.0,1.9,21.2,405.0,608.04,480.34
2018,2,9,15,15,659.5,88.0,1.9,21.2,358.5,539.83,428.46
2018,2,9,15,30,586.0,94.0,1.9,21.2,312.0,472.82,376.52
2018,2,9,15,45,556.0,87.5,1.7,20.0,274.0,420.41,335.96
2018,2,9,16,0,526.0,81.0,1.5,18.8,236.0,369.38,294.95
2018,2,9,16,15,386.5,78.0,1.55,18.0,181.5,272.18,216.47
2018,2,9,16,30,247.0,75.0,1.6,17.2,127.0,186.11,145.83
2018,2,9,16,45,248.5,57.5,1.65,16.35,98.5,159.28,121.02
2018,2,9,17,0,250.0,40.0,1.7,15.5,70.0,125.56,88.99
2018,2,9,17,15,191.0,27.0,1.75,15.15,44.0,80.87,39.77
2018,2,9,17,30,132.0,14.0,1.8,14.8,18.0,35.37,0.0
2018,2,9,17,45,66.0,7.0,1.85,14.45,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.0,1.9,9.65,0.5,0.0,0.0
2018,2,10,7,0,26.0,2.0,1.9,9.8,1.0,0.0,0.0
2018,2,10,7,15,131.0,14.0,2.0,10.4,22.0,34.71,0.0
2018,2,10,7,30,236.0,26.0,2.1,11.0,43.0,88.9,42.57
2018,2,10,7,45,404.5,33.0,2.25,11.6,89.0,161.29,114.76
2018,2,10,8,0,573.0,40.0,2.4,12.2,135.0,247.66,189.07
2018,2,10,8,15,647.5,44.0,2.45,12.7,183.0,314.5,249.3
2018,2,10,8,30,722.0,48.0,2.5,13.2,231.0,388.03,313.8
2018,2,10,8,45,762.0,51.5,2.55,13.7,277.0,450.07,367.48
2018,2,10,9,0,802.0,55.0,2.6,14.2,323.0,514.33,420.98
2018,2,10,9,15,828.5,57.5,2.75,14.8,366.0,567.27,464.11
2018,2,10,9,30,855.0,60.0,2.9,15.4,409.0,623.74,508.47
2018,2,10,9,45,770.5,85.0,3.05,15.95,421.0,635.73,516.3
2018,2,10,10,0,686.0,110.0,3.2,16.5,433.0,637.07,515.56
2018,2,10,10,15,576.5,146.5,3.3,16.8,430.5,615.22,496.64
2018,2,10,10,30,467.0,183.0,3.4,17.1,428.0,589.8,474.47
2018,2,10,10,45,356.5,215.0,3.5,17.35,407.0,537.62,431.95
2018,2,10,11,0,246.0,247.0,3.6,17.6,386.0,491.35,393.14
2018,2,10,11,15,246.0,249.5,3.7,17.75,392.0,499.39,399.18
2018,2,10,11,30,246.0,252.0,3.8,17.9,398.0,506.46,404.25
2018,2,10,11,45,395.5,226.0,3.85,18.0,466.0,625.5,497.9
2018,2,10,12,0,545.0,200.0,3.9,18.1,534.0,733.2,580.47
2018,2,10,12,15,521.0,209.0,4.05,18.1,529.0,724.4,573.08
2018,2,10,12,30,497.0,218.0,4.2,18.1,524.0,713.16,564.63
2018,2,10,12,45,607.0,180.0,4.3,18.15,550.5,771.43,610.78
2018,2,10,13,0,717.0,142.0,4.4,18.2,577.0,821.42,647.83
2018,2,10,13,15,754.5,127.0,4.45,18.1,576.0,827.71,653.11
2018,2,10,13,30,792.0,112.0,4.5,18.0,575.0,825.62,652.72
2018,2,10,13,45,810.5,103.0,4.6,17.95,562.0,814.69,646.24
2018,2,10,14,0,829.0,94.0,4.7,17.9,549.0,799.67,636.86
2018,2,10,14,15,788.5,95.0,4.6,17.7,510.5,745.79,597.85
2018,2,10,14,30,748.0,96.0,4.5,17.5,472.0,691.26,558.13
2018,2,10,14,45,717.5,95.5,4.45,17.3,436.0,645.27,524.65
2018,2,10,15,0,687.0,95.0,4.4,17.1,400.0,595.97,486.69
2018,2,10,15,15,709.5,83.5,4.4,17.1,373.5,567.97,464.91
2018,2,10,15,30,732.0,72.0,4.4,17.1,347.0,533.88,437.42
2018,2,10,15,45,636.5,75.0,4.05,16.4,293.5,451.84,370.4
2018,2,10,16,0,541.0,78.0,3.7,15.7,240.0,374.67,306.31
2018,2,10,16,15,557.5,65.0,3.6,15.15,207.5,338.51,274.07
2018,2,10,16,30,574.0,52.0,3.5,14.6,175.0,299.46,237.41
2018,2,10,16,45,495.5,44.0,3.45,14.0,131.5,230.76,176.5
2018,2,10,17,0,417.0,36.0,3.4,13.4,88.0,170.23,121.78
2018,2,10,17,15,252.0,24.5,3.45,13.1,52.0,93.54,49.86
2018,2,10,17,30,87.0,13.0,3.5,12.8,16.0,27.03,0.0
2018,2,10,17,45,43.5,6.5,3.6,12.5,8.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.0,1.25,7.7,1.5,0.0,0.0
2018,2,11,7,0,29.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,2,11,7,15,200.5,15.5,1.5,8.4,29.0,47.73,0.0
2018,2,11,7,30,372.0,27.0,1.6,9.0,55.0,121.15,63.83
2018,2,11,7,45,411.5,37.0,1.75,9.65,89.0,167.97,121.23
2018,2,11,8,0,451.0,47.0,1.9,10.3,123.0,217.02,167.79
2018,2,11,8,15,522.0,55.5,2.2,10.8,169.5,280.79,225.14
2018,2,11,8,30,593.0,64.0,2.5,11.3,216.0,351.43,287.31
2018,2,11,8,45,365.0,85.0,2.8,11.85,184.0,289.09,239.75
2018,2,11,9,0,137.0,106.0,3.1,12.4,152.0,189.5,156.96
2018,2,11,9,15,88.0,127.5,3.35,12.75,158.5,190.51,157.39
2018,2,11,9,30,39.0,149.0,3.6,13.1,165.0,178.19,145.88
2018,2,11,9,45,34.5,162.0,3.85,13.4,177.0,190.3,155.48
2018,2,11,10,0,30.0,175.0,4.1,13.7,189.0,202.09,164.65
2018,2,11,10,15,51.5,199.0,4.15,13.65,225.5,245.82,200.84
2018,2,11,10,30,73.0,223.0,4.2,13.6,262.0,291.1,237.87
2018,2,11,10,45,53.0,209.5,4.2,13.55,238.5,260.43,212.12
2018,2,11,11,0,33.0,196.0,4.2,13.5,215.0,229.15,185.9
2018,2,11,11,15,24.5,205.0,4.2,13.3,219.5,221.44,179.28
2018,2,11,11,30,16.0,214.0,4.2,13.1,224.0,223.63,180.67
2018,2,11,11,45,36.0,233.0,4.2,12.95,255.5,274.29,222.45
2018,2,11,12,0,56.0,252.0,4.2,12.8,287.0,314.11,255.08
2018,2,11,12,15,135.0,263.0,4.4,12.7,347.0,411.87,335.88
2018,2,11,12,30,214.0,274.0,4.6,12.6,407.0,495.84,404.54
2018,2,11,12,45,221.0,273.0,4.8,12.5,409.0,500.15,408.46
2018,2,11,13,0,228.0,272.0,5.0,12.4,411.0,503.52,411.99
2018,2,11,13,15,121.5,209.0,5.25,12.4,283.0,334.5,275.28
2018,2,11,13,30,15.0,146.0,5.5,12.4,155.0,152.15,122.74
2018,2,11,13,45,137.5,155.5,5.7,12.35,232.0,283.05,235.88
2018,2,11,14,0,260.0,165.0,5.9,12.3,309.0,402.21,336.64
2018,2,11,14,15,313.0,168.0,5.95,12.25,332.5,440.22,368.64
2018,2,11,14,30,366.0,171.0,6.0,12.2,356.0,486.58,407.02
2018,2,11,14,45,580.0,128.0,6.0,12.2,398.5,584.36,489.84
2018,2,11,15,0,794.0,85.0,6.0,12.2,441.0,656.4,550.09
