Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,776.5,80.5,6.0,12.2,403.0,606.67,509.23
2018,2,11,15,30,759.0,76.0,6.0,12.2,365.0,556.05,467.11
2018,2,11,15,45,726.0,71.5,5.9,11.85,321.0,496.25,416.66
2018,2,11,16,0,693.0,67.0,5.8,11.5,277.0,439.97,367.63
2018,2,11,16,15,642.5,61.5,5.65,11.2,231.0,374.04,309.13
2018,2,11,16,30,592.0,56.0,5.5,10.9,185.0,312.01,252.51
2018,2,11,16,45,513.0,48.0,5.4,10.6,140.5,241.85,188.71
2018,2,11,17,0,434.0,40.0,5.3,10.3,96.0,179.75,131.41
2018,2,11,17,15,283.0,28.5,5.25,10.1,59.0,105.5,60.75
2018,2,11,17,30,132.0,17.0,5.2,9.9,22.0,38.58,0.0
2018,2,11,17,45,66.0,8.5,5.15,9.75,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,2.45,6.25,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,2.4,6.6,4.0,0.0,0.0
2018,2,12,7,15,152.0,16.5,2.55,7.2,27.0,40.91,0.0
2018,2,12,7,30,272.0,28.0,2.7,7.8,50.0,100.95,57.11
2018,2,12,7,45,442.0,33.5,2.8,8.45,97.5,173.48,126.31
2018,2,12,8,0,612.0,39.0,2.9,9.1,145.0,261.87,203.26
2018,2,12,8,15,678.5,43.0,3.0,9.55,193.5,327.9,264.0
2018,2,12,8,30,745.0,47.0,3.1,10.0,242.0,399.82,328.34
2018,2,12,8,45,783.0,50.5,3.2,10.4,288.5,462.28,383.37
2018,2,12,9,0,821.0,54.0,3.3,10.8,335.0,523.3,435.48
2018,2,12,9,15,844.5,57.0,3.25,11.15,378.0,579.56,481.7
2018,2,12,9,30,868.0,60.0,3.2,11.5,421.0,635.65,526.15
2018,2,12,9,45,882.5,63.5,3.2,11.8,459.5,685.63,563.63
2018,2,12,10,0,897.0,67.0,3.2,12.1,498.0,733.99,598.16
2018,2,12,10,15,910.5,68.5,3.15,12.35,530.5,777.27,628.17
2018,2,12,10,30,924.0,70.0,3.1,12.6,563.0,818.29,656.09
2018,2,12,10,45,933.5,71.0,3.05,12.85,588.5,852.92,678.99
2018,2,12,11,0,943.0,72.0,3.0,13.1,614.0,884.57,699.57
2018,2,12,11,15,948.0,73.0,2.95,13.3,632.0,909.17,715.12
2018,2,12,11,30,953.0,74.0,2.9,13.5,650.0,930.26,728.21
2018,2,12,11,45,955.0,74.5,2.9,13.65,660.0,944.43,737.05
2018,2,12,12,0,957.0,75.0,2.9,13.8,670.0,954.79,743.41
2018,2,12,12,15,956.0,76.0,2.85,13.9,672.0,959.18,745.49
2018,2,12,12,30,955.0,77.0,2.8,14.0,674.0,959.67,745.06
2018,2,12,12,45,951.0,77.5,2.8,14.1,667.5,952.97,740.27
2018,2,12,13,0,947.0,78.0,2.8,14.2,661.0,942.44,733.05
2018,2,12,13,15,925.5,82.0,2.8,14.2,641.5,917.0,715.81
2018,2,12,13,30,904.0,86.0,2.8,14.2,622.0,888.43,696.51
2018,2,12,13,45,768.0,119.5,2.8,14.2,564.0,805.69,638.2
2018,2,12,14,0,632.0,153.0,2.8,14.2,506.0,713.34,571.8
2018,2,12,14,15,616.5,147.0,2.8,14.15,477.0,675.96,545.04
2018,2,12,14,30,601.0,141.0,2.8,14.1,448.0,637.14,516.37
2018,2,12,14,45,713.0,108.0,2.75,14.05,448.5,659.64,535.78
2018,2,12,15,0,825.0,75.0,2.7,14.0,449.0,667.86,543.1
2018,2,12,15,15,782.5,75.0,2.7,14.0,404.5,605.89,495.05
2018,2,12,15,30,740.0,75.0,2.7,14.0,360.0,545.0,446.76
2018,2,12,15,45,580.0,84.0,2.45,13.5,291.0,432.99,356.19
2018,2,12,16,0,420.0,93.0,2.2,13.0,222.0,328.34,269.98
2018,2,12,16,15,426.5,79.5,2.15,12.3,192.0,293.63,239.92
2018,2,12,16,30,433.0,66.0,2.1,11.6,162.0,259.78,208.64
2018,2,12,16,45,404.5,52.5,2.05,10.85,125.5,209.85,163.2
2018,2,12,17,0,376.0,39.0,2.0,10.1,89.0,162.7,119.02
2018,2,12,17,15,276.0,28.0,2.1,9.85,56.5,104.59,62.63
2018,2,12,17,30,176.0,17.0,2.2,9.6,24.0,46.27,0.0
2018,2,12,17,45,88.0,8.5,2.3,9.35,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.5,2.5,5.25,3.0,0.0,0.0
2018,2,13,7,0,59.0,7.0,2.5,5.6,6.0,0.0,0.0
2018,2,13,7,15,224.0,18.0,2.6,6.2,34.0,54.59,0.0
2018,2,13,7,30,389.0,29.0,2.7,6.8,62.0,129.5,77.04
2018,2,13,7,45,494.5,36.5,2.8,7.4,106.0,192.29,141.28
2018,2,13,8,0,600.0,44.0,2.9,8.0,150.0,263.94,206.38
2018,2,13,8,15,661.0,49.5,2.9,8.6,198.0,329.23,266.41
2018,2,13,8,30,722.0,55.0,2.9,9.2,246.0,399.81,329.27
2018,2,13,8,45,761.5,58.5,2.85,9.8,293.0,462.2,383.51
2018,2,13,9,0,801.0,62.0,2.8,10.4,340.0,526.7,437.33
2018,2,13,9,15,829.5,64.5,2.65,11.05,384.0,585.12,483.89
2018,2,13,9,30,858.0,67.0,2.5,11.7,428.0,643.78,528.68
2018,2,13,9,45,879.0,68.0,2.4,12.3,466.5,690.59,562.29
2018,2,13,10,0,900.0,69.0,2.3,12.9,505.0,740.59,596.09
2018,2,13,10,15,912.5,71.0,2.15,13.3,538.0,783.89,624.14
2018,2,13,10,30,925.0,73.0,2.0,13.7,571.0,824.86,649.8
2018,2,13,10,45,933.5,74.5,1.9,14.1,596.5,859.36,670.76
2018,2,13,11,0,942.0,76.0,1.8,14.5,622.0,890.82,689.27
2018,2,13,11,15,948.0,77.0,1.65,14.75,640.5,916.3,703.14
2018,2,13,11,30,954.0,78.0,1.5,15.0,659.0,938.29,714.38
2018,2,13,11,45,956.5,78.5,1.35,15.25,669.0,952.94,720.47
2018,2,13,12,0,959.0,79.0,1.2,15.5,679.0,963.77,723.96
2018,2,13,12,15,960.0,79.0,1.1,15.65,681.5,968.77,724.73
2018,2,13,12,30,961.0,79.0,1.0,15.8,684.0,969.85,723.07
2018,2,13,12,45,959.0,79.0,0.9,16.0,678.0,964.3,717.09
2018,2,13,13,0,957.0,79.0,0.8,16.2,672.0,954.86,708.79
2018,2,13,13,15,952.5,78.5,0.75,16.25,658.0,938.79,697.8
2018,2,13,13,30,948.0,78.0,0.7,16.3,644.0,919.05,684.64
2018,2,13,13,45,940.0,77.0,0.65,16.4,622.0,892.19,666.82
2018,2,13,14,0,932.0,76.0,0.6,16.5,600.0,862.08,647.0
2018,2,13,14,15,901.5,78.0,0.6,16.45,564.5,814.64,616.8
2018,2,13,14,30,871.0,80.0,0.6,16.4,529.0,771.37,589.26
2018,2,13,14,45,822.5,82.0,0.6,16.35,483.5,707.8,547.04
2018,2,13,15,0,774.0,84.0,0.6,16.3,438.0,644.79,504.28
2018,2,13,15,15,735.0,82.5,0.6,16.3,395.0,585.13,461.07
2018,2,13,15,30,696.0,81.0,0.6,16.3,352.0,528.95,418.99
2018,2,13,15,45,638.0,79.5,0.65,15.7,305.5,461.29,368.08
2018,2,13,16,0,580.0,78.0,0.7,15.1,259.0,397.33,318.08
2018,2,13,16,15,513.5,71.5,0.8,14.45,212.5,328.3,262.46
2018,2,13,16,30,447.0,65.0,0.9,13.8,166.0,265.1,209.52
2018,2,13,16,45,393.0,54.0,1.0,13.15,127.5,207.99,159.94
2018,2,13,17,0,339.0,43.0,1.1,12.5,89.0,156.47,113.95
2018,2,13,17,15,255.5,30.5,1.2,12.15,57.0,102.86,63.21
2018,2,13,17,30,172.0,18.0,1.3,11.8,25.0,46.75,0.0
2018,2,13,17,45,86.0,9.0,1.35,11.5,12.5,8.58,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.1,7.95,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.1,8.0,6.0,5.72,0.0
2018,2,14,7,15,193.5,18.5,1.15,8.55,33.0,50.25,0.0
2018,2,14,7,30,335.0,31.0,1.2,9.1,60.0,120.29,73.81
2018,2,14,7,45,432.5,40.5,1.2,9.6,103.0,179.45,131.42
2018,2,14,8,0,530.0,50.0,1.2,10.1,146.0,249.55,193.46
2018,2,14,8,15,536.5,61.0,1.3,10.5,182.0,295.2,236.56
2018,2,14,8,30,543.0,72.0,1.4,10.9,218.0,340.66,277.9
2018,2,14,8,45,492.5,92.0,1.5,11.3,242.5,363.26,299.11
2018,2,14,9,0,442.0,112.0,1.6,11.7,267.0,383.04,316.41
2018,2,14,9,15,363.5,134.0,1.75,12.2,272.0,382.09,315.6
2018,2,14,9,30,285.0,156.0,1.9,12.7,277.0,362.97,299.48
2018,2,14,9,45,187.5,181.5,2.05,13.15,264.0,326.86,268.61
2018,2,14,10,0,90.0,207.0,2.2,13.6,251.0,281.64,229.55
2018,2,14,10,15,57.0,196.0,2.3,14.0,224.5,245.89,199.54
2018,2,14,10,30,24.0,185.0,2.4,14.4,198.0,199.16,160.3
2018,2,14,10,45,88.0,224.0,2.5,14.75,275.0,305.09,247.1
2018,2,14,11,0,152.0,263.0,2.6,15.1,352.0,418.41,336.58
2018,2,14,11,15,237.5,263.5,2.7,15.3,407.0,495.84,397.73
2018,2,14,11,30,323.0,264.0,2.8,15.5,462.0,589.33,469.69
2018,2,14,11,45,334.5,266.0,2.85,15.7,474.0,606.1,481.48
2018,2,14,12,0,346.0,268.0,2.9,15.9,486.0,621.72,492.9
2018,2,14,12,15,307.0,275.0,3.0,15.9,469.0,596.0,472.81
2018,2,14,12,30,268.0,282.0,3.1,15.9,452.0,568.8,451.72
2018,2,14,12,45,514.0,209.5,3.2,15.9,532.0,721.04,572.56
2018,2,14,13,0,760.0,137.0,3.3,15.9,612.0,860.79,676.0
2018,2,14,13,15,798.5,123.0,3.4,15.8,612.5,864.3,678.68
2018,2,14,13,30,837.0,109.0,3.5,15.7,613.0,868.68,683.26
2018,2,14,13,45,757.5,128.0,3.6,15.55,572.0,810.19,642.58
2018,2,14,14,0,678.0,147.0,3.7,15.4,531.0,747.42,598.45
2018,2,14,14,15,690.0,132.5,3.85,15.15,507.0,721.07,581.28
2018,2,14,14,30,702.0,118.0,4.0,14.9,483.0,691.27,561.04
2018,2,14,14,45,773.5,96.0,4.1,14.6,473.5,689.73,562.14
2018,2,14,15,0,845.0,74.0,4.2,14.3,464.0,683.9,559.87
2018,2,14,15,15,832.5,70.5,4.2,14.3,426.5,636.31,523.12
2018,2,14,15,30,820.0,67.0,4.2,14.3,389.0,587.26,483.74
2018,2,14,15,45,790.0,63.0,4.15,13.4,344.0,526.64,435.25
2018,2,14,16,0,760.0,59.0,4.1,12.5,299.0,466.83,385.58
2018,2,14,16,15,714.5,55.0,3.95,11.9,252.0,401.08,328.65
2018,2,14,16,30,669.0,51.0,3.8,11.3,205.0,338.46,272.52
2018,2,14,16,45,582.0,45.5,3.6,10.65,157.0,265.38,207.02
2018,2,14,17,0,495.0,40.0,3.4,10.0,109.0,199.36,146.99
2018,2,14,17,15,334.0,29.5,3.4,9.7,68.0,120.49,76.38
2018,2,14,17,30,173.0,19.0,3.4,9.4,27.0,54.14,0.0
2018,2,14,17,45,86.5,9.5,3.45,9.05,13.5,19.18,0.0
2018,2,14,18,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,3.2,5.75,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.3,6.0,7.0,15.1,0.0
2018,2,15,7,15,257.5,18.5,3.5,6.5,38.5,67.27,0.0
2018,2,15,7,30,441.0,30.0,3.7,7.0,70.0,144.28,91.44
2018,2,15,7,45,544.0,36.5,3.85,7.55,116.5,205.97,152.48
2018,2,15,8,0,647.0,43.0,4.0,8.1,163.0,281.49,221.35
2018,2,15,8,15,709.0,47.5,4.05,8.65,213.0,348.91,283.71
2018,2,15,8,30,771.0,52.0,4.1,9.2,263.0,421.68,348.96
2018,2,15,8,45,810.0,54.5,4.15,9.75,311.0,485.34,404.95
2018,2,15,9,0,849.0,57.0,4.2,10.3,359.0,547.57,457.9
2018,2,15,9,15,874.5,60.0,4.2,10.85,404.0,606.69,506.27
2018,2,15,9,30,900.0,63.0,4.2,11.4,449.0,665.72,552.88
2018,2,15,9,45,920.0,64.5,4.15,11.9,489.5,718.65,591.6
2018,2,15,10,0,940.0,66.0,4.1,12.4,530.0,770.28,627.92
2018,2,15,10,15,955.5,67.0,4.05,12.85,564.5,816.2,659.42
2018,2,15,10,30,971.0,68.0,4.0,13.3,599.0,859.82,688.74
2018,2,15,10,45,981.0,68.5,3.95,13.7,625.5,895.73,712.16
2018,2,15,11,0,991.0,69.0,3.9,14.1,652.0,928.49,733.14
2018,2,15,11,15,997.0,69.5,3.85,14.35,671.0,954.42,749.52
2018,2,15,11,30,1003.0,70.0,3.8,14.6,690.0,976.67,763.32
2018,2,15,11,45,1006.5,70.0,3.8,14.85,700.5,992.23,772.81
2018,2,15,12,0,1010.0,70.0,3.8,15.1,711.0,1003.79,779.68
2018,2,15,12,15,1010.0,70.5,3.75,15.25,713.5,1008.7,782.03
2018,2,15,12,30,1010.0,71.0,3.7,15.4,716.0,1009.47,781.71
2018,2,15,12,45,1008.0,71.0,3.7,15.5,710.0,1003.69,777.56
2018,2,15,13,0,1006.0,71.0,3.7,15.6,704.0,993.8,770.78
2018,2,15,13,15,990.5,73.0,3.65,15.65,685.0,970.35,754.49
2018,2,15,13,30,975.0,75.0,3.6,15.7,666.0,943.36,735.91
2018,2,15,13,45,958.0,75.0,3.55,15.7,639.5,909.41,712.59
2018,2,15,14,0,941.0,75.0,3.5,15.7,613.0,872.52,687.16
2018,2,15,14,15,928.0,73.5,3.4,15.65,582.5,834.37,660.57
2018,2,15,14,30,915.0,72.0,3.3,15.6,552.0,793.62,631.93
2018,2,15,14,45,864.5,74.5,3.25,15.5,504.0,727.84,584.86
2018,2,15,15,0,814.0,77.0,3.2,15.4,456.0,667.58,541.26
2018,2,15,15,15,769.0,77.0,3.2,15.4,410.5,603.98,492.63
2018,2,15,15,30,724.0,77.0,3.2,15.4,365.0,541.72,443.31
2018,2,15,15,45,673.5,76.0,2.7,14.6,319.5,479.37,392.6
2018,2,15,16,0,623.0,75.0,2.2,13.8,274.0,417.92,341.34
2018,2,15,16,15,572.0,68.5,2.1,12.9,229.0,353.55,287.42
2018,2,15,16,30,521.0,62.0,2.0,12.0,184.0,293.34,235.2
2018,2,15,16,45,456.0,53.0,1.95,11.1,142.0,230.15,179.5
2018,2,15,17,0,391.0,44.0,1.9,10.2,100.0,173.62,128.62
2018,2,15,17,15,308.5,32.0,1.9,9.9,65.5,117.29,75.96
2018,2,15,17,30,226.0,20.0,1.9,9.6,31.0,64.96,0.0
2018,2,15,17,45,113.0,10.0,1.9,9.3,15.5,22.84,0.0
2018,2,15,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,0.9,7.65,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,0.8,7.8,9.0,19.39,0.0
2018,2,16,7,15,257.0,20.0,0.9,8.3,40.0,69.42,0.0
2018,2,16,7,30,420.0,31.0,1.0,8.8,71.0,141.11,90.67
2018,2,16,7,45,518.0,38.0,1.1,9.3,116.0,203.09,149.36
2018,2,16,8,0,616.0,45.0,1.2,9.8,161.0,274.01,212.71
2018,2,16,8,15,674.0,50.0,1.25,10.35,209.5,338.87,270.96
2018,2,16,8,30,732.0,55.0,1.3,10.9,258.0,408.71,331.51
2018,2,16,8,45,769.0,58.5,1.35,11.45,305.0,470.69,383.86
2018,2,16,9,0,806.0,62.0,1.4,12.0,352.0,534.53,435.67
2018,2,16,9,15,833.0,64.5,1.45,12.45,396.0,592.59,481.34
2018,2,16,9,30,860.0,67.0,1.5,12.9,440.0,650.75,525.54
2018,2,16,9,45,879.5,68.5,1.5,13.4,479.0,697.46,558.28
2018,2,16,10,0,899.0,70.0,1.5,13.9,518.0,747.26,591.7
2018,2,16,10,15,911.5,71.5,1.5,14.25,550.5,790.13,619.78
2018,2,16,10,30,924.0,73.0,1.5,14.6,583.0,830.64,645.84
2018,2,16,10,45,932.5,75.0,1.5,14.95,609.0,865.85,667.89
2018,2,16,11,0,941.0,77.0,1.5,15.3,635.0,898.02,687.7
2018,2,16,11,15,947.0,77.5,1.5,15.55,653.5,922.97,702.79
2018,2,16,11,30,953.0,78.0,1.5,15.8,672.0,944.42,715.59
2018,2,16,11,45,955.5,79.0,1.45,16.05,682.5,959.68,723.58
2018,2,16,12,0,958.0,80.0,1.4,16.3,693.0,971.12,729.17
2018,2,16,12,15,959.0,79.5,1.45,16.5,695.0,975.51,731.99
2018,2,16,12,30,960.0,79.0,1.5,16.7,697.0,975.96,732.45
2018,2,16,12,45,958.0,79.0,1.5,16.85,691.0,970.34,728.47
2018,2,16,13,0,956.0,79.0,1.5,17.0,685.0,960.82,722.16
2018,2,16,13,15,952.0,78.5,1.55,17.05,671.0,945.09,712.89
2018,2,16,13,30,948.0,78.0,1.6,17.1,657.0,925.66,701.26
2018,2,16,13,45,941.0,77.0,1.7,17.15,635.5,899.49,685.72
2018,2,16,14,0,934.0,76.0,1.8,17.2,614.0,870.0,667.79
2018,2,16,14,15,906.0,78.0,1.8,17.15,579.0,824.13,637.45
2018,2,16,14,30,878.0,80.0,1.8,17.1,544.0,776.59,605.7
2018,2,16,14,45,816.0,86.5,1.8,17.0,495.5,713.31,562.23
2018,2,16,15,0,754.0,93.0,1.8,16.9,447.0,645.59,514.31
2018,2,16,15,15,737.5,87.5,1.8,16.9,409.0,599.09,479.69
2018,2,16,15,30,721.0,82.0,1.8,16.9,371.0,549.07,441.29
2018,2,16,15,45,661.0,81.5,1.6,16.1,323.0,479.75,386.97
2018,2,16,16,0,601.0,81.0,1.4,15.3,275.0,414.24,334.21
2018,2,16,16,15,537.5,74.5,1.45,14.6,228.0,344.99,277.69
2018,2,16,16,30,474.0,68.0,1.5,13.9,181.0,281.22,223.77
2018,2,16,16,45,412.0,56.5,1.55,13.25,138.5,218.88,169.67
2018,2,16,17,0,350.0,45.0,1.6,12.6,96.0,163.05,120.22
2018,2,16,17,15,305.0,33.0,1.65,12.3,65.5,117.77,76.82
2018,2,16,17,30,260.0,21.0,1.7,12.0,35.0,72.55,0.0
2018,2,16,17,45,130.0,10.5,1.75,11.7,17.5,25.41,0.0
2018,2,16,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,0.5,9.55,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,0.5,9.7,10.0,19.03,0.0
2018,2,17,7,15,248.5,20.5,0.5,10.15,41.5,69.33,0.0
2018,2,17,7,30,407.0,32.0,0.5,10.6,73.0,139.76,90.8
2018,2,17,7,45,504.5,40.0,0.55,11.05,118.5,202.18,147.98
2018,2,17,8,0,602.0,48.0,0.6,11.5,164.0,275.42,212.0
2018,2,17,8,15,661.0,52.5,0.6,12.05,212.0,337.62,266.73
2018,2,17,8,30,720.0,57.0,0.6,12.6,260.0,406.91,325.24
2018,2,17,8,45,758.0,60.5,0.6,13.2,307.0,468.94,375.89
2018,2,17,9,0,796.0,64.0,0.6,13.8,354.0,532.96,425.9
2018,2,17,9,15,824.0,66.5,0.6,14.45,398.0,591.29,469.54
2018,2,17,9,30,852.0,69.0,0.6,15.1,442.0,649.83,511.6
2018,2,17,9,45,872.0,70.0,0.6,15.7,480.5,696.05,542.36
2018,2,17,10,0,892.0,71.0,0.6,16.3,519.0,745.42,573.82
2018,2,17,10,15,905.0,72.0,0.55,16.65,551.5,787.89,599.5
2018,2,17,10,30,918.0,73.0,0.5,17.0,584.0,828.06,623.14
2018,2,17,10,45,927.0,74.5,0.45,17.4,610.0,862.96,642.72
2018,2,17,11,0,936.0,76.0,0.4,17.8,636.0,894.85,660.09
2018,2,17,11,15,941.5,77.0,0.5,18.15,654.0,919.89,676.18
2018,2,17,11,30,947.0,78.0,0.6,18.5,672.0,941.42,690.21
2018,2,17,11,45,950.0,78.0,0.65,18.85,682.0,955.87,698.78
2018,2,17,12,0,953.0,78.0,0.7,19.2,692.0,966.51,705.15
2018,2,17,12,15,953.5,78.0,0.8,19.3,694.0,971.01,709.53
2018,2,17,12,30,954.0,78.0,0.9,19.4,696.0,971.59,711.59
2018,2,17,12,45,953.0,77.0,1.0,19.45,690.0,965.67,709.75
2018,2,17,13,0,952.0,76.0,1.1,19.5,684.0,955.87,705.51
2018,2,17,13,15,947.5,75.0,1.2,19.45,669.5,939.1,697.04
2018,2,17,13,30,943.0,74.0,1.3,19.4,655.0,918.65,686.15
2018,2,17,13,45,935.0,73.5,1.4,19.35,633.0,892.27,671.19
2018,2,17,14,0,927.0,73.0,1.5,19.3,611.0,862.63,653.88
2018,2,17,14,15,900.5,75.5,1.6,19.1,577.5,818.65,626.78
2018,2,17,14,30,874.0,78.0,1.7,18.9,544.0,772.93,597.98
2018,2,17,14,45,809.5,87.5,1.8,18.7,497.0,711.29,557.05
2018,2,17,15,0,745.0,97.0,1.9,18.5,450.0,648.1,513.37
2018,2,17,15,15,762.0,84.5,1.9,18.5,419.0,610.72,486.26
2018,2,17,15,30,779.0,72.0,1.9,18.5,388.0,572.37,457.15
2018,2,17,15,45,775.5,64.5,1.9,17.5,349.0,524.29,420.84
2018,2,17,16,0,772.0,57.0,1.9,16.5,310.0,474.53,381.45
2018,2,17,16,15,726.0,53.5,1.9,15.65,262.5,408.15,326.85
2018,2,17,16,30,680.0,50.0,1.9,14.8,215.0,344.98,272.7
2018,2,17,16,45,607.5,44.5,1.95,13.95,167.5,273.92,210.81
2018,2,17,17,0,535.0,39.0,2.0,13.1,120.0,211.9,155.15
2018,2,17,17,15,401.0,31.0,2.15,12.7,79.0,138.85,90.93
2018,2,17,17,30,267.0,23.0,2.3,12.3,38.0,76.32,2.53
2018,2,17,17,45,133.5,11.5,2.4,11.9,19.0,26.88,0.0
2018,2,17,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,18,6,45,25.5,4.5,3.85,9.2,5.0,0.0,0.0
2018,2,18,7,0,51.0,9.0,4.0,9.4,10.0,14.57,0.0
2018,2,18,7,15,153.5,23.0,4.3,9.65,37.0,55.82,1.0
2018,2,18,7,30,256.0,37.0,4.6,9.9,64.0,109.57,73.86
2018,2,18,7,45,380.0,48.0,4.9,10.2,111.5,174.59,131.19
2018,2,18,8,0,504.0,59.0,5.2,10.5,159.0,253.66,200.8
2018,2,18,8,15,567.5,66.0,5.3,10.7,206.5,317.28,258.96
2018,2,18,8,30,631.0,73.0,5.4,10.9,254.0,386.74,321.07
2018,2,18,8,45,657.5,80.5,5.45,11.1,297.0,443.08,371.04
2018,2,18,9,0,684.0,88.0,5.5,11.3,340.0,500.57,420.46
2018,2,18,9,15,710.5,93.0,5.55,11.55,382.0,556.04,466.87
2018,2,18,9,30,737.0,98.0,5.6,11.8,424.0,611.92,512.4
2018,2,18,9,45,770.0,99.0,5.6,12.0,465.5,667.75,556.95
2018,2,18,10,0,803.0,100.0,5.6,12.2,507.0,720.69,597.12
2018,2,18,10,15,858.0,92.0,5.65,12.35,551.5,783.01,643.74
2018,2,18,10,30,913.0,84.0,5.7,12.5,596.0,839.31,685.09
2018,2,18,10,45,920.5,85.5,5.8,12.65,621.5,872.86,709.15
2018,2,18,11,0,928.0,87.0,5.9,12.8,647.0,903.35,731.0
2018,2,18,11,15,933.5,88.5,6.0,12.85,665.5,928.83,749.42
2018,2,18,11,30,939.0,90.0,6.1,12.9,684.0,950.84,765.37
2018,2,18,11,45,941.5,91.0,6.2,12.95,694.5,965.92,776.32
2018,2,18,12,0,944.0,92.0,6.3,13.0,705.0,977.22,784.68
2018,2,18,12,15,944.5,92.5,6.4,12.95,707.5,982.26,788.88
2018,2,18,12,30,945.0,93.0,6.5,12.9,710.0,983.4,790.41
2018,2,18,12,45,943.0,92.5,6.6,12.8,703.5,977.19,786.82
2018,2,18,13,0,941.0,92.0,6.7,12.7,697.0,967.12,780.54
2018,2,18,13,15,936.0,91.5,6.75,12.5,682.5,950.59,769.59
2018,2,18,13,30,931.0,91.0,6.8,12.3,668.0,930.43,756.02
2018,2,18,13,45,923.0,90.5,6.9,12.15,646.5,904.2,737.99
2018,2,18,14,0,915.0,90.0,7.0,12.0,625.0,874.75,717.46
2018,2,18,14,15,896.5,89.5,7.0,11.75,593.0,840.0,692.63
2018,2,18,14,30,878.0,89.0,7.0,11.5,561.0,796.46,660.79
2018,2,18,14,45,868.0,86.0,7.0,11.25,527.5,754.36,629.81
2018,2,18,15,0,858.0,83.0,7.0,11.0,494.0,710.05,596.7
2018,2,18,15,15,835.0,80.5,7.0,11.0,452.5,655.74,553.3
2018,2,18,15,30,812.0,78.0,7.0,11.0,411.0,600.8,507.61
2018,2,18,15,45,777.5,75.0,6.85,10.4,364.5,538.5,455.46
2018,2,18,16,0,743.0,72.0,6.7,9.8,318.0,479.48,404.47
2018,2,18,16,15,691.0,67.5,6.55,9.45,269.0,410.3,343.21
2018,2,18,16,30,639.0,63.0,6.4,9.1,220.0,345.07,283.77
2018,2,18,16,45,559.5,56.5,6.2,8.75,172.0,272.3,217.29
2018,2,18,17,0,480.0,50.0,6.0,8.4,124.0,207.42,157.29
2018,2,18,17,15,345.0,38.5,5.95,8.2,82.0,133.03,91.0
2018,2,18,17,30,210.0,27.0,5.9,8.0,40.0,71.1,12.23
2018,2,18,17,45,105.0,13.5,5.8,7.75,20.0,25.48,0.0
2018,2,18,18,0,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.65,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.6,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.55,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.45,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.4,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.35,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.3,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.25,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.85,5.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.55,5.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.45,5.3,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,4.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.45,4.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.55,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.6,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.55,4.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.3,4.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.25,4.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.25,4.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,19,6,45,33.5,5.5,4.35,4.6,6.0,0.0,0.0
2018,2,19,7,0,67.0,11.0,4.4,4.8,12.0,18.46,0.0
2018,2,19,7,15,217.5,25.0,4.5,5.1,45.5,69.84,13.55
2018,2,19,7,30,368.0,39.0,4.6,5.4,79.0,138.52,95.78
2018,2,19,7,45,477.0,46.5,4.7,5.75,125.5,202.64,154.78
2018,2,19,8,0,586.0,54.0,4.8,6.1,172.0,278.58,223.83
2018,2,19,8,15,649.0,59.0,4.75,6.45,221.5,344.33,284.84
2018,2,19,8,30,712.0,64.0,4.7,6.8,271.0,413.83,347.68
2018,2,19,8,45,754.0,67.5,4.6,7.15,319.5,477.96,404.26
2018,2,19,9,0,796.0,71.0,4.5,7.5,368.0,544.44,460.82
2018,2,19,9,15,826.0,73.0,4.4,7.7,413.0,603.76,510.0
2018,2,19,9,30,856.0,75.0,4.3,7.9,458.0,663.42,557.86
2018,2,19,9,45,878.5,76.0,4.15,8.15,498.0,716.58,597.55
2018,2,19,10,0,901.0,77.0,4.0,8.4,538.0,763.43,630.67
2018,2,19,10,15,913.5,78.5,3.9,8.6,571.0,806.55,660.92
2018,2,19,10,30,926.0,80.0,3.8,8.8,604.0,847.29,688.95
2018,2,19,10,45,934.0,81.0,3.75,8.95,629.0,881.06,711.89
2018,2,19,11,0,942.0,82.0,3.7,9.1,654.0,911.74,732.43
2018,2,19,11,15,947.5,83.0,3.65,9.2,672.5,936.93,749.05
2018,2,19,11,30,953.0,84.0,3.6,9.3,691.0,958.58,763.15
2018,2,19,11,45,956.0,84.5,3.55,9.45,701.5,973.7,772.49
2018,2,19,12,0,959.0,85.0,3.5,9.6,712.0,984.99,779.25
2018,2,19,12,15,959.5,85.0,3.55,9.7,714.0,989.48,782.25
2018,2,19,12,30,960.0,85.0,3.6,9.8,716.0,990.01,782.67
2018,2,19,12,45,957.5,85.0,3.6,9.9,709.5,983.83,778.16
2018,2,19,13,0,955.0,85.0,3.6,10.0,703.0,973.75,771.09
2018,2,19,13,15,950.5,84.5,3.65,10.0,689.0,957.44,760.38
2018,2,19,13,30,946.0,84.0,3.7,10.0,675.0,937.44,747.13
2018,2,19,13,45,891.0,96.0,3.75,10.05,638.0,892.08,715.35
2018,2,19,14,0,836.0,108.0,3.8,10.1,601.0,838.11,677.07
2018,2,19,14,15,763.5,120.5,3.8,10.05,554.0,773.61,630.41
2018,2,19,14,30,691.0,133.0,3.8,10.0,507.0,706.57,581.07
2018,2,19,14,45,467.5,149.5,3.8,9.95,395.5,528.43,439.91
2018,2,19,15,0,244.0,166.0,3.8,9.9,284.0,359.74,301.1
2018,2,19,15,15,123.5,117.0,3.8,9.9,176.5,205.57,172.28
2018,2,19,15,30,3.0,68.0,3.8,9.9,69.0,65.11,50.71
2018,2,19,15,45,1.5,52.5,3.55,9.65,53.0,49.65,37.56
2018,2,19,16,0,0.0,37.0,3.3,9.4,37.0,34.35,24.35
2018,2,19,16,15,0.0,44.0,3.15,8.85,44.0,40.87,30.11
2018,2,19,16,30,0.0,51.0,3.0,8.3,51.0,47.41,35.79
2018,2,19,16,45,0.0,40.5,2.85,7.75,40.5,37.62,27.12
2018,2,19,17,0,0.0,30.0,2.7,7.2,30.0,27.85,18.35
2018,2,19,17,15,8.0,20.0,2.7,6.9,20.5,20.72,11.29
2018,2,19,17,30,16.0,10.0,2.7,6.6,11.0,13.02,0.0
2018,2,19,17,45,8.0,5.0,2.75,6.25,5.5,5.73,0.0
2018,2,19,18,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,6,45,74.0,6.5,1.5,2.8,8.0,0.0,0.0
2018,2,20,7,0,148.0,13.0,1.4,3.2,16.0,30.23,0.0
2018,2,20,7,15,309.0,23.5,1.4,3.7,51.5,86.02,27.0
2018,2,20,7,30,470.0,34.0,1.4,4.2,87.0,159.04,110.03
2018,2,20,7,45,522.5,42.0,1.35,4.75,128.0,212.48,161.66
2018,2,20,8,0,575.0,50.0,1.3,5.3,169.0,271.49,216.61
2018,2,20,8,15,414.0,77.5,1.2,5.9,174.5,265.95,218.77
2018,2,20,8,30,253.0,105.0,1.1,6.5,180.0,237.34,198.03
2018,2,20,8,45,181.0,131.5,1.0,7.1,189.5,235.84,197.38
2018,2,20,9,0,109.0,158.0,0.9,7.7,199.0,233.13,194.16
2018,2,20,9,15,132.5,177.0,0.9,8.05,233.0,273.61,227.51
2018,2,20,9,30,156.0,196.0,0.9,8.4,267.0,316.05,261.55
2018,2,20,9,45,336.0,178.0,0.95,8.8,347.0,438.18,361.35
2018,2,20,10,0,516.0,160.0,1.0,9.2,427.0,576.63,469.11
2018,2,20,10,15,703.0,123.0,1.1,9.45,510.5,705.37,565.96
2018,2,20,10,30,890.0,86.0,1.2,9.7,594.0,827.47,651.63
2018,2,20,10,45,909.0,86.5,1.3,9.95,624.5,868.89,678.79
2018,2,20,11,0,928.0,87.0,1.4,10.2,655.0,907.88,705.13
2018,2,20,11,15,933.0,88.0,1.45,10.3,673.0,932.36,721.11
2018,2,20,11,30,938.0,89.0,1.5,10.4,691.0,953.33,734.94
2018,2,20,11,45,940.5,89.5,1.55,10.55,701.0,967.8,744.35
2018,2,20,12,0,943.0,90.0,1.6,10.7,711.0,978.49,751.41
2018,2,20,12,15,944.5,90.0,1.7,10.75,713.5,983.82,756.04
2018,2,20,12,30,946.0,90.0,1.8,10.8,716.0,985.25,758.23
2018,2,20,12,45,944.5,89.0,1.85,10.85,709.5,978.83,754.55
2018,2,20,13,0,943.0,88.0,1.9,10.9,703.0,968.54,748.45
2018,2,20,13,15,937.5,87.0,2.0,10.85,688.0,950.84,738.28
2018,2,20,13,30,932.0,86.0,2.1,10.8,673.0,929.52,725.64
2018,2,20,13,45,924.0,85.5,2.2,10.8,651.0,903.14,709.26
2018,2,20,14,0,916.0,85.0,2.3,10.8,629.0,873.54,690.47
2018,2,20,14,15,905.0,83.5,2.35,10.7,599.5,837.29,666.53
2018,2,20,14,30,894.0,82.0,2.4,10.6,570.0,798.39,640.42
2018,2,20,14,45,769.0,105.0,2.45,10.5,506.0,708.64,576.0
2018,2,20,15,0,644.0,128.0,2.5,10.4,442.0,615.77,505.5
2018,2,20,15,15,419.0,151.0,2.5,10.4,348.5,459.22,380.57
2018,2,20,15,30,194.0,174.0,2.5,10.4,255.0,308.23,256.13
2018,2,20,15,45,136.5,153.0,2.55,9.9,207.0,243.08,202.59
2018,2,20,16,0,79.0,132.0,2.6,9.4,159.0,176.57,146.59
2018,2,20,16,15,61.5,112.5,2.5,8.9,131.5,143.9,118.78
2018,2,20,16,30,44.0,93.0,2.4,8.4,104.0,113.1,92.13
2018,2,20,16,45,29.5,75.0,2.3,7.9,81.5,87.05,69.29
2018,2,20,17,0,15.0,57.0,2.2,7.4,59.0,62.67,47.81
2018,2,20,17,15,16.5,38.0,2.2,7.1,39.5,42.58,29.26
2018,2,20,17,30,18.0,19.0,2.2,6.8,20.0,21.62,4.99
2018,2,20,17,45,18.0,11.0,2.2,6.55,11.0,12.67,0.0
2018,2,20,18,0,18.0,3.0,2.2,6.3,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,2.2,6.1,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,21,6,45,15.0,4.5,1.35,5.4,5.0,0.0,0.0
2018,2,21,7,0,30.0,9.0,1.4,5.5,10.0,12.24,0.0
2018,2,21,7,15,175.0,24.5,1.5,5.75,43.5,63.29,24.87
2018,2,21,7,30,320.0,40.0,1.6,6.0,77.0,129.49,91.19
2018,2,21,7,45,431.0,47.0,1.7,6.25,122.5,191.23,146.23
2018,2,21,8,0,542.0,54.0,1.8,6.5,168.0,265.16,212.05
2018,2,21,8,15,620.5,58.5,1.85,6.9,220.5,334.6,274.21
2018,2,21,8,30,699.0,63.0,1.9,7.3,273.0,409.85,339.81
2018,2,21,8,45,745.0,66.0,1.9,7.7,322.5,475.02,395.34
2018,2,21,9,0,791.0,69.0,1.9,8.1,372.0,542.98,451.14
2018,2,21,9,15,819.5,71.0,1.9,8.55,416.0,601.28,497.37
2018,2,21,9,30,848.0,73.0,1.9,9.0,460.0,659.8,542.23
2018,2,21,9,45,869.5,74.5,1.9,9.45,500.5,707.84,576.32
2018,2,21,10,0,891.0,76.0,1.9,9.9,541.0,759.14,611.63
2018,2,21,10,15,903.5,78.0,1.8,10.2,574.0,802.59,639.89
2018,2,21,10,30,916.0,80.0,1.7,10.5,607.0,843.69,665.91
2018,2,21,10,45,924.5,81.0,1.6,10.85,632.5,877.66,686.23
2018,2,21,11,0,933.0,82.0,1.5,11.2,658.0,908.58,704.12
2018,2,21,11,15,938.0,83.5,1.35,11.4,676.5,933.76,717.42
2018,2,21,11,30,943.0,85.0,1.2,11.6,695.0,955.4,728.03
2018,2,21,11,45,945.5,86.0,1.05,11.8,705.5,970.51,734.02
2018,2,21,12,0,948.0,87.0,0.9,12.0,716.0,981.82,737.38
2018,2,21,12,15,947.0,87.5,1.0,12.15,717.5,985.42,741.03
2018,2,21,12,30,946.0,88.0,1.1,12.3,719.0,985.1,742.31
2018,2,21,12,45,943.0,88.0,1.2,12.4,712.5,978.43,739.66
2018,2,21,13,0,940.0,88.0,1.3,12.5,706.0,967.92,734.57
2018,2,21,13,15,934.5,88.5,1.35,12.55,692.0,951.96,725.21
2018,2,21,13,30,929.0,89.0,1.4,12.6,678.0,932.39,713.52
2018,2,21,13,45,920.0,88.5,1.5,12.6,655.5,905.14,697.45
2018,2,21,14,0,911.0,88.0,1.6,12.6,633.0,874.71,679.04
2018,2,21,14,15,897.5,87.0,1.6,12.5,603.0,837.07,654.4
2018,2,21,14,30,884.0,86.0,1.6,12.4,573.0,802.71,631.93
2018,2,21,14,45,863.5,85.0,1.65,12.3,535.5,754.71,599.82
2018,2,21,15,0,843.0,84.0,1.7,12.2,498.0,705.22,566.12
2018,2,21,15,15,823.0,81.0,1.7,12.2,457.5,652.65,527.82
2018,2,21,15,30,803.0,78.0,1.7,12.2,417.0,599.26,486.86
2018,2,21,15,45,756.0,76.5,1.7,11.7,368.0,531.53,434.21
2018,2,21,16,0,709.0,75.0,1.7,11.2,319.0,468.28,383.24
2018,2,21,16,15,668.0,68.5,1.75,10.65,271.5,403.35,329.34
2018,2,21,16,30,627.0,62.0,1.8,10.1,224.0,341.38,275.7
2018,2,21,16,45,565.0,54.5,1.8,9.5,177.0,274.13,216.17
2018,2,21,17,0,503.0,47.0,1.8,8.9,130.0,213.04,160.66
2018,2,21,17,15,383.5,37.0,1.9,8.55,88.0,142.13,98.42
2018,2,21,17,30,264.0,27.0,2.0,8.2,46.0,82.52,34.5
2018,2,21,17,45,142.0,15.0,2.1,7.8,24.0,31.67,0.0
2018,2,21,18,0,20.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.25,7.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
