Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.15,4.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,22,6,45,61.5,7.5,3.5,5.45,9.0,0.0,0.0
2018,2,22,7,0,123.0,15.0,3.6,5.8,18.0,29.52,0.0
2018,2,22,7,15,277.0,26.5,3.75,6.2,54.0,85.4,39.51
2018,2,22,7,30,431.0,38.0,3.9,6.6,90.0,155.34,109.34
2018,2,22,7,45,525.0,45.0,4.05,7.05,137.5,218.48,167.27
2018,2,22,8,0,619.0,52.0,4.2,7.5,185.0,291.9,234.14
2018,2,22,8,15,675.0,57.0,4.25,7.95,235.0,355.42,292.75
2018,2,22,8,30,731.0,62.0,4.3,8.4,285.0,425.49,355.28
2018,2,22,8,45,768.5,65.5,4.35,8.8,333.0,488.51,410.34
2018,2,22,9,0,806.0,69.0,4.4,9.2,381.0,553.45,465.18
2018,2,22,9,15,831.5,71.5,4.4,9.5,425.5,611.25,512.65
2018,2,22,9,30,857.0,74.0,4.4,9.8,470.0,668.99,558.64
2018,2,22,9,45,874.5,76.5,4.45,10.1,509.0,720.63,597.3
2018,2,22,10,0,892.0,79.0,4.5,10.4,548.0,765.57,629.79
2018,2,22,10,15,897.0,82.0,4.55,10.6,578.0,804.4,657.55
2018,2,22,10,30,902.0,85.0,4.6,10.8,608.0,840.4,682.99
2018,2,22,10,45,896.0,90.5,4.7,10.95,629.0,867.03,701.83
2018,2,22,11,0,890.0,96.0,4.8,11.1,650.0,889.95,717.98
2018,2,22,11,15,778.0,134.5,4.95,11.1,628.5,864.66,699.22
2018,2,22,11,30,666.0,173.0,5.1,11.1,607.0,820.36,666.4
2018,2,22,11,45,373.5,194.5,5.25,11.15,438.5,579.13,476.8
2018,2,22,12,0,81.0,216.0,5.4,11.2,270.0,307.9,252.31
2018,2,22,12,15,136.5,236.5,5.55,11.1,328.0,382.8,315.48
2018,2,22,12,30,192.0,257.0,5.7,11.0,386.0,457.5,377.06
2018,2,22,12,45,325.0,254.0,5.8,10.95,470.0,590.29,486.02
2018,2,22,13,0,458.0,251.0,5.9,10.9,554.0,719.69,589.66
2018,2,22,13,15,467.0,241.5,6.0,10.75,545.0,711.09,583.83
2018,2,22,13,30,476.0,232.0,6.1,10.6,536.0,700.17,576.77
2018,2,22,13,45,360.5,235.0,6.2,10.5,461.0,579.68,480.65
2018,2,22,14,0,245.0,238.0,6.3,10.4,386.0,476.76,396.36
2018,2,22,14,15,324.5,212.5,6.3,10.3,398.5,505.19,422.52
2018,2,22,14,30,404.0,187.0,6.3,10.2,411.0,540.28,453.14
2018,2,22,14,45,576.0,146.0,6.3,10.05,443.5,612.85,515.57
2018,2,22,15,0,748.0,105.0,6.3,9.9,476.0,665.86,561.12
2018,2,22,15,15,515.0,134.5,6.3,9.9,380.0,505.86,428.05
2018,2,22,15,30,282.0,164.0,6.3,9.9,284.0,360.23,304.37
2018,2,22,15,45,356.0,135.0,6.15,9.55,270.0,365.3,309.6
2018,2,22,16,0,430.0,106.0,6.0,9.2,256.0,353.22,299.08
2018,2,22,16,15,471.5,88.0,5.8,8.9,230.0,329.28,276.72
2018,2,22,16,30,513.0,70.0,5.6,8.6,204.0,303.17,250.74
2018,2,22,16,45,501.5,60.0,5.4,8.3,168.5,257.64,207.14
2018,2,22,17,0,490.0,50.0,5.2,8.0,133.0,212.67,162.87
2018,2,22,17,15,363.0,40.0,5.1,7.8,90.0,140.38,98.89
2018,2,22,17,30,236.0,30.0,5.0,7.6,47.0,81.27,38.56
2018,2,22,17,45,125.0,16.0,4.9,7.35,24.5,30.64,0.0
2018,2,22,18,0,14.0,2.0,4.8,7.1,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,4.7,6.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.5,6.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,6.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,4.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.0,3.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.65,1.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.6,1.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.55,1.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,6,45,90.5,8.0,2.65,2.75,10.5,0.0,0.0
2018,2,23,7,0,181.0,16.0,2.7,3.3,21.0,37.98,0.0
2018,2,23,7,15,353.0,26.0,2.95,3.95,61.5,100.32,51.51
2018,2,23,7,30,525.0,36.0,3.2,4.6,102.0,175.29,124.11
2018,2,23,7,45,609.5,42.0,3.4,5.2,151.5,240.58,185.07
2018,2,23,8,0,694.0,48.0,3.6,5.8,201.0,314.69,253.4
2018,2,23,8,15,744.5,52.5,3.8,6.25,252.0,381.32,315.22
2018,2,23,8,30,795.0,57.0,4.0,6.7,303.0,452.05,378.76
2018,2,23,8,45,828.5,60.5,4.2,7.15,352.5,516.31,435.26
2018,2,23,9,0,862.0,64.0,4.4,7.6,402.0,581.97,491.13
2018,2,23,9,15,884.0,66.5,4.35,7.9,447.0,636.38,535.86
2018,2,23,9,30,906.0,69.0,4.3,8.2,492.0,693.69,581.1
2018,2,23,9,45,920.0,72.0,4.25,8.55,531.5,745.04,618.25
2018,2,23,10,0,934.0,75.0,4.2,8.9,571.0,794.56,653.28
2018,2,23,10,15,943.5,76.5,4.2,9.15,603.0,836.66,682.73
2018,2,23,10,30,953.0,78.0,4.2,9.4,635.0,876.06,709.88
2018,2,23,10,45,959.5,79.5,4.2,9.7,661.0,910.0,732.65
2018,2,23,11,0,966.0,81.0,4.2,10.0,687.0,940.65,752.9
2018,2,23,11,15,971.0,81.5,4.2,10.2,705.0,965.32,769.08
2018,2,23,11,30,976.0,82.0,4.2,10.4,723.0,986.31,782.68
2018,2,23,11,45,979.0,82.5,4.15,10.6,733.5,1001.67,792.0
2018,2,23,12,0,982.0,83.0,4.1,10.8,744.0,1013.09,798.73
2018,2,23,12,15,980.5,84.5,4.05,10.95,746.0,1017.48,800.79
2018,2,23,12,30,979.0,86.0,4.0,11.1,748.0,1017.79,800.2
2018,2,23,12,45,974.5,87.0,4.0,11.2,741.0,1010.68,795.05
2018,2,23,13,0,970.0,88.0,4.0,11.3,734.0,999.6,787.32
2018,2,23,13,15,966.0,87.0,3.9,11.35,719.5,982.75,775.16
2018,2,23,13,30,962.0,86.0,3.8,11.4,705.0,962.11,760.47
2018,2,23,13,45,954.5,85.5,3.7,11.45,682.5,935.34,741.53
2018,2,23,14,0,947.0,85.0,3.6,11.5,660.0,905.2,720.26
2018,2,23,14,15,930.0,84.0,3.5,11.45,627.0,863.52,690.87
2018,2,23,14,30,913.0,83.0,3.4,11.4,594.0,819.45,659.63
2018,2,23,14,45,877.5,82.5,3.3,11.35,548.5,765.31,620.61
2018,2,23,15,0,842.0,82.0,3.2,11.3,503.0,705.04,576.52
2018,2,23,15,15,807.0,79.5,3.2,11.3,456.0,642.88,529.78
2018,2,23,15,30,772.0,77.0,3.2,11.3,409.0,581.25,481.04
2018,2,23,15,45,715.0,77.5,2.95,10.9,359.0,513.0,425.47
2018,2,23,16,0,658.0,78.0,2.7,10.5,309.0,446.67,370.15
2018,2,23,16,15,621.5,71.5,2.55,9.7,264.5,386.29,318.98
2018,2,23,16,30,585.0,65.0,2.4,8.9,220.0,328.49,268.15
2018,2,23,16,45,560.0,55.0,2.25,8.1,179.0,274.01,218.31
2018,2,23,17,0,535.0,45.0,2.1,7.3,138.0,221.6,168.73
2018,2,23,17,15,428.5,37.0,2.15,6.9,96.0,153.76,108.05
2018,2,23,17,30,322.0,29.0,2.2,6.5,54.0,96.56,49.11
2018,2,23,17,45,173.0,16.0,2.25,6.1,28.0,36.67,0.0
2018,2,23,18,0,24.0,3.0,2.3,5.7,2.0,0.0,0.0
2018,2,23,18,15,12.0,1.5,2.3,5.55,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,6,45,70.5,9.0,2.35,4.25,11.5,0.0,0.0
2018,2,24,7,0,141.0,18.0,2.4,4.9,23.0,35.12,0.0
2018,2,24,7,15,281.0,30.0,2.55,5.55,60.0,91.93,51.1
2018,2,24,7,30,421.0,42.0,2.7,6.2,97.0,158.56,113.62
2018,2,24,7,45,483.5,50.5,2.9,6.85,139.5,213.65,164.91
2018,2,24,8,0,546.0,59.0,3.1,7.5,182.0,275.39,221.66
2018,2,24,8,15,486.0,78.5,3.2,8.0,207.0,303.2,250.38
2018,2,24,8,30,426.0,98.0,3.3,8.5,232.0,320.89,268.4
2018,2,24,8,45,439.0,113.0,3.4,9.0,270.0,367.72,308.91
2018,2,24,9,0,452.0,128.0,3.5,9.5,308.0,414.91,348.37
2018,2,24,9,15,440.5,147.5,3.55,9.9,338.5,451.82,378.12
2018,2,24,9,30,429.0,167.0,3.6,10.3,369.0,486.43,405.16
2018,2,24,9,45,511.0,159.0,3.7,10.7,419.0,555.38,460.71
2018,2,24,10,0,593.0,151.0,3.8,11.1,469.0,633.94,522.36
2018,2,24,10,15,579.5,166.0,3.9,11.35,492.0,656.89,538.73
2018,2,24,10,30,566.0,181.0,4.0,11.6,515.0,681.97,556.64
2018,2,24,10,45,578.0,185.5,4.1,11.85,539.0,713.93,580.26
2018,2,24,11,0,590.0,190.0,4.2,12.1,563.0,744.24,602.51
2018,2,24,11,15,554.0,210.5,4.25,12.15,568.0,747.9,603.63
2018,2,24,11,30,518.0,231.0,4.3,12.2,573.0,747.78,602.09
2018,2,24,11,45,471.0,252.5,4.35,12.25,567.0,735.17,591.02
2018,2,24,12,0,424.0,274.0,4.4,12.3,561.0,719.24,577.55
2018,2,24,12,15,417.0,277.5,4.45,12.3,560.5,718.46,576.97
2018,2,24,12,30,410.0,281.0,4.5,12.3,560.0,702.76,565.48
2018,2,24,12,45,386.0,283.5,4.6,12.25,544.5,681.49,549.51
2018,2,24,13,0,362.0,286.0,4.7,12.2,529.0,658.85,532.43
2018,2,24,13,15,422.0,259.5,4.7,12.25,537.0,691.51,559.29
2018,2,24,13,30,482.0,233.0,4.7,12.3,545.0,708.19,573.94
2018,2,24,13,45,476.5,226.0,4.75,12.3,526.0,684.88,556.77
2018,2,24,14,0,471.0,219.0,4.8,12.3,507.0,659.85,538.36
2018,2,24,14,15,545.5,186.0,4.8,12.25,504.5,669.91,548.93
2018,2,24,14,30,620.0,153.0,4.8,12.2,502.0,678.7,558.02
2018,2,24,14,45,645.5,134.0,4.8,12.1,477.5,653.88,540.03
2018,2,24,15,0,671.0,115.0,4.8,12.0,453.0,624.68,518.34
2018,2,24,15,15,707.0,99.5,4.8,12.0,430.0,602.03,500.98
2018,2,24,15,30,743.0,84.0,4.8,12.0,407.0,572.04,477.05
2018,2,24,15,45,697.0,82.5,4.7,11.65,360.0,509.28,425.3
2018,2,24,16,0,651.0,81.0,4.6,11.3,313.0,447.12,372.91
2018,2,24,16,15,593.5,75.0,4.3,10.8,263.0,377.55,313.06
2018,2,24,16,30,536.0,69.0,4.0,10.3,213.0,312.83,255.98
2018,2,24,16,45,465.5,60.5,3.75,9.85,167.5,246.07,196.49
2018,2,24,17,0,395.0,52.0,3.5,9.4,122.0,186.65,142.81
2018,2,24,17,15,316.5,41.5,3.45,8.95,86.0,131.05,93.0
2018,2,24,17,30,238.0,31.0,3.4,8.5,50.0,83.81,45.41
2018,2,24,17,45,129.5,17.5,3.3,8.1,27.0,32.8,0.0
2018,2,24,18,0,21.0,4.0,3.2,7.7,4.0,0.0,0.0
2018,2,24,18,15,10.5,2.0,3.2,7.55,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,25,6,45,85.0,9.5,1.4,4.4,13.0,0.0,0.0
2018,2,25,7,0,170.0,19.0,1.3,4.9,26.0,40.1,0.0
2018,2,25,7,15,318.5,30.0,1.3,5.5,65.0,100.48,58.54
2018,2,25,7,30,467.0,41.0,1.3,6.1,104.0,170.05,121.87
2018,2,25,7,45,551.5,48.0,1.3,6.7,152.5,233.16,179.11
2018,2,25,8,0,636.0,55.0,1.3,7.3,201.0,305.42,243.72
2018,2,25,8,15,688.5,59.5,1.4,8.0,251.0,368.5,300.15
2018,2,25,8,30,741.0,64.0,1.5,8.7,301.0,437.59,359.6
2018,2,25,8,45,776.5,68.0,1.6,9.45,349.5,500.99,412.44
2018,2,25,9,0,812.0,72.0,1.7,10.2,398.0,566.09,464.66
2018,2,25,9,15,837.5,74.0,1.75,10.7,442.5,623.89,509.66
2018,2,25,9,30,863.0,76.0,1.8,11.2,487.0,681.58,553.14
2018,2,25,9,45,882.5,77.5,1.85,11.7,527.0,729.09,585.94
2018,2,25,10,0,902.0,79.0,1.9,12.2,567.0,779.66,620.35
2018,2,25,10,15,914.5,80.5,1.9,12.5,600.0,823.07,649.02
2018,2,25,10,30,927.0,82.0,1.9,12.8,633.0,864.07,675.65
2018,2,25,10,45,936.5,82.5,1.85,13.1,659.0,898.68,696.97
2018,2,25,11,0,946.0,83.0,1.8,13.4,685.0,930.23,715.98
2018,2,25,11,15,946.5,85.0,1.9,13.55,701.5,952.22,730.66
2018,2,25,11,30,947.0,87.0,2.0,13.7,718.0,970.46,742.97
2018,2,25,11,45,943.0,89.5,2.05,13.9,725.5,981.3,749.67
2018,2,25,12,0,939.0,92.0,2.1,14.1,733.0,988.18,753.93
2018,2,25,12,15,951.0,89.5,2.2,14.2,740.0,1000.26,762.76
2018,2,25,12,30,963.0,87.0,2.3,14.3,747.0,1008.42,769.02
2018,2,25,12,45,959.0,87.5,2.45,14.35,740.0,1001.14,765.71
2018,2,25,13,0,955.0,88.0,2.6,14.4,733.0,989.94,759.91
2018,2,25,13,15,951.5,87.0,2.7,14.4,718.5,973.61,750.3
2018,2,25,13,30,948.0,86.0,2.8,14.4,704.0,953.52,738.15
2018,2,25,13,45,942.0,84.5,2.95,14.4,682.0,927.03,721.92
2018,2,25,14,0,936.0,83.0,3.1,14.4,660.0,897.14,703.15
2018,2,25,14,15,913.0,84.5,3.2,14.25,625.5,853.57,674.4
2018,2,25,14,30,890.0,86.0,3.3,14.1,591.0,808.01,643.84
2018,2,25,14,45,861.5,85.0,3.45,13.95,549.0,759.1,610.52
2018,2,25,15,0,833.0,84.0,3.6,13.8,507.0,703.59,571.5
2018,2,25,15,15,815.0,79.0,3.6,13.8,465.5,650.11,531.82
2018,2,25,15,30,797.0,74.0,3.6,13.8,424.0,595.72,489.13
2018,2,25,15,45,748.5,74.0,3.75,13.1,375.0,528.68,436.46
2018,2,25,16,0,700.0,74.0,3.9,12.4,326.0,465.87,385.28
2018,2,25,16,15,631.5,71.0,3.7,11.7,274.0,391.83,322.87
2018,2,25,16,30,563.0,68.0,3.5,11.0,222.0,323.64,263.74
2018,2,25,16,45,479.5,60.5,3.35,10.35,173.5,251.57,200.47
2018,2,25,17,0,396.0,53.0,3.2,9.7,125.0,188.28,144.14
2018,2,25,17,15,295.0,41.5,3.15,9.3,85.5,124.75,88.69
2018,2,25,17,30,194.0,30.0,3.1,8.9,46.0,75.01,42.4
2018,2,25,17,45,102.5,16.5,3.1,8.55,24.5,28.55,0.0
2018,2,25,18,0,11.0,3.0,3.1,8.2,3.0,0.0,0.0
2018,2,25,18,15,5.5,1.5,3.1,8.15,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,3.95,8.9,3.0,2.86,0.0
2018,2,26,7,0,0.0,6.0,4.0,8.9,6.0,5.72,0.0
2018,2,26,7,15,0.0,12.5,4.1,8.9,12.5,11.58,3.3
2018,2,26,7,30,0.0,19.0,4.2,8.9,19.0,17.61,9.29
2018,2,26,7,45,0.0,27.5,4.3,8.95,27.5,25.51,16.41
2018,2,26,8,0,0.0,36.0,4.4,9.0,36.0,33.42,23.47
2018,2,26,8,15,12.5,65.0,4.45,9.05,69.0,66.21,52.03
2018,2,26,8,30,25.0,94.0,4.5,9.1,102.0,105.14,85.81
2018,2,26,8,45,32.0,98.0,4.55,9.2,110.0,113.74,93.28
2018,2,26,9,0,39.0,102.0,4.6,9.3,118.0,123.16,101.42
2018,2,26,9,15,127.5,150.5,4.6,9.45,210.5,240.38,202.06
2018,2,26,9,30,216.0,199.0,4.6,9.6,303.0,359.96,302.08
2018,2,26,9,45,386.5,184.5,4.6,9.8,388.5,495.96,414.99
2018,2,26,10,0,557.0,170.0,4.6,10.0,474.0,625.47,519.82
2018,2,26,10,15,716.5,133.5,4.6,10.15,548.0,737.83,608.01
2018,2,26,10,30,876.0,97.0,4.6,10.3,622.0,847.95,689.42
2018,2,26,10,45,891.5,96.0,4.6,10.45,649.5,878.23,709.76
2018,2,26,11,0,907.0,95.0,4.6,10.6,677.0,912.26,733.31
2018,2,26,11,15,916.0,95.0,4.55,10.75,696.5,938.75,750.81
2018,2,26,11,30,925.0,95.0,4.5,10.9,716.0,961.91,765.9
2018,2,26,11,45,930.5,95.0,4.5,11.05,727.0,978.32,776.62
2018,2,26,12,0,936.0,95.0,4.5,11.2,738.0,991.01,784.82
2018,2,26,12,15,938.5,94.5,4.45,11.3,741.0,996.49,787.71
2018,2,26,12,30,941.0,94.0,4.4,11.4,744.0,998.08,788.03
2018,2,26,12,45,919.5,100.5,4.4,11.45,731.0,981.42,776.15
2018,2,26,13,0,898.0,107.0,4.4,11.5,718.0,961.15,761.94
2018,2,26,13,15,913.0,100.0,4.35,11.45,710.0,955.49,758.23
2018,2,26,13,30,928.0,93.0,4.3,11.4,702.0,945.63,751.54
2018,2,26,13,45,919.0,92.0,4.25,11.4,679.0,917.43,731.6
2018,2,26,14,0,910.0,91.0,4.2,11.4,656.0,886.05,709.5
2018,2,26,14,15,897.0,90.5,4.15,11.3,626.0,848.97,683.46
2018,2,26,14,30,884.0,90.0,4.1,11.2,596.0,815.17,659.9
2018,2,26,14,45,864.0,88.5,4.05,11.1,558.0,766.42,624.85
2018,2,26,15,0,844.0,87.0,4.0,11.0,520.0,716.17,588.33
2018,2,26,15,15,820.5,84.5,4.0,11.0,477.5,661.25,546.92
2018,2,26,15,30,797.0,82.0,4.0,11.0,435.0,605.83,502.82
2018,2,26,15,45,673.0,85.0,3.85,10.6,361.5,499.87,417.0
2018,2,26,16,0,549.0,88.0,3.7,10.2,288.0,402.19,336.07
2018,2,26,16,15,395.0,92.5,3.5,9.75,226.0,299.38,249.31
2018,2,26,16,30,241.0,97.0,3.3,9.3,164.0,210.19,173.19
2018,2,26,16,45,213.5,81.0,3.1,8.85,131.5,168.87,136.39
2018,2,26,17,0,186.0,65.0,2.9,8.4,99.0,130.54,101.64
2018,2,26,17,15,129.0,47.5,2.85,8.1,67.5,86.36,62.92
2018,2,26,17,30,72.0,30.0,2.8,7.8,36.0,49.02,28.89
2018,2,26,17,45,43.5,16.5,2.75,7.5,19.5,21.2,0.0
2018,2,26,18,0,15.0,3.0,2.7,7.2,3.0,0.0,0.0
2018,2,26,18,15,7.5,1.5,2.7,7.05,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.15,6.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.4,6.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.45,5.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.35,5.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.3,5.55,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.25,5.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.25,5.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.35,5.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.35,4.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.25,4.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.1,4.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,3.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,3.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.8,3.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.8,3.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,27,6,45,124.0,10.0,4.1,4.5,16.0,18.92,0.0
2018,2,27,7,0,248.0,20.0,4.2,4.9,32.0,56.38,0.0
2018,2,27,7,15,403.5,29.0,4.35,5.3,75.5,117.44,72.37
2018,2,27,7,30,559.0,38.0,4.5,5.7,119.0,190.94,138.25
2018,2,27,7,45,635.0,44.0,4.6,6.15,169.5,256.31,199.51
2018,2,27,8,0,711.0,50.0,4.7,6.6,220.0,329.61,267.47
2018,2,27,8,15,758.5,54.5,4.7,7.05,272.0,396.5,329.24
2018,2,27,8,30,806.0,59.0,4.7,7.5,324.0,467.15,392.23
2018,2,27,8,45,838.5,62.0,4.65,7.95,374.0,531.31,447.78
2018,2,27,9,0,871.0,65.0,4.6,8.4,424.0,593.36,499.72
2018,2,27,9,15,892.5,68.5,4.5,8.8,470.0,652.72,547.49
2018,2,27,9,30,914.0,72.0,4.4,9.2,516.0,711.52,592.46
2018,2,27,9,45,928.5,74.5,4.25,9.6,556.0,763.17,628.75
2018,2,27,10,0,943.0,77.0,4.1,10.0,596.0,812.97,662.74
2018,2,27,10,15,953.5,78.5,4.05,10.3,629.5,856.28,692.4
2018,2,27,10,30,964.0,80.0,4.0,10.6,663.0,896.9,719.69
2018,2,27,10,45,971.0,81.5,3.95,10.95,689.0,931.59,742.25
2018,2,27,11,0,978.0,83.0,3.9,11.3,715.0,962.96,762.26
2018,2,27,11,15,983.0,83.5,3.85,11.5,733.5,987.84,777.98
2018,2,27,11,30,988.0,84.0,3.8,11.7,752.0,1008.98,791.1
2018,2,27,11,45,989.5,85.5,3.75,11.95,762.5,1024.17,799.97
2018,2,27,12,0,991.0,87.0,3.7,12.2,773.0,1035.32,806.16
2018,2,27,12,15,989.0,87.5,3.65,12.4,773.5,1037.91,806.71
2018,2,27,12,30,987.0,88.0,3.6,12.6,774.0,1036.37,804.64
2018,2,27,12,45,981.5,88.5,3.5,12.75,765.5,1027.46,797.42
2018,2,27,13,0,976.0,89.0,3.4,12.9,757.0,1014.55,787.65
2018,2,27,13,15,971.0,88.0,3.25,12.95,741.5,996.46,774.34
2018,2,27,13,30,966.0,87.0,3.1,13.0,726.0,974.57,758.56
2018,2,27,13,45,959.0,86.0,3.0,13.1,703.0,947.26,739.4
2018,2,27,14,0,952.0,85.0,2.9,13.2,680.0,916.52,717.93
2018,2,27,14,15,930.0,84.5,2.8,13.15,643.5,870.77,686.17
2018,2,27,14,30,908.0,84.0,2.7,13.1,607.0,822.91,652.8
2018,2,27,14,45,874.5,82.5,2.6,13.05,561.5,763.47,610.63
2018,2,27,15,0,841.0,81.0,2.5,13.0,516.0,708.35,571.18
2018,2,27,15,15,811.5,79.5,2.5,13.0,471.5,650.62,529.09
2018,2,27,15,30,782.0,78.0,2.5,13.0,427.0,592.93,484.38
2018,2,27,15,45,729.5,77.5,2.3,12.6,376.5,523.36,428.97
2018,2,27,16,0,677.0,77.0,2.1,12.2,326.0,458.57,375.9
2018,2,27,16,15,611.0,73.5,2.1,11.4,274.5,386.04,316.26
2018,2,27,16,30,545.0,70.0,2.1,10.6,223.0,319.18,259.38
2018,2,27,16,45,471.5,61.5,2.05,9.75,175.5,250.46,199.64
2018,2,27,17,0,398.0,53.0,2.0,8.9,128.0,189.47,145.54
2018,2,27,17,15,321.0,43.0,2.05,8.45,91.5,134.27,96.41
2018,2,27,17,30,244.0,33.0,2.1,8.0,55.0,87.93,53.01
2018,2,27,17,45,138.0,19.0,2.15,7.55,30.0,35.56,0.0
2018,2,27,18,0,32.0,5.0,2.2,7.1,5.0,4.77,0.0
2018,2,27,18,15,16.0,2.5,2.2,6.95,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,6,45,41.0,8.0,2.05,6.1,10.0,10.79,0.0
2018,2,28,7,0,82.0,16.0,2.1,6.7,20.0,29.97,0.0
2018,2,28,7,15,41.5,26.5,2.2,7.2,28.5,36.15,22.0
2018,2,28,7,30,1.0,37.0,2.3,7.7,37.0,34.81,24.12
2018,2,28,7,45,0.5,43.5,2.45,8.2,43.5,40.59,29.58
2018,2,28,8,0,0.0,50.0,2.6,8.7,50.0,46.48,34.91
2018,2,28,8,15,3.5,60.0,2.65,9.05,61.0,57.33,44.38
2018,2,28,8,30,7.0,70.0,2.7,9.4,72.0,68.71,54.2
2018,2,28,8,45,26.5,115.0,2.75,9.8,125.5,128.7,105.63
2018,2,28,9,0,46.0,160.0,2.8,10.2,179.0,189.67,156.86
2018,2,28,9,15,34.5,165.5,2.85,10.5,180.5,189.52,155.97
2018,2,28,9,30,23.0,171.0,2.9,10.8,182.0,181.14,148.27
2018,2,28,9,45,39.5,200.5,2.95,11.1,221.5,233.01,191.0
2018,2,28,10,0,56.0,230.0,3.0,11.4,261.0,279.19,228.29
2018,2,28,10,15,123.5,248.5,3.0,11.6,322.0,366.26,299.39
2018,2,28,10,30,191.0,267.0,3.0,11.8,383.0,447.0,363.88
2018,2,28,10,45,368.0,241.0,3.05,11.95,476.5,587.44,476.35
2018,2,28,11,0,545.0,215.0,3.1,12.1,570.0,737.58,591.67
2018,2,28,11,15,478.0,241.5,3.15,12.15,559.0,718.25,574.0
2018,2,28,11,30,411.0,268.0,3.2,12.2,548.0,694.14,553.97
2018,2,28,11,45,272.0,296.0,3.2,12.2,482.5,588.61,471.03
2018,2,28,12,0,133.0,324.0,3.2,12.2,417.0,478.09,382.59
2018,2,28,12,15,104.0,319.0,3.2,12.15,391.5,431.37,346.2
2018,2,28,12,30,75.0,314.0,3.2,12.1,366.0,398.31,319.67
2018,2,28,12,45,83.5,311.5,3.2,12.05,369.0,403.18,324.09
2018,2,28,13,0,92.0,309.0,3.2,12.0,372.0,407.67,328.11
2018,2,28,13,15,71.0,291.0,3.15,11.9,339.0,367.07,295.85
2018,2,28,13,30,50.0,273.0,3.1,11.8,306.0,327.0,263.9
2018,2,28,13,45,40.0,258.0,3.1,11.7,284.0,300.71,243.13
2018,2,28,14,0,30.0,243.0,3.1,11.6,262.0,274.85,222.53
2018,2,28,14,15,57.5,240.5,3.05,11.45,274.5,294.38,239.77
2018,2,28,14,30,85.0,238.0,3.0,11.3,287.0,312.17,255.39
2018,2,28,14,45,81.5,219.0,2.95,11.2,264.0,285.99,234.61
2018,2,28,15,0,78.0,200.0,2.9,11.1,241.0,259.98,213.91
2018,2,28,15,15,45.0,169.0,2.9,11.1,192.0,201.03,165.07
2018,2,28,15,30,12.0,138.0,2.9,11.1,143.0,139.75,113.61
2018,2,28,15,45,54.0,130.5,2.75,10.85,151.0,161.85,133.41
2018,2,28,16,0,96.0,123.0,2.6,10.6,159.0,180.74,149.79
2018,2,28,16,15,82.5,110.0,2.5,10.45,138.0,155.41,127.99
2018,2,28,16,30,69.0,97.0,2.4,10.3,117.0,126.42,102.91
2018,2,28,16,45,62.5,84.0,2.3,10.1,99.5,107.33,85.93
2018,2,28,17,0,56.0,71.0,2.2,9.9,82.0,89.11,69.37
2018,2,28,17,15,33.0,51.0,2.25,9.8,57.0,59.67,43.66
2018,2,28,17,30,10.0,31.0,2.3,9.7,32.0,32.86,19.75
2018,2,28,17,45,5.5,17.0,2.3,9.65,17.5,17.05,0.0
2018,2,28,18,0,1.0,3.0,2.3,9.6,3.0,2.93,0.0
2018,2,28,18,15,0.5,1.5,2.35,9.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.4,10.95,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.25,11.05,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,5.2,11.1,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,5.1,11.2,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,5.0,11.3,8.0,7.4,0.62
2018,3,1,7,45,0.0,11.0,4.9,11.35,11.0,10.18,3.11
2018,3,1,8,0,0.0,14.0,4.8,11.4,14.0,12.97,5.58
2018,3,1,8,15,0.0,21.0,4.75,11.5,21.0,19.47,11.24
2018,3,1,8,30,0.0,28.0,4.7,11.6,28.0,25.98,16.87
2018,3,1,8,45,0.0,33.0,4.65,11.65,33.0,30.63,20.84
2018,3,1,9,0,0.0,38.0,4.6,11.7,38.0,35.29,24.79
2018,3,1,9,15,0.0,41.5,4.6,11.75,41.5,38.56,27.5
2018,3,1,9,30,0.0,45.0,4.6,11.8,45.0,41.83,30.21
2018,3,1,9,45,0.0,55.5,4.6,11.9,55.5,51.63,38.44
2018,3,1,10,0,0.0,66.0,4.6,12.0,66.0,61.44,46.63
2018,3,1,10,15,6.0,128.0,4.6,12.05,131.5,125.63,100.6
2018,3,1,10,30,12.0,190.0,4.6,12.1,197.0,192.85,156.1
2018,3,1,10,45,8.5,185.5,4.6,12.15,190.5,185.35,149.43
2018,3,1,11,0,5.0,181.0,4.6,12.2,184.0,177.73,142.82
2018,3,1,11,15,6.0,170.0,4.65,12.15,174.0,167.57,134.43
2018,3,1,11,30,7.0,159.0,4.7,12.1,164.0,157.56,126.19
2018,3,1,11,45,70.5,234.5,4.7,12.1,284.0,304.67,248.35
2018,3,1,12,0,134.0,310.0,4.7,12.1,404.0,462.9,375.01
2018,3,1,12,15,149.0,285.0,4.75,12.05,390.0,449.29,364.8
2018,3,1,12,30,164.0,260.0,4.8,12.0,376.0,435.28,354.9
2018,3,1,12,45,103.5,259.5,4.85,12.0,332.5,377.06,306.71
2018,3,1,13,0,43.0,259.0,4.9,12.0,289.0,305.8,247.65
2018,3,1,13,15,54.5,269.5,4.95,12.0,306.5,327.58,265.89
2018,3,1,13,30,66.0,280.0,5.0,12.0,324.0,348.99,283.61
2018,3,1,13,45,50.5,259.0,5.05,11.95,292.0,310.8,252.76
2018,3,1,14,0,35.0,238.0,5.1,11.9,260.0,273.34,222.39
2018,3,1,14,15,29.5,207.5,5.1,11.9,225.5,234.71,191.16
2018,3,1,14,30,24.0,177.0,5.1,11.9,191.0,196.76,160.2
2018,3,1,14,45,56.5,192.0,5.15,11.85,222.5,237.13,194.94
2018,3,1,15,0,89.0,207.0,5.2,11.8,254.0,275.46,227.62
2018,3,1,15,15,108.0,172.0,5.2,11.8,224.5,255.57,212.09
2018,3,1,15,30,127.0,137.0,5.2,11.8,195.0,224.46,187.03
2018,3,1,15,45,128.5,109.0,5.15,11.7,162.5,188.98,157.45
2018,3,1,16,0,130.0,81.0,5.1,11.6,130.0,159.06,132.0
2018,3,1,16,15,378.5,74.5,5.0,11.35,189.5,271.86,226.99
2018,3,1,16,30,627.0,68.0,4.9,11.1,249.0,352.81,289.33
2018,3,1,16,45,463.5,67.0,4.85,10.9,187.0,253.9,203.61
2018,3,1,17,0,300.0,66.0,4.8,10.7,125.0,171.45,132.98
2018,3,1,17,15,217.0,51.0,4.85,10.5,87.0,115.74,84.49
2018,3,1,17,30,134.0,36.0,4.9,10.3,49.0,67.0,42.2
2018,3,1,17,45,75.0,21.0,4.95,10.15,27.5,32.04,0.0
2018,3,1,18,0,16.0,6.0,5.0,10.0,6.0,6.83,0.0
2018,3,1,18,15,8.0,3.0,5.15,10.0,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.4,9.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.55,9.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.65,9.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,2,6,45,0.0,1.5,1.85,6.7,1.5,1.43,0.0
2018,3,2,7,0,0.0,3.0,1.9,7.2,3.0,2.77,0.0
2018,3,2,7,15,0.0,6.0,2.05,7.6,6.0,5.55,0.0
2018,3,2,7,30,0.0,9.0,2.2,8.0,9.0,8.33,1.52
2018,3,2,7,45,0.0,13.5,2.4,8.4,13.5,12.5,5.25
2018,3,2,8,0,0.0,18.0,2.6,8.8,18.0,16.68,8.96
2018,3,2,8,15,77.5,49.5,2.8,9.05,76.0,88.48,71.31
2018,3,2,8,30,155.0,81.0,3.0,9.3,134.0,165.81,138.28
2018,3,2,8,45,170.0,101.0,3.2,9.55,167.0,204.42,171.49
2018,3,2,9,0,185.0,121.0,3.4,9.8,200.0,244.27,205.26
2018,3,2,9,15,92.5,82.5,3.6,10.0,122.0,144.91,120.52
2018,3,2,9,30,0.0,44.0,3.8,10.2,44.0,40.9,29.56
2018,3,2,9,45,113.0,97.5,4.0,10.35,161.5,191.08,160.08
2018,3,2,10,0,226.0,151.0,4.2,10.5,279.0,342.36,287.03
2018,3,2,10,15,309.0,193.0,4.3,10.6,378.5,464.46,385.98
2018,3,2,10,30,392.0,235.0,4.4,10.7,478.0,591.19,485.85
2018,3,2,10,45,253.0,268.0,4.5,10.75,427.0,519.75,425.28
2018,3,2,11,0,114.0,301.0,4.6,10.8,376.0,427.12,347.74
2018,3,2,11,15,67.5,275.0,4.65,10.8,319.5,344.73,280.84
2018,3,2,11,30,21.0,249.0,4.7,10.8,263.0,261.91,212.36
2018,3,2,11,45,30.5,244.5,4.75,10.8,265.5,278.07,225.94
2018,3,2,12,0,40.0,240.0,4.8,10.8,268.0,282.32,229.75
2018,3,2,12,15,21.5,182.5,4.85,10.8,197.5,203.29,164.76
2018,3,2,12,30,3.0,125.0,4.9,10.8,127.0,120.46,95.7
2018,3,2,12,45,1.5,102.5,4.95,10.75,103.5,97.27,76.41
2018,3,2,13,0,0.0,80.0,5.0,10.7,80.0,74.6,57.41
2018,3,2,13,15,0.0,73.5,5.0,10.65,73.5,68.51,52.36
2018,3,2,13,30,0.0,67.0,5.0,10.6,67.0,62.43,47.3
2018,3,2,13,45,0.0,76.0,5.0,10.5,76.0,70.83,54.47
2018,3,2,14,0,0.0,85.0,5.0,10.4,85.0,79.23,61.66
2018,3,2,14,15,25.0,136.0,4.9,10.3,150.5,155.05,126.48
2018,3,2,14,30,50.0,187.0,4.8,10.2,216.0,228.06,188.07
2018,3,2,14,45,125.0,196.5,4.75,10.05,264.0,304.04,253.18
2018,3,2,15,0,200.0,206.0,4.7,9.9,312.0,363.97,304.19
2018,3,2,15,15,164.0,178.5,4.7,9.9,261.0,300.7,251.72
2018,3,2,15,30,128.0,151.0,4.7,9.9,210.0,240.34,201.24
2018,3,2,15,45,78.0,119.5,4.4,9.6,154.5,170.7,142.07
2018,3,2,16,0,28.0,88.0,4.1,9.3,99.0,100.77,81.94
2018,3,2,16,15,26.5,75.5,4.0,9.15,84.5,86.03,69.29
2018,3,2,16,30,25.0,63.0,3.9,9.0,70.0,71.48,56.56
2018,3,2,16,45,12.5,37.0,3.8,8.8,40.5,39.53,28.69
2018,3,2,17,0,0.0,11.0,3.7,8.6,11.0,10.18,3.19
2018,3,2,17,15,0.0,8.0,3.7,8.5,8.0,7.4,0.68
2018,3,2,17,30,0.0,5.0,3.7,8.4,5.0,4.62,0.0
2018,3,2,17,45,3.0,4.0,3.7,8.25,4.0,4.14,0.0
2018,3,2,18,0,6.0,3.0,3.7,8.1,3.0,3.28,0.0
2018,3,2,18,15,3.0,1.5,3.65,7.95,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,6,15,1.0,1.0,1.7,6.25,1.0,0.0,0.0
2018,3,3,6,30,2.0,2.0,1.7,6.6,2.0,0.0,0.0
2018,3,3,6,45,34.5,14.0,1.7,6.95,16.0,16.19,0.0
2018,3,3,7,0,67.0,26.0,1.7,7.3,30.0,38.16,11.08
2018,3,3,7,15,209.5,42.0,1.85,7.55,73.0,93.72,63.86
2018,3,3,7,30,352.0,58.0,2.0,7.8,116.0,162.09,121.15
2018,3,3,7,45,443.5,67.0,2.15,8.0,165.0,225.01,176.96
2018,3,3,8,0,535.0,76.0,2.3,8.2,214.0,297.62,241.25
2018,3,3,8,15,588.5,82.5,2.35,8.3,263.5,360.47,297.2
2018,3,3,8,30,642.0,89.0,2.4,8.4,313.0,428.04,355.63
2018,3,3,8,45,679.0,94.0,2.45,8.5,360.5,489.2,407.35
2018,3,3,9,0,716.0,99.0,2.5,8.6,408.0,552.43,459.22
2018,3,3,9,15,746.5,101.5,2.6,8.65,452.5,610.32,505.82
2018,3,3,9,30,777.0,104.0,2.7,8.7,497.0,668.78,551.78
2018,3,3,9,45,653.0,130.5,2.75,8.8,478.0,641.15,528.46
2018,3,3,10,0,529.0,157.0,2.8,8.9,459.0,595.39,491.15
2018,3,3,10,15,306.0,135.0,2.85,8.95,312.0,409.86,341.99
2018,3,3,10,30,83.0,113.0,2.9,9.0,165.0,187.86,155.77
2018,3,3,10,45,87.5,171.5,2.95,9.05,228.0,257.3,213.06
2018,3,3,11,0,92.0,230.0,3.0,9.1,291.0,327.81,269.4
2018,3,3,11,15,76.0,215.5,3.05,9.1,267.0,287.15,235.81
2018,3,3,11,30,60.0,201.0,3.1,9.1,243.0,257.97,211.62
2018,3,3,11,45,46.0,210.5,3.1,9.05,243.0,255.69,209.11
2018,3,3,12,0,32.0,220.0,3.1,9.0,243.0,252.98,206.2
2018,3,3,12,15,52.0,225.0,3.2,9.0,262.0,277.47,226.95
2018,3,3,12,30,72.0,230.0,3.3,9.0,281.0,301.82,247.45
2018,3,3,12,45,238.5,253.5,3.35,8.95,421.5,511.53,419.27
2018,3,3,13,0,405.0,277.0,3.4,8.9,562.0,704.93,570.06
2018,3,3,13,15,457.5,259.5,3.4,8.85,575.0,728.47,588.34
2018,3,3,13,30,510.0,242.0,3.4,8.8,588.0,748.31,604.98
2018,3,3,13,45,589.0,204.5,3.45,8.75,592.0,765.19,620.74
2018,3,3,14,0,668.0,167.0,3.5,8.7,596.0,781.83,635.44
2018,3,3,14,15,641.0,167.5,3.5,8.6,564.0,739.48,604.37
2018,3,3,14,30,614.0,168.0,3.5,8.5,532.0,696.16,571.9
2018,3,3,14,45,546.0,175.0,3.5,8.4,484.5,623.74,515.77
2018,3,3,15,0,478.0,182.0,3.5,8.3,437.0,559.43,464.95
2018,3,3,15,15,465.5,168.5,3.5,8.3,401.0,514.54,429.77
2018,3,3,15,30,453.0,155.0,3.5,8.3,365.0,469.37,393.51
2018,3,3,15,45,508.5,127.0,3.3,8.1,340.0,448.33,376.78
2018,3,3,16,0,564.0,99.0,3.1,7.9,315.0,424.57,356.42
2018,3,3,16,15,517.5,92.0,2.9,7.7,269.5,362.78,303.14
2018,3,3,16,30,471.0,85.0,2.7,7.5,224.0,301.98,249.73
2018,3,3,16,45,468.5,71.0,2.5,7.3,187.5,260.44,210.77
2018,3,3,17,0,466.0,57.0,2.3,7.1,151.0,215.66,167.7
2018,3,3,17,15,403.0,46.0,2.25,6.9,111.0,158.48,115.42
2018,3,3,17,30,340.0,35.0,2.2,6.7,71.0,108.69,69.33
2018,3,3,17,45,206.0,22.0,2.15,6.45,40.5,52.05,0.0
2018,3,3,18,0,72.0,9.0,2.1,6.2,10.0,13.61,0.0
2018,3,3,18,15,36.0,4.5,2.1,6.15,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
