Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,4,6,15,10.5,1.5,0.45,5.25,1.0,0.0,0.0
2018,3,4,6,30,21.0,3.0,0.4,5.4,2.0,0.0,0.0
2018,3,4,6,45,171.0,14.5,0.35,5.6,25.5,28.29,0.0
2018,3,4,7,0,321.0,26.0,0.3,5.8,49.0,77.81,30.16
2018,3,4,7,15,444.0,34.0,0.35,6.2,93.5,135.16,89.46
2018,3,4,7,30,567.0,42.0,0.4,6.6,138.0,205.08,150.08
2018,3,4,7,45,638.5,47.5,0.4,6.95,189.0,268.82,207.61
2018,3,4,8,0,710.0,53.0,0.4,7.3,240.0,341.11,271.22
2018,3,4,8,15,754.0,56.5,0.4,7.7,291.0,405.98,327.27
2018,3,4,8,30,798.0,60.0,0.4,8.1,342.0,474.18,383.69
2018,3,4,8,45,829.0,62.5,0.45,8.5,391.5,536.99,434.18
2018,3,4,9,0,860.0,65.0,0.5,8.9,441.0,597.53,481.21
2018,3,4,9,15,879.0,68.0,0.5,9.2,485.5,654.48,523.34
2018,3,4,9,30,898.0,71.0,0.5,9.5,530.0,710.63,562.13
2018,3,4,9,45,892.0,79.5,0.55,9.85,564.0,753.61,590.48
2018,3,4,10,0,886.0,88.0,0.6,10.2,598.0,793.14,616.22
2018,3,4,10,15,898.0,89.5,0.6,10.5,631.0,835.74,643.04
2018,3,4,10,30,910.0,91.0,0.6,10.8,664.0,875.91,667.75
2018,3,4,10,45,930.5,88.0,0.6,11.1,693.5,915.62,691.85
2018,3,4,11,0,951.0,85.0,0.6,11.4,723.0,952.79,714.0
2018,3,4,11,15,962.5,83.0,0.6,11.65,743.0,980.04,729.68
2018,3,4,11,30,974.0,81.0,0.6,11.9,763.0,1003.83,743.25
2018,3,4,11,45,976.5,81.5,0.6,12.15,773.0,1018.41,751.02
2018,3,4,12,0,979.0,82.0,0.6,12.4,783.0,1029.0,756.51
2018,3,4,12,15,976.5,83.5,0.6,12.5,784.0,1031.95,757.77
2018,3,4,12,30,974.0,85.0,0.6,12.6,785.0,1030.81,756.74
2018,3,4,12,45,968.5,87.0,0.65,12.7,777.5,1023.34,753.14
2018,3,4,13,0,963.0,89.0,0.7,12.8,770.0,1011.91,747.23
2018,3,4,13,15,959.0,88.0,0.7,12.8,755.0,994.53,736.77
2018,3,4,13,30,955.0,87.0,0.7,12.8,740.0,973.38,724.05
2018,3,4,13,45,948.5,86.0,0.75,12.85,717.0,946.33,708.51
2018,3,4,14,0,942.0,85.0,0.8,12.9,694.0,915.88,690.68
2018,3,4,14,15,932.0,84.0,0.85,12.85,664.0,879.27,668.81
2018,3,4,14,30,922.0,83.0,0.9,12.8,634.0,839.84,644.76
2018,3,4,14,45,909.0,81.0,0.95,12.7,597.0,794.37,616.21
2018,3,4,15,0,896.0,79.0,1.0,12.6,560.0,746.79,585.63
2018,3,4,15,15,877.0,76.5,1.0,12.6,517.0,692.71,548.86
2018,3,4,15,30,858.0,74.0,1.0,12.6,474.0,641.36,511.38
2018,3,4,15,45,823.5,72.0,1.15,12.25,424.5,576.52,463.97
2018,3,4,16,0,789.0,70.0,1.3,11.9,375.0,512.85,415.15
2018,3,4,16,15,758.0,65.0,1.3,11.35,326.5,449.19,363.52
2018,3,4,16,30,727.0,60.0,1.3,10.8,278.0,387.21,310.99
2018,3,4,16,45,652.5,56.0,1.3,10.2,224.5,313.2,247.25
2018,3,4,17,0,578.0,52.0,1.3,9.6,171.0,245.72,187.48
2018,3,4,17,15,473.0,43.5,1.4,9.2,123.0,173.79,124.64
2018,3,4,17,30,368.0,35.0,1.5,8.8,75.0,114.16,72.54
2018,3,4,17,45,226.0,23.0,1.6,8.4,43.5,55.93,6.55
2018,3,4,18,0,84.0,11.0,1.7,8.0,12.0,16.36,0.0
2018,3,4,18,15,42.0,5.5,1.75,7.85,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.35,2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,2.55,2.85,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,2.7,3.4,3.0,0.0,0.0
2018,3,5,6,45,173.0,16.5,2.85,3.95,28.0,30.73,0.0
2018,3,5,7,0,324.0,29.0,3.0,4.5,53.0,82.35,37.63
2018,3,5,7,15,445.0,37.5,3.1,4.95,98.5,139.91,94.89
2018,3,5,7,30,566.0,46.0,3.2,5.4,144.0,210.36,157.33
2018,3,5,7,45,636.5,52.0,3.3,5.85,196.0,275.5,217.9
2018,3,5,8,0,707.0,58.0,3.4,6.3,248.0,347.02,283.4
2018,3,5,8,15,751.5,62.0,3.4,6.9,300.0,412.75,342.66
2018,3,5,8,30,796.0,66.0,3.4,7.5,352.0,481.86,402.65
2018,3,5,8,45,826.5,69.0,3.45,8.05,401.5,545.04,455.96
2018,3,5,9,0,857.0,72.0,3.5,8.6,451.0,609.27,508.23
2018,3,5,9,15,879.5,74.0,3.45,9.15,496.5,663.9,551.07
2018,3,5,9,30,902.0,76.0,3.4,9.7,542.0,721.41,593.33
2018,3,5,9,45,918.0,77.5,3.35,10.25,581.5,772.7,628.81
2018,3,5,10,0,934.0,79.0,3.3,10.8,621.0,822.25,662.29
2018,3,5,10,15,944.0,80.0,3.25,11.25,653.5,864.32,689.93
2018,3,5,10,30,954.0,81.0,3.2,11.7,686.0,903.66,715.25
2018,3,5,10,45,962.0,82.0,3.1,12.2,712.0,938.31,736.39
2018,3,5,11,0,970.0,83.0,3.0,12.7,738.0,969.67,754.96
2018,3,5,11,15,975.0,82.5,2.9,12.95,755.5,993.08,768.53
2018,3,5,11,30,980.0,82.0,2.8,13.2,773.0,1012.75,779.53
2018,3,5,11,45,982.5,82.5,2.65,13.5,783.0,1027.35,786.42
2018,3,5,12,0,985.0,83.0,2.5,13.8,793.0,1037.94,790.59
2018,3,5,12,15,986.5,83.0,2.45,14.0,795.0,1042.91,792.51
2018,3,5,12,30,988.0,83.0,2.4,14.2,797.0,1043.76,791.88
2018,3,5,12,45,987.0,82.0,2.3,14.35,790.0,1036.93,785.85
2018,3,5,13,0,986.0,81.0,2.2,14.5,783.0,1026.0,777.32
2018,3,5,13,15,982.5,80.0,2.2,14.55,768.0,1008.71,766.23
2018,3,5,13,30,979.0,79.0,2.2,14.6,753.0,987.53,752.69
2018,3,5,13,45,972.5,78.0,2.15,14.7,729.5,959.9,734.17
2018,3,5,14,0,966.0,77.0,2.1,14.8,706.0,928.77,713.35
2018,3,5,14,15,941.5,79.5,2.1,14.75,670.0,883.36,683.55
2018,3,5,14,30,917.0,82.0,2.1,14.7,634.0,835.95,652.14
2018,3,5,14,45,889.5,83.0,2.05,14.65,592.5,782.9,615.86
2018,3,5,15,0,862.0,84.0,2.0,14.6,551.0,733.63,581.87
2018,3,5,15,15,838.5,82.0,2.0,14.6,507.0,677.87,542.78
2018,3,5,15,30,815.0,80.0,2.0,14.6,463.0,621.59,500.32
2018,3,5,15,45,745.0,81.0,1.85,14.2,404.5,540.97,437.74
2018,3,5,16,0,675.0,82.0,1.7,13.8,346.0,466.69,378.52
2018,3,5,16,15,647.0,75.0,1.55,13.1,301.0,408.04,330.46
2018,3,5,16,30,619.0,68.0,1.4,12.4,256.0,351.07,281.91
2018,3,5,16,45,553.5,62.0,1.3,11.65,207.0,283.19,223.52
2018,3,5,17,0,488.0,56.0,1.2,10.9,158.0,221.96,169.5
2018,3,5,17,15,391.5,46.5,1.25,10.45,114.0,156.37,112.63
2018,3,5,17,30,295.0,37.0,1.3,10.0,70.0,102.17,65.92
2018,3,5,17,45,188.5,24.0,1.35,9.55,41.0,51.92,10.91
2018,3,5,18,0,82.0,11.0,1.4,9.1,12.0,16.24,0.0
2018,3,5,18,15,41.0,5.5,1.45,9.0,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,6,6,15,3.5,0.5,2.15,6.05,0.5,0.0,0.0
2018,3,6,6,30,7.0,1.0,2.2,6.6,1.0,0.0,0.0
2018,3,6,6,45,81.5,15.0,2.2,7.15,21.0,21.54,0.0
2018,3,6,7,0,156.0,29.0,2.2,7.7,41.0,58.14,29.68
2018,3,6,7,15,173.5,46.5,2.3,8.25,69.5,88.46,61.98
2018,3,6,7,30,191.0,64.0,2.4,8.8,98.0,122.57,93.42
2018,3,6,7,45,245.0,80.0,2.5,9.3,138.0,169.26,134.63
2018,3,6,8,0,299.0,96.0,2.6,9.8,178.0,227.78,185.78
2018,3,6,8,15,224.5,120.0,2.65,10.35,188.5,232.11,191.66
2018,3,6,8,30,150.0,144.0,2.7,10.9,199.0,226.94,187.93
2018,3,6,8,45,294.0,146.5,2.7,11.45,272.0,324.45,269.62
2018,3,6,9,0,438.0,149.0,2.7,12.0,345.0,438.71,362.65
2018,3,6,9,15,641.5,117.0,2.65,12.5,435.0,564.11,462.84
2018,3,6,9,30,845.0,85.0,2.6,13.0,525.0,698.45,565.76
2018,3,6,9,45,874.5,83.5,2.55,13.55,568.0,749.59,599.76
2018,3,6,10,0,904.0,82.0,2.5,14.1,611.0,804.59,636.43
2018,3,6,10,15,921.0,82.0,2.4,14.5,646.5,850.16,665.49
2018,3,6,10,30,938.0,82.0,2.3,14.9,682.0,893.55,692.47
2018,3,6,10,45,947.0,83.0,2.2,15.3,708.5,928.6,713.18
2018,3,6,11,0,956.0,84.0,2.1,15.7,735.0,960.49,731.45
2018,3,6,11,15,961.0,84.5,2.0,16.0,752.5,984.74,744.63
2018,3,6,11,30,966.0,85.0,1.9,16.3,770.0,1005.31,755.29
2018,3,6,11,45,968.0,86.0,1.8,16.6,780.0,1019.81,761.9
2018,3,6,12,0,970.0,87.0,1.7,16.9,790.0,1030.34,765.96
2018,3,6,12,15,969.5,86.5,1.6,17.15,790.5,1032.71,764.96
2018,3,6,12,30,969.0,86.0,1.5,17.4,791.0,1031.01,761.51
2018,3,6,12,45,966.5,86.0,1.4,17.6,784.0,1023.94,754.91
2018,3,6,13,0,964.0,86.0,1.3,17.8,777.0,1012.88,745.92
2018,3,6,13,15,940.0,92.5,1.2,17.95,755.0,985.41,726.68
2018,3,6,13,30,916.0,99.0,1.1,18.1,733.0,954.75,705.67
2018,3,6,13,45,848.0,115.5,1.05,18.2,688.0,900.68,670.38
2018,3,6,14,0,780.0,132.0,1.0,18.3,643.0,838.2,629.41
2018,3,6,14,15,754.5,131.5,0.95,18.25,608.0,796.95,602.74
2018,3,6,14,30,729.0,131.0,0.9,18.2,573.0,750.35,571.88
2018,3,6,14,45,764.0,110.5,0.85,18.2,549.5,723.87,554.64
2018,3,6,15,0,799.0,90.0,0.8,18.2,526.0,695.57,535.83
2018,3,6,15,15,793.0,83.0,0.8,18.2,487.5,648.69,504.14
2018,3,6,15,30,787.0,76.0,0.8,18.2,449.0,599.93,469.04
2018,3,6,15,45,713.0,82.0,0.7,17.8,394.5,523.8,411.79
2018,3,6,16,0,639.0,88.0,0.6,17.4,340.0,454.38,358.25
2018,3,6,16,15,560.0,87.5,0.65,16.75,287.5,379.69,300.53
2018,3,6,16,30,481.0,87.0,0.7,16.1,235.0,309.03,244.0
2018,3,6,16,45,414.5,77.5,0.7,15.45,188.5,245.25,191.11
2018,3,6,17,0,348.0,68.0,0.7,14.8,142.0,188.64,143.0
2018,3,6,17,15,286.5,54.0,0.8,14.2,104.0,136.1,97.96
2018,3,6,17,30,225.0,40.0,0.9,13.6,66.0,91.01,59.16
2018,3,6,17,45,141.0,25.5,1.0,13.05,39.0,47.49,13.55
2018,3,6,18,0,57.0,11.0,1.1,12.5,12.0,14.49,0.0
2018,3,6,18,15,28.5,5.5,1.1,12.3,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.4,9.8,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.4,9.8,3.0,0.0,0.0
2018,3,7,6,45,7.0,10.0,1.4,9.85,10.0,10.17,0.0
2018,3,7,7,0,0.0,17.0,1.4,9.9,17.0,15.77,6.02
2018,3,7,7,15,0.0,27.5,1.4,10.3,27.5,25.53,15.87
2018,3,7,7,30,0.0,38.0,1.4,10.7,38.0,35.3,24.67
2018,3,7,7,45,0.5,45.0,1.4,11.1,45.0,41.98,30.66
2018,3,7,8,0,1.0,52.0,1.4,11.5,52.0,48.73,36.55
2018,3,7,8,15,0.5,42.5,1.4,12.0,42.5,39.69,28.72
2018,3,7,8,30,0.0,33.0,1.4,12.5,33.0,30.63,20.82
2018,3,7,8,45,5.5,74.5,1.35,13.0,77.0,72.41,56.44
2018,3,7,9,0,11.0,116.0,1.3,13.5,121.0,116.39,93.11
2018,3,7,9,15,86.5,173.5,1.45,14.15,218.5,231.02,188.1
2018,3,7,9,30,162.0,231.0,1.6,14.8,316.0,359.24,290.01
2018,3,7,9,45,223.0,239.0,1.75,15.5,365.5,420.08,337.0
2018,3,7,10,0,284.0,247.0,1.9,16.2,415.0,496.07,394.78
2018,3,7,10,15,360.5,244.5,2.1,16.6,469.0,566.37,448.39
2018,3,7,10,30,437.0,242.0,2.3,17.0,523.0,652.55,512.48
2018,3,7,10,45,485.0,236.0,2.45,17.4,559.0,701.55,548.01
2018,3,7,11,0,533.0,230.0,2.6,17.8,595.0,750.85,583.63
2018,3,7,11,15,739.5,158.5,2.65,17.95,679.0,879.13,675.61
2018,3,7,11,30,946.0,87.0,2.7,18.1,763.0,990.99,750.42
2018,3,7,11,45,953.0,85.5,2.75,18.3,774.0,1007.05,759.55
2018,3,7,12,0,960.0,84.0,2.8,18.5,785.0,1019.28,767.19
2018,3,7,12,15,961.5,83.5,2.85,18.6,786.5,1023.47,769.91
2018,3,7,12,30,963.0,83.0,2.9,18.7,788.0,1023.63,770.18
2018,3,7,12,45,962.5,82.0,2.95,18.75,781.5,1017.26,766.42
2018,3,7,13,0,962.0,81.0,3.0,18.8,775.0,1006.88,760.16
2018,3,7,13,15,958.5,80.5,3.0,18.8,760.0,990.33,749.6
2018,3,7,13,30,955.0,80.0,3.0,18.8,745.0,969.99,736.61
2018,3,7,13,45,949.5,78.0,3.0,18.8,722.0,942.43,718.78
2018,3,7,14,0,944.0,76.0,3.0,18.8,699.0,911.41,698.61
2018,3,7,14,15,934.5,75.0,3.0,18.6,668.5,874.91,675.07
2018,3,7,14,30,925.0,74.0,3.0,18.4,638.0,835.55,649.36
2018,3,7,14,45,907.0,73.5,3.0,18.25,599.5,787.6,617.1
2018,3,7,15,0,889.0,73.0,3.0,18.1,561.0,737.94,583.19
2018,3,7,15,15,857.5,73.5,3.0,18.1,515.0,678.75,541.34
2018,3,7,15,30,826.0,74.0,3.0,18.1,469.0,623.38,499.77
2018,3,7,15,45,745.5,81.5,2.75,17.3,411.5,543.1,437.65
2018,3,7,16,0,665.0,89.0,2.5,16.5,354.0,469.97,379.56
2018,3,7,16,15,379.0,101.5,2.35,15.85,248.5,303.03,245.56
2018,3,7,16,30,93.0,114.0,2.2,15.2,143.0,159.09,127.8
2018,3,7,16,45,48.5,90.0,2.05,14.5,105.0,107.37,84.87
2018,3,7,17,0,4.0,66.0,1.9,13.8,67.0,63.91,48.66
2018,3,7,17,15,2.0,48.0,1.95,13.4,48.5,45.79,32.96
2018,3,7,17,30,0.0,30.0,2.0,13.0,30.0,27.95,17.3
2018,3,7,17,45,21.5,18.5,2.05,12.6,19.0,21.48,5.58
2018,3,7,18,0,43.0,7.0,2.1,12.2,8.0,9.7,0.0
2018,3,7,18,15,21.5,3.5,2.1,12.15,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,11.25,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,11.6,1.0,0.0,0.0
2018,3,8,6,45,0.0,3.0,1.0,11.95,3.0,2.86,0.0
2018,3,8,7,0,0.0,5.0,1.0,12.3,5.0,4.62,0.0
2018,3,8,7,15,0.0,6.0,1.0,12.55,6.0,5.55,0.0
2018,3,8,7,30,0.0,7.0,1.0,12.8,7.0,6.48,0.0
2018,3,8,7,45,0.0,17.0,1.0,13.05,17.0,15.75,7.95
2018,3,8,8,0,0.0,27.0,1.0,13.3,27.0,25.04,16.0
2018,3,8,8,15,0.0,32.5,1.0,13.6,32.5,30.16,20.37
2018,3,8,8,30,0.0,38.0,1.0,13.9,38.0,35.28,24.69
2018,3,8,8,45,2.0,79.0,1.05,14.2,80.0,74.73,58.04
2018,3,8,9,0,4.0,120.0,1.1,14.5,122.0,116.03,92.23
2018,3,8,9,15,64.5,158.5,1.1,14.7,192.5,200.45,162.26
2018,3,8,9,30,125.0,197.0,1.1,14.9,263.0,295.71,238.72
2018,3,8,9,45,128.0,232.0,1.1,15.1,304.0,341.61,273.24
2018,3,8,10,0,131.0,267.0,1.1,15.3,345.0,387.68,307.44
2018,3,8,10,15,178.5,281.5,1.1,15.55,394.0,447.37,352.66
2018,3,8,10,30,226.0,296.0,1.1,15.8,443.0,509.66,398.74
2018,3,8,10,45,351.0,276.0,1.1,16.1,514.0,616.15,477.89
2018,3,8,11,0,476.0,256.0,1.1,16.4,585.0,728.7,557.99
2018,3,8,11,15,530.5,243.5,1.15,16.65,618.5,775.82,590.23
2018,3,8,11,30,585.0,231.0,1.2,16.9,652.0,822.31,622.43
2018,3,8,11,45,637.0,211.5,1.25,17.2,675.0,862.77,650.11
2018,3,8,12,0,689.0,192.0,1.3,17.5,698.0,896.86,672.12
2018,3,8,12,15,809.0,146.0,1.4,17.6,741.0,957.89,713.12
2018,3,8,12,30,929.0,100.0,1.5,17.7,784.0,1012.31,749.12
2018,3,8,12,45,935.5,96.0,1.55,17.8,780.0,1009.32,747.16
2018,3,8,13,0,942.0,92.0,1.6,17.9,776.0,1002.32,743.48
2018,3,8,13,15,939.5,91.0,1.65,17.85,761.5,986.31,734.48
2018,3,8,13,30,937.0,90.0,1.7,17.8,747.0,966.55,723.15
2018,3,8,13,45,915.5,94.5,1.75,17.7,719.5,932.43,702.4
2018,3,8,14,0,894.0,99.0,1.8,17.6,692.0,895.66,679.8
2018,3,8,14,15,808.0,119.5,1.75,17.45,637.5,826.72,633.81
2018,3,8,14,30,722.0,140.0,1.7,17.3,583.0,756.36,586.29
2018,3,8,14,45,761.0,120.5,1.7,17.15,563.0,737.25,574.98
2018,3,8,15,0,800.0,101.0,1.7,17.0,543.0,710.26,557.45
2018,3,8,15,15,727.5,107.5,1.7,17.0,486.5,634.6,502.53
2018,3,8,15,30,655.0,114.0,1.7,17.0,430.0,560.58,446.9
2018,3,8,15,45,676.5,100.5,1.65,16.5,398.5,525.29,420.7
2018,3,8,16,0,698.0,87.0,1.6,16.0,367.0,486.08,389.91
2018,3,8,16,15,664.0,79.0,1.5,15.4,318.0,421.91,338.14
2018,3,8,16,30,630.0,71.0,1.4,14.8,269.0,360.07,286.54
2018,3,8,16,45,554.5,65.5,1.35,14.25,217.0,288.02,225.6
2018,3,8,17,0,479.0,60.0,1.3,13.7,165.0,223.77,169.97
2018,3,8,17,15,376.5,50.5,1.35,13.15,119.5,156.86,112.96
2018,3,8,17,30,274.0,41.0,1.4,12.6,74.0,101.28,66.39
2018,3,8,17,45,179.5,27.0,1.45,12.1,44.5,54.56,21.77
2018,3,8,18,0,85.0,13.0,1.5,11.6,15.0,18.4,0.0
2018,3,8,18,15,42.5,6.5,1.55,11.4,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,6,15,11.0,2.0,1.5,9.15,2.0,0.0,0.0
2018,3,9,6,30,22.0,4.0,1.6,9.5,4.0,3.81,0.0
2018,3,9,6,45,84.0,17.0,1.7,9.85,24.0,25.96,0.0
2018,3,9,7,0,146.0,30.0,1.8,10.2,44.0,58.95,34.61
2018,3,9,7,15,138.0,50.0,1.95,10.6,69.5,84.93,60.65
2018,3,9,7,30,130.0,70.0,2.1,11.0,95.0,112.6,86.6
2018,3,9,7,45,97.5,79.0,2.2,11.35,101.0,114.83,91.01
2018,3,9,8,0,65.0,88.0,2.3,11.7,107.0,116.7,93.98
2018,3,9,8,15,80.5,120.5,2.25,12.15,148.0,156.76,128.06
2018,3,9,8,30,96.0,153.0,2.2,12.6,189.0,209.29,171.75
2018,3,9,8,45,120.0,175.0,2.2,13.05,226.5,251.55,206.28
2018,3,9,9,0,144.0,197.0,2.2,13.5,264.0,296.15,242.14
2018,3,9,9,15,142.5,216.0,2.1,13.9,287.5,322.68,262.39
2018,3,9,9,30,141.0,235.0,2.0,14.3,311.0,348.8,281.92
2018,3,9,9,45,86.0,231.0,1.9,14.75,278.5,299.16,240.49
2018,3,9,10,0,31.0,227.0,1.8,15.2,246.0,254.3,202.67
2018,3,9,10,15,133.5,254.5,1.8,15.45,341.0,380.41,303.94
2018,3,9,10,30,236.0,282.0,1.8,15.7,436.0,514.77,406.79
2018,3,9,10,45,309.0,288.0,1.8,16.0,498.0,592.95,464.42
2018,3,9,11,0,382.0,294.0,1.8,16.3,560.0,673.64,522.81
2018,3,9,11,15,375.5,303.0,1.85,16.4,569.5,685.79,530.22
2018,3,9,11,30,369.0,312.0,1.9,16.5,579.0,696.12,536.97
2018,3,9,11,45,328.0,328.5,1.95,16.6,568.0,680.23,524.11
2018,3,9,12,0,287.0,345.0,2.0,16.7,557.0,662.08,509.84
2018,3,9,12,15,303.5,341.5,1.95,16.75,566.0,675.11,519.35
2018,3,9,12,30,320.0,338.0,1.9,16.8,575.0,686.77,527.62
2018,3,9,12,45,351.5,324.5,1.9,16.8,583.0,699.99,538.09
2018,3,9,13,0,383.0,311.0,1.9,16.8,591.0,711.18,547.13
2018,3,9,13,15,442.0,284.0,1.9,16.75,600.5,743.54,571.9
2018,3,9,13,30,501.0,257.0,1.9,16.7,610.0,759.89,585.4
2018,3,9,13,45,575.0,220.5,1.95,16.7,613.5,774.56,598.69
2018,3,9,14,0,649.0,184.0,2.0,16.7,617.0,788.65,611.35
2018,3,9,14,15,586.5,195.5,1.95,16.6,574.0,723.24,563.99
2018,3,9,14,30,524.0,207.0,1.9,16.5,531.0,664.83,521.46
2018,3,9,14,45,433.5,217.0,1.9,16.35,474.5,585.15,462.45
2018,3,9,15,0,343.0,227.0,1.9,16.2,418.0,501.15,399.13
2018,3,9,15,15,291.5,215.0,1.9,16.2,369.0,437.07,350.31
2018,3,9,15,30,240.0,203.0,1.9,16.2,320.0,376.77,303.33
2018,3,9,15,45,270.5,178.0,1.85,15.75,297.5,355.3,287.71
2018,3,9,16,0,301.0,153.0,1.8,15.3,275.0,330.24,268.23
2018,3,9,16,15,333.5,130.0,1.7,14.8,249.0,304.59,247.16
2018,3,9,16,30,366.0,107.0,1.6,14.3,223.0,281.02,226.37
2018,3,9,16,45,338.0,91.0,1.5,13.8,183.5,231.07,183.36
2018,3,9,17,0,310.0,75.0,1.4,13.3,144.0,184.0,141.9
2018,3,9,17,15,258.0,59.0,1.4,13.0,106.5,133.88,98.19
2018,3,9,17,30,206.0,43.0,1.4,12.7,69.0,90.07,60.23
2018,3,9,17,45,133.0,27.5,1.4,12.35,41.5,49.16,21.8
2018,3,9,18,0,60.0,12.0,1.4,12.0,14.0,15.69,0.0
2018,3,9,18,15,30.0,6.0,1.4,11.85,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,10.3,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.6,10.45,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.5,10.6,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.55,10.85,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.6,11.1,8.0,7.4,0.75
2018,3,10,7,45,0.0,10.5,0.65,11.3,10.5,9.72,2.82
2018,3,10,8,0,0.0,13.0,0.7,11.5,13.0,12.04,4.85
2018,3,10,8,15,0.0,15.5,0.6,11.7,15.5,14.37,6.87
2018,3,10,8,30,0.0,18.0,0.5,11.9,18.0,16.69,8.86
2018,3,10,8,45,0.0,26.0,0.4,12.1,26.0,24.13,15.25
2018,3,10,9,0,0.0,34.0,0.3,12.3,34.0,31.58,21.58
2018,3,10,9,15,0.0,65.5,0.35,12.5,65.5,60.95,46.43
2018,3,10,9,30,0.0,97.0,0.4,12.7,97.0,90.63,71.01
2018,3,10,9,45,0.5,121.5,0.4,12.95,122.0,114.7,90.54
2018,3,10,10,0,1.0,146.0,0.4,13.2,147.0,139.06,110.02
2018,3,10,10,15,0.5,122.0,0.45,13.35,122.5,115.09,90.15
2018,3,10,10,30,0.0,98.0,0.5,13.5,98.0,91.49,70.71
2018,3,10,10,45,0.0,98.5,0.5,13.65,98.5,91.98,71.03
2018,3,10,11,0,0.0,99.0,0.5,13.8,99.0,92.47,71.29
2018,3,10,11,15,0.5,115.5,0.55,13.9,116.0,108.81,84.54
2018,3,10,11,30,1.0,132.0,0.6,14.0,133.0,125.26,97.76
2018,3,10,11,45,1.5,147.5,0.6,14.05,148.5,140.86,110.21
2018,3,10,12,0,2.0,163.0,0.6,14.1,164.0,156.56,122.67
2018,3,10,12,15,6.0,191.0,0.65,14.15,195.0,188.16,147.9
2018,3,10,12,30,10.0,219.0,0.7,14.2,226.0,220.09,173.08
2018,3,10,12,45,7.5,200.0,0.75,14.2,205.5,198.56,156.01
2018,3,10,13,0,5.0,181.0,0.8,14.2,185.0,177.2,139.21
2018,3,10,13,15,2.5,158.5,0.8,14.2,160.5,152.57,119.62
2018,3,10,13,30,0.0,136.0,0.8,14.2,136.0,128.21,100.09
2018,3,10,13,45,1.0,143.5,0.8,14.2,144.0,136.45,107.0
2018,3,10,14,0,2.0,151.0,0.8,14.2,152.0,144.7,113.83
2018,3,10,14,15,1.0,141.5,0.8,14.15,142.0,134.53,105.73
2018,3,10,14,30,0.0,132.0,0.8,14.1,132.0,124.45,97.75
2018,3,10,14,45,0.5,131.5,0.75,14.05,132.0,124.44,98.0
2018,3,10,15,0,1.0,131.0,0.7,14.0,132.0,124.43,98.25
2018,3,10,15,15,1.5,136.0,0.7,14.0,137.0,129.87,102.99
2018,3,10,15,30,2.0,141.0,0.7,14.0,142.0,135.42,107.82
2018,3,10,15,45,8.0,137.0,0.55,13.8,140.5,135.33,108.15
2018,3,10,16,0,14.0,133.0,0.4,13.6,139.0,134.72,107.96
2018,3,10,16,15,45.0,128.5,0.45,13.35,143.5,149.73,120.85
2018,3,10,16,30,76.0,124.0,0.5,13.1,148.0,156.9,126.59
2018,3,10,16,45,100.0,105.0,0.55,12.85,131.0,146.58,117.17
2018,3,10,17,0,124.0,86.0,0.6,12.6,114.0,128.44,100.33
2018,3,10,17,15,97.5,66.0,0.65,12.4,84.5,93.33,69.95
2018,3,10,17,30,71.0,46.0,0.7,12.2,55.0,61.48,42.48
2018,3,10,17,45,38.0,26.0,0.75,12.0,30.5,31.61,14.72
2018,3,10,18,0,5.0,6.0,0.8,11.8,6.0,6.07,0.0
2018,3,10,18,15,2.5,3.0,0.8,11.7,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,11,6,15,33.0,4.0,1.3,8.05,4.5,0.0,0.0
2018,3,11,6,30,66.0,8.0,1.3,8.5,9.0,10.33,0.0
2018,3,11,6,45,117.5,11.0,1.3,9.0,20.5,24.53,0.0
2018,3,11,7,0,169.0,14.0,1.3,9.5,32.0,46.23,24.9
2018,3,11,7,15,94.5,15.0,1.25,9.95,26.0,39.43,24.48
2018,3,11,7,30,20.0,16.0,1.2,10.4,20.0,21.63,12.53
2018,3,11,7,45,10.0,24.0,1.1,10.85,26.0,26.04,16.84
2018,3,11,8,0,0.0,32.0,1.0,11.3,32.0,29.69,20.19
2018,3,11,8,15,0.0,52.5,0.95,11.9,52.5,48.79,36.58
2018,3,11,8,30,0.0,73.0,0.9,12.5,73.0,67.93,52.71
2018,3,11,8,45,0.0,83.0,0.85,13.05,83.0,77.41,60.41
2018,3,11,9,0,0.0,93.0,0.8,13.6,93.0,86.94,68.06
2018,3,11,9,15,4.0,133.0,0.8,14.1,135.0,128.62,102.28
2018,3,11,9,30,8.0,173.0,0.8,14.6,177.0,171.36,136.5
2018,3,11,9,45,16.5,203.5,0.85,15.15,213.0,208.68,165.83
2018,3,11,10,0,25.0,234.0,0.9,15.7,249.0,246.92,195.39
2018,3,11,10,15,78.0,258.0,1.0,16.15,309.0,327.14,258.54
2018,3,11,10,30,131.0,282.0,1.1,16.6,369.0,412.86,323.92
2018,3,11,10,45,184.0,298.0,1.2,17.1,425.0,481.34,375.01
2018,3,11,11,0,237.0,314.0,1.3,17.6,481.0,551.88,426.66
2018,3,11,11,15,332.0,302.0,1.4,17.9,542.0,645.1,495.12
2018,3,11,11,30,427.0,290.0,1.5,18.2,603.0,740.14,562.91
2018,3,11,11,45,464.5,282.0,1.55,18.5,626.5,773.04,585.2
2018,3,11,12,0,502.0,274.0,1.6,18.8,650.0,804.39,606.93
2018,3,11,12,15,602.5,235.5,1.65,18.95,687.5,865.27,650.76
2018,3,11,12,30,703.0,197.0,1.7,19.1,725.0,920.97,688.66
2018,3,11,12,45,780.0,164.5,1.75,19.3,745.0,955.05,710.87
2018,3,11,13,0,857.0,132.0,1.8,19.5,765.0,979.33,726.87
2018,3,11,13,15,859.5,127.5,1.75,19.55,751.5,964.75,716.71
2018,3,11,13,30,862.0,123.0,1.7,19.6,738.0,946.5,704.71
2018,3,11,13,45,875.5,113.5,1.65,19.7,721.5,928.87,693.13
2018,3,11,14,0,889.0,104.0,1.6,19.8,705.0,900.3,674.36
2018,3,11,14,15,857.5,107.5,1.5,19.75,666.5,857.87,646.15
2018,3,11,14,30,826.0,111.0,1.4,19.7,628.0,807.31,612.36
2018,3,11,14,45,804.5,106.0,1.35,19.7,585.5,754.2,576.99
2018,3,11,15,0,783.0,101.0,1.3,19.7,543.0,699.97,540.35
2018,3,11,15,15,781.0,92.5,1.3,19.7,505.5,654.6,509.58
2018,3,11,15,30,779.0,84.0,1.3,19.7,468.0,607.02,475.18
2018,3,11,15,45,753.5,81.0,1.1,19.45,423.5,549.49,431.11
2018,3,11,16,0,728.0,78.0,0.9,19.2,379.0,492.47,386.32
2018,3,11,16,15,709.0,73.5,0.9,18.7,336.0,438.87,344.26
2018,3,11,16,30,690.0,69.0,0.9,18.2,293.0,384.76,299.92
2018,3,11,16,45,626.0,63.5,0.9,17.7,240.0,313.38,240.77
2018,3,11,17,0,562.0,58.0,0.9,17.2,187.0,248.43,185.29
2018,3,11,17,15,488.5,49.5,0.95,16.7,141.5,184.79,130.55
2018,3,11,17,30,415.0,41.0,1.0,16.2,96.0,129.65,83.25
2018,3,11,17,45,275.0,28.5,1.05,15.7,58.5,70.16,33.48
2018,3,11,18,0,135.0,16.0,1.1,15.2,21.0,24.87,0.0
2018,3,11,18,15,67.5,8.0,1.05,14.9,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,12,6,15,20.0,4.0,1.95,11.25,4.5,0.0,0.0
2018,3,12,6,30,40.0,8.0,2.0,11.7,9.0,9.34,0.0
2018,3,12,6,45,120.5,23.5,2.05,12.1,35.0,37.51,3.89
2018,3,12,7,0,201.0,39.0,2.1,12.5,61.0,78.06,49.18
2018,3,12,7,15,363.0,47.0,2.1,12.95,113.0,138.26,96.76
2018,3,12,7,30,525.0,55.0,2.1,13.4,165.0,217.49,162.42
2018,3,12,7,45,589.0,61.0,2.1,13.85,215.5,279.4,217.52
2018,3,12,8,0,653.0,67.0,2.1,14.3,266.0,347.98,277.2
2018,3,12,8,15,694.5,71.5,2.15,15.0,316.0,410.67,330.6
2018,3,12,8,30,736.0,76.0,2.2,15.7,366.0,475.58,383.91
2018,3,12,8,45,766.0,78.5,2.3,16.4,413.5,535.39,431.6
2018,3,12,9,0,796.0,81.0,2.4,17.1,461.0,596.26,478.48
2018,3,12,9,15,816.5,83.5,2.55,17.6,504.5,651.45,520.22
2018,3,12,9,30,837.0,86.0,2.7,18.1,548.0,706.09,559.29
2018,3,12,9,45,851.5,88.0,2.85,18.55,585.5,754.72,592.71
2018,3,12,10,0,866.0,90.0,3.0,19.0,623.0,796.28,620.67
2018,3,12,10,15,745.0,140.5,3.05,19.2,615.5,791.93,615.84
2018,3,12,10,30,624.0,191.0,3.1,19.4,608.0,766.94,596.12
2018,3,12,10,45,633.5,194.5,3.2,19.6,631.0,797.61,617.81
2018,3,12,11,0,643.0,198.0,3.3,19.8,654.0,826.15,637.3
2018,3,12,11,15,697.0,180.5,3.35,19.9,685.5,871.15,668.06
2018,3,12,11,30,751.0,163.0,3.4,20.0,717.0,914.34,697.2
2018,3,12,11,45,687.5,180.5,3.45,20.05,692.5,882.08,674.27
2018,3,12,12,0,624.0,198.0,3.5,20.1,668.0,845.28,648.71
2018,3,12,12,15,339.5,250.5,3.5,20.15,506.5,623.71,483.98
2018,3,12,12,30,55.0,303.0,3.5,20.2,345.0,363.72,281.9
2018,3,12,12,45,30.0,242.5,3.55,20.25,265.5,273.87,213.17
2018,3,12,13,0,5.0,182.0,3.6,20.3,186.0,178.1,137.61
2018,3,12,13,15,15.0,196.5,3.6,20.25,207.5,201.88,157.09
2018,3,12,13,30,25.0,211.0,3.6,20.2,229.0,234.55,183.27
2018,3,12,13,45,22.0,225.0,3.65,20.1,240.5,236.45,184.79
2018,3,12,14,0,19.0,239.0,3.7,20.0,252.0,247.73,193.77
2018,3,12,14,15,10.0,179.5,3.7,19.85,186.5,179.62,140.12
2018,3,12,14,30,1.0,120.0,3.7,19.7,121.0,113.52,87.2
2018,3,12,14,45,3.5,131.0,3.65,19.6,133.0,126.2,97.85
2018,3,12,15,0,6.0,142.0,3.6,19.5,145.0,138.85,108.41
2018,3,12,15,15,4.5,112.5,3.6,19.5,114.5,108.77,84.18
2018,3,12,15,30,3.0,83.0,3.6,19.5,84.0,79.23,60.17
2018,3,12,15,45,3.5,82.5,3.45,18.95,84.0,78.93,60.26
2018,3,12,16,0,4.0,82.0,3.3,18.4,84.0,78.68,60.34
2018,3,12,16,15,14.5,80.0,3.15,17.95,85.0,84.29,65.34
2018,3,12,16,30,25.0,78.0,3.0,17.5,86.0,86.28,67.08
2018,3,12,16,45,60.0,83.5,2.85,17.0,98.5,104.17,81.52
2018,3,12,17,0,95.0,89.0,2.7,16.5,111.0,122.01,94.8
2018,3,12,17,15,65.5,68.0,2.75,16.2,81.5,86.82,64.88
2018,3,12,17,30,36.0,47.0,2.8,15.9,52.0,53.17,36.67
2018,3,12,17,45,23.0,29.5,2.9,15.55,32.0,31.88,16.64
2018,3,12,18,0,10.0,12.0,3.0,15.2,12.0,12.15,0.0
2018,3,12,18,15,5.0,6.0,3.0,15.1,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.1,13.4,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.1,13.4,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,3.1,13.35,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,3.1,13.3,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.0,3.05,13.3,7.0,6.48,0.0
2018,3,13,7,30,0.0,8.0,3.0,13.3,8.0,7.4,0.7
2018,3,13,7,45,0.0,10.0,3.0,13.25,10.0,9.26,2.33
2018,3,13,8,0,0.0,12.0,3.0,13.2,12.0,11.12,3.95
2018,3,13,8,15,0.0,15.0,3.05,13.15,15.0,13.91,6.35
2018,3,13,8,30,0.0,18.0,3.1,13.1,18.0,16.7,8.73
2018,3,13,8,45,0.0,21.0,3.15,13.1,21.0,19.49,11.09
2018,3,13,9,0,0.0,24.0,3.2,13.1,24.0,22.28,13.43
2018,3,13,9,15,0.0,28.5,3.25,13.2,28.5,26.48,16.94
2018,3,13,9,30,0.0,33.0,3.3,13.3,33.0,30.67,20.43
2018,3,13,9,45,0.0,44.5,3.4,13.4,44.5,41.4,29.41
2018,3,13,10,0,0.0,56.0,3.5,13.5,56.0,52.13,38.33
2018,3,13,10,15,0.0,67.0,3.6,13.7,67.0,62.42,46.81
2018,3,13,10,30,0.0,78.0,3.7,13.9,78.0,72.71,55.23
2018,3,13,10,45,10.0,143.5,3.75,14.05,150.5,144.39,114.56
2018,3,13,11,0,20.0,209.0,3.8,14.2,223.0,218.61,174.71
2018,3,13,11,15,38.0,225.5,3.85,14.35,253.5,262.17,209.87
2018,3,13,11,30,56.0,242.0,3.9,14.5,284.0,297.4,238.18
2018,3,13,11,45,43.0,245.5,3.95,14.65,278.0,289.3,230.87
2018,3,13,12,0,30.0,249.0,4.0,14.8,272.0,280.78,223.38
2018,3,13,12,15,27.5,223.0,4.05,14.9,244.0,250.81,199.55
2018,3,13,12,30,25.0,197.0,4.1,15.0,216.0,221.02,175.81
2018,3,13,12,45,31.0,233.0,4.1,15.1,256.5,264.57,210.67
2018,3,13,13,0,37.0,269.0,4.1,15.2,297.0,308.54,245.39
2018,3,13,13,15,115.0,302.0,4.1,15.2,385.5,430.65,343.34
2018,3,13,13,30,193.0,335.0,4.1,15.2,474.0,537.02,426.68
2018,3,13,13,45,237.5,319.5,4.05,15.2,485.5,555.47,441.98
2018,3,13,14,0,282.0,304.0,4.0,15.2,497.0,583.2,464.4
2018,3,13,14,15,253.0,297.0,3.95,15.15,464.5,541.8,432.61
2018,3,13,14,30,224.0,290.0,3.9,15.1,432.0,490.21,393.22
2018,3,13,14,45,290.5,260.5,3.85,15.05,433.5,511.46,412.09
2018,3,13,15,0,357.0,231.0,3.8,15.0,435.0,515.74,417.43
2018,3,13,15,15,337.0,216.0,3.8,15.0,397.5,469.31,381.35
2018,3,13,15,30,317.0,201.0,3.8,15.0,360.0,423.75,345.59
2018,3,13,15,45,302.5,181.0,3.55,14.7,321.0,377.18,308.6
2018,3,13,16,0,288.0,161.0,3.3,14.4,282.0,331.43,271.54
2018,3,13,16,15,204.5,146.5,2.95,14.0,227.0,258.6,211.37
2018,3,13,16,30,121.0,132.0,2.6,13.6,172.0,189.4,153.86
2018,3,13,16,45,85.5,110.0,2.3,13.2,136.0,145.78,117.19
2018,3,13,17,0,50.0,88.0,2.0,12.8,100.0,102.9,80.97
2018,3,13,17,15,36.0,67.5,1.85,12.3,75.0,75.69,57.51
2018,3,13,17,30,22.0,47.0,1.7,11.8,50.0,50.25,35.55
2018,3,13,17,45,18.5,30.0,1.55,11.3,32.0,31.7,17.6
2018,3,13,18,0,15.0,13.0,1.4,10.8,14.0,13.47,0.0
2018,3,13,18,15,7.5,6.5,1.35,10.7,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,14,6,15,8.5,4.0,1.85,8.5,4.0,0.0,0.0
2018,3,14,6,30,17.0,8.0,2.0,9.1,8.0,8.43,0.0
2018,3,14,6,45,8.5,21.0,2.1,9.7,21.0,20.88,6.11
2018,3,14,7,0,0.0,34.0,2.2,10.3,34.0,31.86,20.82
2018,3,14,7,15,2.0,51.5,2.35,10.5,52.0,49.05,36.17
2018,3,14,7,30,4.0,69.0,2.5,10.7,70.0,66.52,51.57
2018,3,14,7,45,14.5,87.5,2.65,10.9,92.0,88.31,70.34
2018,3,14,8,0,25.0,106.0,2.8,11.1,114.0,114.6,92.84
2018,3,14,8,15,13.5,91.0,2.85,11.15,95.5,91.91,73.56
2018,3,14,8,30,2.0,76.0,2.9,11.2,77.0,71.8,56.21
2018,3,14,8,45,1.0,53.0,3.0,11.2,53.5,49.85,37.31
2018,3,14,9,0,0.0,30.0,3.1,11.2,30.0,27.86,18.34
2018,3,14,9,15,0.0,31.0,3.1,11.2,31.0,28.8,19.09
2018,3,14,9,30,0.0,32.0,3.1,11.2,32.0,29.75,19.82
2018,3,14,9,45,0.0,37.0,3.15,11.2,37.0,34.41,23.74
2018,3,14,10,0,0.0,42.0,3.2,11.2,42.0,39.08,27.63
2018,3,14,10,15,4.5,81.5,3.2,11.25,84.5,79.72,62.0
2018,3,14,10,30,9.0,121.0,3.2,11.3,127.0,121.4,96.77
2018,3,14,10,45,197.0,201.0,3.2,11.3,342.5,398.33,327.29
2018,3,14,11,0,385.0,281.0,3.2,11.3,558.0,664.26,533.73
2018,3,14,11,15,650.5,191.0,3.15,11.35,672.0,841.55,668.12
2018,3,14,11,30,916.0,101.0,3.1,11.4,786.0,991.61,772.18
