Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,45,689.5,159.5,4.9,11.45,603.5,730.79,596.9
2018,3,24,15,0,670.0,156.0,4.9,11.3,566.0,682.82,560.63
2018,3,24,15,15,582.5,165.5,4.9,11.3,504.0,599.92,494.97
2018,3,24,15,30,495.0,175.0,4.9,11.3,442.0,519.62,430.35
2018,3,24,15,45,547.5,146.0,4.75,10.95,417.0,494.68,411.27
2018,3,24,16,0,600.0,117.0,4.6,10.6,392.0,467.04,388.57
2018,3,24,16,15,640.5,97.0,4.45,10.35,360.0,431.87,358.05
2018,3,24,16,30,681.0,77.0,4.3,10.1,328.0,390.78,320.92
2018,3,24,16,45,622.5,71.5,4.1,9.85,274.0,321.25,259.32
2018,3,24,17,0,564.0,66.0,3.9,9.6,220.0,257.62,201.81
2018,3,24,17,15,495.5,59.5,3.65,9.2,173.5,196.61,146.71
2018,3,24,17,30,427.0,53.0,3.4,8.8,127.0,143.47,99.24
2018,3,24,17,45,292.0,40.0,3.15,8.4,83.0,82.15,50.19
2018,3,24,18,0,157.0,27.0,2.9,8.0,39.0,38.29,14.11
2018,3,24,18,15,84.0,14.5,2.85,7.9,20.5,14.87,0.0
2018,3,24,18,30,11.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,3,24,18,45,5.5,1.0,2.75,7.7,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,25,5,45,4.5,1.0,1.85,6.25,1.0,0.0,0.0
2018,3,25,6,0,9.0,2.0,1.8,6.4,2.0,0.0,0.0
2018,3,25,6,15,110.0,17.0,1.9,7.0,25.0,17.69,0.0
2018,3,25,6,30,211.0,32.0,2.0,7.6,48.0,47.41,19.61
2018,3,25,6,45,333.5,43.0,2.1,8.2,91.5,92.12,56.91
2018,3,25,7,0,456.0,54.0,2.2,8.8,135.0,150.79,104.39
2018,3,25,7,15,533.5,61.0,2.3,9.05,186.0,208.72,155.73
2018,3,25,7,30,611.0,68.0,2.4,9.3,237.0,275.61,215.57
2018,3,25,7,45,663.0,73.0,2.45,9.6,290.5,339.16,272.7
2018,3,25,8,0,715.0,78.0,2.5,9.9,344.0,407.73,332.62
2018,3,25,8,15,721.5,87.5,2.55,10.1,388.0,463.03,380.41
2018,3,25,8,30,728.0,97.0,2.6,10.3,432.0,517.58,425.88
2018,3,25,8,45,772.0,97.0,2.65,10.55,486.0,582.44,478.14
2018,3,25,9,0,816.0,97.0,2.7,10.8,540.0,650.75,531.48
2018,3,25,9,15,847.0,96.0,2.75,11.0,587.5,710.65,576.73
2018,3,25,9,30,878.0,95.0,2.8,11.2,635.0,770.67,619.3
2018,3,25,9,45,896.5,94.0,2.85,11.4,674.5,815.68,650.21
2018,3,25,10,0,915.0,93.0,2.9,11.6,714.0,863.54,682.93
2018,3,25,10,15,926.0,94.0,2.95,11.75,746.5,905.23,711.01
2018,3,25,10,30,937.0,95.0,3.0,11.9,779.0,944.22,737.02
2018,3,25,10,45,945.0,95.5,3.1,12.05,804.0,976.98,758.98
2018,3,25,11,0,953.0,96.0,3.2,12.2,829.0,1006.44,778.67
2018,3,25,11,15,958.0,96.0,3.25,12.3,846.0,1028.99,793.38
2018,3,25,11,30,963.0,96.0,3.3,12.4,863.0,1047.8,805.66
2018,3,25,11,45,966.0,95.5,3.35,12.45,871.5,1060.24,813.88
2018,3,25,12,0,969.0,95.0,3.4,12.5,880.0,1068.69,819.58
2018,3,25,12,15,970.0,95.0,3.45,12.55,880.5,1071.68,821.74
2018,3,25,12,30,971.0,95.0,3.5,12.6,881.0,1070.58,821.32
2018,3,25,12,45,970.0,93.5,3.55,12.65,872.5,1061.75,815.81
2018,3,25,13,0,969.0,92.0,3.6,12.7,864.0,1048.9,807.73
2018,3,25,13,15,965.5,91.5,3.6,12.7,847.5,1030.79,795.92
2018,3,25,13,30,962.0,91.0,3.6,12.7,831.0,1008.87,781.6
2018,3,25,13,45,956.5,89.5,3.6,12.7,806.5,980.31,762.72
2018,3,25,14,0,951.0,88.0,3.6,12.7,782.0,948.29,741.43
2018,3,25,14,15,941.5,87.0,3.55,12.65,750.0,910.1,715.51
2018,3,25,14,30,932.0,86.0,3.5,12.6,718.0,869.08,687.46
2018,3,25,14,45,833.5,110.5,3.5,12.55,652.5,788.48,630.45
2018,3,25,15,0,735.0,135.0,3.5,12.5,587.0,708.91,572.98
2018,3,25,15,15,601.5,158.0,3.5,12.5,511.0,605.55,492.81
2018,3,25,15,30,468.0,181.0,3.5,12.5,435.0,508.06,415.52
2018,3,25,15,45,437.5,168.5,3.4,12.3,389.5,451.5,370.86
2018,3,25,16,0,407.0,156.0,3.3,12.1,344.0,396.97,326.68
2018,3,25,16,15,301.0,143.5,3.15,11.8,273.5,300.91,247.72
2018,3,25,16,30,195.0,131.0,3.0,11.5,203.0,223.16,182.87
2018,3,25,16,45,121.0,109.5,2.9,11.25,152.0,156.37,126.72
2018,3,25,17,0,47.0,88.0,2.8,11.0,101.0,100.07,79.52
2018,3,25,17,15,24.0,64.0,2.75,10.45,70.5,67.5,51.83
2018,3,25,17,30,1.0,40.0,2.7,9.9,40.0,37.37,26.38
2018,3,25,17,45,68.5,29.5,2.7,9.35,34.5,39.21,24.23
2018,3,25,18,0,136.0,19.0,2.7,8.8,29.0,29.08,9.76
2018,3,25,18,15,77.0,11.0,2.7,8.65,15.5,11.44,0.0
2018,3,25,18,30,18.0,3.0,2.7,8.5,2.0,0.0,0.0
2018,3,25,18,45,9.0,1.5,2.7,8.3,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,2.6,5.0,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,2.6,5.2,3.0,0.0,0.0
2018,3,26,6,15,198.0,16.0,2.75,5.9,30.5,18.41,0.0
2018,3,26,6,30,367.0,28.0,2.9,6.6,58.0,57.39,23.59
2018,3,26,6,45,480.5,35.5,3.05,7.3,104.5,106.4,62.89
2018,3,26,7,0,594.0,43.0,3.2,8.0,151.0,169.25,115.18
2018,3,26,7,15,658.5,48.5,3.35,8.65,204.0,230.62,171.09
2018,3,26,7,30,723.0,54.0,3.5,9.3,257.0,299.2,233.72
2018,3,26,7,45,763.5,58.0,3.65,9.9,311.0,363.71,292.69
2018,3,26,8,0,804.0,62.0,3.8,10.5,365.0,431.72,352.88
2018,3,26,8,15,831.0,65.5,3.85,11.05,416.5,495.51,407.72
2018,3,26,8,30,858.0,69.0,3.9,11.6,468.0,558.31,459.86
2018,3,26,8,45,877.5,71.5,4.0,12.1,516.5,618.0,507.96
2018,3,26,9,0,897.0,74.0,4.1,12.6,565.0,677.37,554.29
2018,3,26,9,15,912.5,75.5,4.1,13.0,609.0,732.16,593.96
2018,3,26,9,30,928.0,77.0,4.1,13.4,653.0,785.6,631.22
2018,3,26,9,45,939.5,78.5,4.1,13.75,691.0,834.22,664.42
2018,3,26,10,0,951.0,80.0,4.1,14.1,729.0,880.57,695.54
2018,3,26,10,15,958.0,81.0,4.05,14.4,760.0,919.95,721.15
2018,3,26,10,30,965.0,82.0,4.0,14.7,791.0,956.27,744.35
2018,3,26,10,45,969.5,83.0,3.95,14.95,814.5,987.03,763.63
2018,3,26,11,0,974.0,84.0,3.9,15.2,838.0,1014.22,780.36
2018,3,26,11,15,977.5,84.5,3.9,15.4,854.0,1036.2,793.98
2018,3,26,11,30,981.0,85.0,3.9,15.6,870.0,1054.31,805.04
2018,3,26,11,45,983.5,85.0,3.85,15.8,878.5,1066.91,812.1
2018,3,26,12,0,986.0,85.0,3.8,16.0,887.0,1075.45,816.54
2018,3,26,12,15,983.0,86.5,3.75,16.1,886.0,1076.1,816.13
2018,3,26,12,30,980.0,88.0,3.7,16.2,885.0,1072.62,813.15
2018,3,26,12,45,973.0,89.5,3.65,16.3,874.5,1061.12,804.95
2018,3,26,13,0,966.0,91.0,3.6,16.4,864.0,1045.67,794.29
2018,3,26,13,15,960.0,91.5,3.6,16.4,847.0,1026.25,781.76
2018,3,26,13,30,954.0,92.0,3.6,16.4,830.0,1003.13,766.81
2018,3,26,13,45,945.0,92.0,3.6,16.45,804.5,973.14,747.05
2018,3,26,14,0,936.0,92.0,3.6,16.5,779.0,939.9,725.05
2018,3,26,14,15,888.0,104.0,3.6,16.45,734.0,883.31,686.75
2018,3,26,14,30,840.0,116.0,3.6,16.4,689.0,832.12,651.98
2018,3,26,14,45,796.0,120.5,3.55,16.35,639.5,769.97,608.48
2018,3,26,15,0,752.0,125.0,3.5,16.3,590.0,710.73,566.53
2018,3,26,15,15,727.0,120.5,3.5,16.3,544.5,653.9,524.51
2018,3,26,15,30,702.0,116.0,3.5,16.3,499.0,597.13,481.26
2018,3,26,15,45,698.5,104.5,3.4,16.0,457.0,546.29,442.02
2018,3,26,16,0,695.0,93.0,3.3,15.7,415.0,494.06,400.41
2018,3,26,16,15,675.5,85.5,3.15,15.2,369.5,436.96,353.62
2018,3,26,16,30,656.0,78.0,3.0,14.7,324.0,380.65,305.88
2018,3,26,16,45,636.0,69.5,2.85,14.25,278.5,324.16,256.32
2018,3,26,17,0,616.0,61.0,2.7,13.8,233.0,269.07,206.4
2018,3,26,17,15,562.5,54.5,2.7,13.1,186.5,208.92,152.53
2018,3,26,17,30,509.0,48.0,2.7,12.4,140.0,154.76,104.12
2018,3,26,17,45,397.5,38.5,2.7,11.75,96.0,95.98,56.64
2018,3,26,18,0,286.0,29.0,2.7,11.1,52.0,50.68,20.66
2018,3,26,18,15,152.5,16.5,2.7,10.9,27.5,17.61,0.0
2018,3,26,18,30,19.0,4.0,2.7,10.7,3.0,0.0,0.0
2018,3,26,18,45,9.5,2.0,2.75,10.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,2.45,8.35,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,2.4,8.6,5.0,0.0,0.0
2018,3,27,6,15,186.5,17.5,2.5,9.4,31.5,20.1,0.0
2018,3,27,6,30,331.0,29.0,2.6,10.2,58.0,56.72,25.21
2018,3,27,6,45,441.5,38.0,2.7,11.0,104.0,104.47,62.34
2018,3,27,7,0,552.0,47.0,2.8,11.8,150.0,165.97,112.77
2018,3,27,7,15,617.0,53.0,2.85,12.3,202.0,225.63,166.14
2018,3,27,7,30,682.0,59.0,2.9,12.8,254.0,292.64,226.19
2018,3,27,7,45,723.0,63.5,2.95,13.3,306.5,355.58,282.56
2018,3,27,8,0,764.0,68.0,3.0,13.8,359.0,422.12,340.25
2018,3,27,8,15,710.0,89.0,3.05,14.25,389.0,462.06,375.02
2018,3,27,8,30,656.0,110.0,3.1,14.7,419.0,494.3,401.77
2018,3,27,8,45,718.0,107.5,3.15,15.15,477.5,565.22,458.03
2018,3,27,9,0,780.0,105.0,3.2,15.6,536.0,638.93,514.73
2018,3,27,9,15,826.0,98.5,3.15,16.0,586.5,701.95,561.27
2018,3,27,9,30,872.0,92.0,3.1,16.4,637.0,761.9,602.39
2018,3,27,9,45,864.5,101.5,3.1,16.75,668.5,806.96,632.33
2018,3,27,10,0,857.0,111.0,3.1,17.1,700.0,844.13,656.36
2018,3,27,10,15,855.5,118.0,3.05,17.4,728.0,880.13,679.16
2018,3,27,10,30,854.0,125.0,3.0,17.7,756.0,912.85,699.44
2018,3,27,10,45,853.5,130.0,2.95,18.0,777.5,940.92,716.37
2018,3,27,11,0,853.0,135.0,2.9,18.3,799.0,965.58,730.9
2018,3,27,11,15,792.0,168.0,2.9,18.55,794.0,958.53,724.56
2018,3,27,11,30,731.0,201.0,2.9,18.8,789.0,952.62,719.44
2018,3,27,11,45,654.5,241.5,2.9,19.0,772.0,928.07,701.71
2018,3,27,12,0,578.0,282.0,2.9,19.2,755.0,895.91,676.94
2018,3,27,12,15,598.5,273.5,2.9,19.35,763.0,908.31,685.87
2018,3,27,12,30,619.0,265.0,2.9,19.5,771.0,920.95,694.53
2018,3,27,12,45,634.0,254.0,2.85,19.65,768.0,920.07,693.76
2018,3,27,13,0,649.0,243.0,2.8,19.8,765.0,915.94,690.97
2018,3,27,13,15,691.5,216.5,2.8,19.85,762.5,918.64,693.65
2018,3,27,13,30,734.0,190.0,2.8,19.9,760.0,916.37,692.57
2018,3,27,13,45,795.5,155.0,2.8,20.0,756.0,912.33,690.34
2018,3,27,14,0,857.0,120.0,2.8,20.1,752.0,907.43,687.68
2018,3,27,14,15,815.5,129.5,2.75,20.1,710.5,855.33,652.53
2018,3,27,14,30,774.0,139.0,2.7,20.1,669.0,802.47,616.89
2018,3,27,14,45,806.5,118.5,2.7,20.1,644.5,776.24,600.04
2018,3,27,15,0,839.0,98.0,2.7,20.1,620.0,744.37,578.87
2018,3,27,15,15,842.5,89.0,2.7,20.1,582.0,699.16,547.9
2018,3,27,15,30,846.0,80.0,2.7,20.1,544.0,647.96,511.03
2018,3,27,15,45,820.0,78.0,2.6,19.7,495.5,590.24,467.4
2018,3,27,16,0,794.0,76.0,2.5,19.3,447.0,529.87,420.53
2018,3,27,16,15,755.0,74.0,2.4,18.75,395.0,463.86,368.01
2018,3,27,16,30,716.0,72.0,2.3,18.2,343.0,400.49,315.82
2018,3,27,16,45,636.5,70.5,2.2,17.65,284.5,325.3,253.12
2018,3,27,17,0,557.0,69.0,2.1,17.1,226.0,258.12,195.83
2018,3,27,17,15,473.5,61.0,2.1,16.35,175.5,192.02,139.48
2018,3,27,17,30,390.0,53.0,2.1,15.6,125.0,135.75,91.95
2018,3,27,17,45,296.0,41.0,2.05,14.8,85.5,83.22,50.03
2018,3,27,18,0,202.0,29.0,2.0,14.0,46.0,43.72,19.03
2018,3,27,18,15,116.0,17.0,2.0,13.7,25.0,17.63,0.0
2018,3,27,18,30,30.0,5.0,2.0,13.4,4.0,0.0,0.0
2018,3,27,18,45,15.0,2.5,2.0,13.1,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,5,45,23.5,3.5,1.2,10.7,3.0,0.0,0.0
2018,3,28,6,0,47.0,7.0,1.2,10.8,6.0,0.0,0.0
2018,3,28,6,15,193.5,18.5,1.3,11.35,33.5,21.65,0.0
2018,3,28,6,30,340.0,30.0,1.4,11.9,61.0,59.32,27.58
2018,3,28,6,45,445.5,38.5,1.55,12.5,107.0,106.64,63.79
2018,3,28,7,0,551.0,47.0,1.7,13.1,153.0,167.13,113.32
2018,3,28,7,15,616.0,53.0,1.8,13.55,205.0,226.86,166.27
2018,3,28,7,30,681.0,59.0,1.9,14.0,257.0,294.0,225.74
2018,3,28,7,45,723.5,63.0,2.0,14.45,310.0,356.99,281.46
2018,3,28,8,0,766.0,67.0,2.1,14.9,363.0,423.75,338.61
2018,3,28,8,15,795.5,70.0,2.15,15.35,414.0,486.22,390.5
2018,3,28,8,30,825.0,73.0,2.2,15.8,465.0,550.2,441.71
2018,3,28,8,45,846.5,76.0,2.2,16.25,513.5,607.75,486.11
2018,3,28,9,0,868.0,79.0,2.2,16.7,562.0,667.44,530.5
2018,3,28,9,15,886.5,79.5,2.2,17.1,606.0,721.87,568.19
2018,3,28,9,30,905.0,80.0,2.2,17.5,650.0,775.26,603.7
2018,3,28,9,45,919.5,80.5,2.2,17.95,688.5,824.12,635.23
2018,3,28,10,0,934.0,81.0,2.2,18.4,727.0,871.0,664.86
2018,3,28,10,15,942.5,81.5,2.2,18.75,758.0,910.41,689.23
2018,3,28,10,30,951.0,82.0,2.2,19.1,789.0,946.9,711.43
2018,3,28,10,45,956.5,83.0,2.2,19.5,813.0,978.06,729.78
2018,3,28,11,0,962.0,84.0,2.2,19.9,837.0,1005.75,745.77
2018,3,28,11,15,965.5,84.5,2.25,20.2,853.0,1027.34,758.64
2018,3,28,11,30,969.0,85.0,2.3,20.5,869.0,1045.12,769.16
2018,3,28,11,45,971.0,85.5,2.3,20.8,877.0,1057.5,775.72
2018,3,28,12,0,973.0,86.0,2.3,21.1,885.0,1065.86,779.85
2018,3,28,12,15,972.5,86.5,2.35,21.3,885.0,1067.67,780.87
2018,3,28,12,30,972.0,87.0,2.4,21.5,885.0,1065.4,779.46
2018,3,28,12,45,969.0,87.0,2.45,21.65,876.0,1056.03,773.81
2018,3,28,13,0,966.0,87.0,2.5,21.8,867.0,1042.68,765.77
2018,3,28,13,15,962.0,86.5,2.5,21.9,850.0,1023.9,753.93
2018,3,28,13,30,958.0,86.0,2.5,22.0,833.0,1001.36,739.76
2018,3,28,13,45,952.0,85.0,2.5,22.1,808.5,972.77,721.69
2018,3,28,14,0,946.0,84.0,2.5,22.2,784.0,940.78,701.38
2018,3,28,14,15,937.0,82.5,2.5,22.15,752.0,902.43,677.13
2018,3,28,14,30,928.0,81.0,2.5,22.1,720.0,861.24,650.8
2018,3,28,14,45,917.0,79.0,2.5,22.1,682.0,815.3,620.81
2018,3,28,15,0,906.0,77.0,2.5,22.1,644.0,767.16,588.94
2018,3,28,15,15,890.5,75.5,2.5,22.1,600.5,714.46,553.36
2018,3,28,15,30,875.0,74.0,2.5,22.1,557.0,660.5,515.46
2018,3,28,15,45,854.5,71.5,2.4,21.65,509.0,601.46,471.61
2018,3,28,16,0,834.0,69.0,2.3,21.2,461.0,542.29,426.23
2018,3,28,16,15,806.5,65.5,2.2,20.55,410.0,480.37,377.43
2018,3,28,16,30,779.0,62.0,2.1,19.9,359.0,417.71,326.24
2018,3,28,16,45,695.0,63.5,2.0,19.3,299.5,340.28,262.22
2018,3,28,17,0,611.0,65.0,1.9,18.7,240.0,271.39,203.88
2018,3,28,17,15,510.5,60.0,1.9,17.9,185.5,200.61,144.41
2018,3,28,17,30,410.0,55.0,1.9,17.1,131.0,141.6,95.44
2018,3,28,17,45,296.0,42.5,1.85,16.3,88.5,84.55,50.9
2018,3,28,18,0,182.0,30.0,1.8,15.5,46.0,43.24,19.89
2018,3,28,18,15,104.0,17.5,1.8,15.15,25.0,17.96,0.0
2018,3,28,18,30,26.0,5.0,1.8,14.8,4.0,0.0,0.0
2018,3,28,18,45,13.0,2.5,1.8,14.5,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,1.15,12.5,3.0,0.0,0.0
2018,3,29,6,0,45.0,6.0,1.2,12.6,6.0,5.72,0.0
2018,3,29,6,15,168.5,19.0,1.3,13.2,33.0,20.87,0.0
2018,3,29,6,30,292.0,32.0,1.4,13.8,60.0,57.95,28.68
2018,3,29,6,45,365.5,42.5,1.45,14.4,100.0,99.75,61.31
2018,3,29,7,0,439.0,53.0,1.5,15.0,140.0,150.75,103.59
2018,3,29,7,15,535.5,60.5,1.6,15.45,197.5,213.96,157.19
2018,3,29,7,30,632.0,68.0,1.7,15.9,255.0,288.5,220.78
2018,3,29,7,45,673.5,72.5,1.8,16.35,306.0,348.97,273.54
2018,3,29,8,0,715.0,77.0,1.9,16.8,357.0,413.19,327.86
2018,3,29,8,15,768.5,77.0,1.9,17.25,414.5,481.76,383.57
2018,3,29,8,30,822.0,77.0,1.9,17.7,472.0,554.67,440.66
2018,3,29,8,45,823.0,86.0,1.9,18.15,515.0,608.68,481.34
2018,3,29,9,0,824.0,95.0,1.9,18.6,558.0,660.65,519.1
2018,3,29,9,15,868.0,89.0,1.9,19.1,609.5,720.83,561.02
2018,3,29,9,30,912.0,83.0,1.9,19.6,661.0,785.58,603.65
2018,3,29,9,45,926.0,83.0,1.85,20.05,699.5,833.74,633.44
2018,3,29,10,0,940.0,83.0,1.8,20.5,738.0,879.84,661.36
2018,3,29,10,15,948.0,84.5,1.85,20.9,769.5,920.07,686.12
2018,3,29,10,30,956.0,86.0,1.9,21.3,801.0,957.33,708.76
2018,3,29,10,45,951.5,91.5,1.9,21.7,821.5,984.31,723.94
2018,3,29,11,0,947.0,97.0,1.9,22.1,842.0,1007.34,736.63
2018,3,29,11,15,951.0,98.0,1.9,22.4,858.5,1029.62,749.15
2018,3,29,11,30,955.0,99.0,1.9,22.7,875.0,1048.15,759.31
2018,3,29,11,45,893.0,131.5,1.95,23.0,862.5,1031.78,748.14
2018,3,29,12,0,831.0,164.0,2.0,23.3,850.0,1019.75,740.24
2018,3,29,12,15,801.5,178.5,2.0,23.45,840.0,1007.1,731.79
2018,3,29,12,30,772.0,193.0,2.0,23.6,830.0,997.88,725.67
2018,3,29,12,45,811.0,171.5,2.0,23.8,834.5,1001.5,727.75
2018,3,29,13,0,850.0,150.0,2.0,24.0,839.0,1007.58,731.4
2018,3,29,13,15,807.0,165.0,2.0,24.05,809.0,969.09,706.92
2018,3,29,13,30,764.0,180.0,2.0,24.1,779.0,934.18,685.12
2018,3,29,13,45,750.0,178.0,2.05,24.15,751.0,900.64,664.57
2018,3,29,14,0,736.0,176.0,2.1,24.2,723.0,864.76,642.25
2018,3,29,14,15,760.5,156.5,2.15,24.05,701.5,841.01,628.43
2018,3,29,14,30,785.0,137.0,2.2,23.9,680.0,809.69,609.23
2018,3,29,14,45,770.0,131.0,2.25,23.8,640.0,760.93,577.68
2018,3,29,15,0,755.0,125.0,2.3,23.7,600.0,712.99,546.29
2018,3,29,15,15,772.5,111.5,2.3,23.7,568.5,674.38,520.0
2018,3,29,15,30,790.0,98.0,2.3,23.7,537.0,634.05,491.16
2018,3,29,15,45,741.5,99.0,2.3,23.05,482.5,565.19,440.89
2018,3,29,16,0,693.0,100.0,2.3,22.4,428.0,500.2,392.01
2018,3,29,16,15,654.5,94.5,2.2,21.75,377.0,435.73,341.76
2018,3,29,16,30,616.0,89.0,2.1,21.1,326.0,374.16,292.12
2018,3,29,16,45,590.5,78.5,2.0,20.4,278.5,315.71,243.32
2018,3,29,17,0,565.0,68.0,1.9,19.7,231.0,259.43,194.69
2018,3,29,17,15,535.5,58.5,1.85,18.85,188.0,205.55,147.16
2018,3,29,17,30,506.0,49.0,1.8,18.0,145.0,154.83,102.16
2018,3,29,17,45,412.0,39.5,1.75,17.15,101.5,98.62,57.28
2018,3,29,18,0,318.0,30.0,1.7,16.3,58.0,54.19,23.98
2018,3,29,18,15,183.0,18.5,1.65,15.9,32.0,19.89,0.0
2018,3,29,18,30,48.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,3,29,18,45,24.0,3.5,1.6,15.15,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,30,5,45,16.0,3.5,0.6,12.0,3.5,0.0,0.0
2018,3,30,6,0,32.0,7.0,0.6,12.1,7.0,6.67,0.0
2018,3,30,6,15,110.5,21.5,0.7,12.7,31.0,21.42,0.0
2018,3,30,6,30,189.0,36.0,0.8,13.3,55.0,52.46,28.8
2018,3,30,6,45,251.5,50.5,0.85,13.85,92.0,89.89,58.41
2018,3,30,7,0,314.0,65.0,0.9,14.4,129.0,135.21,95.88
2018,3,30,7,15,327.0,83.5,0.85,14.8,166.5,178.5,134.41
2018,3,30,7,30,340.0,102.0,0.8,15.2,204.0,223.22,173.59
2018,3,30,7,45,352.5,121.0,0.8,15.6,244.5,269.51,213.01
2018,3,30,8,0,365.0,140.0,0.8,16.0,285.0,316.86,251.98
2018,3,30,8,15,419.0,149.5,0.75,16.6,336.5,376.73,299.05
2018,3,30,8,30,473.0,159.0,0.7,17.2,388.0,441.68,348.41
2018,3,30,8,45,365.5,198.5,0.7,17.8,386.0,434.89,341.38
2018,3,30,9,0,258.0,238.0,0.7,18.4,384.0,423.68,330.48
2018,3,30,9,15,231.0,260.5,0.7,18.9,398.5,432.9,335.97
2018,3,30,9,30,204.0,283.0,0.7,19.4,413.0,446.86,344.33
2018,3,30,9,45,287.0,289.5,0.65,19.95,484.0,538.58,410.37
2018,3,30,10,0,370.0,296.0,0.6,20.5,555.0,626.62,470.75
2018,3,30,10,15,406.5,296.5,0.6,20.9,592.5,672.36,500.56
2018,3,30,10,30,443.0,297.0,0.6,21.3,630.0,729.81,537.84
2018,3,30,10,45,383.5,329.0,0.6,21.7,623.5,710.79,521.53
2018,3,30,11,0,324.0,361.0,0.6,22.1,617.0,698.41,510.36
2018,3,30,11,15,309.5,372.0,0.6,22.45,620.5,703.03,512.03
2018,3,30,11,30,295.0,383.0,0.6,22.8,624.0,705.79,512.29
2018,3,30,11,45,311.0,383.5,0.6,23.1,639.5,725.6,524.91
2018,3,30,12,0,327.0,384.0,0.6,23.4,655.0,744.15,536.45
2018,3,30,12,15,382.0,363.0,0.6,23.55,679.5,776.76,558.78
2018,3,30,12,30,437.0,342.0,0.6,23.7,704.0,819.46,586.9
2018,3,30,12,45,464.5,327.0,0.65,23.9,708.5,827.48,592.87
2018,3,30,13,0,492.0,312.0,0.7,24.1,713.0,832.75,597.6
2018,3,30,13,15,477.0,311.0,0.75,24.15,693.5,808.87,582.92
2018,3,30,13,30,462.0,310.0,0.8,24.2,674.0,783.3,567.38
2018,3,30,13,45,472.5,294.5,0.9,24.2,657.0,764.65,557.84
2018,3,30,14,0,483.0,279.0,1.0,24.2,640.0,743.49,546.31
2018,3,30,14,15,455.5,276.0,1.05,24.2,605.0,700.09,518.01
2018,3,30,14,30,428.0,273.0,1.1,24.2,570.0,656.64,489.38
2018,3,30,14,45,349.5,276.0,1.15,24.15,510.0,570.68,429.7
2018,3,30,15,0,271.0,279.0,1.2,24.1,450.0,499.52,379.04
2018,3,30,15,15,316.0,247.0,1.2,24.1,433.5,484.2,370.11
2018,3,30,15,30,361.0,215.0,1.2,24.1,417.0,464.05,356.75
2018,3,30,15,45,386.5,191.5,1.25,23.85,390.5,443.0,342.16
2018,3,30,16,0,412.0,168.0,1.3,23.6,364.0,410.87,318.67
2018,3,30,16,15,362.5,154.5,1.3,22.95,313.0,341.96,266.32
2018,3,30,16,30,313.0,141.0,1.3,22.3,262.0,284.56,221.56
2018,3,30,16,45,382.0,111.5,1.3,21.7,238.0,266.16,205.1
2018,3,30,17,0,451.0,82.0,1.3,21.1,214.0,234.06,175.5
2018,3,30,17,15,429.5,67.5,1.35,20.2,173.0,186.51,134.16
2018,3,30,17,30,408.0,53.0,1.4,19.3,132.0,138.99,92.65
2018,3,30,17,45,334.5,42.0,1.5,18.45,93.5,90.25,53.62
2018,3,30,18,0,261.0,31.0,1.6,17.6,55.0,50.76,23.71
2018,3,30,18,15,146.5,18.0,1.65,17.15,30.0,18.96,0.0
2018,3,30,18,30,32.0,5.0,1.7,16.7,5.0,4.77,0.0
2018,3,30,18,45,16.0,2.5,1.75,16.2,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,5,45,31.0,4.5,1.65,11.4,5.0,0.0,0.0
2018,3,31,6,0,62.0,9.0,1.7,11.6,10.0,8.58,0.0
2018,3,31,6,15,99.5,23.0,1.75,12.05,31.0,23.09,0.0
2018,3,31,6,30,137.0,37.0,1.8,12.5,52.0,48.3,27.91
2018,3,31,6,45,173.0,52.0,1.9,13.0,81.0,78.22,52.51
2018,3,31,7,0,209.0,67.0,2.0,13.5,110.0,112.7,81.85
2018,3,31,7,15,142.5,82.5,1.95,13.8,115.5,123.48,95.17
2018,3,31,7,30,76.0,98.0,1.9,14.1,121.0,122.94,97.42
2018,3,31,7,45,177.0,126.5,1.9,14.45,193.5,197.0,158.44
2018,3,31,8,0,278.0,155.0,1.9,14.8,266.0,287.72,232.47
2018,3,31,8,15,299.5,174.0,1.85,15.3,308.0,335.08,270.5
2018,3,31,8,30,321.0,193.0,1.8,15.8,350.0,384.32,309.13
2018,3,31,8,45,319.0,215.0,1.8,16.25,384.0,423.76,339.02
2018,3,31,9,0,317.0,237.0,1.8,16.7,418.0,462.34,367.46
2018,3,31,9,15,313.5,257.5,1.85,17.1,447.5,497.33,392.73
2018,3,31,9,30,310.0,278.0,1.9,17.5,477.0,531.19,416.64
2018,3,31,9,45,306.5,296.0,1.9,17.95,502.5,561.21,437.06
2018,3,31,10,0,303.0,314.0,1.9,18.4,528.0,590.0,456.24
2018,3,31,10,15,364.0,310.5,2.0,18.75,578.0,650.66,500.58
2018,3,31,10,30,425.0,307.0,2.1,19.1,628.0,724.29,552.85
2018,3,31,10,45,485.5,294.0,2.15,19.45,671.5,779.53,591.41
2018,3,31,11,0,546.0,281.0,2.2,19.8,715.0,835.26,629.88
2018,3,31,11,15,553.0,286.0,2.25,20.05,733.0,858.27,644.46
2018,3,31,11,30,560.0,291.0,2.3,20.3,751.0,879.05,657.8
2018,3,31,11,45,598.0,278.0,2.35,20.5,773.0,908.94,678.47
2018,3,31,12,0,636.0,265.0,2.4,20.7,795.0,939.8,699.51
2018,3,31,12,15,658.0,254.0,2.5,20.75,802.0,951.64,708.52
2018,3,31,12,30,680.0,243.0,2.6,20.8,809.0,960.28,715.45
2018,3,31,12,45,665.5,246.0,2.65,20.9,795.5,943.96,704.71
2018,3,31,13,0,651.0,249.0,2.7,21.0,782.0,924.82,692.11
2018,3,31,13,15,670.5,233.0,2.75,20.9,772.5,916.36,688.27
2018,3,31,13,30,690.0,217.0,2.8,20.8,763.0,904.18,681.36
2018,3,31,13,45,670.5,215.5,2.85,20.7,733.0,867.48,657.72
2018,3,31,14,0,651.0,214.0,2.9,20.6,703.0,828.97,632.34
2018,3,31,14,15,613.0,216.5,2.95,20.35,662.0,777.07,597.02
2018,3,31,14,30,575.0,219.0,3.0,20.1,621.0,721.68,558.71
2018,3,31,14,45,591.0,200.0,3.0,19.9,593.5,694.81,541.13
2018,3,31,15,0,607.0,181.0,3.0,19.7,566.0,661.17,518.13
2018,3,31,15,15,676.0,144.0,3.0,19.7,545.5,642.81,506.5
2018,3,31,15,30,745.0,107.0,3.0,19.7,525.0,613.95,486.3
2018,3,31,15,45,646.0,121.0,3.0,18.95,461.0,531.47,423.65
2018,3,31,16,0,547.0,135.0,3.0,18.2,397.0,451.59,361.7
2018,3,31,16,15,467.0,132.0,2.9,17.6,338.5,376.93,302.28
2018,3,31,16,30,387.0,129.0,2.8,17.0,280.0,310.08,247.91
2018,3,31,16,45,433.0,105.0,2.75,16.45,251.0,279.01,220.39
2018,3,31,17,0,479.0,81.0,2.7,15.9,222.0,244.34,187.82
2018,3,31,17,15,419.5,70.0,2.7,15.2,175.5,184.26,135.85
2018,3,31,17,30,360.0,59.0,2.7,14.5,129.0,133.56,92.13
2018,3,31,17,45,268.0,46.0,2.7,13.75,89.5,83.65,52.26
2018,3,31,18,0,176.0,33.0,2.7,13.0,50.0,45.3,23.35
2018,3,31,18,15,102.5,19.0,2.75,12.65,27.5,17.03,0.0
2018,3,31,18,30,29.0,5.0,2.8,12.3,5.0,4.77,0.0
2018,3,31,18,45,14.5,2.5,2.8,11.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.05,9.6,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.1,9.9,11.0,9.53,0.0
2018,4,1,6,15,181.0,25.0,2.2,10.45,42.5,27.52,2.19
2018,4,1,6,30,307.0,40.0,2.3,11.0,74.0,69.21,38.59
2018,4,1,6,45,405.5,50.0,2.45,11.55,120.5,116.02,74.44
2018,4,1,7,0,504.0,60.0,2.6,12.1,167.0,175.14,123.59
2018,4,1,7,15,567.0,67.5,2.55,12.55,219.0,233.71,175.56
2018,4,1,7,30,630.0,75.0,2.5,13.0,271.0,299.39,233.55
2018,4,1,7,45,672.0,81.0,2.45,13.45,324.0,361.8,288.26
2018,4,1,8,0,714.0,87.0,2.4,13.9,377.0,428.02,344.38
2018,4,1,8,15,744.5,91.5,2.35,14.45,428.0,490.14,395.27
2018,4,1,8,30,775.0,96.0,2.3,15.0,479.0,553.23,445.04
2018,4,1,8,45,797.5,99.5,2.3,15.5,527.0,612.21,490.14
2018,4,1,9,0,820.0,103.0,2.3,16.0,575.0,671.31,533.83
2018,4,1,9,15,841.5,104.0,2.3,16.45,619.5,726.8,573.01
2018,4,1,9,30,863.0,105.0,2.3,16.9,664.0,781.59,609.49
2018,4,1,9,45,881.0,104.5,2.35,17.3,703.0,825.83,638.35
2018,4,1,10,0,899.0,104.0,2.4,17.7,742.0,873.02,668.97
2018,4,1,10,15,908.0,105.5,2.45,18.0,773.0,912.57,694.21
2018,4,1,10,30,917.0,107.0,2.5,18.3,804.0,949.34,717.43
2018,4,1,10,45,923.0,108.0,2.6,18.6,827.5,979.79,736.76
2018,4,1,11,0,929.0,109.0,2.7,18.9,851.0,1006.91,753.92
2018,4,1,11,15,933.0,109.5,2.75,19.05,866.5,1028.08,767.11
2018,4,1,11,30,937.0,110.0,2.8,19.2,882.0,1045.57,778.01
2018,4,1,11,45,938.5,110.0,2.9,19.4,889.5,1056.26,784.92
2018,4,1,12,0,940.0,110.0,3.0,19.6,897.0,1063.06,789.45
2018,4,1,12,15,940.0,110.0,3.1,19.6,896.5,1064.43,791.17
2018,4,1,12,30,940.0,110.0,3.2,19.6,896.0,1061.85,790.47
2018,4,1,12,45,938.5,109.0,3.35,19.65,887.0,1052.77,785.88
2018,4,1,13,0,937.0,108.0,3.5,19.7,878.0,1039.81,778.79
2018,4,1,13,15,933.0,107.5,3.6,19.65,861.5,1021.17,767.85
2018,4,1,13,30,929.0,107.0,3.7,19.6,845.0,998.88,754.49
2018,4,1,13,45,922.5,106.0,3.8,19.5,820.0,970.22,736.91
2018,4,1,14,0,916.0,105.0,3.9,19.4,795.0,938.31,716.99
2018,4,1,14,15,907.0,103.0,4.0,19.25,763.0,900.08,692.62
2018,4,1,14,30,898.0,101.0,4.1,19.1,731.0,859.13,666.07
2018,4,1,14,45,867.5,104.0,4.2,18.9,686.0,808.96,632.66
2018,4,1,15,0,837.0,107.0,4.3,18.7,641.0,752.91,594.37
2018,4,1,15,15,824.5,102.0,4.3,18.7,598.5,700.76,557.61
2018,4,1,15,30,812.0,97.0,4.3,18.7,556.0,647.3,517.36
2018,4,1,15,45,782.5,94.5,4.45,18.0,505.5,585.12,470.92
2018,4,1,16,0,753.0,92.0,4.6,17.3,455.0,523.91,423.44
2018,4,1,16,15,729.0,86.0,4.6,16.75,406.0,463.53,374.31
2018,4,1,16,30,705.0,80.0,4.6,16.2,357.0,403.74,323.9
2018,4,1,16,45,667.5,74.5,4.6,15.65,307.0,340.76,269.35
2018,4,1,17,0,630.0,69.0,4.6,15.1,257.0,281.16,216.14
2018,4,1,17,15,562.0,62.5,4.55,14.5,205.5,216.18,158.65
2018,4,1,17,30,494.0,56.0,4.5,13.9,154.0,159.0,108.43
2018,4,1,17,45,386.0,46.0,4.45,13.25,108.5,101.03,61.74
2018,4,1,18,0,278.0,36.0,4.4,12.6,63.0,55.66,28.27
2018,4,1,18,15,155.0,21.0,4.4,12.35,34.5,19.4,0.0
2018,4,1,18,30,32.0,6.0,4.4,12.1,6.0,5.72,0.0
2018,4,1,18,45,16.0,3.0,4.4,11.8,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,2,5,45,27.5,6.0,3.5,10.3,6.5,0.0,0.0
2018,4,2,6,0,55.0,12.0,3.6,10.6,13.0,11.44,0.0
2018,4,2,6,15,140.0,27.0,3.75,10.95,40.5,28.49,6.37
2018,4,2,6,30,225.0,42.0,3.9,11.3,68.0,62.87,36.89
2018,4,2,6,45,323.0,55.5,4.05,11.65,114.0,107.82,71.4
2018,4,2,7,0,421.0,69.0,4.2,12.0,160.0,165.03,118.81
2018,4,2,7,15,487.5,78.0,4.2,12.4,211.0,222.78,169.67
2018,4,2,7,30,554.0,87.0,4.2,12.8,262.0,286.6,225.97
2018,4,2,7,45,573.5,97.0,4.25,13.2,306.5,339.65,273.53
2018,4,2,8,0,593.0,107.0,4.3,13.6,351.0,394.09,320.86
2018,4,2,8,15,469.5,150.0,4.2,14.05,358.5,405.71,331.48
2018,4,2,8,30,346.0,193.0,4.1,14.5,366.0,399.5,325.87
2018,4,2,8,45,378.5,206.5,4.0,14.9,412.0,452.85,368.2
2018,4,2,9,0,411.0,220.0,3.9,15.3,458.0,516.34,417.07
2018,4,2,9,15,566.5,183.5,3.8,15.7,538.0,611.63,491.88
2018,4,2,9,30,722.0,147.0,3.7,16.1,618.0,722.69,576.13
2018,4,2,9,45,808.5,122.0,3.6,16.45,677.0,793.01,624.67
2018,4,2,10,0,895.0,97.0,3.5,16.8,736.0,863.45,672.13
2018,4,2,10,15,903.0,98.5,3.4,17.05,766.0,901.92,696.31
2018,4,2,10,30,911.0,100.0,3.3,17.3,796.0,937.55,718.44
2018,4,2,10,45,917.0,101.0,3.2,17.6,819.5,967.76,736.44
2018,4,2,11,0,923.0,102.0,3.1,17.9,843.0,994.67,752.06
2018,4,2,11,15,926.5,103.0,3.05,18.1,858.5,1015.7,764.35
2018,4,2,11,30,930.0,104.0,3.0,18.3,874.0,1033.07,774.24
2018,4,2,11,45,931.0,104.5,2.95,18.5,881.0,1043.65,779.71
2018,4,2,12,0,932.0,105.0,2.9,18.7,888.0,1050.37,782.79
2018,4,2,12,15,932.0,105.0,2.95,18.85,887.5,1051.65,783.55
2018,4,2,12,30,932.0,105.0,3.0,19.0,887.0,1049.02,781.92
2018,4,2,12,45,929.5,104.5,3.0,19.15,878.0,1039.47,775.43
2018,4,2,13,0,927.0,104.0,3.0,19.3,869.0,1026.11,766.59
2018,4,2,13,15,921.5,104.5,3.0,19.3,852.0,1007.2,754.64
2018,4,2,13,30,916.0,105.0,3.0,19.3,835.0,984.74,740.43
2018,4,2,13,45,907.5,105.0,3.0,19.3,810.5,955.58,721.74
2018,4,2,14,0,899.0,105.0,3.0,19.3,786.0,923.31,700.94
2018,4,2,14,15,889.5,104.0,2.95,19.2,754.5,886.2,676.64
2018,4,2,14,30,880.0,103.0,2.9,19.1,723.0,846.47,650.39
2018,4,2,14,45,867.0,101.0,2.85,19.05,685.0,800.5,619.43
2018,4,2,15,0,854.0,99.0,2.8,19.0,647.0,756.9,589.89
2018,4,2,15,15,837.0,96.5,2.8,19.0,603.5,703.55,553.07
2018,4,2,15,30,820.0,94.0,2.8,19.0,560.0,649.25,513.22
2018,4,2,15,45,793.5,91.5,2.75,18.6,510.5,588.52,467.56
2018,4,2,16,0,767.0,89.0,2.7,18.2,461.0,528.42,420.97
2018,4,2,16,15,728.5,86.0,2.7,17.7,408.5,463.12,369.07
2018,4,2,16,30,690.0,83.0,2.7,17.2,356.0,400.08,317.2
2018,4,2,16,45,649.5,77.0,2.7,16.75,305.0,336.27,263.03
2018,4,2,17,0,609.0,71.0,2.7,16.3,254.0,276.22,210.46
2018,4,2,17,15,546.0,64.0,2.75,15.5,204.0,213.33,155.66
2018,4,2,17,30,483.0,57.0,2.8,14.7,154.0,157.65,107.23
2018,4,2,17,45,373.0,46.5,2.8,13.9,108.0,99.6,61.0
2018,4,2,18,0,263.0,36.0,2.8,13.1,62.0,54.41,28.07
2018,4,2,18,15,152.0,22.0,2.8,12.7,35.0,20.2,0.0
2018,4,2,18,30,41.0,8.0,2.8,12.3,8.0,7.63,0.0
2018,4,2,18,45,20.5,4.0,2.75,11.85,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,5,45,35.0,6.5,1.75,8.45,7.5,0.0,0.0
2018,4,3,6,0,70.0,13.0,1.7,8.8,15.0,12.39,0.0
2018,4,3,6,15,199.0,28.5,1.85,9.4,49.5,32.5,10.21
2018,4,3,6,30,328.0,44.0,2.0,10.0,84.0,75.52,43.48
2018,4,3,6,45,422.5,54.5,2.1,10.55,132.0,125.1,81.96
2018,4,3,7,0,517.0,65.0,2.2,11.1,180.0,185.37,132.55
2018,4,3,7,15,584.0,71.5,2.2,11.55,233.5,245.21,185.57
2018,4,3,7,30,651.0,78.0,2.2,12.0,287.0,312.58,244.88
2018,4,3,7,45,694.0,83.5,2.2,12.5,341.0,376.27,300.52
2018,4,3,8,0,737.0,89.0,2.2,13.0,395.0,443.83,357.53
2018,4,3,8,15,766.5,93.0,2.25,13.45,446.5,506.22,408.88
2018,4,3,8,30,796.0,97.0,2.3,13.9,498.0,569.46,459.15
2018,4,3,8,45,817.5,99.5,2.3,14.4,545.5,627.79,503.73
2018,4,3,9,0,839.0,102.0,2.3,14.9,593.0,686.08,546.78
2018,4,3,9,15,853.5,105.5,2.3,15.3,636.0,739.99,584.58
2018,4,3,9,30,868.0,109.0,2.3,15.7,679.0,792.59,619.6
2018,4,3,9,45,871.0,113.5,2.3,16.1,712.5,835.39,647.09
2018,4,3,10,0,874.0,118.0,2.3,16.5,746.0,875.46,672.37
2018,4,3,10,15,853.0,132.0,2.25,16.85,765.5,901.88,687.67
2018,4,3,10,30,832.0,146.0,2.2,17.2,785.0,923.68,699.85
2018,4,3,10,45,876.5,131.5,2.15,17.5,822.5,971.5,729.56
2018,4,3,11,0,921.0,117.0,2.1,17.8,860.0,1009.96,752.32
2018,4,3,11,15,837.0,161.0,2.1,18.05,846.0,1000.54,744.37
2018,4,3,11,30,753.0,205.0,2.1,18.3,832.0,982.78,731.61
2018,4,3,11,45,725.5,221.5,2.05,18.5,829.5,980.77,729.03
2018,4,3,12,0,698.0,238.0,2.0,18.7,827.0,974.89,723.85
2018,4,3,12,15,735.5,218.5,2.05,18.8,839.0,992.87,736.01
2018,4,3,12,30,773.0,199.0,2.1,18.9,851.0,1007.07,745.53
2018,4,3,12,45,743.0,210.5,2.15,19.0,832.0,983.9,730.7
2018,4,3,13,0,713.0,222.0,2.2,19.1,813.0,957.78,714.31
2018,4,3,13,15,697.0,224.0,2.3,19.1,792.0,932.67,699.34
2018,4,3,13,30,681.0,226.0,2.4,19.1,771.0,905.06,682.51
2018,4,3,13,45,715.0,202.5,2.45,19.05,759.5,894.75,677.09
2018,4,3,14,0,749.0,179.0,2.5,19.0,748.0,879.56,668.23
2018,4,3,14,15,772.5,158.5,2.6,18.85,724.5,853.43,652.52
2018,4,3,14,30,796.0,138.0,2.7,18.7,701.0,819.92,631.56
2018,4,3,14,45,793.0,130.0,2.8,18.55,666.0,777.96,604.35
2018,4,3,15,0,790.0,122.0,2.9,18.4,631.0,733.57,574.98
