Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,15,776.0,116.5,2.9,18.4,588.5,681.8,538.23
2018,4,3,15,30,762.0,111.0,2.9,18.4,546.0,629.0,498.98
2018,4,3,15,45,741.5,107.0,3.0,17.75,500.5,574.1,458.4
2018,4,3,16,0,721.0,103.0,3.1,17.1,455.0,518.12,415.48
2018,4,3,16,15,691.0,95.5,3.1,16.6,403.5,454.22,364.36
2018,4,3,16,30,661.0,88.0,3.1,16.1,352.0,392.26,313.06
2018,4,3,16,45,620.5,84.0,3.1,15.55,304.0,332.12,261.64
2018,4,3,17,0,580.0,80.0,3.1,15.0,256.0,275.7,211.94
2018,4,3,17,15,514.0,71.5,3.0,14.3,205.5,212.17,156.53
2018,4,3,17,30,448.0,63.0,2.9,13.6,155.0,156.3,108.04
2018,4,3,17,45,347.0,51.0,2.85,12.95,110.0,98.98,61.94
2018,4,3,18,0,246.0,39.0,2.8,12.3,65.0,55.79,30.14
2018,4,3,18,15,139.0,23.5,2.75,11.95,36.5,21.29,0.0
2018,4,3,18,30,32.0,8.0,2.7,11.6,8.0,7.63,0.0
2018,4,3,18,45,16.0,4.0,2.65,11.25,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,4,5,45,1.0,3.0,2.35,9.7,3.0,0.0,0.0
2018,4,4,6,0,2.0,6.0,2.5,9.9,6.0,5.72,0.0
2018,4,4,6,15,1.0,18.5,2.6,10.3,18.5,17.21,5.65
2018,4,4,6,30,0.0,31.0,2.7,10.7,31.0,28.79,18.38
2018,4,4,6,45,12.0,52.0,2.8,11.05,54.5,50.34,36.82
2018,4,4,7,0,24.0,73.0,2.9,11.4,78.0,74.67,57.67
2018,4,4,7,15,146.0,96.5,2.85,11.8,142.5,136.78,107.53
2018,4,4,7,30,268.0,120.0,2.8,12.2,207.0,215.5,172.56
2018,4,4,7,45,271.0,142.0,2.75,12.55,243.0,255.99,207.64
2018,4,4,8,0,274.0,164.0,2.7,12.9,279.0,296.6,241.85
2018,4,4,8,15,332.5,173.5,2.65,13.35,330.5,353.49,288.39
2018,4,4,8,30,391.0,183.0,2.6,13.8,382.0,422.72,343.64
2018,4,4,8,45,290.5,223.5,2.55,14.2,379.0,416.08,336.42
2018,4,4,9,0,190.0,264.0,2.5,14.6,376.0,397.98,319.66
2018,4,4,9,15,169.0,283.0,2.5,14.9,388.0,412.1,329.4
2018,4,4,9,30,148.0,302.0,2.5,15.2,400.0,423.95,336.97
2018,4,4,9,45,266.5,298.5,2.45,15.55,486.5,532.13,420.85
2018,4,4,10,0,385.0,295.0,2.4,15.9,573.0,639.4,501.04
2018,4,4,10,15,520.0,257.5,2.4,16.1,649.5,743.07,577.56
2018,4,4,10,30,655.0,220.0,2.4,16.3,726.0,846.85,652.07
2018,4,4,10,45,626.5,242.5,2.4,16.55,738.0,861.49,659.08
2018,4,4,11,0,598.0,265.0,2.4,16.8,750.0,869.29,662.26
2018,4,4,11,15,645.5,250.0,2.35,16.95,782.0,914.77,693.24
2018,4,4,11,30,693.0,235.0,2.3,17.1,814.0,955.8,719.89
2018,4,4,11,45,788.0,188.0,2.25,17.25,852.0,1000.76,748.18
2018,4,4,12,0,883.0,141.0,2.2,17.4,890.0,1041.08,773.01
2018,4,4,12,15,881.5,140.5,2.3,17.4,887.5,1040.12,773.1
2018,4,4,12,30,880.0,140.0,2.4,17.4,885.0,1035.46,771.31
2018,4,4,12,45,668.5,236.5,2.45,17.35,799.0,937.6,707.0
2018,4,4,13,0,457.0,333.0,2.5,17.3,713.0,819.84,621.98
2018,4,4,13,15,442.5,331.0,2.55,17.25,693.0,795.62,606.67
2018,4,4,13,30,428.0,329.0,2.6,17.2,673.0,769.84,589.33
2018,4,4,13,45,345.5,340.5,2.7,17.1,613.0,684.23,527.92
2018,4,4,14,0,263.0,352.0,2.8,17.0,553.0,612.14,475.01
2018,4,4,14,15,207.0,336.0,2.8,16.85,490.0,526.85,412.16
2018,4,4,14,30,151.0,320.0,2.8,16.7,427.0,455.61,358.4
2018,4,4,14,45,175.5,309.0,2.85,16.55,427.0,456.88,361.23
2018,4,4,15,0,200.0,298.0,2.9,16.4,427.0,455.66,361.7
2018,4,4,15,15,193.5,275.0,2.9,16.4,393.0,417.38,332.78
2018,4,4,15,30,187.0,252.0,2.9,16.4,359.0,379.28,303.76
2018,4,4,15,45,158.5,228.0,2.8,15.95,313.5,327.08,263.14
2018,4,4,16,0,130.0,204.0,2.7,15.5,268.0,277.59,224.06
2018,4,4,16,15,126.0,183.5,2.65,15.15,240.0,246.88,199.65
2018,4,4,16,30,122.0,163.0,2.6,14.8,212.0,216.51,174.93
2018,4,4,16,45,136.0,141.0,2.55,14.45,188.5,191.98,154.26
2018,4,4,17,0,150.0,119.0,2.5,14.1,165.0,165.77,131.34
2018,4,4,17,15,93.0,97.5,2.35,13.6,124.0,119.62,93.11
2018,4,4,17,30,36.0,76.0,2.2,13.1,83.0,79.18,60.23
2018,4,4,17,45,22.0,55.5,2.1,12.65,59.5,55.09,39.77
2018,4,4,18,0,8.0,35.0,2.0,12.2,36.0,32.9,20.6
2018,4,4,18,15,10.0,20.5,2.05,12.0,21.0,18.65,0.0
2018,4,4,18,30,12.0,6.0,2.1,11.8,6.0,5.72,0.0
2018,4,4,18,45,6.0,3.0,2.15,11.65,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,10.25,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,10.6,2.0,1.91,0.0
2018,4,5,6,15,0.0,4.0,2.05,10.9,4.0,3.7,0.0
2018,4,5,6,30,0.0,6.0,2.1,11.2,6.0,5.55,0.0
2018,4,5,6,45,0.0,8.5,2.2,11.5,8.5,7.87,1.09
2018,4,5,7,0,0.0,11.0,2.3,11.8,11.0,10.19,3.16
2018,4,5,7,15,1.0,31.5,2.25,12.0,32.0,29.52,19.91
2018,4,5,7,30,2.0,52.0,2.2,12.2,53.0,49.03,36.69
2018,4,5,7,45,1.0,72.5,2.2,12.4,73.0,67.88,52.7
2018,4,5,8,0,0.0,93.0,2.2,12.6,93.0,86.85,68.57
2018,4,5,8,15,21.5,145.5,2.2,13.1,156.5,148.54,119.94
2018,4,5,8,30,43.0,198.0,2.2,13.6,220.0,218.48,176.84
2018,4,5,8,45,39.5,215.5,2.25,14.1,237.0,236.37,190.3
2018,4,5,9,0,36.0,233.0,2.3,14.6,254.0,253.92,203.41
2018,4,5,9,15,32.0,230.5,2.2,15.0,250.5,250.18,199.5
2018,4,5,9,30,28.0,228.0,2.1,15.4,247.0,246.04,195.35
2018,4,5,9,45,55.0,272.5,2.05,15.8,312.0,315.05,249.43
2018,4,5,10,0,82.0,317.0,2.0,16.2,377.0,386.57,303.82
2018,4,5,10,15,51.5,284.5,2.0,16.35,322.5,328.61,257.8
2018,4,5,10,30,21.0,252.0,2.0,16.5,268.0,260.08,203.61
2018,4,5,10,45,18.5,252.0,1.95,16.65,266.5,258.28,201.97
2018,4,5,11,0,16.0,252.0,1.9,16.8,265.0,256.3,199.98
2018,4,5,11,15,41.0,315.0,2.05,16.75,349.0,355.9,277.31
2018,4,5,11,30,66.0,378.0,2.2,16.7,433.0,448.04,346.87
2018,4,5,11,45,46.5,345.0,2.3,16.7,384.0,394.23,305.64
2018,4,5,12,0,27.0,312.0,2.4,16.7,335.0,340.21,264.41
2018,4,5,12,15,18.0,263.5,2.5,16.5,279.0,270.53,211.12
2018,4,5,12,30,9.0,215.0,2.6,16.3,223.0,213.62,166.79
2018,4,5,12,45,9.5,219.5,2.7,16.1,227.5,218.44,170.98
2018,4,5,13,0,10.0,224.0,2.8,15.9,232.0,223.22,175.0
2018,4,5,13,15,10.0,225.5,2.75,15.7,233.5,224.52,176.24
2018,4,5,13,30,10.0,227.0,2.7,15.5,235.0,225.77,177.48
2018,4,5,13,45,8.5,216.0,2.65,15.35,222.5,213.32,167.84
2018,4,5,14,0,7.0,205.0,2.6,15.2,210.0,200.95,158.27
2018,4,5,14,15,5.0,191.0,2.5,14.95,194.5,185.31,146.09
2018,4,5,14,30,3.0,177.0,2.4,14.7,179.0,169.85,133.98
2018,4,5,14,45,2.0,168.5,2.3,14.45,170.0,160.7,126.96
2018,4,5,15,0,1.0,160.0,2.2,14.2,161.0,151.64,119.98
2018,4,5,15,15,1.5,161.0,2.2,14.2,162.0,152.96,121.4
2018,4,5,15,30,2.0,162.0,2.2,14.2,163.0,154.26,122.81
2018,4,5,15,45,1.5,150.5,1.9,13.8,151.0,142.78,113.86
2018,4,5,16,0,1.0,139.0,1.6,13.4,139.0,131.4,104.94
2018,4,5,16,15,10.5,136.5,1.5,13.2,140.5,133.8,107.43
2018,4,5,16,30,20.0,134.0,1.4,13.0,142.0,135.13,108.84
2018,4,5,16,45,20.0,121.5,1.3,12.8,128.5,122.01,98.0
2018,4,5,17,0,20.0,109.0,1.2,12.6,115.0,108.87,86.95
2018,4,5,17,15,11.0,89.0,1.1,12.45,92.0,86.17,67.81
2018,4,5,17,30,2.0,69.0,1.0,12.3,69.0,64.69,49.57
2018,4,5,17,45,1.0,50.0,0.95,12.15,50.0,46.53,33.67
2018,4,5,18,0,0.0,31.0,0.9,12.0,31.0,28.7,17.7
2018,4,5,18,15,5.0,18.0,0.95,11.95,18.0,16.71,0.0
2018,4,5,18,30,10.0,5.0,1.0,11.9,5.0,4.77,0.0
2018,4,5,18,45,5.0,2.5,1.05,11.85,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,2.8,12.3,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.9,12.4,4.0,3.81,0.0
2018,4,6,6,15,6.0,5.5,3.05,12.5,5.5,5.54,0.0
2018,4,6,6,30,0.0,7.0,3.2,12.6,7.0,6.48,0.0
2018,4,6,6,45,0.0,8.5,3.3,12.65,8.5,7.87,1.07
2018,4,6,7,0,0.0,10.0,3.4,12.7,10.0,9.26,2.33
2018,4,6,7,15,0.0,15.0,3.55,12.9,15.0,13.9,6.36
2018,4,6,7,30,0.0,20.0,3.7,13.1,20.0,18.54,10.36
2018,4,6,7,45,0.0,29.5,3.8,13.3,29.5,27.38,17.91
2018,4,6,8,0,0.0,39.0,3.9,13.5,39.0,36.23,25.38
2018,4,6,8,15,0.0,45.5,3.9,13.8,45.5,42.29,30.4
2018,4,6,8,30,0.0,52.0,3.9,14.1,52.0,48.36,35.38
2018,4,6,8,45,0.0,60.0,3.85,14.4,60.0,55.84,41.49
2018,4,6,9,0,0.0,68.0,3.8,14.7,68.0,63.32,47.56
2018,4,6,9,15,0.0,65.5,3.85,14.95,65.5,61.01,45.44
2018,4,6,9,30,0.0,63.0,3.9,15.2,63.0,58.69,43.35
2018,4,6,9,45,0.0,67.0,3.9,15.45,67.0,62.45,46.31
2018,4,6,10,0,0.0,71.0,3.9,15.7,71.0,66.21,49.26
2018,4,6,10,15,0.0,78.0,3.9,15.8,78.0,72.77,54.54
2018,4,6,10,30,0.0,85.0,3.9,15.9,85.0,79.35,59.81
2018,4,6,10,45,0.5,101.0,3.9,16.0,101.5,94.94,72.45
2018,4,6,11,0,1.0,117.0,3.9,16.1,118.0,110.69,85.14
2018,4,6,11,15,2.5,142.0,3.95,16.15,144.0,136.13,105.64
2018,4,6,11,30,4.0,167.0,4.0,16.2,170.0,161.77,126.17
2018,4,6,11,45,6.0,184.5,4.0,16.25,189.5,180.79,141.32
2018,4,6,12,0,8.0,202.0,4.0,16.3,209.0,199.89,156.49
2018,4,6,12,15,9.0,210.5,4.0,16.3,218.5,209.21,163.87
2018,4,6,12,30,10.0,219.0,4.0,16.3,228.0,218.49,171.26
2018,4,6,12,45,8.0,196.5,4.0,16.35,203.5,194.42,152.12
2018,4,6,13,0,6.0,174.0,4.0,16.4,179.0,170.47,133.06
2018,4,6,13,15,4.5,154.5,4.0,16.35,158.0,150.05,116.81
2018,4,6,13,30,3.0,135.0,4.0,16.3,137.0,129.76,100.56
2018,4,6,13,45,6.5,174.0,3.95,16.3,179.0,170.47,133.58
2018,4,6,14,0,10.0,213.0,3.9,16.3,221.0,211.41,166.49
2018,4,6,14,15,7.5,193.0,3.8,16.25,199.0,189.37,149.0
2018,4,6,14,30,5.0,173.0,3.7,16.2,177.0,167.58,131.72
2018,4,6,14,45,8.5,165.5,3.55,16.15,171.5,162.89,128.37
2018,4,6,15,0,12.0,158.0,3.4,16.1,166.0,157.91,124.76
2018,4,6,15,15,8.5,152.5,3.4,16.1,158.0,149.63,118.21
2018,4,6,15,30,5.0,147.0,3.4,16.1,150.0,141.65,111.92
2018,4,6,15,45,44.0,164.5,3.2,15.95,186.5,186.31,149.52
2018,4,6,16,0,83.0,182.0,3.0,15.8,223.0,223.16,180.08
2018,4,6,16,15,43.5,138.0,2.95,15.7,159.5,154.76,124.0
2018,4,6,16,30,4.0,94.0,2.9,15.6,96.0,89.58,70.06
2018,4,6,16,45,35.5,94.5,2.85,15.5,106.0,103.79,81.9
2018,4,6,17,0,67.0,95.0,2.8,15.4,116.0,114.8,90.24
2018,4,6,17,15,105.5,87.0,2.7,15.3,113.0,112.41,86.25
2018,4,6,17,30,144.0,79.0,2.6,15.2,110.0,106.54,78.41
2018,4,6,17,45,104.0,57.5,2.5,15.1,76.5,69.03,47.47
2018,4,6,18,0,64.0,36.0,2.4,15.0,43.0,38.42,23.04
2018,4,6,18,15,40.0,21.5,2.45,14.95,25.0,19.56,1.58
2018,4,6,18,30,16.0,7.0,2.5,14.9,7.0,6.67,0.0
2018,4,6,18,45,8.0,3.5,2.5,14.85,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,7,5,45,1.5,5.0,3.05,13.35,5.0,0.0,0.0
2018,4,7,6,0,3.0,10.0,3.0,13.3,10.0,9.53,0.0
2018,4,7,6,15,1.5,23.0,3.1,13.45,23.0,21.43,10.56
2018,4,7,6,30,0.0,36.0,3.2,13.6,36.0,33.41,22.23
2018,4,7,6,45,3.5,56.0,3.3,13.7,57.0,52.64,38.89
2018,4,7,7,0,7.0,76.0,3.4,13.8,78.0,72.51,56.02
2018,4,7,7,15,57.5,97.5,3.55,13.95,117.0,109.86,86.55
2018,4,7,7,30,108.0,119.0,3.7,14.1,156.0,155.49,124.54
2018,4,7,7,45,98.5,142.5,3.8,14.25,180.5,181.93,147.18
2018,4,7,8,0,89.0,166.0,3.9,14.4,205.0,202.97,164.75
2018,4,7,8,15,168.5,187.5,3.9,14.65,271.5,276.86,225.52
2018,4,7,8,30,248.0,209.0,3.9,14.9,338.0,360.89,293.54
2018,4,7,8,45,318.0,220.0,3.9,15.1,401.5,430.7,349.3
2018,4,7,9,0,388.0,231.0,3.9,15.3,465.0,506.7,408.95
2018,4,7,9,15,537.5,202.5,3.9,15.5,551.0,614.09,493.09
2018,4,7,9,30,687.0,174.0,3.9,15.7,637.0,729.0,580.58
2018,4,7,9,45,746.0,161.5,3.9,15.95,688.5,792.63,625.99
2018,4,7,10,0,805.0,149.0,3.9,16.2,740.0,854.3,668.32
2018,4,7,10,15,823.5,148.0,3.95,16.3,773.5,896.84,697.08
2018,4,7,10,30,842.0,147.0,4.0,16.4,807.0,937.36,724.33
2018,4,7,10,45,855.5,146.0,4.05,16.55,833.0,970.9,746.44
2018,4,7,11,0,869.0,145.0,4.1,16.7,859.0,1001.62,766.57
2018,4,7,11,15,871.5,147.5,4.15,16.75,874.5,1022.34,780.13
2018,4,7,11,30,874.0,150.0,4.2,16.8,890.0,1039.5,791.43
2018,4,7,11,45,873.5,152.0,4.25,16.8,896.5,1049.5,798.12
2018,4,7,12,0,873.0,154.0,4.3,16.8,903.0,1055.76,802.45
2018,4,7,12,15,860.5,161.0,4.35,16.8,898.5,1051.55,799.79
2018,4,7,12,30,848.0,168.0,4.4,16.8,894.0,1043.59,795.02
2018,4,7,12,45,830.5,176.5,4.4,16.75,881.5,1028.61,785.24
2018,4,7,13,0,813.0,185.0,4.4,16.7,869.0,1010.25,773.27
2018,4,7,13,15,813.0,181.0,4.45,16.6,853.5,992.94,762.74
2018,4,7,13,30,813.0,177.0,4.5,16.5,838.0,972.24,749.87
2018,4,7,13,45,812.5,171.0,4.5,16.45,815.0,945.72,732.37
2018,4,7,14,0,812.0,165.0,4.5,16.4,792.0,916.0,712.63
2018,4,7,14,15,804.0,161.0,4.5,16.2,761.0,878.78,687.87
2018,4,7,14,30,796.0,157.0,4.5,16.0,730.0,842.71,663.8
2018,4,7,14,45,785.5,152.5,4.5,15.85,693.0,797.94,633.01
2018,4,7,15,0,775.0,148.0,4.5,15.7,656.0,751.36,600.33
2018,4,7,15,15,755.5,143.5,4.5,15.7,612.0,696.87,559.62
2018,4,7,15,30,736.0,139.0,4.5,15.7,568.0,641.91,517.66
2018,4,7,15,45,713.0,133.0,4.4,15.3,520.0,583.12,472.13
2018,4,7,16,0,690.0,127.0,4.3,14.9,472.0,524.87,425.79
2018,4,7,16,15,659.0,119.5,4.2,14.6,421.0,461.97,374.31
2018,4,7,16,30,628.0,112.0,4.1,14.3,370.0,401.16,323.11
2018,4,7,16,45,581.5,104.0,4.05,14.05,317.5,336.32,267.48
2018,4,7,17,0,535.0,96.0,4.0,13.8,265.0,276.09,214.59
2018,4,7,17,15,465.0,87.0,3.7,13.35,214.0,211.88,158.7
2018,4,7,17,30,395.0,78.0,3.4,12.9,163.0,157.93,112.11
2018,4,7,17,45,295.5,63.5,3.15,12.45,117.5,103.08,68.06
2018,4,7,18,0,196.0,49.0,2.9,12.0,72.0,60.66,36.75
2018,4,7,18,15,109.5,30.5,2.75,11.75,42.0,27.1,6.41
2018,4,7,18,30,23.0,12.0,2.6,11.5,12.0,11.44,0.0
2018,4,7,18,45,11.5,6.0,2.45,11.25,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.0,2.45,9.45,12.0,9.53,0.0
2018,4,8,6,0,89.0,20.0,2.5,9.8,24.0,16.59,0.0
2018,4,8,6,15,207.5,36.0,2.7,10.25,62.0,42.78,22.22
2018,4,8,6,30,326.0,52.0,2.9,10.7,100.0,86.6,53.18
2018,4,8,6,45,416.5,62.5,3.1,11.1,149.0,136.67,92.78
2018,4,8,7,0,507.0,73.0,3.3,11.5,198.0,196.67,143.68
2018,4,8,7,15,566.0,80.5,3.35,11.8,250.5,255.17,195.89
2018,4,8,7,30,625.0,88.0,3.4,12.1,303.0,320.22,253.49
2018,4,8,7,45,666.5,93.5,3.45,12.4,356.0,382.09,307.86
2018,4,8,8,0,708.0,99.0,3.5,12.7,409.0,447.63,363.79
2018,4,8,8,15,736.5,103.5,3.5,13.05,460.0,508.51,414.3
2018,4,8,8,30,765.0,108.0,3.5,13.4,511.0,570.85,464.35
2018,4,8,8,45,785.0,112.5,3.45,13.75,558.0,627.81,508.57
2018,4,8,9,0,805.0,117.0,3.4,14.1,605.0,685.5,551.94
2018,4,8,9,15,825.0,117.5,3.35,14.4,648.0,738.57,590.24
2018,4,8,9,30,845.0,118.0,3.3,14.7,691.0,790.79,625.86
2018,4,8,9,45,862.0,118.0,3.3,15.0,729.0,838.87,658.15
2018,4,8,10,0,879.0,118.0,3.3,15.3,767.0,879.4,684.66
2018,4,8,10,15,886.5,120.5,3.25,15.55,797.0,917.54,709.05
2018,4,8,10,30,894.0,123.0,3.2,15.8,827.0,952.86,731.23
2018,4,8,10,45,899.0,124.5,3.2,16.05,849.5,981.78,749.23
2018,4,8,11,0,904.0,126.0,3.2,16.3,872.0,1007.4,764.98
2018,4,8,11,15,907.0,127.0,3.2,16.5,887.0,1027.13,776.9
2018,4,8,11,30,910.0,128.0,3.2,16.7,902.0,1043.25,786.51
2018,4,8,11,45,911.0,128.5,3.2,16.9,908.5,1053.17,792.08
2018,4,8,12,0,912.0,129.0,3.2,17.1,915.0,1059.31,795.31
2018,4,8,12,15,912.5,128.5,3.15,17.2,914.0,1060.09,794.99
2018,4,8,12,30,913.0,128.0,3.1,17.3,913.0,1057.06,792.31
2018,4,8,12,45,911.5,126.5,3.1,17.4,903.5,1047.18,785.72
2018,4,8,13,0,910.0,125.0,3.1,17.5,894.0,1033.55,776.82
2018,4,8,13,15,905.0,124.5,3.1,17.55,876.5,1013.92,764.16
2018,4,8,13,30,900.0,124.0,3.1,17.6,859.0,990.81,749.29
2018,4,8,13,45,893.0,123.0,3.1,17.65,834.0,961.98,730.57
2018,4,8,14,0,886.0,122.0,3.1,17.7,809.0,930.05,709.75
2018,4,8,14,15,875.5,120.5,3.15,17.6,776.5,891.67,685.11
2018,4,8,14,30,865.0,119.0,3.2,17.5,744.0,856.37,662.44
2018,4,8,14,45,851.0,117.0,3.2,17.45,705.0,809.38,630.76
2018,4,8,15,0,837.0,115.0,3.2,17.4,666.0,760.64,597.51
2018,4,8,15,15,819.5,112.0,3.2,17.4,622.0,706.93,559.78
2018,4,8,15,30,802.0,109.0,3.2,17.4,578.0,652.37,519.02
2018,4,8,15,45,776.0,106.0,3.35,17.1,529.0,592.11,473.8
2018,4,8,16,0,750.0,103.0,3.5,16.8,480.0,533.13,427.96
2018,4,8,16,15,713.5,99.0,3.5,16.4,427.5,468.07,375.64
2018,4,8,16,30,677.0,95.0,3.5,16.0,375.0,405.57,323.71
2018,4,8,16,45,628.0,90.0,3.5,15.65,322.0,340.15,268.02
2018,4,8,17,0,579.0,85.0,3.5,15.3,269.0,279.51,215.02
2018,4,8,17,15,509.5,77.0,3.4,14.65,217.5,215.64,159.61
2018,4,8,17,30,440.0,69.0,3.3,14.0,166.0,158.27,110.2
2018,4,8,17,45,338.5,57.5,3.2,13.35,120.0,103.33,66.23
2018,4,8,18,0,237.0,46.0,3.1,12.7,74.0,60.96,35.54
2018,4,8,18,15,137.0,28.5,3.0,12.35,43.0,25.48,7.05
2018,4,8,18,30,37.0,11.0,2.9,12.0,12.0,10.48,0.0
2018,4,8,18,45,18.5,5.5,2.8,11.65,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,5,45,6.5,8.5,1.15,10.6,9.0,8.1,0.0
2018,4,9,6,0,13.0,17.0,1.1,10.9,18.0,15.49,0.0
2018,4,9,6,15,40.0,35.5,1.25,11.5,41.0,34.38,20.57
2018,4,9,6,30,67.0,54.0,1.4,12.1,64.0,58.25,40.48
2018,4,9,6,45,94.5,74.5,1.5,12.7,95.0,87.7,64.9
2018,4,9,7,0,122.0,95.0,1.6,13.3,126.0,120.8,92.84
2018,4,9,7,15,131.5,116.5,1.65,13.7,156.5,152.95,120.66
2018,4,9,7,30,141.0,138.0,1.7,14.1,187.0,186.31,149.06
2018,4,9,7,45,153.0,158.5,1.75,14.5,219.5,220.85,177.85
2018,4,9,8,0,165.0,179.0,1.8,14.9,252.0,256.7,207.11
2018,4,9,8,15,160.0,206.0,1.75,15.35,283.5,291.21,234.35
2018,4,9,8,30,155.0,233.0,1.7,15.8,315.0,325.08,260.28
2018,4,9,8,45,236.5,243.0,1.7,16.2,381.0,402.81,321.02
2018,4,9,9,0,318.0,253.0,1.7,16.6,447.0,482.05,381.37
2018,4,9,9,15,497.0,213.5,1.7,17.1,541.0,596.96,468.6
2018,4,9,9,30,676.0,174.0,1.7,17.6,635.0,722.1,559.86
2018,4,9,9,45,733.0,165.0,1.65,18.05,688.5,787.4,602.99
2018,4,9,10,0,790.0,156.0,1.6,18.5,742.0,850.51,642.88
2018,4,9,10,15,762.0,176.0,1.55,18.9,759.5,877.69,657.88
2018,4,9,10,30,734.0,196.0,1.5,19.3,777.0,896.6,667.61
2018,4,9,10,45,791.0,175.0,1.5,19.7,817.0,942.07,695.48
2018,4,9,11,0,848.0,154.0,1.5,20.1,857.0,992.31,725.68
2018,4,9,11,15,817.0,173.5,1.45,20.35,860.5,997.62,726.41
2018,4,9,11,30,786.0,193.0,1.4,20.6,864.0,1004.76,728.97
2018,4,9,11,45,782.0,197.5,1.4,20.9,869.5,1013.21,733.1
2018,4,9,12,0,778.0,202.0,1.4,21.2,875.0,1018.16,735.12
2018,4,9,12,15,789.5,195.0,1.4,21.45,877.0,1015.98,732.95
2018,4,9,12,30,801.0,188.0,1.4,21.7,879.0,1017.58,733.39
2018,4,9,12,45,731.5,221.0,1.35,21.9,847.0,983.84,710.91
2018,4,9,13,0,662.0,254.0,1.3,22.1,815.0,940.54,682.35
2018,4,9,13,15,672.5,241.0,1.2,22.25,801.5,926.03,672.52
2018,4,9,13,30,683.0,228.0,1.1,22.4,788.0,908.2,659.93
2018,4,9,13,45,607.5,251.5,1.05,22.6,738.5,844.78,616.82
2018,4,9,14,0,532.0,275.0,1.0,22.8,689.0,780.5,572.91
2018,4,9,14,15,481.0,280.5,0.9,22.8,643.5,723.73,534.02
2018,4,9,14,30,430.0,286.0,0.8,22.8,598.0,668.26,495.44
2018,4,9,14,45,419.0,271.0,0.7,22.85,562.0,625.71,466.3
2018,4,9,15,0,408.0,256.0,0.6,22.9,526.0,582.64,436.3
2018,4,9,15,15,476.5,218.0,0.6,22.9,513.0,572.13,431.26
2018,4,9,15,30,545.0,180.0,0.6,22.9,500.0,553.84,419.82
2018,4,9,15,45,497.5,175.5,0.75,22.65,449.5,491.2,375.96
2018,4,9,16,0,450.0,171.0,0.9,22.4,399.0,432.1,333.35
2018,4,9,16,15,389.5,161.0,1.05,21.8,343.5,364.99,283.52
2018,4,9,16,30,329.0,151.0,1.2,21.2,288.0,299.3,233.13
2018,4,9,16,45,367.5,124.5,1.4,20.6,258.0,271.13,209.85
2018,4,9,17,0,406.0,98.0,1.6,20.0,228.0,233.51,177.02
2018,4,9,17,15,415.0,80.0,1.7,19.15,192.0,191.48,139.69
2018,4,9,17,30,424.0,62.0,1.8,18.3,156.0,149.73,101.85
2018,4,9,17,45,362.5,50.0,1.9,17.4,115.5,100.74,62.02
2018,4,9,18,0,301.0,38.0,2.0,16.5,75.0,59.44,31.56
2018,4,9,18,15,187.5,25.0,2.0,16.1,44.5,23.21,6.45
2018,4,9,18,30,74.0,12.0,2.0,15.7,14.0,11.44,0.0
2018,4,9,18,45,37.0,6.0,1.95,15.25,7.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,10,5,45,3.5,6.0,2.0,12.25,6.0,5.72,0.0
2018,4,10,6,0,7.0,12.0,2.0,12.4,12.0,11.28,0.0
2018,4,10,6,15,9.0,28.0,2.1,12.7,29.0,26.47,15.34
2018,4,10,6,30,11.0,44.0,2.2,13.0,46.0,42.03,29.27
2018,4,10,6,45,25.0,61.0,2.3,13.35,67.0,61.72,45.88
2018,4,10,7,0,39.0,78.0,2.4,13.7,88.0,83.06,63.95
2018,4,10,7,15,26.0,82.5,2.45,13.9,90.0,86.04,67.25
2018,4,10,7,30,13.0,87.0,2.5,14.1,92.0,85.91,67.46
2018,4,10,7,45,7.0,92.5,2.6,14.3,95.0,89.3,70.25
2018,4,10,8,0,1.0,98.0,2.7,14.5,98.0,91.99,72.26
2018,4,10,8,15,1.0,122.0,2.8,14.65,122.5,114.87,91.03
2018,4,10,8,30,1.0,146.0,2.9,14.8,147.0,137.9,109.66
2018,4,10,8,45,2.5,157.0,2.95,14.95,158.5,149.47,118.74
2018,4,10,9,0,4.0,168.0,3.0,15.1,170.0,161.22,127.93
2018,4,10,9,15,2.0,151.0,3.0,15.2,152.0,143.51,113.09
2018,4,10,9,30,0.0,134.0,3.0,15.3,134.0,125.74,98.28
2018,4,10,9,45,4.5,170.0,3.0,15.4,173.5,164.06,129.25
2018,4,10,10,0,9.0,206.0,3.0,15.5,213.0,203.03,160.27
2018,4,10,10,15,52.5,285.0,2.95,15.6,326.5,329.17,260.54
2018,4,10,10,30,96.0,364.0,2.9,15.7,440.0,453.2,355.54
2018,4,10,10,45,92.5,371.0,2.9,15.8,446.0,459.97,359.4
2018,4,10,11,0,89.0,378.0,2.9,15.9,452.0,466.22,363.46
2018,4,10,11,15,57.0,349.5,2.85,15.9,397.0,406.62,317.19
2018,4,10,11,30,25.0,321.0,2.8,15.9,342.0,345.99,269.84
2018,4,10,11,45,27.5,332.5,2.8,15.9,356.0,360.87,281.41
2018,4,10,12,0,30.0,344.0,2.8,15.9,370.0,375.65,292.61
2018,4,10,12,15,43.0,362.0,2.85,15.8,399.5,407.7,317.5
2018,4,10,12,30,56.0,380.0,2.9,15.7,429.0,439.55,342.06
2018,4,10,12,45,36.0,287.0,2.95,15.65,318.5,321.7,252.1
2018,4,10,13,0,16.0,194.0,3.0,15.6,208.0,206.42,161.96
2018,4,10,13,15,19.5,231.5,3.1,15.55,248.0,247.43,194.86
2018,4,10,13,30,23.0,269.0,3.2,15.5,288.0,288.55,227.27
2018,4,10,13,45,51.0,315.0,3.25,15.4,355.5,361.22,284.88
2018,4,10,14,0,79.0,361.0,3.3,15.3,423.0,432.84,340.73
2018,4,10,14,15,56.0,323.0,3.4,15.2,366.0,370.37,292.57
2018,4,10,14,30,33.0,285.0,3.5,15.1,309.0,309.64,245.46
2018,4,10,14,45,35.0,270.0,3.55,15.0,294.5,294.26,234.21
2018,4,10,15,0,37.0,255.0,3.6,14.9,280.0,278.7,222.6
2018,4,10,15,15,76.0,255.5,3.6,14.9,302.0,304.87,244.93
2018,4,10,15,30,115.0,256.0,3.6,14.9,324.0,333.95,269.09
2018,4,10,15,45,145.5,237.5,3.75,14.7,316.0,326.95,264.65
2018,4,10,16,0,176.0,219.0,3.9,14.5,308.0,316.58,257.15
2018,4,10,16,15,213.0,189.5,3.85,14.35,286.5,294.88,239.83
2018,4,10,16,30,250.0,160.0,3.8,14.2,265.0,272.95,221.31
2018,4,10,16,45,364.5,125.5,3.8,14.05,255.5,270.72,216.83
2018,4,10,17,0,479.0,91.0,3.8,13.9,246.0,250.2,194.59
2018,4,10,17,15,430.0,79.0,3.55,13.45,199.5,194.32,145.29
2018,4,10,17,30,381.0,67.0,3.3,13.0,153.0,144.14,101.31
2018,4,10,17,45,355.0,55.0,3.1,12.55,118.5,103.08,65.65
2018,4,10,18,0,329.0,43.0,2.9,12.1,84.0,66.36,36.9
2018,4,10,18,15,201.5,28.5,2.85,11.75,50.0,26.41,9.45
2018,4,10,18,30,74.0,14.0,2.8,11.4,16.0,13.34,0.0
2018,4,10,18,45,37.0,7.0,2.75,11.05,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,5,45,2.5,9.0,2.65,10.2,9.0,8.58,0.0
2018,4,11,6,0,5.0,18.0,2.6,10.3,18.0,16.63,0.0
2018,4,11,6,15,7.0,34.0,2.65,10.6,34.5,31.65,19.97
2018,4,11,6,30,9.0,50.0,2.7,10.9,51.0,47.27,34.11
2018,4,11,6,45,60.5,72.0,2.8,11.2,87.0,79.48,59.95
2018,4,11,7,0,112.0,94.0,2.9,11.5,123.0,117.76,91.53
2018,4,11,7,15,190.0,103.0,2.85,11.65,165.5,160.4,126.83
2018,4,11,7,30,268.0,112.0,2.8,11.8,208.0,210.56,169.24
2018,4,11,7,45,257.5,143.0,2.75,12.0,247.0,253.92,206.73
2018,4,11,8,0,247.0,174.0,2.7,12.2,286.0,295.98,241.9
2018,4,11,8,15,322.5,186.0,2.65,12.35,349.5,363.79,297.38
2018,4,11,8,30,398.0,198.0,2.6,12.5,413.0,445.45,362.65
2018,4,11,8,45,337.5,231.5,2.55,12.6,424.5,456.1,369.67
2018,4,11,9,0,277.0,265.0,2.5,12.7,436.0,466.46,375.97
2018,4,11,9,15,322.0,276.5,2.6,12.85,488.5,525.54,421.79
2018,4,11,9,30,367.0,288.0,2.7,13.0,541.0,587.63,468.88
2018,4,11,9,45,364.5,305.0,2.8,13.15,567.0,619.12,491.4
2018,4,11,10,0,362.0,322.0,2.9,13.3,593.0,649.24,512.85
2018,4,11,10,15,273.0,355.0,3.1,13.35,564.0,618.11,487.03
2018,4,11,10,30,184.0,388.0,3.3,13.4,535.0,569.75,448.39
2018,4,11,10,45,189.5,400.5,3.5,13.45,555.5,593.56,466.5
2018,4,11,11,0,195.0,413.0,3.7,13.5,576.0,616.84,483.79
2018,4,11,11,15,266.0,402.0,3.85,13.5,628.5,690.67,540.47
2018,4,11,11,30,337.0,391.0,4.0,13.5,681.0,753.54,588.42
2018,4,11,11,45,332.5,398.5,4.15,13.5,686.5,760.56,593.22
2018,4,11,12,0,328.0,406.0,4.3,13.5,692.0,765.92,597.47
2018,4,11,12,15,287.5,415.5,4.4,13.45,666.0,735.58,574.66
2018,4,11,12,30,247.0,425.0,4.5,13.4,640.0,703.89,550.86
2018,4,11,12,45,166.0,405.0,4.6,13.4,549.0,587.25,462.71
2018,4,11,13,0,85.0,385.0,4.7,13.4,458.0,471.62,373.18
2018,4,11,13,15,90.0,374.0,4.7,13.35,449.5,463.25,367.73
2018,4,11,13,30,95.0,363.0,4.7,13.3,441.0,454.34,361.52
2018,4,11,13,45,223.0,348.0,4.75,13.25,524.5,576.37,459.88
2018,4,11,14,0,351.0,333.0,4.8,13.2,608.0,667.8,532.86
2018,4,11,14,15,364.5,320.0,4.8,13.15,595.5,653.54,522.76
2018,4,11,14,30,378.0,307.0,4.8,13.1,583.0,637.07,511.4
2018,4,11,14,45,243.0,298.5,4.8,13.05,472.5,505.52,407.96
2018,4,11,15,0,108.0,290.0,4.8,13.0,362.0,375.71,303.65
2018,4,11,15,15,122.0,270.5,4.8,13.0,347.0,359.77,292.25
2018,4,11,15,30,136.0,251.0,4.8,13.0,332.0,342.33,279.09
2018,4,11,15,45,156.0,233.0,4.85,12.9,318.5,328.45,268.75
2018,4,11,16,0,176.0,215.0,4.9,12.8,305.0,312.24,256.09
2018,4,11,16,15,125.0,184.0,4.9,12.65,244.5,245.04,200.77
2018,4,11,16,30,74.0,153.0,4.9,12.5,184.0,179.85,146.66
2018,4,11,16,45,45.0,100.5,4.85,12.35,118.5,112.95,90.53
2018,4,11,17,0,16.0,48.0,4.8,12.2,53.0,50.48,37.57
2018,4,11,17,15,20.5,55.5,4.85,12.0,61.0,57.74,43.54
2018,4,11,17,30,25.0,63.0,4.9,11.8,69.0,64.24,48.56
2018,4,11,17,45,12.5,49.0,4.95,11.55,52.0,47.51,34.28
2018,4,11,18,0,0.0,35.0,5.0,11.3,35.0,32.37,21.29
2018,4,11,18,15,0.5,21.0,5.0,11.05,21.0,19.48,7.37
2018,4,11,18,30,1.0,7.0,5.0,10.8,7.0,6.67,0.0
2018,4,11,18,45,0.5,3.5,5.0,10.6,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,12,5,45,75.5,13.5,2.8,7.75,18.5,12.87,0.0
2018,4,12,6,0,151.0,27.0,2.8,8.2,37.0,21.47,4.29
2018,4,12,6,15,271.5,41.0,3.0,8.65,78.0,53.04,29.43
2018,4,12,6,30,392.0,55.0,3.2,9.1,119.0,101.72,63.7
2018,4,12,6,45,471.5,64.0,3.4,9.5,169.0,151.9,104.64
2018,4,12,7,0,551.0,73.0,3.6,9.9,219.0,211.82,156.71
2018,4,12,7,15,603.0,80.0,3.65,10.2,272.0,270.67,209.98
2018,4,12,7,30,655.0,87.0,3.7,10.5,325.0,335.13,267.62
2018,4,12,7,45,691.0,92.5,3.75,10.75,377.5,396.47,321.93
2018,4,12,8,0,727.0,98.0,3.8,11.0,430.0,460.79,377.19
2018,4,12,8,15,751.5,103.5,3.75,11.25,480.5,521.51,427.81
2018,4,12,8,30,776.0,109.0,3.7,11.5,531.0,582.52,477.05
2018,4,12,8,45,793.0,114.0,3.7,11.8,577.0,639.29,521.5
2018,4,12,9,0,810.0,119.0,3.7,12.1,623.0,695.62,564.34
2018,4,12,9,15,822.5,123.5,3.65,12.3,665.0,747.36,601.96
2018,4,12,9,30,835.0,128.0,3.6,12.5,707.0,797.66,636.79
2018,4,12,9,45,788.0,152.5,3.55,12.75,721.0,818.21,649.31
2018,4,12,10,0,741.0,177.0,3.5,13.0,735.0,836.66,660.5
2018,4,12,10,15,752.5,179.5,3.5,13.15,765.0,874.74,686.32
2018,4,12,10,30,764.0,182.0,3.5,13.3,795.0,910.65,710.23
2018,4,12,10,45,658.5,232.5,3.45,13.45,771.0,884.36,689.57
2018,4,12,11,0,553.0,283.0,3.4,13.6,747.0,846.92,658.96
2018,4,12,11,15,387.5,336.0,3.5,13.7,664.0,750.57,585.27
2018,4,12,11,30,222.0,389.0,3.6,13.8,581.0,624.8,488.74
2018,4,12,11,45,459.5,315.5,3.7,13.85,716.5,811.4,633.0
2018,4,12,12,0,697.0,242.0,3.8,13.9,852.0,979.15,756.19
2018,4,12,12,15,780.5,202.0,3.95,13.95,884.0,1021.4,784.9
2018,4,12,12,30,864.0,162.0,4.1,14.0,916.0,1053.79,807.84
2018,4,12,12,45,763.5,205.5,4.2,14.0,866.5,998.89,770.54
2018,4,12,13,0,663.0,249.0,4.3,14.0,817.0,935.84,727.59
2018,4,12,13,15,613.0,266.5,4.4,13.95,783.5,893.57,697.98
2018,4,12,13,30,563.0,284.0,4.5,13.9,750.0,848.41,665.73
2018,4,12,13,45,636.5,244.5,4.55,13.85,757.0,863.65,680.26
2018,4,12,14,0,710.0,205.0,4.6,13.8,764.0,870.12,687.37
2018,4,12,14,15,632.5,215.0,4.6,13.7,698.0,789.61,628.47
2018,4,12,14,30,555.0,225.0,4.6,13.6,632.0,708.07,567.54
2018,4,12,14,45,541.0,216.5,4.65,13.55,596.5,665.27,536.29
2018,4,12,15,0,527.0,208.0,4.7,13.5,561.0,621.81,503.78
2018,4,12,15,15,634.5,172.5,4.7,13.5,570.0,639.79,519.79
2018,4,12,15,30,742.0,137.0,4.7,13.5,579.0,642.32,522.95
2018,4,12,15,45,719.5,130.5,4.6,13.25,530.5,583.08,476.05
2018,4,12,16,0,697.0,124.0,4.5,13.0,482.0,524.36,428.64
2018,4,12,16,15,669.0,117.5,4.4,12.75,432.5,463.71,378.41
2018,4,12,16,30,641.0,111.0,4.3,12.5,383.0,404.82,328.22
2018,4,12,16,45,599.0,103.5,4.2,12.3,331.5,341.6,273.31
2018,4,12,17,0,557.0,96.0,4.1,12.1,280.0,282.43,220.74
2018,4,12,17,15,495.5,86.5,3.9,11.65,228.5,218.67,164.6
2018,4,12,17,30,434.0,77.0,3.7,11.2,177.0,164.2,116.85
2018,4,12,17,45,345.5,64.0,3.5,10.75,130.5,109.96,72.45
2018,4,12,18,0,257.0,51.0,3.3,10.3,84.0,66.68,40.33
2018,4,12,18,15,153.0,32.5,3.25,10.05,50.0,29.15,13.35
2018,4,12,18,30,49.0,14.0,3.2,9.8,16.0,13.34,0.0
2018,4,12,18,45,24.5,7.0,3.15,9.5,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,2.2,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,2.2,6.9,2.0,0.0,0.0
2018,4,13,5,45,77.5,16.0,2.25,7.4,21.0,15.25,0.0
2018,4,13,6,0,151.0,30.0,2.3,7.9,40.0,23.89,8.15
2018,4,13,6,15,265.5,43.5,2.4,8.5,80.5,55.54,31.74
2018,4,13,6,30,380.0,57.0,2.5,9.1,121.0,101.54,64.14
2018,4,13,6,45,461.0,66.0,2.55,9.65,171.0,152.84,105.9
2018,4,13,7,0,542.0,75.0,2.6,10.2,221.0,212.63,157.45
2018,4,13,7,15,596.0,81.0,2.8,10.85,273.5,270.64,209.38
2018,4,13,7,30,650.0,87.0,3.0,11.5,326.0,334.48,265.77
2018,4,13,7,45,688.0,92.5,3.15,12.15,379.0,396.38,319.65
2018,4,13,8,0,726.0,98.0,3.3,12.8,432.0,461.5,374.54
2018,4,13,8,15,752.5,102.5,3.3,13.2,482.5,522.17,424.37
2018,4,13,8,30,779.0,107.0,3.3,13.6,533.0,583.43,473.05
2018,4,13,8,45,798.5,110.0,3.35,14.05,579.5,639.82,516.58
2018,4,13,9,0,818.0,113.0,3.4,14.5,626.0,695.98,558.69
2018,4,13,9,15,836.5,114.5,3.35,14.85,669.0,749.25,596.25
2018,4,13,9,30,855.0,116.0,3.3,15.2,712.0,801.54,631.6
2018,4,13,9,45,870.5,115.5,3.2,15.55,749.0,842.74,658.09
2018,4,13,10,0,886.0,115.0,3.1,15.9,786.0,886.78,686.2
2018,4,13,10,15,893.0,117.5,3.1,16.2,815.5,924.29,710.12
2018,4,13,10,30,900.0,120.0,3.1,16.5,845.0,958.93,731.9
2018,4,13,10,45,905.0,121.0,3.05,16.75,867.0,987.07,748.84
2018,4,13,11,0,910.0,122.0,3.0,17.0,889.0,1011.89,763.5
2018,4,13,11,15,912.0,123.5,2.95,17.25,903.0,1030.86,774.23
2018,4,13,11,30,914.0,125.0,2.9,17.5,917.0,1046.19,782.6
2018,4,13,11,45,901.0,133.5,2.85,17.7,919.0,1050.1,783.66
2018,4,13,12,0,888.0,142.0,2.8,17.9,921.0,1050.04,782.32
2018,4,13,12,15,875.0,148.5,2.85,18.05,915.0,1044.1,778.44
2018,4,13,12,30,862.0,155.0,2.9,18.2,909.0,1044.36,778.83
2018,4,13,12,45,869.5,148.5,2.9,18.35,902.5,1037.99,774.43
2018,4,13,13,0,877.0,142.0,2.9,18.5,896.0,1018.95,761.81
2018,4,13,13,15,876.5,139.0,2.85,18.6,880.0,1001.36,750.04
2018,4,13,13,30,876.0,136.0,2.8,18.7,864.0,980.26,736.01
2018,4,13,13,45,860.5,138.5,2.8,18.75,836.0,955.1,719.92
2018,4,13,14,0,845.0,141.0,2.8,18.8,808.0,919.46,696.73
2018,4,13,14,15,830.0,140.0,2.8,18.75,773.5,878.23,669.89
2018,4,13,14,30,815.0,139.0,2.8,18.7,739.0,834.95,641.4
2018,4,13,14,45,794.0,136.5,2.8,18.7,696.5,783.59,606.76
2018,4,13,15,0,773.0,134.0,2.8,18.7,654.0,731.25,570.98
2018,4,13,15,15,762.0,127.5,2.8,18.7,612.5,682.78,536.37
2018,4,13,15,30,751.0,121.0,2.8,18.7,571.0,631.18,498.24
2018,4,13,15,45,747.5,112.0,2.7,18.35,529.0,580.56,460.19
2018,4,13,16,0,744.0,103.0,2.6,18.0,487.0,528.51,419.79
2018,4,13,16,15,692.5,101.0,2.55,17.6,430.0,458.41,364.22
2018,4,13,16,30,641.0,99.0,2.5,17.2,373.0,392.54,310.49
2018,4,13,16,45,632.5,89.0,2.4,16.8,329.5,339.91,265.32
2018,4,13,17,0,624.0,79.0,2.3,16.4,286.0,287.41,218.66
2018,4,13,17,15,558.5,71.5,2.3,15.7,232.5,222.57,162.8
2018,4,13,17,30,493.0,64.0,2.3,15.0,179.0,165.25,113.52
2018,4,13,17,45,413.5,54.0,2.35,14.3,133.5,111.4,69.68
