Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,0,334.0,44.0,2.4,13.6,88.0,67.48,37.66
2018,4,13,18,15,212.0,30.0,2.35,13.15,53.5,27.94,12.33
2018,4,13,18,30,90.0,16.0,2.3,12.7,19.0,15.25,0.0
2018,4,13,18,45,45.0,8.0,2.3,12.3,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,14,5,15,4.0,1.0,1.8,8.9,1.0,0.0,0.0
2018,4,14,5,30,8.0,2.0,1.8,9.4,2.0,0.0,0.0
2018,4,14,5,45,101.0,16.0,1.8,9.85,23.0,15.25,0.0
2018,4,14,6,0,194.0,30.0,1.8,10.3,44.0,24.11,10.09
2018,4,14,6,15,307.0,42.0,1.8,10.85,85.5,57.46,31.62
2018,4,14,6,30,420.0,54.0,1.8,11.4,127.0,105.95,65.56
2018,4,14,6,45,495.0,62.5,1.85,11.9,177.0,156.84,107.0
2018,4,14,7,0,570.0,71.0,1.9,12.4,227.0,216.84,158.63
2018,4,14,7,15,620.0,77.0,1.85,12.95,279.5,275.3,210.46
2018,4,14,7,30,670.0,83.0,1.8,13.5,332.0,339.07,265.91
2018,4,14,7,45,705.5,88.0,1.7,14.05,384.5,400.5,318.08
2018,4,14,8,0,741.0,93.0,1.6,14.6,437.0,464.82,370.52
2018,4,14,8,15,767.5,96.5,1.5,15.2,487.5,524.98,417.64
2018,4,14,8,30,794.0,100.0,1.4,15.8,538.0,586.29,463.57
2018,4,14,8,45,814.0,103.0,1.35,16.35,585.0,643.64,505.1
2018,4,14,9,0,834.0,106.0,1.3,16.9,632.0,700.77,544.88
2018,4,14,9,15,851.0,107.5,1.25,17.4,674.5,753.53,578.82
2018,4,14,9,30,868.0,109.0,1.2,17.9,717.0,800.67,607.69
2018,4,14,9,45,882.0,108.5,1.1,18.4,753.5,845.72,633.81
2018,4,14,10,0,896.0,108.0,1.0,18.9,790.0,888.78,657.83
2018,4,14,10,15,904.5,109.5,1.05,19.15,820.0,926.81,681.19
2018,4,14,10,30,913.0,111.0,1.1,19.4,850.0,962.02,702.63
2018,4,14,10,45,919.5,111.5,1.1,19.7,872.5,991.27,719.16
2018,4,14,11,0,926.0,112.0,1.1,20.0,895.0,1017.22,733.61
2018,4,14,11,15,929.5,112.5,1.2,20.15,910.0,1036.8,746.43
2018,4,14,11,30,933.0,113.0,1.3,20.3,925.0,1052.71,757.11
2018,4,14,11,45,934.0,114.0,1.35,20.4,931.5,1062.91,763.59
2018,4,14,12,0,935.0,115.0,1.4,20.5,938.0,1069.26,767.87
2018,4,14,12,15,934.5,115.0,1.5,20.55,936.5,1069.18,769.33
2018,4,14,12,30,934.0,115.0,1.6,20.6,935.0,1065.22,768.5
2018,4,14,12,45,932.5,114.0,1.7,20.65,925.5,1055.35,764.03
2018,4,14,13,0,931.0,113.0,1.8,20.7,916.0,1041.69,757.22
2018,4,14,13,15,927.0,112.5,1.95,20.7,898.5,1022.4,747.64
2018,4,14,13,30,923.0,112.0,2.1,20.7,881.0,999.55,735.6
2018,4,14,13,45,916.5,111.0,2.2,20.65,856.0,970.42,718.85
2018,4,14,14,0,910.0,110.0,2.3,20.6,831.0,938.13,699.83
2018,4,14,14,15,901.5,108.0,2.4,20.45,798.5,900.05,676.94
2018,4,14,14,30,893.0,106.0,2.5,20.3,766.0,859.31,651.87
2018,4,14,14,45,881.0,104.0,2.6,20.15,727.5,813.35,622.74
2018,4,14,15,0,869.0,102.0,2.7,20.0,689.0,765.44,591.7
2018,4,14,15,15,853.5,99.5,2.7,20.0,645.0,716.19,558.23
2018,4,14,15,30,838.0,97.0,2.7,20.0,601.0,662.0,518.86
2018,4,14,15,45,812.5,94.5,2.9,19.4,551.0,600.95,474.71
2018,4,14,16,0,787.0,92.0,3.1,18.8,501.0,540.45,429.11
2018,4,14,16,15,758.0,89.5,3.15,18.3,450.5,479.09,380.45
2018,4,14,16,30,729.0,87.0,3.2,17.8,400.0,419.17,331.16
2018,4,14,16,45,685.5,82.0,3.2,17.3,346.0,353.12,275.45
2018,4,14,17,0,642.0,77.0,3.2,16.8,292.0,291.13,221.63
2018,4,14,17,15,570.5,69.0,3.15,16.15,235.5,223.17,163.05
2018,4,14,17,30,499.0,61.0,3.1,15.5,179.0,163.47,111.81
2018,4,14,17,45,420.5,53.0,3.05,14.85,135.0,111.36,69.3
2018,4,14,18,0,342.0,45.0,3.0,14.2,91.0,69.01,38.59
2018,4,14,18,15,219.5,31.5,3.0,13.9,56.5,29.37,13.69
2018,4,14,18,30,97.0,18.0,3.0,13.6,22.0,17.16,0.0
2018,4,14,18,45,48.5,9.0,2.95,13.25,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,5,45,62.5,14.5,2.5,10.7,19.5,13.82,0.0
2018,4,15,6,0,125.0,29.0,2.6,10.9,39.0,23.52,11.0
2018,4,15,6,15,263.5,42.5,2.75,11.3,83.5,55.7,31.55
2018,4,15,6,30,402.0,56.0,2.9,11.7,128.0,106.41,66.77
2018,4,15,6,45,460.5,66.0,3.05,12.05,174.0,154.59,106.84
2018,4,15,7,0,519.0,76.0,3.2,12.4,220.0,209.86,155.22
2018,4,15,7,15,533.0,90.0,3.3,12.75,264.5,261.83,202.77
2018,4,15,7,30,547.0,104.0,3.4,13.1,309.0,314.97,250.41
2018,4,15,7,45,566.0,115.5,3.5,13.45,355.0,368.78,297.3
2018,4,15,8,0,585.0,127.0,3.6,13.8,401.0,423.89,343.87
2018,4,15,8,15,612.5,134.0,3.7,14.1,448.5,480.18,390.2
2018,4,15,8,30,640.0,141.0,3.8,14.4,496.0,538.08,436.56
2018,4,15,8,45,571.0,177.0,3.9,14.65,513.5,560.37,453.08
2018,4,15,9,0,502.0,213.0,4.0,14.9,531.0,578.15,465.25
2018,4,15,9,15,405.5,258.5,4.1,15.05,526.5,577.18,462.0
2018,4,15,9,30,309.0,304.0,4.2,15.2,522.0,559.17,445.5
2018,4,15,9,45,356.5,307.5,4.3,15.4,571.0,615.39,488.64
2018,4,15,10,0,404.0,311.0,4.4,15.6,620.0,682.76,538.99
2018,4,15,10,15,540.5,267.0,4.45,15.65,696.5,774.28,609.4
2018,4,15,10,30,677.0,223.0,4.5,15.7,773.0,874.69,684.54
2018,4,15,10,45,780.0,179.5,4.55,15.8,829.5,938.93,728.91
2018,4,15,11,0,883.0,136.0,4.6,15.9,886.0,1001.28,771.64
2018,4,15,11,15,885.5,137.0,4.7,15.85,899.5,1019.61,784.41
2018,4,15,11,30,888.0,138.0,4.8,15.8,913.0,1034.42,795.18
2018,4,15,11,45,891.5,136.5,4.9,15.8,919.5,1044.07,802.37
2018,4,15,12,0,895.0,135.0,5.0,15.8,926.0,1050.07,807.2
2018,4,15,12,15,880.0,142.0,5.1,15.7,918.5,1042.53,803.09
2018,4,15,12,30,865.0,149.0,5.2,15.6,911.0,1040.87,803.26
2018,4,15,12,45,742.5,190.0,5.3,15.5,839.0,960.81,748.11
2018,4,15,13,0,620.0,231.0,5.4,15.4,767.0,874.24,687.37
2018,4,15,13,15,397.5,270.5,5.45,15.2,611.5,685.54,544.28
2018,4,15,13,30,175.0,310.0,5.5,15.0,456.0,484.69,386.46
2018,4,15,13,45,135.5,320.5,5.6,14.8,431.5,454.32,362.74
2018,4,15,14,0,96.0,331.0,5.7,14.6,407.0,415.07,331.51
2018,4,15,14,15,51.0,250.5,5.75,14.35,290.5,290.25,232.62
2018,4,15,14,30,6.0,170.0,5.8,14.1,174.0,165.2,130.93
2018,4,15,14,45,3.0,130.5,5.85,13.85,132.5,124.71,98.14
2018,4,15,15,0,0.0,91.0,5.9,13.6,91.0,84.87,65.38
2018,4,15,15,15,15.5,109.0,5.9,13.6,118.5,115.41,91.46
2018,4,15,15,30,31.0,127.0,5.9,13.6,146.0,142.26,114.31
2018,4,15,15,45,93.5,170.0,5.8,13.1,220.0,225.99,185.06
2018,4,15,16,0,156.0,213.0,5.7,12.6,294.0,297.98,244.96
2018,4,15,16,15,201.0,186.5,5.6,12.35,280.0,284.64,234.16
2018,4,15,16,30,246.0,160.0,5.5,12.1,266.0,269.86,221.31
2018,4,15,16,45,256.0,136.5,5.4,11.85,234.5,234.75,190.69
2018,4,15,17,0,266.0,113.0,5.3,11.6,203.0,198.34,158.03
2018,4,15,17,15,280.5,96.0,5.1,11.25,176.5,168.12,129.61
2018,4,15,17,30,295.0,79.0,4.9,10.9,150.0,137.44,100.32
2018,4,15,17,45,241.0,63.5,4.7,10.6,112.0,94.48,64.3
2018,4,15,18,0,187.0,48.0,4.5,10.3,74.0,58.29,36.23
2018,4,15,18,15,115.0,31.5,4.35,10.1,45.5,28.58,14.81
2018,4,15,18,30,43.0,15.0,4.2,9.9,17.0,14.3,0.0
2018,4,15,18,45,21.5,7.5,4.05,9.7,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,16,5,15,1.0,0.5,2.05,8.5,0.5,0.0,0.0
2018,4,16,5,30,2.0,1.0,2.1,8.7,1.0,0.0,0.0
2018,4,16,5,45,1.0,2.5,2.15,8.9,2.5,2.38,0.0
2018,4,16,6,0,0.0,4.0,2.2,9.1,4.0,3.7,0.0
2018,4,16,6,15,0.0,6.5,2.35,9.25,6.5,6.01,0.0
2018,4,16,6,30,0.0,9.0,2.5,9.4,9.0,8.33,1.54
2018,4,16,6,45,0.0,12.0,2.65,9.6,12.0,11.11,4.03
2018,4,16,7,0,0.0,15.0,2.8,9.8,15.0,13.9,6.5
2018,4,16,7,15,0.0,16.0,2.95,9.85,16.0,14.83,7.31
2018,4,16,7,30,0.0,17.0,3.1,9.9,17.0,15.76,8.1
2018,4,16,7,45,7.0,62.5,3.2,9.95,66.0,61.18,47.31
2018,4,16,8,0,14.0,108.0,3.3,10.0,115.0,107.78,86.95
2018,4,16,8,15,64.0,167.0,3.35,10.05,202.5,195.6,160.89
2018,4,16,8,30,114.0,226.0,3.4,10.1,290.0,293.39,241.42
2018,4,16,8,45,226.5,243.0,3.5,10.1,383.0,396.77,326.18
2018,4,16,9,0,339.0,260.0,3.6,10.1,476.0,504.99,413.13
2018,4,16,9,15,342.5,279.0,3.65,10.15,509.5,543.82,442.47
2018,4,16,9,30,346.0,298.0,3.7,10.2,543.0,582.02,471.21
2018,4,16,9,45,265.5,330.5,3.75,10.2,524.0,564.25,454.71
2018,4,16,10,0,185.0,363.0,3.8,10.2,505.0,530.19,425.8
2018,4,16,10,15,236.0,362.5,3.85,10.25,550.5,592.14,474.27
2018,4,16,10,30,287.0,362.0,3.9,10.3,596.0,646.56,516.15
2018,4,16,10,45,300.0,370.0,3.95,10.35,620.5,675.49,537.4
2018,4,16,11,0,313.0,378.0,4.0,10.4,645.0,703.72,558.17
2018,4,16,11,15,289.0,386.0,4.0,10.4,635.5,694.76,550.25
2018,4,16,11,30,265.0,394.0,4.0,10.4,626.0,683.75,541.07
2018,4,16,11,45,208.0,369.0,4.05,10.45,552.0,602.94,479.29
2018,4,16,12,0,151.0,344.0,4.1,10.5,478.0,508.21,406.34
2018,4,16,12,15,228.5,380.5,4.1,10.5,582.5,637.02,506.34
2018,4,16,12,30,306.0,417.0,4.1,10.5,687.0,752.28,592.67
2018,4,16,12,45,375.0,383.5,4.1,10.5,711.0,782.61,616.87
2018,4,16,13,0,444.0,350.0,4.1,10.5,735.0,820.7,646.95
2018,4,16,13,15,486.5,318.0,4.15,10.5,732.5,820.66,648.99
2018,4,16,13,30,529.0,286.0,4.2,10.5,730.0,816.75,648.59
2018,4,16,13,45,331.0,320.0,4.2,10.5,595.0,644.44,515.99
2018,4,16,14,0,133.0,354.0,4.2,10.5,460.0,482.06,386.83
2018,4,16,14,15,426.0,265.0,4.25,10.5,585.5,657.4,531.79
2018,4,16,14,30,719.0,176.0,4.3,10.5,711.0,796.06,642.26
2018,4,16,14,45,800.5,137.0,4.35,10.5,704.5,788.33,637.13
2018,4,16,15,0,882.0,98.0,4.4,10.5,698.0,770.51,625.47
2018,4,16,15,15,857.5,98.5,4.4,10.5,651.0,717.39,586.71
2018,4,16,15,30,833.0,99.0,4.4,10.5,604.0,660.29,542.56
2018,4,16,15,45,824.0,93.0,4.45,10.45,559.0,605.87,499.48
2018,4,16,16,0,815.0,87.0,4.5,10.4,514.0,550.35,454.11
2018,4,16,16,15,768.5,86.5,4.4,10.3,457.0,480.88,395.69
2018,4,16,16,30,722.0,86.0,4.3,10.2,400.0,414.63,338.53
2018,4,16,16,45,624.0,87.0,4.2,10.1,333.5,334.08,269.04
2018,4,16,17,0,526.0,88.0,4.1,10.0,267.0,263.88,207.76
2018,4,16,17,15,520.5,74.0,3.85,9.7,226.0,214.6,161.72
2018,4,16,17,30,515.0,60.0,3.6,9.4,185.0,165.62,115.79
2018,4,16,17,45,410.5,53.0,3.4,9.15,137.0,109.84,70.13
2018,4,16,18,0,306.0,46.0,3.2,8.9,89.0,65.83,38.27
2018,4,16,18,15,197.0,31.5,3.1,8.7,55.0,29.06,14.73
2018,4,16,18,30,88.0,17.0,3.0,8.5,21.0,16.2,0.0
2018,4,16,18,45,44.0,8.5,2.9,8.25,10.5,8.1,0.0
2018,4,16,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.6,5.95,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.6,6.3,5.0,0.0,0.0
2018,4,17,5,45,139.5,19.0,1.65,6.65,30.0,18.11,0.0
2018,4,17,6,0,254.0,33.0,1.7,7.0,55.0,28.76,17.11
2018,4,17,6,15,361.0,44.0,1.7,7.35,99.0,66.27,37.37
2018,4,17,6,30,468.0,55.0,1.7,7.7,143.0,115.87,73.0
2018,4,17,6,45,534.5,64.0,1.75,8.05,194.0,168.94,117.66
2018,4,17,7,0,601.0,73.0,1.8,8.4,245.0,230.0,171.52
2018,4,17,7,15,649.0,78.5,1.8,8.95,298.5,289.36,224.94
2018,4,17,7,30,697.0,84.0,1.8,9.5,352.0,353.71,281.64
2018,4,17,7,45,730.5,89.5,1.85,10.0,405.5,416.36,335.8
2018,4,17,8,0,764.0,95.0,1.9,10.5,459.0,481.64,390.25
2018,4,17,8,15,789.0,99.0,1.85,10.95,510.0,542.68,439.26
2018,4,17,8,30,814.0,103.0,1.8,11.4,561.0,604.64,487.09
2018,4,17,8,45,832.0,106.5,1.75,11.85,608.0,662.07,529.74
2018,4,17,9,0,850.0,110.0,1.7,12.3,655.0,719.03,570.53
2018,4,17,9,15,865.5,111.0,1.6,12.65,697.0,770.71,604.32
2018,4,17,9,30,881.0,112.0,1.5,13.0,739.0,816.55,632.88
2018,4,17,9,45,893.5,113.5,1.4,13.35,776.0,862.75,660.98
2018,4,17,10,0,906.0,115.0,1.3,13.7,813.0,906.82,686.87
2018,4,17,10,15,913.0,116.5,1.25,14.0,842.5,943.61,708.21
2018,4,17,10,30,920.0,118.0,1.2,14.3,872.0,977.45,727.36
2018,4,17,10,45,924.5,119.5,1.1,14.55,894.0,1005.8,741.91
2018,4,17,11,0,929.0,121.0,1.0,14.8,916.0,1030.75,754.05
2018,4,17,11,15,932.0,122.0,0.95,15.0,930.5,1050.18,763.76
2018,4,17,11,30,935.0,123.0,0.9,15.2,945.0,1065.93,771.21
2018,4,17,11,45,936.5,123.5,0.85,15.4,951.5,1075.9,775.14
2018,4,17,12,0,938.0,124.0,0.8,15.6,958.0,1082.04,776.84
2018,4,17,12,15,936.5,124.5,0.85,15.75,956.0,1081.28,777.04
2018,4,17,12,30,935.0,125.0,0.9,15.9,954.0,1076.66,775.06
2018,4,17,12,45,931.5,125.0,0.9,16.05,943.5,1065.7,768.16
2018,4,17,13,0,928.0,125.0,0.9,16.2,933.0,1050.99,759.15
2018,4,17,13,15,922.0,125.0,1.0,16.2,914.5,1030.21,749.03
2018,4,17,13,30,916.0,125.0,1.1,16.2,896.0,1005.97,736.62
2018,4,17,13,45,902.5,127.0,1.15,16.25,868.0,973.56,717.72
2018,4,17,14,0,889.0,129.0,1.2,16.3,840.0,938.38,696.91
2018,4,17,14,15,870.0,129.5,1.35,16.25,802.5,900.52,675.8
2018,4,17,14,30,851.0,130.0,1.5,16.2,765.0,854.15,648.27
2018,4,17,14,45,831.0,126.5,1.65,16.1,721.0,801.21,615.51
2018,4,17,15,0,811.0,123.0,1.8,16.0,677.0,747.14,580.97
2018,4,17,15,15,798.0,118.0,1.8,16.0,634.0,695.64,545.38
2018,4,17,15,30,785.0,113.0,1.8,16.0,591.0,643.02,506.96
2018,4,17,15,45,777.5,105.0,2.1,15.7,547.0,589.82,469.14
2018,4,17,16,0,770.0,97.0,2.4,15.4,503.0,535.48,428.36
2018,4,17,16,15,745.0,95.0,2.45,15.05,455.5,477.54,381.98
2018,4,17,16,30,720.0,93.0,2.5,14.7,408.0,420.69,334.79
2018,4,17,16,45,665.5,85.0,2.55,14.4,347.5,347.92,273.65
2018,4,17,17,0,611.0,77.0,2.6,14.1,287.0,280.61,215.55
2018,4,17,17,15,569.5,72.5,2.6,13.45,242.0,226.05,166.95
2018,4,17,17,30,528.0,68.0,2.6,12.8,197.0,175.95,122.24
2018,4,17,17,45,440.0,59.0,2.6,12.15,149.0,119.73,76.3
2018,4,17,18,0,352.0,50.0,2.6,11.5,101.0,73.03,42.15
2018,4,17,18,15,230.0,35.0,2.6,11.15,63.0,32.59,17.16
2018,4,17,18,30,108.0,20.0,2.6,10.8,25.0,15.96,0.0
2018,4,17,18,45,54.0,10.0,2.6,10.4,12.5,9.53,0.0
2018,4,17,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,1.55,8.2,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,1.5,8.4,3.0,2.86,0.0
2018,4,18,5,45,3.0,13.0,1.5,8.6,13.0,12.39,0.0
2018,4,18,6,0,0.0,23.0,1.5,8.8,23.0,21.36,10.9
2018,4,18,6,15,0.0,38.5,1.55,9.05,38.5,35.54,24.53
2018,4,18,6,30,0.0,54.0,1.6,9.3,54.0,49.92,37.44
2018,4,18,6,45,0.0,59.5,1.6,9.6,59.5,55.24,42.35
2018,4,18,7,0,0.0,65.0,1.6,9.9,65.0,60.44,46.92
2018,4,18,7,15,0.0,79.5,1.6,10.1,79.5,74.0,58.53
2018,4,18,7,30,0.0,94.0,1.6,10.3,94.0,87.63,69.99
2018,4,18,7,45,3.0,116.5,1.6,10.5,118.0,110.19,88.82
2018,4,18,8,0,6.0,139.0,1.6,10.7,142.0,133.24,107.78
2018,4,18,8,15,15.5,157.5,1.6,10.95,166.0,156.5,126.74
2018,4,18,8,30,25.0,176.0,1.6,11.2,190.0,184.56,149.47
2018,4,18,8,45,25.0,205.5,1.6,11.5,220.5,215.3,173.8
2018,4,18,9,0,25.0,235.0,1.6,11.8,251.0,240.51,193.3
2018,4,18,9,15,38.5,265.5,1.6,12.05,292.0,288.54,231.02
2018,4,18,9,30,52.0,296.0,1.6,12.3,333.0,332.14,264.57
2018,4,18,9,45,125.5,331.5,1.6,12.55,427.0,440.51,348.81
2018,4,18,10,0,199.0,367.0,1.6,12.8,521.0,545.95,427.77
2018,4,18,10,15,150.5,378.5,1.65,12.95,497.5,521.95,407.24
2018,4,18,10,30,102.0,390.0,1.7,13.1,474.0,483.88,377.19
2018,4,18,10,45,102.5,403.5,1.75,13.3,489.5,501.37,389.89
2018,4,18,11,0,103.0,417.0,1.8,13.5,505.0,518.51,401.91
2018,4,18,11,15,92.5,418.5,1.9,13.65,498.5,511.79,396.38
2018,4,18,11,30,82.0,420.0,2.0,13.8,492.0,504.34,390.49
2018,4,18,11,45,72.5,414.5,2.1,13.95,478.5,489.87,379.53
2018,4,18,12,0,63.0,409.0,2.2,14.1,465.0,474.91,368.21
2018,4,18,12,15,53.5,396.0,2.25,14.25,443.5,451.68,350.62
2018,4,18,12,30,44.0,383.0,2.3,14.4,422.0,428.21,332.84
2018,4,18,12,45,66.0,395.5,2.4,14.5,453.5,462.7,359.83
2018,4,18,13,0,88.0,408.0,2.5,14.6,485.0,496.42,385.81
2018,4,18,13,15,148.0,406.5,2.55,14.65,533.0,562.71,437.0
2018,4,18,13,30,208.0,405.0,2.6,14.7,581.0,614.19,476.6
2018,4,18,13,45,212.5,387.0,2.65,14.8,562.0,593.63,462.0
2018,4,18,14,0,217.0,369.0,2.7,14.9,543.0,572.06,447.04
2018,4,18,14,15,232.5,345.0,2.75,14.8,525.0,562.27,441.3
2018,4,18,14,30,248.0,321.0,2.8,14.7,507.0,540.64,426.73
2018,4,18,14,45,455.0,248.0,2.8,14.65,568.0,627.09,497.38
2018,4,18,15,0,662.0,175.0,2.8,14.6,629.0,690.87,548.83
2018,4,18,15,15,769.0,132.5,2.8,14.6,627.5,691.27,550.66
2018,4,18,15,30,876.0,90.0,2.8,14.6,626.0,676.01,540.64
2018,4,18,15,45,856.5,86.5,2.75,14.25,576.0,618.26,496.39
2018,4,18,16,0,837.0,83.0,2.7,13.9,526.0,557.93,449.1
2018,4,18,16,15,816.5,78.5,2.65,13.6,475.5,496.26,399.09
2018,4,18,16,30,796.0,74.0,2.6,13.3,425.0,435.23,347.79
2018,4,18,16,45,762.5,70.0,2.55,13.0,371.5,370.63,292.0
2018,4,18,17,0,729.0,66.0,2.5,12.7,318.0,308.79,236.9
2018,4,18,17,15,677.5,61.0,2.35,12.05,264.5,244.27,179.33
2018,4,18,17,30,626.0,56.0,2.2,11.4,211.0,184.29,125.85
2018,4,18,17,45,481.0,51.0,2.05,10.75,153.5,117.85,73.3
2018,4,18,18,0,336.0,46.0,1.9,10.1,96.0,69.31,39.93
2018,4,18,18,15,209.0,32.0,1.9,9.7,59.0,29.73,15.48
2018,4,18,18,30,82.0,18.0,1.9,9.3,22.0,14.24,0.0
2018,4,18,18,45,41.0,9.0,1.9,8.9,11.0,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,5,15,22.5,3.0,1.95,6.9,3.0,0.0,0.0
2018,4,19,5,30,45.0,6.0,2.0,7.5,6.0,5.72,0.0
2018,4,19,5,45,186.5,19.5,2.1,8.1,35.0,16.34,0.0
2018,4,19,6,0,328.0,33.0,2.2,8.7,64.0,32.09,16.81
2018,4,19,6,15,429.5,41.5,2.35,9.3,109.0,70.44,37.83
2018,4,19,6,30,531.0,50.0,2.5,9.9,154.0,121.56,74.59
2018,4,19,6,45,592.5,57.0,2.65,10.45,205.5,175.74,120.53
2018,4,19,7,0,654.0,64.0,2.8,11.0,257.0,237.16,175.05
2018,4,19,7,15,696.0,69.5,2.85,11.55,310.5,297.72,229.89
2018,4,19,7,30,738.0,75.0,2.9,12.1,364.0,363.11,287.83
2018,4,19,7,45,767.0,79.0,3.0,12.6,416.5,424.31,341.19
2018,4,19,8,0,796.0,83.0,3.1,13.1,469.0,487.47,394.41
2018,4,19,8,15,818.0,87.0,3.15,13.5,519.5,548.4,444.19
2018,4,19,8,30,840.0,91.0,3.2,13.9,570.0,609.86,492.72
2018,4,19,8,45,856.5,93.5,3.2,14.3,616.5,666.33,535.82
2018,4,19,9,0,873.0,96.0,3.2,14.7,663.0,719.1,574.41
2018,4,19,9,15,887.5,98.0,3.2,15.05,705.5,771.34,610.23
2018,4,19,9,30,902.0,100.0,3.2,15.4,748.0,822.11,644.36
2018,4,19,9,45,913.0,101.0,3.2,15.7,784.0,867.17,674.04
2018,4,19,10,0,924.0,102.0,3.2,16.0,820.0,909.93,701.76
2018,4,19,10,15,931.0,103.5,3.2,16.2,849.5,947.1,725.59
2018,4,19,10,30,938.0,105.0,3.2,16.4,879.0,981.27,747.21
2018,4,19,10,45,943.5,105.0,3.2,16.65,901.0,1009.25,764.4
2018,4,19,11,0,949.0,105.0,3.2,16.9,923.0,1033.82,779.28
2018,4,19,11,15,952.0,106.0,3.3,17.0,937.5,1053.43,792.2
2018,4,19,11,30,955.0,107.0,3.4,17.1,952.0,1069.29,802.75
2018,4,19,11,45,956.5,107.0,3.45,17.25,958.0,1078.77,808.6
2018,4,19,12,0,958.0,107.0,3.5,17.4,964.0,1084.34,812.04
2018,4,19,12,15,955.0,108.5,3.55,17.45,961.5,1083.03,811.38
2018,4,19,12,30,952.0,110.0,3.6,17.5,959.0,1077.79,808.3
2018,4,19,12,45,946.5,111.5,3.7,17.55,948.0,1066.19,801.52
2018,4,19,13,0,941.0,113.0,3.8,17.6,937.0,1050.84,792.33
2018,4,19,13,15,937.0,112.0,3.8,17.6,919.0,1030.68,779.39
2018,4,19,13,30,933.0,111.0,3.8,17.6,901.0,1006.95,764.11
2018,4,19,13,45,927.5,109.5,3.8,17.65,875.5,977.85,745.06
2018,4,19,14,0,922.0,108.0,3.8,17.7,850.0,945.53,723.78
2018,4,19,14,15,912.5,106.5,3.75,17.6,817.0,906.68,697.99
2018,4,19,14,30,903.0,105.0,3.7,17.5,784.0,865.21,670.24
2018,4,19,14,45,890.0,103.5,3.7,17.45,744.5,818.6,638.71
2018,4,19,15,0,877.0,102.0,3.7,17.4,705.0,770.12,605.48
2018,4,19,15,15,864.5,99.0,3.7,17.4,662.0,718.84,569.66
2018,4,19,15,30,852.0,96.0,3.7,17.4,619.0,668.77,532.48
2018,4,19,15,45,830.5,93.5,3.6,17.15,570.0,609.57,487.05
2018,4,19,16,0,809.0,91.0,3.5,16.9,521.0,550.49,440.44
2018,4,19,16,15,779.0,88.0,3.4,16.55,469.0,487.09,389.22
2018,4,19,16,30,749.0,85.0,3.3,16.2,417.0,425.41,337.77
2018,4,19,16,45,709.0,81.0,3.2,15.85,363.5,360.37,282.23
2018,4,19,17,0,669.0,77.0,3.1,15.5,310.0,299.32,228.6
2018,4,19,17,15,612.0,71.0,3.05,14.8,257.0,235.72,172.92
2018,4,19,17,30,555.0,65.0,3.0,14.1,204.0,178.48,122.83
2018,4,19,17,45,469.0,56.5,2.9,13.4,155.0,121.4,76.18
2018,4,19,18,0,383.0,48.0,2.8,12.7,106.0,74.96,42.46
2018,4,19,18,15,259.5,35.0,2.75,12.25,67.5,33.18,17.55
2018,4,19,18,30,136.0,22.0,2.7,11.8,29.0,17.54,0.0
2018,4,19,18,45,68.0,11.0,2.65,11.35,14.5,10.48,0.0
2018,4,19,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,5,15,24.5,4.0,1.55,8.9,4.0,0.0,0.0
2018,4,20,5,30,49.0,8.0,1.5,9.4,8.0,7.63,0.0
2018,4,20,5,45,170.0,21.5,1.4,9.95,36.0,17.15,0.0
2018,4,20,6,0,291.0,35.0,1.3,10.5,64.0,34.1,18.54
2018,4,20,6,15,392.0,45.0,1.3,11.0,108.5,71.7,39.93
2018,4,20,6,30,493.0,55.0,1.3,11.5,153.0,122.03,76.19
2018,4,20,6,45,559.5,62.0,1.3,12.05,204.5,174.99,120.29
2018,4,20,7,0,626.0,69.0,1.3,12.6,256.0,235.82,173.05
2018,4,20,7,15,670.0,74.0,1.35,13.25,309.0,294.91,225.32
2018,4,20,7,30,714.0,79.0,1.4,13.9,362.0,358.44,280.21
2018,4,20,7,45,746.0,82.5,1.4,14.55,414.0,419.7,331.72
2018,4,20,8,0,778.0,86.0,1.4,15.2,466.0,482.66,382.65
2018,4,20,8,15,800.5,90.0,1.5,15.7,516.0,542.86,430.3
2018,4,20,8,30,823.0,94.0,1.6,16.2,566.0,603.68,476.83
2018,4,20,8,45,840.0,96.5,1.65,16.75,612.0,659.59,517.91
2018,4,20,9,0,857.0,99.0,1.7,17.3,658.0,711.83,554.78
2018,4,20,9,15,872.5,99.5,1.75,17.7,699.5,762.48,588.35
2018,4,20,9,30,888.0,100.0,1.8,18.1,741.0,811.78,620.44
2018,4,20,9,45,894.5,103.5,1.9,18.45,775.5,855.12,648.62
2018,4,20,10,0,901.0,107.0,2.0,18.8,810.0,895.9,674.85
2018,4,20,10,15,914.0,105.0,2.1,19.15,840.5,933.96,699.08
2018,4,20,10,30,927.0,103.0,2.2,19.5,871.0,969.42,721.46
2018,4,20,10,45,931.5,104.0,2.25,19.8,892.5,997.16,738.29
2018,4,20,11,0,936.0,105.0,2.3,20.1,914.0,1021.5,752.95
2018,4,20,11,15,938.5,105.5,2.4,20.25,927.5,1039.8,764.75
2018,4,20,11,30,941.0,106.0,2.5,20.4,941.0,1054.41,774.29
2018,4,20,11,45,941.5,106.5,2.55,20.6,947.0,1063.23,779.53
2018,4,20,12,0,942.0,107.0,2.6,20.8,953.0,1068.19,782.46
2018,4,20,12,15,941.0,107.0,2.65,20.8,950.5,1067.25,782.34
2018,4,20,12,30,940.0,107.0,2.7,20.8,948.0,1062.45,779.9
2018,4,20,12,45,938.0,106.5,2.8,20.85,938.0,1052.28,774.49
2018,4,20,13,0,936.0,106.0,2.9,20.9,928.0,1038.34,766.7
2018,4,20,13,15,931.5,105.5,3.0,20.85,910.0,1018.27,755.21
2018,4,20,13,30,927.0,105.0,3.1,20.8,892.0,994.68,741.4
2018,4,20,13,45,901.5,114.0,3.2,20.7,861.0,958.27,719.03
2018,4,20,14,0,876.0,123.0,3.3,20.6,830.0,919.64,694.97
2018,4,20,14,15,846.5,130.0,3.35,20.4,791.5,879.67,669.64
2018,4,20,14,30,817.0,137.0,3.4,20.2,753.0,832.19,638.71
2018,4,20,14,45,839.5,119.5,3.5,20.0,725.0,799.53,618.17
2018,4,20,15,0,862.0,102.0,3.6,19.8,697.0,758.58,591.29
2018,4,20,15,15,829.0,104.5,3.6,19.8,647.5,702.43,552.1
2018,4,20,15,30,796.0,107.0,3.6,19.8,598.0,643.17,507.78
2018,4,20,15,45,769.5,103.5,3.7,19.1,547.5,582.61,463.04
2018,4,20,16,0,743.0,100.0,3.8,18.4,497.0,522.85,417.27
2018,4,20,16,15,731.0,92.0,3.8,17.85,450.5,466.93,372.5
2018,4,20,16,30,719.0,84.0,3.8,17.3,404.0,410.91,325.93
2018,4,20,16,45,704.0,77.0,3.8,16.8,358.0,354.24,277.06
2018,4,20,17,0,689.0,70.0,3.8,16.3,312.0,298.77,227.55
2018,4,20,17,15,638.5,64.5,3.7,15.55,260.0,236.32,172.4
2018,4,20,17,30,588.0,59.0,3.6,14.8,208.0,179.4,122.14
2018,4,20,17,45,511.5,51.0,3.45,14.1,159.0,122.19,74.86
2018,4,20,18,0,435.0,43.0,3.3,13.4,110.0,74.34,39.88
2018,4,20,18,15,311.5,32.5,3.25,12.9,71.0,32.82,16.68
2018,4,20,18,30,188.0,22.0,3.2,12.4,32.0,18.45,0.0
2018,4,20,18,45,94.0,11.0,3.1,11.95,16.0,10.48,0.0
2018,4,20,19,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.0,1.6,8.95,4.5,0.0,0.0
2018,4,21,5,30,60.0,8.0,1.6,9.5,9.0,7.63,0.0
2018,4,21,5,45,186.0,21.5,1.6,10.05,38.0,17.9,0.0
2018,4,21,6,0,312.0,35.0,1.6,10.6,67.0,34.97,18.82
2018,4,21,6,15,409.0,44.5,1.6,11.1,112.0,73.31,40.52
2018,4,21,6,30,506.0,54.0,1.6,11.6,157.0,123.82,77.19
2018,4,21,6,45,569.0,60.5,1.55,12.1,208.0,176.45,121.36
2018,4,21,7,0,632.0,67.0,1.5,12.6,259.0,236.48,173.77
2018,4,21,7,15,675.0,72.0,1.45,13.1,311.5,295.59,226.2
2018,4,21,7,30,718.0,77.0,1.4,13.6,364.0,359.68,281.57
2018,4,21,7,45,730.5,85.0,1.35,14.1,411.0,416.4,329.68
2018,4,21,8,0,743.0,93.0,1.3,14.6,458.0,473.31,375.92
2018,4,21,8,15,778.5,93.5,1.3,15.15,511.0,535.24,424.33
2018,4,21,8,30,814.0,94.0,1.3,15.7,564.0,599.12,472.39
2018,4,21,8,45,814.5,103.0,1.25,16.25,605.0,650.49,508.86
2018,4,21,9,0,815.0,112.0,1.2,16.8,646.0,699.76,542.46
2018,4,21,9,15,828.0,115.0,1.2,17.4,687.0,749.84,574.76
2018,4,21,9,30,841.0,118.0,1.2,18.0,728.0,798.49,605.07
2018,4,21,9,45,860.5,117.0,1.15,18.6,767.0,841.53,630.33
2018,4,21,10,0,880.0,116.0,1.1,19.2,806.0,887.62,657.05
2018,4,21,10,15,853.5,136.0,1.1,19.75,825.0,918.99,674.53
2018,4,21,10,30,827.0,156.0,1.1,20.3,844.0,939.89,685.3
2018,4,21,10,45,842.5,153.0,1.05,20.9,869.0,971.98,702.25
2018,4,21,11,0,858.0,150.0,1.0,21.5,894.0,1001.36,717.06
2018,4,21,11,15,880.5,139.5,1.0,21.85,913.5,1018.19,725.61
2018,4,21,11,30,903.0,129.0,1.0,22.2,933.0,1040.64,737.84
2018,4,21,11,45,904.0,129.5,1.0,22.55,939.0,1049.58,741.74
2018,4,21,12,0,905.0,130.0,1.0,22.9,945.0,1054.83,743.68
2018,4,21,12,15,913.5,124.5,1.1,23.05,945.5,1057.72,746.98
2018,4,21,12,30,922.0,119.0,1.2,23.2,946.0,1056.8,748.03
2018,4,21,12,45,890.0,136.0,1.3,23.3,927.5,1034.96,736.39
2018,4,21,13,0,858.0,153.0,1.4,23.4,909.0,1018.98,728.55
2018,4,21,13,15,855.5,150.5,1.55,23.35,891.5,999.58,719.55
2018,4,21,13,30,853.0,148.0,1.7,23.3,874.0,976.81,708.2
2018,4,21,13,45,808.5,164.5,1.8,23.25,837.0,931.74,681.51
2018,4,21,14,0,764.0,181.0,1.9,23.2,800.0,889.82,656.6
2018,4,21,14,15,737.0,183.5,2.0,23.05,761.5,843.81,628.65
2018,4,21,14,30,710.0,186.0,2.1,22.9,723.0,796.81,599.44
2018,4,21,14,45,705.5,175.0,2.2,22.75,686.0,753.17,571.5
2018,4,21,15,0,701.0,164.0,2.3,22.6,649.0,707.62,541.26
2018,4,21,15,15,697.5,152.0,2.3,22.6,609.0,660.0,507.89
2018,4,21,15,30,694.0,140.0,2.3,22.6,569.0,610.74,472.5
2018,4,21,15,45,692.5,127.0,2.35,22.1,527.0,560.23,436.24
2018,4,21,16,0,691.0,114.0,2.4,21.6,485.0,508.24,397.47
2018,4,21,16,15,669.5,105.5,2.45,21.1,436.0,449.53,351.96
2018,4,21,16,30,648.0,97.0,2.5,20.6,387.0,391.93,305.64
2018,4,21,16,45,626.5,88.0,2.5,20.15,340.0,335.22,258.25
2018,4,21,17,0,605.0,79.0,2.5,19.7,293.0,280.16,210.72
2018,4,21,17,15,560.0,70.5,2.45,18.8,243.5,221.24,160.01
2018,4,21,17,30,515.0,62.0,2.4,17.9,194.0,167.32,113.46
2018,4,21,17,45,445.0,54.0,2.4,17.05,149.0,115.56,71.38
2018,4,21,18,0,375.0,46.0,2.4,16.2,104.0,72.39,40.09
2018,4,21,18,15,276.0,34.5,2.4,15.6,68.5,34.11,18.0
2018,4,21,18,30,177.0,23.0,2.4,15.0,33.0,18.29,0.0
2018,4,21,18,45,88.5,11.5,2.4,14.45,16.5,10.96,0.0
2018,4,21,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,22,5,15,22.0,4.5,1.7,9.35,5.0,0.0,0.0
2018,4,22,5,30,44.0,9.0,1.7,9.9,10.0,8.58,0.0
2018,4,22,5,45,162.5,25.0,1.7,10.45,40.5,19.92,0.0
2018,4,22,6,0,281.0,41.0,1.7,11.0,71.0,39.05,22.3
2018,4,22,6,15,378.0,51.5,1.75,11.55,116.0,78.23,45.68
2018,4,22,6,30,475.0,62.0,1.8,12.1,161.0,127.9,81.93
2018,4,22,6,45,487.0,72.5,1.8,12.6,198.5,172.08,120.96
2018,4,22,7,0,499.0,83.0,1.8,13.1,236.0,217.51,162.32
2018,4,22,7,15,519.5,95.5,1.75,13.7,281.0,268.74,207.83
2018,4,22,7,30,540.0,108.0,1.7,14.3,326.0,321.89,253.77
2018,4,22,7,45,594.5,111.0,1.6,14.9,381.0,382.51,303.88
2018,4,22,8,0,649.0,114.0,1.5,15.5,436.0,448.23,356.37
2018,4,22,8,15,681.0,118.5,1.45,16.0,486.5,507.63,402.54
2018,4,22,8,30,713.0,123.0,1.4,16.5,537.0,568.9,448.46
2018,4,22,8,45,739.5,128.5,1.35,17.05,588.0,629.09,491.76
2018,4,22,9,0,766.0,134.0,1.3,17.6,639.0,689.88,533.9
2018,4,22,9,15,798.0,134.0,1.25,18.05,688.5,747.62,572.35
2018,4,22,9,30,830.0,134.0,1.2,18.5,738.0,807.0,609.63
2018,4,22,9,45,783.5,162.0,1.2,18.95,754.0,829.73,622.03
2018,4,22,10,0,737.0,190.0,1.2,19.4,770.0,850.59,633.57
2018,4,22,10,15,662.5,235.0,1.2,19.85,770.5,854.36,633.03
2018,4,22,10,30,588.0,280.0,1.2,20.3,771.0,848.45,625.31
2018,4,22,10,45,539.5,309.5,1.2,20.75,768.5,848.4,622.3
2018,4,22,11,0,491.0,339.0,1.2,21.2,766.0,843.87,616.29
2018,4,22,11,15,495.0,345.5,1.2,21.55,782.0,863.63,628.02
2018,4,22,11,30,499.0,352.0,1.2,21.9,798.0,881.25,638.02
2018,4,22,11,45,492.0,357.5,1.2,22.25,799.5,884.56,638.66
2018,4,22,12,0,485.0,363.0,1.2,22.6,801.0,885.45,637.98
2018,4,22,12,15,521.0,346.0,1.25,22.85,815.5,904.35,651.29
2018,4,22,12,30,557.0,329.0,1.3,23.1,830.0,920.54,662.66
2018,4,22,12,45,689.0,256.0,1.3,23.3,869.0,974.19,700.1
2018,4,22,13,0,821.0,183.0,1.3,23.5,908.0,1013.31,723.76
2018,4,22,13,15,800.0,189.0,1.4,23.55,884.0,985.17,707.59
2018,4,22,13,30,779.0,195.0,1.5,23.6,860.0,960.12,694.03
2018,4,22,13,45,808.0,173.5,1.55,23.65,846.0,940.05,682.77
2018,4,22,14,0,837.0,152.0,1.6,23.7,832.0,920.73,671.9
2018,4,22,14,15,785.0,164.5,1.7,23.65,782.5,861.41,635.51
2018,4,22,14,30,733.0,177.0,1.8,23.6,733.0,806.12,601.31
2018,4,22,14,45,738.5,162.5,1.85,23.55,699.0,765.9,576.14
2018,4,22,15,0,744.0,148.0,1.9,23.5,665.0,722.85,548.08
2018,4,22,15,15,771.5,130.5,1.9,23.5,637.0,688.14,524.71
2018,4,22,15,30,799.0,113.0,1.9,23.5,609.0,650.73,498.51
2018,4,22,15,45,769.5,108.5,1.9,23.15,556.0,587.2,452.61
2018,4,22,16,0,740.0,104.0,1.9,22.8,503.0,524.88,406.26
2018,4,22,16,15,706.0,100.0,1.95,22.4,451.0,461.98,358.11
2018,4,22,16,30,672.0,96.0,2.0,22.0,399.0,401.41,310.0
2018,4,22,16,45,631.5,89.5,2.0,21.55,346.5,338.51,258.56
2018,4,22,17,0,591.0,83.0,2.0,21.1,294.0,279.43,208.79
2018,4,22,17,15,543.5,77.0,2.0,20.15,246.5,223.11,160.93
2018,4,22,17,30,496.0,71.0,2.0,19.2,199.0,172.06,117.38
2018,4,22,17,45,435.5,60.5,2.0,18.25,154.5,120.41,75.43
2018,4,22,18,0,375.0,50.0,2.0,17.3,110.0,76.23,43.07
2018,4,22,18,15,254.5,37.0,2.05,16.7,71.0,34.95,18.91
2018,4,22,18,30,134.0,24.0,2.1,16.1,32.0,19.05,0.0
2018,4,22,18,45,67.0,12.0,2.15,15.55,16.0,11.44,0.0
2018,4,22,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.5,0.7,11.8,4.5,0.0,0.0
2018,4,23,5,30,26.0,9.0,0.7,12.1,9.0,8.58,0.0
2018,4,23,5,45,95.5,24.5,0.7,12.45,33.5,20.25,2.74
2018,4,23,6,0,165.0,40.0,0.7,12.8,58.0,36.31,21.5
2018,4,23,6,15,219.5,55.5,0.75,13.2,93.5,67.87,42.87
2018,4,23,6,30,274.0,71.0,0.8,13.6,129.0,106.25,72.2
2018,4,23,6,45,309.0,87.5,0.8,14.0,170.0,148.28,107.39
2018,4,23,7,0,344.0,104.0,0.8,14.4,211.0,194.57,146.92
2018,4,23,7,15,425.0,112.0,0.8,15.05,268.5,252.0,194.2
2018,4,23,7,30,506.0,120.0,0.8,15.7,326.0,318.57,248.42
2018,4,23,7,45,599.0,118.5,0.8,16.3,394.0,392.63,307.43
2018,4,23,8,0,692.0,117.0,0.8,16.9,462.0,473.59,370.13
2018,4,23,8,15,721.5,120.5,0.85,17.4,512.5,532.92,415.35
2018,4,23,8,30,751.0,124.0,0.9,17.9,563.0,593.73,460.33
2018,4,23,8,45,771.0,127.5,0.9,18.45,609.0,649.4,499.58
2018,4,23,9,0,791.0,131.0,0.9,19.0,655.0,703.63,536.55
2018,4,23,9,15,816.0,129.0,0.85,19.65,698.5,756.52,569.89
2018,4,23,9,30,841.0,127.0,0.8,20.3,742.0,808.92,600.98
2018,4,23,9,45,864.5,122.5,0.8,20.95,780.5,856.59,628.94
2018,4,23,10,0,888.0,118.0,0.8,21.6,819.0,897.4,651.97
2018,4,23,10,15,895.0,119.5,0.75,22.05,847.5,933.14,671.06
2018,4,23,10,30,902.0,121.0,0.7,22.5,876.0,966.01,688.05
2018,4,23,10,45,907.0,122.0,0.65,23.0,897.5,993.41,701.3
2018,4,23,11,0,912.0,123.0,0.6,23.5,919.0,1017.52,712.43
2018,4,23,11,15,914.0,124.0,0.6,23.75,932.0,1035.26,721.54
2018,4,23,11,30,916.0,125.0,0.6,24.0,945.0,1049.38,728.64
2018,4,23,11,45,905.5,132.5,0.6,24.25,947.5,1053.97,730.19
2018,4,23,12,0,895.0,140.0,0.6,24.5,950.0,1054.67,729.71
2018,4,23,12,15,904.5,134.0,0.65,24.55,951.0,1058.04,732.76
2018,4,23,12,30,914.0,128.0,0.7,24.6,952.0,1057.63,733.63
2018,4,23,12,45,909.5,128.5,0.7,24.7,941.0,1046.11,726.72
2018,4,23,13,0,905.0,129.0,0.7,24.8,930.0,1030.99,717.93
2018,4,23,13,15,900.5,128.0,0.8,24.75,912.0,1010.82,708.82
2018,4,23,13,30,896.0,127.0,0.9,24.7,894.0,987.27,697.51
2018,4,23,13,45,889.0,125.5,1.0,24.65,868.0,957.62,682.23
2018,4,23,14,0,882.0,124.0,1.1,24.6,842.0,924.98,664.78
2018,4,23,14,15,863.0,126.5,1.2,24.45,806.5,883.24,641.37
2018,4,23,14,30,844.0,129.0,1.3,24.3,771.0,845.04,619.8
2018,4,23,14,45,834.0,125.0,1.4,24.1,733.0,799.83,593.08
2018,4,23,15,0,824.0,121.0,1.5,23.9,695.0,752.71,564.43
2018,4,23,15,15,769.0,128.0,1.5,23.9,637.5,683.5,517.41
2018,4,23,15,30,714.0,135.0,1.5,23.9,580.0,618.05,470.86
2018,4,23,15,45,727.0,121.0,1.75,23.25,544.0,574.39,442.07
2018,4,23,16,0,740.0,107.0,2.0,22.6,508.0,527.72,409.0
