Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,15,722.0,101.5,2.05,22.0,461.5,471.3,365.81
2018,4,23,16,30,704.0,96.0,2.1,21.4,415.0,415.46,321.35
2018,4,23,16,45,666.0,90.5,2.2,20.85,362.5,352.71,270.04
2018,4,23,17,0,628.0,85.0,2.3,20.3,310.0,293.43,219.93
2018,4,23,17,15,575.0,78.5,2.3,19.4,259.0,232.93,168.47
2018,4,23,17,30,522.0,72.0,2.3,18.5,208.0,178.35,121.92
2018,4,23,17,45,443.0,62.5,2.35,17.6,160.0,123.4,77.83
2018,4,23,18,0,364.0,53.0,2.4,16.7,112.0,76.83,44.11
2018,4,23,18,15,253.0,39.0,2.45,16.1,73.0,36.68,20.42
2018,4,23,18,30,142.0,25.0,2.5,15.5,34.0,19.83,2.26
2018,4,23,18,45,71.0,12.5,2.55,14.9,17.0,11.91,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,15,12.5,3.5,1.75,10.25,4.0,0.0,0.0
2018,4,24,5,30,25.0,7.0,1.9,10.6,8.0,6.67,0.0
2018,4,24,5,45,52.5,15.5,2.0,11.0,20.5,13.15,1.3
2018,4,24,6,0,80.0,24.0,2.1,11.4,33.0,22.66,11.73
2018,4,24,6,15,83.5,33.0,2.1,11.8,47.0,37.22,22.65
2018,4,24,6,30,87.0,42.0,2.1,12.2,61.0,52.25,35.31
2018,4,24,6,45,43.5,52.0,2.1,12.55,61.5,58.46,42.96
2018,4,24,7,0,0.0,62.0,2.1,12.9,62.0,57.66,43.99
2018,4,24,7,15,0.0,72.0,2.05,13.3,72.0,66.99,51.8
2018,4,24,7,30,0.0,82.0,2.0,13.7,82.0,76.34,59.47
2018,4,24,7,45,0.0,101.0,2.0,14.1,101.0,94.17,74.13
2018,4,24,8,0,0.0,120.0,2.0,14.5,120.0,112.1,88.63
2018,4,24,8,15,5.0,153.5,1.95,14.85,156.5,146.68,116.66
2018,4,24,8,30,10.0,187.0,1.9,15.2,193.0,182.06,144.84
2018,4,24,8,45,16.5,213.0,1.9,15.6,223.5,211.94,168.19
2018,4,24,9,0,23.0,239.0,1.9,16.0,254.0,242.56,191.83
2018,4,24,9,15,64.0,284.5,1.9,16.35,330.5,325.83,256.99
2018,4,24,9,30,105.0,330.0,1.9,16.7,407.0,407.52,319.04
2018,4,24,9,45,176.0,349.0,1.95,17.0,485.5,498.97,387.97
2018,4,24,10,0,247.0,368.0,2.0,17.3,564.0,596.22,459.19
2018,4,24,10,15,422.5,318.0,2.05,17.55,667.0,720.55,551.41
2018,4,24,10,30,598.0,268.0,2.1,17.8,770.0,847.43,642.17
2018,4,24,10,45,725.5,213.5,2.15,18.05,838.0,929.0,697.63
2018,4,24,11,0,853.0,159.0,2.2,18.3,906.0,1005.97,747.09
2018,4,24,11,15,873.0,151.0,2.25,18.4,925.5,1031.38,762.66
2018,4,24,11,30,893.0,143.0,2.3,18.5,945.0,1044.78,771.02
2018,4,24,11,45,900.0,140.0,2.35,18.65,952.5,1055.94,778.01
2018,4,24,12,0,907.0,137.0,2.4,18.8,960.0,1063.5,782.81
2018,4,24,12,15,844.5,173.5,2.45,18.85,938.5,1047.64,772.86
2018,4,24,12,30,782.0,210.0,2.5,18.9,917.0,1025.26,758.95
2018,4,24,12,45,795.5,199.0,2.55,18.95,911.5,1013.8,752.29
2018,4,24,13,0,809.0,188.0,2.6,19.0,906.0,1005.77,747.86
2018,4,24,13,15,788.5,194.0,2.7,18.95,882.5,978.21,731.24
2018,4,24,13,30,768.0,200.0,2.8,18.9,859.0,953.99,716.91
2018,4,24,13,45,732.5,209.5,2.9,18.8,823.5,911.48,690.09
2018,4,24,14,0,697.0,219.0,3.0,18.7,788.0,867.68,662.12
2018,4,24,14,15,703.0,204.0,3.05,18.5,759.0,834.15,640.86
2018,4,24,14,30,709.0,189.0,3.1,18.3,730.0,797.67,617.2
2018,4,24,14,45,746.5,163.0,3.15,18.1,707.5,771.86,600.94
2018,4,24,15,0,784.0,137.0,3.2,17.9,685.0,738.83,579.25
2018,4,24,15,15,772.0,128.5,3.2,17.9,640.5,685.79,540.94
2018,4,24,15,30,760.0,120.0,3.2,17.9,596.0,631.65,500.69
2018,4,24,15,45,712.0,124.5,3.2,17.3,543.0,568.57,453.13
2018,4,24,16,0,664.0,129.0,3.2,16.7,490.0,507.63,405.91
2018,4,24,16,15,675.0,113.0,3.2,16.25,449.5,459.19,367.19
2018,4,24,16,30,686.0,97.0,3.2,15.8,409.0,408.3,324.77
2018,4,24,16,45,659.0,92.0,3.15,15.35,362.0,351.38,275.98
2018,4,24,17,0,632.0,87.0,3.1,14.9,315.0,296.63,227.65
2018,4,24,17,15,589.0,79.5,3.05,14.35,265.5,237.61,175.54
2018,4,24,17,30,546.0,72.0,3.0,13.8,216.0,183.31,127.52
2018,4,24,17,45,470.5,62.5,2.9,13.25,167.0,127.4,81.39
2018,4,24,18,0,395.0,53.0,2.8,12.7,118.0,80.8,46.99
2018,4,24,18,15,284.5,40.5,2.7,12.3,78.5,38.66,21.99
2018,4,24,18,30,174.0,28.0,2.6,11.9,39.0,22.3,5.26
2018,4,24,18,45,90.5,15.0,2.55,11.5,20.5,14.3,0.0
2018,4,24,19,0,7.0,2.0,2.5,11.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.45,10.9,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,14.5,4.5,2.15,7.95,5.0,0.0,0.0
2018,4,25,5,30,29.0,9.0,2.3,8.3,10.0,8.58,0.0
2018,4,25,5,45,26.5,21.0,2.45,8.65,23.0,18.48,5.73
2018,4,25,6,0,24.0,33.0,2.6,9.0,36.0,30.73,19.56
2018,4,25,6,15,15.5,53.0,2.55,9.35,55.5,49.74,36.36
2018,4,25,6,30,7.0,73.0,2.5,9.7,75.0,68.1,52.92
2018,4,25,6,45,19.0,94.5,2.5,10.05,100.5,91.18,72.5
2018,4,25,7,0,31.0,116.0,2.5,10.4,126.0,116.77,94.09
2018,4,25,7,15,32.0,134.0,2.4,10.85,146.0,136.64,110.84
2018,4,25,7,30,33.0,152.0,2.3,11.3,166.0,156.69,127.4
2018,4,25,7,45,114.0,174.5,2.25,11.7,231.0,220.45,179.66
2018,4,25,8,0,195.0,197.0,2.2,12.1,296.0,290.84,236.91
2018,4,25,8,15,245.5,218.5,2.15,12.6,355.5,356.54,289.21
2018,4,25,8,30,296.0,240.0,2.1,13.1,415.0,423.24,341.17
2018,4,25,8,45,475.5,208.0,2.05,13.6,514.5,532.9,427.04
2018,4,25,9,0,655.0,176.0,2.0,14.1,614.0,655.68,519.7
2018,4,25,9,15,752.5,149.0,2.0,14.55,681.5,732.06,575.18
2018,4,25,9,30,850.0,122.0,2.0,15.0,749.0,811.68,629.13
2018,4,25,9,45,868.0,120.5,2.0,15.45,786.5,853.04,654.89
2018,4,25,10,0,886.0,119.0,2.0,15.9,824.0,897.33,682.66
2018,4,25,10,15,892.5,120.5,2.05,16.3,852.0,932.41,704.46
2018,4,25,10,30,899.0,122.0,2.1,16.7,880.0,964.6,724.26
2018,4,25,10,45,902.5,123.5,2.15,17.05,900.0,990.88,740.22
2018,4,25,11,0,906.0,125.0,2.2,17.4,920.0,1013.83,754.02
2018,4,25,11,15,907.5,125.5,2.3,17.6,932.5,1030.33,764.68
2018,4,25,11,30,909.0,126.0,2.4,17.8,945.0,1043.24,773.14
2018,4,25,11,45,909.0,127.0,2.5,18.0,950.0,1051.51,778.69
2018,4,25,12,0,909.0,128.0,2.6,18.2,955.0,1056.08,781.98
2018,4,25,12,15,909.0,127.0,2.65,18.3,952.5,1054.88,781.39
2018,4,25,12,30,909.0,126.0,2.7,18.4,950.0,1049.97,778.55
2018,4,25,12,45,908.0,124.5,2.8,18.45,940.0,1039.85,773.08
2018,4,25,13,0,907.0,123.0,2.9,18.5,930.0,1026.08,765.29
2018,4,25,13,15,902.0,122.5,2.95,18.45,912.0,1005.89,753.1
2018,4,25,13,30,897.0,122.0,3.0,18.4,894.0,982.32,738.72
2018,4,25,13,45,890.0,121.0,3.1,18.3,868.5,953.16,721.04
2018,4,25,14,0,883.0,120.0,3.2,18.2,843.0,921.0,701.19
2018,4,25,14,15,866.5,121.5,3.25,18.0,808.5,880.4,675.19
2018,4,25,14,30,850.0,123.0,3.3,17.8,774.0,842.9,651.12
2018,4,25,14,45,844.5,118.0,3.35,17.6,738.0,800.02,622.89
2018,4,25,15,0,839.0,113.0,3.4,17.4,702.0,754.87,592.64
2018,4,25,15,15,823.5,110.0,3.4,17.4,658.5,702.69,555.95
2018,4,25,15,30,808.0,107.0,3.4,17.4,615.0,649.56,516.14
2018,4,25,15,45,785.5,105.0,3.5,16.75,567.5,592.56,473.72
2018,4,25,16,0,763.0,103.0,3.6,16.1,520.0,535.88,430.03
2018,4,25,16,15,732.5,100.0,3.65,15.65,469.0,474.62,380.79
2018,4,25,16,30,702.0,97.0,3.7,15.2,418.0,415.25,331.44
2018,4,25,16,45,662.5,92.0,3.7,14.7,366.0,352.62,278.07
2018,4,25,17,0,623.0,87.0,3.7,14.2,314.0,293.61,226.37
2018,4,25,17,15,569.5,80.5,3.65,13.65,262.5,233.34,173.34
2018,4,25,17,30,516.0,74.0,3.6,13.1,211.0,179.04,125.66
2018,4,25,17,45,434.5,64.5,3.55,12.55,162.5,124.13,80.56
2018,4,25,18,0,353.0,55.0,3.5,12.0,114.0,77.83,46.3
2018,4,25,18,15,241.5,40.5,3.4,11.65,74.5,37.88,22.04
2018,4,25,18,30,130.0,26.0,3.3,11.3,35.0,20.54,5.81
2018,4,25,18,45,67.5,13.5,3.2,10.9,18.0,12.87,0.0
2018,4,25,19,0,5.0,1.0,3.1,10.5,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.1,10.4,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.0,5.0,2.75,8.15,5.0,0.0,0.0
2018,4,26,5,30,8.0,10.0,2.9,8.5,10.0,9.53,0.0
2018,4,26,5,45,34.5,25.5,3.05,8.8,29.5,22.04,9.25
2018,4,26,6,0,61.0,41.0,3.2,9.1,49.0,37.52,24.6
2018,4,26,6,15,93.5,61.0,3.25,9.45,79.0,63.28,44.73
2018,4,26,6,30,126.0,81.0,3.3,9.8,109.0,93.53,69.36
2018,4,26,6,45,78.0,94.0,3.3,10.1,113.0,104.53,81.61
2018,4,26,7,0,30.0,107.0,3.3,10.4,117.0,108.2,86.85
2018,4,26,7,15,22.0,120.5,3.3,10.75,128.5,120.62,97.61
2018,4,26,7,30,14.0,134.0,3.3,11.1,140.0,130.48,105.81
2018,4,26,7,45,37.5,168.0,3.3,11.45,186.5,176.5,143.89
2018,4,26,8,0,61.0,202.0,3.3,11.8,233.0,223.95,182.65
2018,4,26,8,15,65.0,224.5,3.3,12.15,260.5,252.07,205.0
2018,4,26,8,30,69.0,247.0,3.3,12.5,288.0,280.63,227.41
2018,4,26,8,45,115.5,277.5,3.3,12.9,352.5,351.56,283.94
2018,4,26,9,0,162.0,308.0,3.3,13.3,417.0,421.73,338.68
2018,4,26,9,15,256.5,310.0,3.3,13.6,494.5,510.54,408.15
2018,4,26,9,30,351.0,312.0,3.3,13.9,572.0,599.87,476.46
2018,4,26,9,45,526.0,256.0,3.35,14.25,666.0,712.12,562.78
2018,4,26,10,0,701.0,200.0,3.4,14.6,760.0,830.15,650.45
2018,4,26,10,15,797.5,159.5,3.5,14.85,817.5,894.1,694.01
2018,4,26,10,30,894.0,119.0,3.6,15.1,875.0,957.0,736.62
2018,4,26,10,45,899.0,119.5,3.65,15.3,895.5,983.49,753.44
2018,4,26,11,0,904.0,120.0,3.7,15.5,916.0,1006.71,768.31
2018,4,26,11,15,907.0,121.0,3.8,15.65,930.0,1025.11,780.45
2018,4,26,11,30,910.0,122.0,3.9,15.8,944.0,1039.96,790.3
2018,4,26,11,45,912.0,122.0,3.95,15.9,950.0,1049.17,796.23
2018,4,26,12,0,914.0,122.0,4.0,16.0,956.0,1054.69,799.83
2018,4,26,12,15,914.0,121.5,4.1,16.0,954.0,1053.96,799.99
2018,4,26,12,30,914.0,121.0,4.2,16.0,952.0,1049.51,797.79
2018,4,26,12,45,913.0,120.0,4.25,16.0,942.5,1039.84,791.82
2018,4,26,13,0,912.0,119.0,4.3,16.0,933.0,1026.5,783.48
2018,4,26,13,15,908.5,118.0,4.3,15.9,915.5,1007.14,771.08
2018,4,26,13,30,905.0,117.0,4.3,15.8,898.0,984.34,756.34
2018,4,26,13,45,900.0,115.5,4.35,15.7,873.5,956.31,738.51
2018,4,26,14,0,895.0,114.0,4.4,15.6,849.0,925.16,718.42
2018,4,26,14,15,887.5,112.5,4.4,15.45,818.0,888.89,694.29
2018,4,26,14,30,880.0,111.0,4.4,15.3,787.0,850.0,668.12
2018,4,26,14,45,869.5,109.0,4.4,15.15,749.5,805.8,637.84
2018,4,26,15,0,859.0,107.0,4.4,15.0,712.0,759.63,605.79
2018,4,26,15,15,844.5,104.5,4.4,15.0,668.5,711.4,571.46
2018,4,26,15,30,830.0,102.0,4.4,15.0,625.0,658.54,531.09
2018,4,26,15,45,812.0,98.5,4.4,14.55,578.0,601.72,487.38
2018,4,26,16,0,794.0,95.0,4.4,14.1,531.0,544.74,442.16
2018,4,26,16,15,769.0,91.5,4.4,13.75,481.0,484.41,392.62
2018,4,26,16,30,744.0,88.0,4.4,13.4,431.0,425.29,342.46
2018,4,26,16,45,709.5,84.0,4.35,13.1,379.0,362.75,287.99
2018,4,26,17,0,675.0,80.0,4.3,12.8,327.0,303.74,235.15
2018,4,26,17,15,625.0,73.5,4.2,12.4,274.5,241.41,179.36
2018,4,26,17,30,575.0,67.0,4.1,12.0,222.0,184.56,128.6
2018,4,26,17,45,500.0,59.0,4.0,11.6,172.5,128.43,81.64
2018,4,26,18,0,425.0,51.0,3.9,11.2,123.0,81.47,46.71
2018,4,26,18,15,312.0,39.5,3.8,10.85,82.5,39.77,22.65
2018,4,26,18,30,199.0,28.0,3.7,10.5,42.0,22.19,7.99
2018,4,26,18,45,104.0,15.0,3.55,10.2,22.0,14.3,0.0
2018,4,26,19,0,9.0,2.0,3.4,9.9,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.45,9.8,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,27,5,15,15.0,4.5,1.7,10.4,5.0,0.0,0.0
2018,4,27,5,30,30.0,9.0,1.8,11.0,10.0,8.58,0.0
2018,4,27,5,45,160.0,25.0,1.85,11.55,44.0,19.55,8.33
2018,4,27,6,0,290.0,41.0,1.9,12.1,78.0,42.21,23.76
2018,4,27,6,15,326.0,49.0,2.0,12.5,108.5,73.34,43.2
2018,4,27,6,30,362.0,57.0,2.1,12.9,139.0,109.65,71.73
2018,4,27,6,45,199.0,73.5,2.25,13.25,120.5,112.38,82.54
2018,4,27,7,0,36.0,90.0,2.4,13.6,102.0,94.16,73.72
2018,4,27,7,15,79.5,120.0,2.4,13.9,152.0,141.31,112.6
2018,4,27,7,30,123.0,150.0,2.4,14.2,202.0,192.76,154.92
2018,4,27,7,45,189.5,172.0,2.35,14.5,263.5,252.2,203.34
2018,4,27,8,0,256.0,194.0,2.3,14.8,325.0,322.91,260.26
2018,4,27,8,15,236.0,214.0,2.35,15.1,344.0,346.82,278.94
2018,4,27,8,30,216.0,234.0,2.4,15.4,363.0,368.25,295.21
2018,4,27,8,45,239.0,256.5,2.4,15.65,409.5,418.28,333.73
2018,4,27,9,0,262.0,279.0,2.4,15.9,456.0,470.05,372.7
2018,4,27,9,15,440.5,246.0,2.45,16.1,564.5,592.14,467.32
2018,4,27,9,30,619.0,213.0,2.5,16.3,673.0,723.99,565.78
2018,4,27,9,45,664.5,207.0,2.55,16.55,721.5,781.13,605.79
2018,4,27,10,0,710.0,201.0,2.6,16.8,770.0,838.98,645.77
2018,4,27,10,15,741.5,196.0,2.6,16.9,808.0,885.49,676.38
2018,4,27,10,30,773.0,191.0,2.6,17.0,846.0,930.89,705.95
2018,4,27,10,45,825.5,167.5,2.65,17.15,882.5,970.94,731.92
2018,4,27,11,0,878.0,144.0,2.7,17.3,919.0,1005.91,754.39
2018,4,27,11,15,880.0,145.5,2.75,17.4,932.0,1023.35,765.34
2018,4,27,11,30,882.0,147.0,2.8,17.5,945.0,1037.32,774.25
2018,4,27,11,45,871.5,153.0,2.85,17.55,945.5,1039.72,775.79
2018,4,27,12,0,861.0,159.0,2.9,17.6,946.0,1048.37,781.7
2018,4,27,12,15,846.5,166.0,2.95,17.65,938.5,1040.81,776.95
2018,4,27,12,30,832.0,173.0,3.0,17.7,931.0,1029.7,770.1
2018,4,27,12,45,836.0,170.0,3.05,17.7,924.5,1023.35,766.69
2018,4,27,13,0,840.0,167.0,3.1,17.7,918.0,1013.45,760.96
2018,4,27,13,15,846.0,160.5,3.2,17.65,904.5,998.32,752.37
2018,4,27,13,30,852.0,154.0,3.3,17.6,891.0,979.55,741.37
2018,4,27,13,45,844.5,153.0,3.35,17.55,866.0,950.45,722.94
2018,4,27,14,0,837.0,152.0,3.4,17.5,841.0,918.51,702.53
2018,4,27,14,15,828.0,149.5,3.45,17.35,809.5,881.07,678.4
2018,4,27,14,30,819.0,147.0,3.5,17.2,778.0,841.28,652.39
2018,4,27,14,45,807.0,144.5,3.6,17.1,740.5,796.98,622.96
2018,4,27,15,0,795.0,142.0,3.7,17.0,703.0,751.0,591.87
2018,4,27,15,15,777.5,138.5,3.7,17.0,659.5,700.11,554.61
2018,4,27,15,30,760.0,135.0,3.7,17.0,616.0,646.89,514.61
2018,4,27,15,45,739.0,130.5,3.75,16.55,569.0,590.19,471.91
2018,4,27,16,0,718.0,126.0,3.8,16.1,522.0,533.81,428.11
2018,4,27,16,15,691.0,120.5,3.8,15.75,472.0,474.07,380.02
2018,4,27,16,30,664.0,115.0,3.8,15.4,422.0,415.93,331.74
2018,4,27,16,45,626.0,108.0,3.8,15.1,370.0,353.99,279.1
2018,4,27,17,0,588.0,101.0,3.8,14.8,318.0,295.59,228.17
2018,4,27,17,15,536.0,92.5,3.65,14.4,266.5,235.85,175.94
2018,4,27,17,30,484.0,84.0,3.5,14.0,215.0,180.22,127.51
2018,4,27,17,45,409.5,72.5,3.35,13.55,167.0,126.48,83.37
2018,4,27,18,0,335.0,61.0,3.2,13.1,119.0,81.76,50.11
2018,4,27,18,15,232.0,46.0,3.0,12.7,80.0,42.47,25.86
2018,4,27,18,30,129.0,31.0,2.8,12.3,41.0,25.33,10.93
2018,4,27,18,45,66.5,16.5,2.65,11.9,21.5,15.73,0.0
2018,4,27,19,0,4.0,2.0,2.5,11.5,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.45,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,5,15,14.5,7.0,1.9,10.6,7.5,0.0,0.0
2018,4,28,5,30,29.0,14.0,2.0,11.1,15.0,13.34,0.0
2018,4,28,5,45,106.5,30.5,2.15,11.6,43.0,25.04,13.09
2018,4,28,6,0,184.0,47.0,2.3,12.1,71.0,44.52,27.65
2018,4,28,6,15,314.0,58.0,2.45,12.4,121.5,80.71,49.89
2018,4,28,6,30,444.0,69.0,2.6,12.7,172.0,134.28,88.98
2018,4,28,6,45,521.5,76.0,2.8,13.05,226.0,187.22,133.03
2018,4,28,7,0,599.0,83.0,3.0,13.4,280.0,249.34,186.65
2018,4,28,7,15,639.0,89.5,3.05,13.7,332.0,307.13,238.13
2018,4,28,7,30,679.0,96.0,3.1,14.0,384.0,368.89,292.05
2018,4,28,7,45,707.0,101.0,3.15,14.25,434.5,427.35,342.27
2018,4,28,8,0,735.0,106.0,3.2,14.5,485.0,487.73,392.54
2018,4,28,8,15,650.0,140.0,3.2,14.7,499.0,515.3,415.07
2018,4,28,8,30,565.0,174.0,3.2,14.9,513.0,529.12,425.61
2018,4,28,8,45,352.0,240.5,3.2,15.05,457.0,477.26,382.63
2018,4,28,9,0,139.0,307.0,3.2,15.2,401.0,404.05,321.35
2018,4,28,9,15,101.0,317.0,3.25,15.4,387.5,385.73,305.95
2018,4,28,9,30,63.0,327.0,3.3,15.6,374.0,370.32,292.33
2018,4,28,9,45,91.5,351.5,3.35,15.75,423.0,421.86,332.18
2018,4,28,10,0,120.0,376.0,3.4,15.9,472.0,484.23,379.35
2018,4,28,10,15,224.5,375.0,3.45,16.05,563.0,581.9,454.7
2018,4,28,10,30,329.0,374.0,3.5,16.2,654.0,694.51,538.78
2018,4,28,10,45,192.0,368.5,3.55,16.35,533.0,557.72,433.99
2018,4,28,11,0,55.0,363.0,3.6,16.5,412.0,413.13,321.25
2018,4,28,11,15,38.0,343.0,3.65,16.55,377.0,377.1,293.66
2018,4,28,11,30,21.0,323.0,3.7,16.6,342.0,330.08,257.02
2018,4,28,11,45,78.0,369.0,3.75,16.7,440.5,445.16,346.78
2018,4,28,12,0,135.0,415.0,3.8,16.8,539.0,562.32,435.11
2018,4,28,12,15,265.0,405.5,3.85,16.75,648.0,694.65,535.53
2018,4,28,12,30,395.0,396.0,3.9,16.7,757.0,813.71,623.77
2018,4,28,12,45,461.0,356.0,4.0,16.65,772.5,844.23,647.49
2018,4,28,13,0,527.0,316.0,4.1,16.6,788.0,861.62,662.76
2018,4,28,13,15,378.5,364.5,4.1,16.45,700.0,748.02,578.15
2018,4,28,13,30,230.0,413.0,4.1,16.3,612.0,638.71,495.26
2018,4,28,13,45,250.5,388.0,4.15,16.2,599.5,635.02,494.64
2018,4,28,14,0,271.0,363.0,4.2,16.1,587.0,619.19,484.65
2018,4,28,14,15,360.5,316.0,4.2,15.95,601.5,638.2,502.57
2018,4,28,14,30,450.0,269.0,4.2,15.8,616.0,658.98,521.19
2018,4,28,14,45,321.5,295.0,4.25,15.65,537.0,556.66,442.16
2018,4,28,15,0,193.0,321.0,4.3,15.5,458.0,464.72,369.89
2018,4,28,15,15,190.5,303.0,4.3,15.5,431.0,435.06,347.76
2018,4,28,15,30,188.0,285.0,4.3,15.5,404.0,405.17,324.94
2018,4,28,15,45,204.0,260.5,4.25,15.05,381.0,379.95,306.25
2018,4,28,16,0,220.0,236.0,4.2,14.6,358.0,352.82,285.47
2018,4,28,16,15,258.5,207.5,4.15,14.4,337.5,334.93,271.26
2018,4,28,16,30,297.0,179.0,4.1,14.2,317.0,308.12,248.87
2018,4,28,16,45,378.0,144.5,4.05,14.0,298.5,290.46,232.19
2018,4,28,17,0,459.0,110.0,4.0,13.8,280.0,259.62,202.6
2018,4,28,17,15,502.5,90.0,3.9,13.45,250.0,224.45,168.36
2018,4,28,17,30,546.0,70.0,3.8,13.1,220.0,181.53,126.72
2018,4,28,17,45,478.0,62.5,3.65,12.8,173.5,128.7,82.52
2018,4,28,18,0,410.0,55.0,3.5,12.5,127.0,84.2,49.34
2018,4,28,18,15,301.5,43.0,3.3,12.2,86.5,41.6,24.13
2018,4,28,18,30,193.0,31.0,3.1,11.9,46.0,24.56,11.34
2018,4,28,18,45,101.5,16.5,2.95,11.6,24.0,15.73,0.0
2018,4,28,19,0,10.0,2.0,2.8,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.75,11.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,5,15,38.0,8.5,2.4,10.6,10.0,0.0,0.0
2018,4,29,5,30,76.0,17.0,2.6,10.9,20.0,16.2,0.0
2018,4,29,5,45,181.5,32.5,2.75,11.2,53.5,25.58,14.17
2018,4,29,6,0,287.0,48.0,2.9,11.5,87.0,49.1,29.23
2018,4,29,6,15,332.5,60.5,3.05,11.75,124.5,85.17,52.98
2018,4,29,6,30,378.0,73.0,3.2,12.0,162.0,126.76,85.89
2018,4,29,6,45,425.5,86.0,3.3,12.25,209.0,174.73,126.87
2018,4,29,7,0,473.0,99.0,3.4,12.5,256.0,228.3,173.83
2018,4,29,7,15,567.5,99.0,3.45,12.75,319.0,292.86,229.13
2018,4,29,7,30,662.0,99.0,3.5,13.0,382.0,365.79,291.34
2018,4,29,7,45,670.0,109.0,3.55,13.25,426.5,419.15,337.72
2018,4,29,8,0,678.0,119.0,3.6,13.5,471.0,472.31,382.47
2018,4,29,8,15,646.5,136.0,3.6,13.75,497.5,509.78,413.2
2018,4,29,8,30,615.0,153.0,3.6,14.0,524.0,542.57,439.06
2018,4,29,8,45,485.5,207.0,3.65,14.3,513.5,539.16,434.39
2018,4,29,9,0,356.0,261.0,3.7,14.6,503.0,518.63,415.75
2018,4,29,9,15,296.0,257.5,3.7,14.85,467.0,486.92,390.08
2018,4,29,9,30,236.0,254.0,3.7,15.1,431.0,449.07,359.35
2018,4,29,9,45,125.5,228.5,3.75,15.35,323.0,333.83,266.92
2018,4,29,10,0,15.0,203.0,3.8,15.6,215.0,204.63,161.03
2018,4,29,10,15,16.0,210.5,3.8,15.7,223.5,213.31,167.94
2018,4,29,10,30,17.0,218.0,3.8,15.8,232.0,228.15,179.45
2018,4,29,10,45,35.0,262.0,3.8,15.9,292.5,289.95,228.35
2018,4,29,11,0,53.0,306.0,3.8,16.0,353.0,352.83,277.2
2018,4,29,11,15,166.5,353.0,3.85,16.05,504.0,524.55,411.01
2018,4,29,11,30,280.0,400.0,3.9,16.1,655.0,699.7,541.53
2018,4,29,11,45,389.5,356.0,3.9,16.15,713.0,777.09,599.54
2018,4,29,12,0,499.0,312.0,3.9,16.2,771.0,844.15,650.03
2018,4,29,12,15,611.0,255.0,3.9,16.2,815.5,900.81,693.07
2018,4,29,12,30,723.0,198.0,3.9,16.2,860.0,951.07,728.6
2018,4,29,12,45,708.0,213.5,3.9,16.2,856.0,945.94,724.89
2018,4,29,13,0,693.0,229.0,3.9,16.2,852.0,937.79,719.64
2018,4,29,13,15,754.0,188.5,3.9,16.15,854.0,937.02,719.8
2018,4,29,13,30,815.0,148.0,3.9,16.1,856.0,937.37,720.8
2018,4,29,13,45,739.0,177.0,3.9,16.1,805.0,876.77,678.95
2018,4,29,14,0,663.0,206.0,3.9,16.1,754.0,821.48,640.79
2018,4,29,14,15,768.5,159.0,3.95,16.05,771.5,838.55,654.72
2018,4,29,14,30,874.0,112.0,4.0,16.0,789.0,844.94,660.64
2018,4,29,14,45,864.0,109.5,4.05,15.95,751.5,800.93,630.35
2018,4,29,15,0,854.0,107.0,4.1,15.9,714.0,754.94,598.6
2018,4,29,15,15,840.0,104.5,4.1,15.9,671.0,707.27,564.9
2018,4,29,15,30,826.0,102.0,4.1,15.9,628.0,655.07,525.26
2018,4,29,15,45,808.0,98.5,4.15,15.65,581.0,598.58,481.84
2018,4,29,16,0,790.0,95.0,4.2,15.4,534.0,541.96,437.02
2018,4,29,16,15,767.0,91.0,4.2,15.2,484.5,482.48,388.33
2018,4,29,16,30,744.0,87.0,4.2,15.0,435.0,424.02,338.92
2018,4,29,16,45,711.0,82.5,4.2,14.75,383.0,361.64,285.04
2018,4,29,17,0,678.0,78.0,4.2,14.5,331.0,302.71,232.67
2018,4,29,17,15,631.0,71.5,4.1,14.1,279.0,241.16,177.85
2018,4,29,17,30,584.0,65.0,4.0,13.7,227.0,184.71,127.64
2018,4,29,17,45,514.5,58.0,3.95,13.35,178.5,129.87,81.76
2018,4,29,18,0,445.0,51.0,3.9,13.0,130.0,83.44,47.24
2018,4,29,18,15,336.0,40.5,3.75,12.6,89.0,41.44,23.37
2018,4,29,18,30,227.0,30.0,3.6,12.2,48.0,23.69,11.42
2018,4,29,18,45,121.5,16.5,3.5,11.8,25.5,15.73,0.0
2018,4,29,19,0,16.0,3.0,3.4,11.4,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,3.25,11.3,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,5,15,1.0,3.0,2.45,9.65,3.0,2.86,0.0
2018,4,30,5,30,2.0,6.0,2.6,10.0,6.0,5.72,0.0
2018,4,30,5,45,1.0,13.5,2.75,10.4,13.5,12.51,4.33
2018,4,30,6,0,0.0,21.0,2.9,10.8,21.0,19.47,10.76
2018,4,30,6,15,45.0,38.0,2.9,11.1,48.5,39.47,26.31
2018,4,30,6,30,90.0,55.0,2.9,11.4,76.0,65.5,46.81
2018,4,30,6,45,231.0,82.5,2.9,11.75,155.5,128.44,95.66
2018,4,30,7,0,372.0,110.0,2.9,12.1,235.0,210.85,162.53
2018,4,30,7,15,410.5,123.0,2.85,12.45,282.5,260.83,205.89
2018,4,30,7,30,449.0,136.0,2.8,12.8,330.0,314.94,252.18
2018,4,30,7,45,290.0,167.5,2.75,13.15,298.5,296.97,240.27
2018,4,30,8,0,131.0,199.0,2.7,13.5,267.0,260.29,210.72
2018,4,30,8,15,130.0,232.5,2.65,13.75,305.5,300.59,242.82
2018,4,30,8,30,129.0,266.0,2.6,14.0,344.0,340.84,273.92
2018,4,30,8,45,220.0,280.0,2.55,14.25,425.0,422.94,338.76
2018,4,30,9,0,311.0,294.0,2.5,14.5,506.0,519.56,412.95
2018,4,30,9,15,283.0,317.5,2.55,14.7,519.0,537.39,424.49
2018,4,30,9,30,255.0,341.0,2.6,14.9,532.0,552.13,433.92
2018,4,30,9,45,212.5,357.0,2.65,15.05,521.0,536.1,420.28
2018,4,30,10,0,170.0,373.0,2.7,15.2,510.0,523.96,409.46
2018,4,30,10,15,220.0,380.0,2.75,15.35,564.0,582.41,453.7
2018,4,30,10,30,270.0,387.0,2.8,15.5,618.0,652.56,505.21
2018,4,30,10,45,202.0,412.0,2.85,15.6,587.0,611.37,472.29
2018,4,30,11,0,134.0,437.0,2.9,15.7,556.0,576.17,444.0
2018,4,30,11,15,229.0,426.0,2.95,15.75,633.0,661.19,509.08
2018,4,30,11,30,324.0,415.0,3.0,15.8,710.0,758.64,580.73
2018,4,30,11,45,539.0,317.0,3.05,15.85,812.0,886.88,676.83
2018,4,30,12,0,754.0,219.0,3.1,15.9,914.0,1007.62,762.44
2018,4,30,12,15,819.5,182.5,3.15,15.9,936.0,1029.29,776.34
2018,4,30,12,30,885.0,146.0,3.2,15.9,958.0,1044.29,786.78
2018,4,30,12,45,882.0,145.5,3.25,15.95,947.5,1033.31,779.82
2018,4,30,13,0,879.0,145.0,3.3,16.0,937.0,1018.85,770.83
2018,4,30,13,15,874.5,144.0,3.4,16.0,919.0,999.03,758.83
2018,4,30,13,30,870.0,143.0,3.5,16.0,901.0,975.96,744.62
2018,4,30,13,45,864.0,141.5,3.55,16.0,876.0,955.01,731.5
2018,4,30,14,0,858.0,140.0,3.6,16.0,851.0,923.43,710.95
2018,4,30,14,15,849.0,137.5,3.7,15.95,819.0,885.43,686.24
2018,4,30,14,30,840.0,135.0,3.8,15.9,787.0,845.04,659.56
2018,4,30,14,45,829.0,132.0,3.85,15.85,749.5,800.36,629.23
2018,4,30,15,0,818.0,129.0,3.9,15.8,712.0,753.9,597.21
2018,4,30,15,15,802.0,126.0,3.9,15.8,668.5,702.37,559.83
2018,4,30,15,30,786.0,123.0,3.9,15.8,625.0,650.01,520.15
2018,4,30,15,45,765.0,119.0,4.05,15.55,577.5,593.06,476.79
2018,4,30,16,0,744.0,115.0,4.2,15.3,530.0,536.45,432.34
2018,4,30,16,15,716.5,110.0,4.2,15.05,479.5,475.81,383.02
2018,4,30,16,30,689.0,105.0,4.2,14.8,429.0,416.79,333.53
2018,4,30,16,45,652.5,99.5,4.25,14.55,377.5,355.72,281.16
2018,4,30,17,0,616.0,94.0,4.3,14.3,326.0,297.93,230.28
2018,4,30,17,15,565.0,86.5,4.25,13.9,274.5,237.92,177.39
2018,4,30,17,30,514.0,79.0,4.2,13.5,223.0,183.58,129.63
2018,4,30,17,45,441.0,69.5,4.15,13.1,174.5,130.1,85.33
2018,4,30,18,0,368.0,60.0,4.1,12.7,126.0,83.97,50.79
2018,4,30,18,15,265.5,47.0,4.0,12.3,86.5,44.4,26.93
2018,4,30,18,30,163.0,34.0,3.9,11.9,47.0,26.9,14.4
2018,4,30,18,45,86.5,19.0,3.85,11.5,25.5,18.11,0.0
2018,4,30,19,0,10.0,4.0,3.8,11.1,4.0,0.0,0.0
2018,4,30,19,15,5.0,2.0,3.7,10.95,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,1,5,15,36.5,9.5,2.15,8.95,11.0,9.05,0.0
2018,5,1,5,30,73.0,19.0,2.3,9.4,22.0,15.81,0.0
2018,5,1,5,45,97.0,34.5,2.45,9.85,44.5,28.17,17.3
2018,5,1,6,0,121.0,50.0,2.6,10.3,67.0,46.81,31.01
2018,5,1,6,15,156.0,69.0,2.65,10.7,100.5,76.66,53.37
2018,5,1,6,30,191.0,88.0,2.7,11.1,134.0,111.1,81.26
2018,5,1,6,45,302.0,97.0,2.7,11.5,190.0,158.62,118.47
2018,5,1,7,0,413.0,106.0,2.7,11.9,246.0,219.01,168.19
2018,5,1,7,15,397.5,128.0,2.7,12.35,281.0,261.47,206.66
2018,5,1,7,30,382.0,150.0,2.7,12.8,316.0,301.83,242.12
2018,5,1,7,45,379.5,172.0,2.7,13.3,354.0,345.98,279.12
2018,5,1,8,0,377.0,194.0,2.7,13.8,392.0,385.15,310.99
2018,5,1,8,15,491.0,181.5,2.7,14.25,465.0,464.34,374.19
2018,5,1,8,30,605.0,169.0,2.7,14.7,538.0,552.71,443.06
2018,5,1,8,45,707.0,147.0,2.7,15.15,609.0,630.31,502.38
2018,5,1,9,0,809.0,125.0,2.7,15.6,680.0,713.7,564.57
2018,5,1,9,15,829.0,124.5,2.7,16.0,722.0,764.57,599.09
2018,5,1,9,30,849.0,124.0,2.7,16.4,764.0,814.53,632.17
2018,5,1,9,45,867.0,121.0,2.7,16.75,800.0,854.05,657.52
2018,5,1,10,0,885.0,118.0,2.7,17.1,836.0,896.39,684.61
2018,5,1,10,15,892.5,119.5,2.7,17.4,864.5,931.91,706.8
2018,5,1,10,30,900.0,121.0,2.7,17.7,893.0,964.61,726.96
2018,5,1,10,45,905.5,121.5,2.7,18.0,914.0,991.39,743.04
2018,5,1,11,0,911.0,122.0,2.7,18.3,935.0,1014.92,756.96
2018,5,1,11,15,913.5,123.0,2.7,18.45,948.0,1032.65,767.5
2018,5,1,11,30,916.0,124.0,2.7,18.6,961.0,1046.81,775.83
2018,5,1,11,45,916.5,124.5,2.7,18.8,966.5,1054.84,780.1
2018,5,1,12,0,917.0,125.0,2.7,19.0,972.0,1059.17,782.14
2018,5,1,12,15,919.0,123.5,2.75,19.1,970.5,1059.27,782.39
2018,5,1,12,30,921.0,122.0,2.8,19.2,969.0,1055.64,780.37
2018,5,1,12,45,921.5,120.0,2.9,19.25,959.5,1046.27,775.37
2018,5,1,13,0,922.0,118.0,3.0,19.3,950.0,1033.21,768.03
2018,5,1,13,15,823.0,172.0,3.1,19.3,904.0,985.94,738.06
2018,5,1,13,30,724.0,226.0,3.2,19.3,858.0,935.47,705.77
2018,5,1,13,45,626.0,263.5,3.3,19.25,799.0,863.89,656.73
2018,5,1,14,0,528.0,301.0,3.4,19.2,740.0,793.02,606.24
2018,5,1,14,15,431.0,321.0,3.55,19.05,670.5,710.78,547.34
2018,5,1,14,30,334.0,341.0,3.7,18.9,601.0,626.2,485.42
2018,5,1,14,45,366.0,313.0,3.8,18.75,585.0,608.69,475.07
2018,5,1,15,0,398.0,285.0,3.9,18.6,569.0,587.65,461.42
2018,5,1,15,15,360.0,276.0,3.9,18.6,521.5,532.62,419.9
2018,5,1,15,30,322.0,267.0,3.9,18.6,474.0,480.03,379.78
2018,5,1,15,45,361.5,235.0,4.1,17.9,451.0,454.64,362.46
2018,5,1,16,0,401.0,203.0,4.3,17.2,428.0,429.46,344.21
2018,5,1,16,15,489.0,162.5,4.4,16.7,411.0,410.4,329.45
2018,5,1,16,30,577.0,122.0,4.5,16.2,394.0,383.49,306.49
2018,5,1,16,45,597.0,103.5,4.6,15.7,356.5,338.03,266.88
2018,5,1,17,0,617.0,85.0,4.7,15.2,319.0,289.51,223.01
2018,5,1,17,15,587.5,78.5,4.65,14.6,274.0,236.33,175.17
2018,5,1,17,30,558.0,72.0,4.6,14.0,229.0,186.18,129.96
2018,5,1,17,45,486.5,64.0,4.55,13.4,180.5,131.68,84.62
2018,5,1,18,0,415.0,56.0,4.5,12.8,132.0,85.88,50.52
2018,5,1,18,15,307.5,44.5,4.35,12.4,91.0,43.47,25.41
2018,5,1,18,30,200.0,33.0,4.2,12.0,50.0,26.03,14.26
2018,5,1,18,45,107.5,18.5,4.05,11.55,27.0,17.63,0.0
2018,5,1,19,0,15.0,4.0,3.9,11.1,4.0,0.0,0.0
2018,5,1,19,15,7.5,2.0,3.8,11.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.75,10.5,13.5,10.48,0.0
2018,5,2,5,30,100.0,22.0,1.8,10.7,27.0,17.58,0.0
2018,5,2,5,45,212.0,36.5,1.9,10.9,62.5,28.65,17.96
2018,5,2,6,0,324.0,51.0,2.0,11.1,98.0,54.49,32.43
2018,5,2,6,15,390.5,62.0,1.95,11.35,141.5,93.72,57.77
2018,5,2,6,30,457.0,73.0,1.9,11.6,185.0,142.46,95.84
2018,5,2,6,45,513.5,82.0,1.9,11.85,235.5,193.71,139.49
2018,5,2,7,0,570.0,91.0,1.9,12.1,286.0,251.56,189.98
2018,5,2,7,15,629.0,94.0,1.85,12.45,342.0,310.75,241.5
2018,5,2,7,30,688.0,97.0,1.8,12.8,398.0,376.04,297.18
2018,5,2,7,45,720.0,100.5,1.75,13.1,449.5,435.18,346.92
2018,5,2,8,0,752.0,104.0,1.7,13.4,501.0,496.62,396.78
2018,5,2,8,15,776.0,107.0,1.65,13.9,550.5,555.05,442.27
2018,5,2,8,30,800.0,110.0,1.6,14.4,600.0,613.91,486.39
2018,5,2,8,45,819.5,111.5,1.6,14.85,645.5,668.66,526.38
2018,5,2,9,0,839.0,113.0,1.6,15.3,691.0,723.03,564.7
2018,5,2,9,15,853.0,114.5,1.6,15.75,731.0,772.57,596.92
2018,5,2,9,30,867.0,116.0,1.6,16.2,771.0,816.44,624.66
2018,5,2,9,45,878.0,116.5,1.65,16.6,805.5,858.75,651.62
2018,5,2,10,0,889.0,117.0,1.7,17.0,840.0,898.87,676.81
2018,5,2,10,15,896.5,118.0,1.75,17.3,868.0,933.94,698.66
2018,5,2,10,30,904.0,119.0,1.8,17.6,896.0,966.17,718.56
2018,5,2,10,45,909.5,119.5,1.9,17.95,917.0,992.98,735.37
2018,5,2,11,0,915.0,120.0,2.0,18.3,938.0,1016.53,750.11
2018,5,2,11,15,918.0,120.0,2.1,18.5,951.0,1033.74,761.22
2018,5,2,11,30,921.0,120.0,2.2,18.7,964.0,1047.38,770.16
2018,5,2,11,45,922.5,120.5,2.3,18.85,970.0,1056.41,776.39
2018,5,2,12,0,924.0,121.0,2.4,19.0,976.0,1061.74,780.38
2018,5,2,12,15,925.0,120.0,2.45,19.1,974.0,1061.31,780.34
2018,5,2,12,30,926.0,119.0,2.5,19.2,972.0,1057.14,778.05
2018,5,2,12,45,925.5,117.0,2.6,19.25,962.0,1046.72,772.53
2018,5,2,13,0,925.0,115.0,2.7,19.3,952.0,1032.61,764.69
2018,5,2,13,15,921.5,114.0,2.75,19.25,934.0,1013.0,753.06
2018,5,2,13,30,918.0,113.0,2.8,19.2,916.0,989.93,739.19
2018,5,2,13,45,912.0,112.0,2.85,19.15,891.0,961.22,721.52
2018,5,2,14,0,906.0,111.0,2.9,19.1,866.0,929.43,701.7
2018,5,2,14,15,898.5,109.0,2.95,18.95,834.0,892.41,678.41
2018,5,2,14,30,891.0,107.0,3.0,18.8,802.0,852.76,653.06
2018,5,2,14,45,880.5,105.5,3.05,18.7,764.5,808.82,624.27
2018,5,2,15,0,870.0,104.0,3.1,18.6,727.0,762.92,593.68
2018,5,2,15,15,856.5,101.5,3.1,18.6,684.0,712.16,558.65
2018,5,2,15,30,843.0,99.0,3.1,18.6,641.0,662.35,521.93
2018,5,2,15,45,824.5,96.0,3.15,18.1,593.5,605.4,479.66
2018,5,2,16,0,806.0,93.0,3.2,17.6,546.0,548.33,435.85
2018,5,2,16,15,781.5,89.0,3.25,17.2,495.0,487.42,387.35
2018,5,2,16,30,757.0,85.0,3.3,16.8,444.0,427.66,338.05
2018,5,2,16,45,724.5,81.0,3.3,16.45,392.5,366.27,285.76
2018,5,2,17,0,692.0,77.0,3.3,16.1,341.0,306.43,233.37
2018,5,2,17,15,645.5,72.0,3.2,15.6,289.0,245.78,179.89
2018,5,2,17,30,599.0,67.0,3.1,15.1,237.0,190.1,130.77
2018,5,2,17,45,531.0,59.5,3.0,14.55,187.5,134.14,84.24
2018,5,2,18,0,463.0,52.0,2.9,14.0,138.0,86.37,48.73
2018,5,2,18,15,358.5,42.0,2.75,13.55,96.0,43.76,24.6
2018,5,2,18,30,254.0,32.0,2.6,13.1,54.0,26.5,14.99
2018,5,2,18,45,141.0,18.5,2.45,12.65,29.5,17.63,0.0
2018,5,2,19,0,28.0,5.0,2.3,12.2,5.0,4.77,0.0
2018,5,2,19,15,14.0,2.5,2.3,12.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,3,5,15,33.5,6.0,2.5,10.25,8.0,5.72,0.0
2018,5,3,5,30,67.0,12.0,2.6,10.5,16.0,9.32,0.0
2018,5,3,5,45,101.5,17.5,2.75,10.75,29.5,13.3,5.45
2018,5,3,6,0,136.0,23.0,2.9,11.0,43.0,24.16,11.4
2018,5,3,6,15,86.5,22.0,2.9,11.2,36.5,28.24,14.94
2018,5,3,6,30,37.0,21.0,2.9,11.4,30.0,25.72,14.99
2018,5,3,6,45,18.5,22.0,2.9,11.65,26.5,25.14,15.47
2018,5,3,7,0,0.0,23.0,2.9,11.9,23.0,21.33,12.84
2018,5,3,7,15,0.0,27.5,2.9,12.1,27.5,25.52,16.4
2018,5,3,7,30,0.0,32.0,2.9,12.3,32.0,29.71,19.92
2018,5,3,7,45,0.0,40.5,2.9,12.55,40.5,37.64,26.58
2018,5,3,8,0,0.0,49.0,2.9,12.8,49.0,45.57,33.18
2018,5,3,8,15,0.0,67.5,2.9,13.05,67.5,62.84,47.58
2018,5,3,8,30,0.0,86.0,2.9,13.3,86.0,80.15,61.83
2018,5,3,8,45,0.0,109.0,2.95,13.6,109.0,101.77,79.47
2018,5,3,9,0,0.0,132.0,3.0,13.9,132.0,123.51,97.01
2018,5,3,9,15,4.0,169.0,3.0,14.2,172.0,161.72,127.84
2018,5,3,9,30,8.0,206.0,3.0,14.5,212.0,200.53,158.68
2018,5,3,9,45,9.5,224.0,3.05,14.8,231.5,219.49,173.28
2018,5,3,10,0,11.0,242.0,3.1,15.1,251.0,238.6,187.95
2018,5,3,10,15,14.0,262.5,3.1,15.35,274.5,261.61,205.64
2018,5,3,10,30,17.0,283.0,3.1,15.6,298.0,284.83,223.35
2018,5,3,10,45,25.5,321.5,3.15,15.85,344.0,340.34,266.0
2018,5,3,11,0,34.0,360.0,3.2,16.1,390.0,388.59,302.4
2018,5,3,11,15,98.0,397.5,3.2,16.3,487.0,490.88,381.02
2018,5,3,11,30,162.0,435.0,3.2,16.5,584.0,605.85,466.39
2018,5,3,11,45,373.0,369.5,3.2,16.7,714.5,772.18,591.51
2018,5,3,12,0,584.0,304.0,3.2,16.9,845.0,920.53,699.1
2018,5,3,12,15,758.5,211.0,3.25,17.05,912.0,1001.9,755.97
2018,5,3,12,30,933.0,118.0,3.3,17.2,979.0,1062.68,796.08
2018,5,3,12,45,934.0,115.5,3.35,17.3,969.5,1053.16,789.58
2018,5,3,13,0,935.0,113.0,3.4,17.4,960.0,1039.9,781.32
2018,5,3,13,15,931.0,112.0,3.4,17.45,942.0,1019.64,768.2
2018,5,3,13,30,927.0,111.0,3.4,17.5,924.0,995.92,752.86
2018,5,3,13,45,866.0,139.0,3.4,17.55,881.5,945.82,719.51
2018,5,3,14,0,805.0,167.0,3.4,17.6,839.0,902.34,690.62
