Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,15,751.5,182.5,3.4,17.6,791.5,849.4,654.88
2018,5,3,14,30,698.0,198.0,3.4,17.6,744.0,793.41,616.18
2018,5,3,14,45,720.0,176.0,3.4,17.55,715.5,760.31,594.05
2018,5,3,15,0,742.0,154.0,3.4,17.5,687.0,723.11,568.29
2018,5,3,15,15,755.5,136.0,3.4,17.5,650.5,678.83,536.43
2018,5,3,15,30,769.0,118.0,3.4,17.5,614.0,633.02,502.58
2018,5,3,15,45,764.5,110.0,3.35,17.2,572.5,583.08,464.61
2018,5,3,16,0,760.0,102.0,3.3,16.9,531.0,531.78,424.43
2018,5,3,16,15,698.5,105.0,3.3,16.6,471.5,461.35,368.04
2018,5,3,16,30,637.0,108.0,3.3,16.3,412.0,396.31,314.62
2018,5,3,16,45,648.5,96.0,3.25,15.95,374.5,350.62,274.76
2018,5,3,17,0,660.0,84.0,3.2,15.6,337.0,302.78,231.48
2018,5,3,17,15,626.5,77.0,3.2,15.1,288.5,245.58,180.66
2018,5,3,17,30,593.0,70.0,3.2,14.6,240.0,191.86,132.76
2018,5,3,17,45,526.0,62.5,3.2,14.1,190.5,136.4,86.55
2018,5,3,18,0,459.0,55.0,3.2,13.6,141.0,89.04,51.19
2018,5,3,18,15,356.0,44.0,3.15,13.1,98.5,45.76,26.25
2018,5,3,18,30,253.0,33.0,3.1,12.6,56.0,25.95,14.96
2018,5,3,18,45,140.5,19.0,3.05,12.1,30.5,18.11,0.0
2018,5,3,19,0,28.0,5.0,3.0,11.6,5.0,4.77,0.0
2018,5,3,19,15,14.0,2.5,3.0,11.4,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,5,15,4.5,7.0,1.95,9.15,7.5,6.67,0.0
2018,5,4,5,30,9.0,14.0,2.2,9.6,15.0,13.13,0.0
2018,5,4,5,45,108.5,32.0,2.45,10.05,48.5,26.35,16.61
2018,5,4,6,0,208.0,50.0,2.7,10.5,82.0,49.87,31.25
2018,5,4,6,15,222.5,64.5,2.7,10.95,110.5,80.31,53.63
2018,5,4,6,30,237.0,79.0,2.7,11.4,139.0,111.31,79.45
2018,5,4,6,45,196.5,107.5,2.7,11.9,164.5,144.44,110.48
2018,5,4,7,0,156.0,136.0,2.7,12.4,190.0,171.83,136.01
2018,5,4,7,15,284.5,141.5,2.45,13.0,260.0,233.85,185.7
2018,5,4,7,30,413.0,147.0,2.2,13.6,330.0,312.14,249.05
2018,5,4,7,45,423.5,164.5,1.95,14.15,371.5,359.53,287.77
2018,5,4,8,0,434.0,182.0,1.7,14.7,413.0,407.5,325.51
2018,5,4,8,15,489.0,184.5,1.55,15.25,468.0,466.58,370.96
2018,5,4,8,30,544.0,187.0,1.4,15.8,523.0,530.19,418.25
2018,5,4,8,45,555.5,199.5,1.2,16.4,564.0,578.74,451.74
2018,5,4,9,0,567.0,212.0,1.0,17.0,605.0,626.98,483.48
2018,5,4,9,15,635.5,199.5,1.0,17.55,663.5,696.08,531.66
2018,5,4,9,30,704.0,187.0,1.0,18.1,722.0,765.67,578.65
2018,5,4,9,45,772.5,164.0,1.05,18.65,775.5,824.12,616.26
2018,5,4,10,0,841.0,141.0,1.1,19.2,829.0,887.35,655.8
2018,5,4,10,15,761.0,188.0,1.15,19.7,826.0,893.67,657.72
2018,5,4,10,30,681.0,235.0,1.2,20.2,823.0,889.26,653.46
2018,5,4,10,45,584.0,294.0,1.3,20.65,806.5,871.35,638.73
2018,5,4,11,0,487.0,353.0,1.4,21.1,790.0,849.73,621.4
2018,5,4,11,15,614.5,291.0,1.4,21.45,851.0,922.42,671.69
2018,5,4,11,30,742.0,229.0,1.4,21.8,912.0,995.01,717.92
2018,5,4,11,45,773.5,212.0,1.4,22.1,927.5,1014.99,728.52
2018,5,4,12,0,805.0,195.0,1.4,22.4,943.0,1025.74,734.03
2018,5,4,12,15,722.0,244.0,1.4,22.6,913.5,998.71,716.42
2018,5,4,12,30,639.0,293.0,1.4,22.8,884.0,961.0,690.99
2018,5,4,12,45,580.5,322.0,1.4,23.0,854.5,925.06,666.49
2018,5,4,13,0,522.0,351.0,1.4,23.2,825.0,888.83,641.59
2018,5,4,13,15,534.5,334.0,1.5,23.25,811.5,873.9,634.42
2018,5,4,13,30,547.0,317.0,1.6,23.3,798.0,856.24,625.09
2018,5,4,13,45,621.0,270.0,1.65,23.35,801.5,863.99,633.56
2018,5,4,14,0,695.0,223.0,1.7,23.4,805.0,864.67,637.05
2018,5,4,14,15,703.5,208.0,1.85,23.25,778.0,833.59,619.14
2018,5,4,14,30,712.0,193.0,2.0,23.1,751.0,799.46,598.99
2018,5,4,14,45,737.5,169.5,2.2,22.95,723.5,767.05,580.1
2018,5,4,15,0,763.0,146.0,2.4,22.8,696.0,728.58,556.2
2018,5,4,15,15,750.0,138.0,2.4,22.8,651.5,677.8,520.36
2018,5,4,15,30,737.0,130.0,2.4,22.8,607.0,624.53,481.98
2018,5,4,15,45,752.0,114.0,2.65,22.15,570.0,579.34,450.84
2018,5,4,16,0,767.0,98.0,2.9,21.5,533.0,531.5,415.93
2018,5,4,16,15,736.0,96.0,2.95,20.9,482.5,471.5,369.19
2018,5,4,16,30,705.0,94.0,3.0,20.3,432.0,412.67,321.81
2018,5,4,16,45,672.0,87.0,3.1,19.75,379.5,350.89,270.61
2018,5,4,17,0,639.0,80.0,3.2,19.2,327.0,292.0,220.24
2018,5,4,17,15,612.0,74.0,3.2,18.4,282.0,238.87,173.49
2018,5,4,17,30,585.0,68.0,3.2,17.6,237.0,188.42,128.8
2018,5,4,17,45,511.5,59.5,3.2,16.8,186.0,131.59,82.32
2018,5,4,18,0,438.0,51.0,3.2,16.0,135.0,83.61,47.01
2018,5,4,18,15,340.0,41.5,3.1,15.35,95.0,43.09,23.98
2018,5,4,18,30,242.0,32.0,3.0,14.7,55.0,25.06,14.39
2018,5,4,18,45,135.0,19.0,2.95,14.05,30.5,15.13,0.0
2018,5,4,19,0,28.0,6.0,2.9,13.4,6.0,5.72,0.0
2018,5,4,19,15,14.0,3.0,2.85,13.15,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,2.5,10.85,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,2.5,11.1,5.0,4.62,0.0
2018,5,5,5,45,0.0,8.0,2.55,11.35,8.0,7.4,0.62
2018,5,5,6,0,0.0,11.0,2.6,11.6,11.0,10.18,2.99
2018,5,5,6,15,0.0,18.5,2.55,11.8,18.5,17.14,9.11
2018,5,5,6,30,0.0,26.0,2.5,12.0,26.0,24.11,15.22
2018,5,5,6,45,0.0,55.0,2.45,12.2,55.0,51.13,38.53
2018,5,5,7,0,0.0,84.0,2.4,12.4,84.0,78.0,61.41
2018,5,5,7,15,11.0,118.0,2.45,12.6,123.0,113.38,90.9
2018,5,5,7,30,22.0,152.0,2.5,12.8,162.0,150.35,121.37
2018,5,5,7,45,134.5,187.5,2.5,13.0,258.5,242.12,196.31
2018,5,5,8,0,247.0,223.0,2.5,13.2,355.0,346.58,280.38
2018,5,5,8,15,261.5,244.0,2.55,13.5,395.5,390.35,314.65
2018,5,5,8,30,276.0,265.0,2.6,13.8,436.0,435.19,349.32
2018,5,5,8,45,250.0,292.0,2.6,14.1,455.5,459.78,366.96
2018,5,5,9,0,224.0,319.0,2.6,14.4,475.0,475.3,377.33
2018,5,5,9,15,239.0,336.0,2.5,14.95,511.0,514.7,405.78
2018,5,5,9,30,254.0,353.0,2.4,15.5,547.0,562.0,439.23
2018,5,5,9,45,235.0,373.5,2.3,16.1,559.0,570.23,442.58
2018,5,5,10,0,216.0,394.0,2.2,16.7,571.0,583.71,449.75
2018,5,5,10,15,199.5,409.0,2.15,17.05,576.5,591.94,453.74
2018,5,5,10,30,183.0,424.0,2.1,17.4,582.0,598.5,456.52
2018,5,5,10,45,139.0,427.5,2.05,17.75,549.5,565.64,430.34
2018,5,5,11,0,95.0,431.0,2.0,18.1,517.0,519.9,395.13
2018,5,5,11,15,97.5,439.0,2.15,18.1,528.0,532.53,404.91
2018,5,5,11,30,100.0,447.0,2.3,18.1,539.0,544.77,414.04
2018,5,5,11,45,98.5,446.0,2.4,18.05,537.0,543.23,413.13
2018,5,5,12,0,97.0,445.0,2.5,18.0,535.0,541.15,411.94
2018,5,5,12,15,91.0,433.0,2.7,17.75,517.5,522.64,399.37
2018,5,5,12,30,85.0,421.0,2.9,17.5,500.0,503.69,386.42
2018,5,5,12,45,54.0,371.0,3.1,17.3,421.0,420.65,324.82
2018,5,5,13,0,23.0,321.0,3.3,17.1,342.0,338.46,262.51
2018,5,5,13,15,27.5,330.5,3.45,16.8,355.0,351.68,273.64
2018,5,5,13,30,32.0,340.0,3.6,16.5,368.0,364.55,284.25
2018,5,5,13,45,50.5,348.0,3.75,16.2,391.0,388.39,303.88
2018,5,5,14,0,69.0,356.0,3.9,15.9,414.0,411.02,322.55
2018,5,5,14,15,93.0,358.5,4.0,15.65,433.5,431.42,339.65
2018,5,5,14,30,117.0,361.0,4.1,15.4,453.0,457.63,361.1
2018,5,5,14,45,105.5,344.5,4.2,15.2,424.5,419.05,332.11
2018,5,5,15,0,94.0,328.0,4.3,15.0,396.0,388.88,309.49
2018,5,5,15,15,219.5,290.5,4.3,15.0,436.5,440.93,353.69
2018,5,5,15,30,345.0,253.0,4.3,15.0,477.0,480.05,386.44
2018,5,5,15,45,313.0,242.5,4.35,14.9,434.5,431.5,348.09
2018,5,5,16,0,281.0,232.0,4.4,14.8,392.0,385.43,311.44
2018,5,5,16,15,307.5,204.5,4.35,14.75,365.0,355.11,287.03
2018,5,5,16,30,334.0,177.0,4.3,14.7,338.0,321.59,259.02
2018,5,5,16,45,394.0,147.0,4.25,14.6,315.5,298.21,237.71
2018,5,5,17,0,454.0,117.0,4.2,14.5,293.0,264.35,206.08
2018,5,5,17,15,426.0,102.5,4.1,14.15,248.5,213.83,161.62
2018,5,5,17,30,398.0,88.0,4.0,13.8,204.0,166.42,119.84
2018,5,5,17,45,370.5,74.5,3.9,13.45,165.5,123.26,82.73
2018,5,5,18,0,343.0,61.0,3.8,13.1,127.0,83.42,51.22
2018,5,5,18,15,267.0,48.5,3.75,12.7,90.5,46.46,28.31
2018,5,5,18,30,191.0,36.0,3.7,12.3,54.0,28.24,17.39
2018,5,5,18,45,106.0,21.5,3.65,11.9,30.5,17.17,0.0
2018,5,5,19,0,21.0,7.0,3.6,11.5,7.0,6.67,0.0
2018,5,5,19,15,10.5,3.5,3.65,11.35,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,56.5,11.0,2.8,9.85,14.5,10.48,0.0
2018,5,6,5,30,113.0,22.0,3.0,10.2,29.0,17.34,1.04
2018,5,6,5,45,183.5,37.0,3.15,10.55,60.5,28.71,18.88
2018,5,6,6,0,254.0,52.0,3.3,10.9,92.0,54.15,33.4
2018,5,6,6,15,283.5,67.5,3.3,11.2,127.5,89.28,58.58
2018,5,6,6,30,313.0,83.0,3.3,11.5,163.0,128.1,90.42
2018,5,6,6,45,344.5,99.5,3.3,11.8,206.0,171.91,128.26
2018,5,6,7,0,376.0,116.0,3.3,12.1,249.0,219.44,169.89
2018,5,6,7,15,417.5,128.5,3.3,12.5,298.0,270.24,213.85
2018,5,6,7,30,459.0,141.0,3.3,12.9,347.0,325.46,260.92
2018,5,6,7,45,589.0,127.0,3.25,13.3,423.5,402.63,324.51
2018,5,6,8,0,719.0,113.0,3.2,13.7,500.0,490.23,395.55
2018,5,6,8,15,778.0,105.0,3.2,14.1,559.0,555.65,447.94
2018,5,6,8,30,837.0,97.0,3.2,14.5,618.0,624.82,501.91
2018,5,6,8,45,807.5,116.0,3.25,14.9,648.0,666.18,532.52
2018,5,6,9,0,778.0,135.0,3.3,15.3,678.0,702.5,558.54
2018,5,6,9,15,724.0,169.5,3.35,15.65,697.5,732.99,578.84
2018,5,6,9,30,670.0,204.0,3.4,16.0,717.0,755.34,592.7
2018,5,6,9,45,763.5,169.5,3.5,16.4,778.0,824.82,642.59
2018,5,6,10,0,857.0,135.0,3.6,16.8,839.0,894.75,690.08
2018,5,6,10,15,868.5,135.0,3.7,17.05,869.0,925.39,709.92
2018,5,6,10,30,880.0,135.0,3.8,17.3,899.0,959.36,732.3
2018,5,6,10,45,751.5,215.0,3.9,17.55,878.0,952.04,726.18
2018,5,6,11,0,623.0,295.0,4.0,17.8,857.0,922.99,703.23
2018,5,6,11,15,707.0,249.5,4.1,17.95,896.0,971.26,738.74
2018,5,6,11,30,791.0,204.0,4.2,18.1,935.0,1010.53,765.08
2018,5,6,11,45,676.5,271.5,4.3,18.2,899.0,977.33,741.75
2018,5,6,12,0,562.0,339.0,4.4,18.3,863.0,931.58,706.9
2018,5,6,12,15,499.5,365.5,4.4,18.3,830.5,895.17,680.06
2018,5,6,12,30,437.0,392.0,4.4,18.3,798.0,856.41,651.34
2018,5,6,12,45,459.5,378.0,4.4,18.3,800.5,860.26,655.28
2018,5,6,13,0,482.0,364.0,4.4,18.3,803.0,861.48,657.15
2018,5,6,13,15,493.5,349.0,4.35,18.1,791.0,848.29,648.95
2018,5,6,13,30,505.0,334.0,4.3,17.9,779.0,832.57,639.05
2018,5,6,13,45,328.5,359.5,4.2,17.75,646.0,673.65,521.25
2018,5,6,14,0,152.0,385.0,4.1,17.6,513.0,522.97,406.25
2018,5,6,14,15,243.0,359.5,4.05,17.35,555.0,577.65,451.14
2018,5,6,14,30,334.0,334.0,4.0,17.1,597.0,616.92,483.28
2018,5,6,14,45,345.5,316.5,3.9,16.8,577.5,594.0,467.19
2018,5,6,15,0,357.0,299.0,3.8,16.5,558.0,569.15,449.74
2018,5,6,15,15,395.0,267.0,3.8,16.5,537.5,552.58,438.56
2018,5,6,15,30,433.0,235.0,3.8,16.5,517.0,525.52,419.0
2018,5,6,15,45,376.5,230.5,3.75,15.95,463.0,458.05,367.04
2018,5,6,16,0,320.0,226.0,3.7,15.4,409.0,401.06,322.4
2018,5,6,16,15,212.0,207.5,3.65,15.1,324.0,306.51,246.86
2018,5,6,16,30,104.0,189.0,3.6,14.8,239.0,227.43,183.06
2018,5,6,16,45,156.5,158.5,3.6,14.5,224.5,211.76,169.84
2018,5,6,17,0,209.0,128.0,3.6,14.2,210.0,191.56,151.4
2018,5,6,17,15,298.0,109.0,3.55,13.95,207.0,183.86,140.76
2018,5,6,17,30,387.0,90.0,3.5,13.7,204.0,166.02,119.98
2018,5,6,17,45,343.0,76.0,3.45,13.45,162.5,120.6,81.7
2018,5,6,18,0,299.0,62.0,3.4,13.2,121.0,80.53,50.54
2018,5,6,18,15,229.5,48.0,3.3,12.95,85.5,45.17,27.85
2018,5,6,18,30,160.0,34.0,3.2,12.7,50.0,26.5,16.17
2018,5,6,18,45,90.0,20.0,3.05,12.45,28.0,15.86,0.0
2018,5,6,19,0,20.0,6.0,2.9,12.2,6.0,5.72,0.0
2018,5,6,19,15,10.0,3.0,2.9,12.15,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.65,9.85,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.6,9.9,2.0,0.0,0.0
2018,5,7,5,15,97.0,14.5,2.7,10.4,20.5,13.82,0.0
2018,5,7,5,30,187.0,27.0,2.8,10.9,39.0,21.48,4.69
2018,5,7,5,45,303.0,38.0,2.9,11.4,78.0,30.8,20.72
2018,5,7,6,0,419.0,49.0,3.0,11.9,117.0,60.42,33.9
2018,5,7,6,15,495.0,57.0,2.9,12.4,165.5,103.75,61.43
2018,5,7,6,30,571.0,65.0,2.8,12.9,214.0,156.39,102.5
2018,5,7,6,45,621.5,71.0,2.75,13.4,265.5,210.37,149.2
2018,5,7,7,0,672.0,77.0,2.7,13.9,317.0,270.0,201.85
2018,5,7,7,15,708.0,82.0,2.6,14.45,370.0,328.98,254.0
2018,5,7,7,30,744.0,87.0,2.5,15.0,423.0,392.25,308.32
2018,5,7,7,45,766.0,91.5,2.45,15.5,472.5,450.37,357.18
2018,5,7,8,0,788.0,96.0,2.4,16.0,522.0,509.59,405.12
2018,5,7,8,15,805.5,100.0,2.35,16.55,570.0,566.55,449.49
2018,5,7,8,30,823.0,104.0,2.3,17.1,618.0,623.53,492.23
2018,5,7,8,45,843.5,105.0,2.25,17.65,664.5,679.16,532.55
2018,5,7,9,0,864.0,106.0,2.2,18.2,711.0,731.67,568.64
2018,5,7,9,15,877.5,106.5,2.15,18.65,751.0,779.98,599.74
2018,5,7,9,30,891.0,107.0,2.1,19.1,791.0,826.74,629.14
2018,5,7,9,45,903.0,107.0,2.05,19.55,826.0,869.9,655.51
2018,5,7,10,0,915.0,107.0,2.0,20.0,861.0,910.89,679.96
2018,5,7,10,15,920.5,109.5,2.05,20.4,889.0,946.15,701.48
2018,5,7,10,30,926.0,112.0,2.1,20.8,917.0,978.41,720.93
2018,5,7,10,45,929.5,113.0,2.1,21.15,937.0,1004.07,735.57
2018,5,7,11,0,933.0,114.0,2.1,21.5,957.0,1026.33,748.05
2018,5,7,11,15,935.5,114.5,2.2,21.7,970.0,1043.61,759.04
2018,5,7,11,30,938.0,115.0,2.3,21.9,983.0,1057.27,767.84
2018,5,7,11,45,939.0,115.0,2.35,22.1,988.0,1065.24,772.55
2018,5,7,12,0,940.0,115.0,2.4,22.3,993.0,1069.48,775.05
2018,5,7,12,15,917.0,128.5,2.5,22.4,983.5,1059.55,769.52
2018,5,7,12,30,894.0,142.0,2.6,22.5,974.0,1045.9,761.79
2018,5,7,12,45,866.0,157.5,2.65,22.55,956.0,1035.12,755.6
2018,5,7,13,0,838.0,173.0,2.7,22.6,938.0,1012.42,741.71
2018,5,7,13,15,733.0,228.5,2.75,22.6,888.5,959.0,707.83
2018,5,7,13,30,628.0,284.0,2.8,22.6,839.0,899.06,667.33
2018,5,7,13,45,658.0,257.5,2.85,22.6,824.5,884.13,659.72
2018,5,7,14,0,688.0,231.0,2.9,22.6,810.0,864.86,648.69
2018,5,7,14,15,719.5,204.0,2.95,22.45,790.0,841.85,635.02
2018,5,7,14,30,751.0,177.0,3.0,22.3,770.0,814.03,617.66
2018,5,7,14,45,800.0,146.5,3.05,22.2,751.0,789.61,602.48
2018,5,7,15,0,849.0,116.0,3.1,22.1,732.0,761.4,584.49
2018,5,7,15,15,834.5,112.5,3.1,22.1,688.5,709.45,548.69
2018,5,7,15,30,820.0,109.0,3.1,22.1,645.0,656.48,509.98
2018,5,7,15,45,798.5,105.0,3.3,21.5,595.5,598.02,467.87
2018,5,7,16,0,777.0,101.0,3.5,20.9,546.0,539.81,424.27
2018,5,7,16,15,771.5,93.5,3.6,20.35,502.0,486.71,382.6
2018,5,7,16,30,766.0,86.0,3.7,19.8,458.0,432.75,338.49
2018,5,7,16,45,738.0,81.5,3.8,19.3,407.0,372.37,287.71
2018,5,7,17,0,710.0,77.0,3.9,18.8,356.0,312.9,236.19
2018,5,7,17,15,666.0,72.0,3.9,18.1,304.0,252.08,183.09
2018,5,7,17,30,622.0,67.0,3.9,17.4,252.0,195.89,133.86
2018,5,7,17,45,556.5,60.5,3.85,16.7,202.0,139.94,87.46
2018,5,7,18,0,491.0,54.0,3.8,16.0,152.0,91.8,51.65
2018,5,7,18,15,391.0,45.0,3.7,15.4,108.5,48.38,27.05
2018,5,7,18,30,291.0,36.0,3.6,14.8,65.0,29.63,18.76
2018,5,7,18,45,169.5,22.5,3.45,14.2,37.0,17.93,0.0
2018,5,7,19,0,48.0,9.0,3.3,13.6,9.0,8.58,0.0
2018,5,7,19,15,24.0,4.5,3.3,13.4,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,3.0,10.7,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,8,5,15,113.0,13.0,3.25,11.15,20.5,12.39,0.0
2018,5,8,5,30,214.0,24.0,3.4,11.5,39.0,19.65,5.24
2018,5,8,5,45,287.5,32.0,3.55,11.9,69.5,24.85,15.69
2018,5,8,6,0,361.0,40.0,3.7,12.3,100.0,49.8,26.34
2018,5,8,6,15,261.0,41.0,3.75,12.7,92.0,64.19,37.94
2018,5,8,6,30,161.0,42.0,3.8,13.1,84.0,65.87,43.85
2018,5,8,6,45,80.5,61.5,3.9,13.5,82.5,76.31,56.8
2018,5,8,7,0,0.0,81.0,4.0,13.9,81.0,75.25,58.68
2018,5,8,7,15,0.0,89.0,4.0,14.2,89.0,82.77,64.81
2018,5,8,7,30,0.0,97.0,4.0,14.5,97.0,90.29,70.83
2018,5,8,7,45,2.0,122.5,4.0,14.85,123.5,115.08,91.14
2018,5,8,8,0,4.0,148.0,4.0,15.2,150.0,140.25,111.47
2018,5,8,8,15,21.0,195.0,3.9,15.25,208.0,194.65,155.68
2018,5,8,8,30,38.0,242.0,3.8,15.3,266.0,255.15,204.07
2018,5,8,8,45,72.5,280.0,3.7,15.4,329.5,317.89,253.78
2018,5,8,9,0,107.0,318.0,3.6,15.5,393.0,384.1,305.36
2018,5,8,9,15,261.5,303.5,3.5,15.55,501.0,505.34,401.39
2018,5,8,9,30,416.0,289.0,3.4,15.6,609.0,633.63,499.73
2018,5,8,9,45,567.0,240.5,3.3,15.6,697.0,731.44,573.76
2018,5,8,10,0,718.0,192.0,3.2,15.6,785.0,834.97,649.18
2018,5,8,10,15,801.5,155.0,3.15,15.9,837.0,891.55,686.23
2018,5,8,10,30,885.0,118.0,3.1,16.2,889.0,946.29,721.68
2018,5,8,10,45,883.5,122.5,3.05,16.45,907.5,969.76,735.44
2018,5,8,11,0,882.0,127.0,3.0,16.7,926.0,989.8,747.1
2018,5,8,11,15,893.5,122.5,3.0,17.2,941.5,1010.04,758.64
2018,5,8,11,30,905.0,118.0,3.0,17.7,957.0,1027.06,768.01
2018,5,8,11,45,885.0,131.5,3.05,18.15,956.0,1027.38,766.97
2018,5,8,12,0,865.0,145.0,3.1,18.6,955.0,1023.78,763.6
2018,5,8,12,15,838.5,162.5,3.2,18.95,946.0,1023.79,763.49
2018,5,8,12,30,812.0,180.0,3.3,19.3,937.0,1011.21,755.05
2018,5,8,12,45,844.0,156.5,3.4,19.65,936.0,1011.7,755.52
2018,5,8,13,0,876.0,133.0,3.5,20.0,935.0,999.94,747.76
2018,5,8,13,15,893.0,119.5,3.7,20.05,923.5,988.31,741.79
2018,5,8,13,30,910.0,106.0,3.9,20.1,912.0,972.44,732.91
2018,5,8,13,45,905.0,104.5,4.1,20.15,887.5,944.45,715.66
2018,5,8,14,0,900.0,103.0,4.3,20.2,863.0,913.38,696.16
2018,5,8,14,15,892.5,102.0,4.4,20.0,832.0,877.76,673.48
2018,5,8,14,30,885.0,101.0,4.5,19.8,801.0,839.56,648.98
2018,5,8,14,45,874.5,99.5,4.6,19.6,764.0,796.11,620.34
2018,5,8,15,0,864.0,98.0,4.7,19.4,727.0,750.73,589.83
2018,5,8,15,15,851.0,95.5,4.7,19.4,684.5,700.89,554.62
2018,5,8,15,30,838.0,93.0,4.7,19.4,642.0,649.84,516.39
2018,5,8,15,45,819.5,91.0,4.6,18.85,595.5,596.34,475.44
2018,5,8,16,0,801.0,89.0,4.5,18.3,549.0,540.93,431.89
2018,5,8,16,15,775.5,86.5,4.4,18.0,499.5,481.67,383.65
2018,5,8,16,30,750.0,84.0,4.3,17.7,450.0,423.67,335.04
2018,5,8,16,45,717.5,80.0,4.15,17.4,398.5,363.01,283.0
2018,5,8,17,0,685.0,76.0,4.0,17.1,347.0,303.79,231.03
2018,5,8,17,15,641.5,71.0,3.9,16.75,296.0,244.64,178.78
2018,5,8,17,30,598.0,66.0,3.8,16.4,245.0,190.09,130.56
2018,5,8,17,45,535.0,59.5,3.7,16.0,196.5,136.01,85.39
2018,5,8,18,0,472.0,53.0,3.6,15.6,148.0,89.42,50.47
2018,5,8,18,15,377.0,44.0,3.4,15.2,106.0,47.24,26.27
2018,5,8,18,30,282.0,35.0,3.2,14.8,64.0,28.43,17.95
2018,5,8,18,45,165.5,21.5,3.05,14.4,36.5,17.05,0.0
2018,5,8,19,0,49.0,8.0,2.9,14.0,9.0,7.63,0.0
2018,5,8,19,15,24.5,4.0,2.85,13.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.9,11.3,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.9,11.3,2.0,0.0,0.0
2018,5,9,5,15,130.0,14.0,3.1,11.7,23.0,13.34,0.0
2018,5,9,5,30,246.0,26.0,3.3,12.1,44.0,21.51,7.49
2018,5,9,5,45,362.5,35.5,3.5,12.55,84.5,28.06,18.48
2018,5,9,6,0,479.0,45.0,3.7,13.0,125.0,60.4,31.66
2018,5,9,6,15,466.5,58.5,3.8,13.3,159.0,103.02,61.81
2018,5,9,6,30,454.0,72.0,3.9,13.6,193.0,144.15,97.24
2018,5,9,6,45,467.5,87.5,4.0,13.95,235.0,189.96,138.01
2018,5,9,7,0,481.0,103.0,4.1,14.3,277.0,238.49,181.68
2018,5,9,7,15,477.5,122.0,4.15,14.65,317.0,285.69,224.1
2018,5,9,7,30,474.0,141.0,4.2,15.0,357.0,332.1,264.72
2018,5,9,7,45,549.0,137.0,4.25,15.3,415.5,394.4,316.72
2018,5,9,8,0,624.0,133.0,4.3,15.6,474.0,461.51,371.84
2018,5,9,8,15,670.5,134.0,4.35,15.9,530.0,523.87,422.12
2018,5,9,8,30,717.0,135.0,4.4,16.2,586.0,589.46,473.74
2018,5,9,8,45,748.0,135.0,4.45,16.5,635.0,646.42,517.58
2018,5,9,9,0,779.0,135.0,4.5,16.8,684.0,703.25,560.4
2018,5,9,9,15,845.5,115.5,4.5,17.05,741.5,768.27,607.21
2018,5,9,9,30,912.0,96.0,4.5,17.3,799.0,832.14,651.46
2018,5,9,9,45,921.5,96.5,4.5,17.55,833.5,874.35,679.5
2018,5,9,10,0,931.0,97.0,4.5,17.8,868.0,914.15,705.67
2018,5,9,10,15,935.5,98.5,4.5,18.0,894.5,947.86,727.5
2018,5,9,10,30,940.0,100.0,4.5,18.2,921.0,978.46,747.08
2018,5,9,10,45,943.5,101.5,4.5,18.4,941.5,1004.86,763.7
2018,5,9,11,0,947.0,103.0,4.5,18.6,962.0,1027.83,777.98
2018,5,9,11,15,920.0,122.5,4.5,18.75,966.5,1035.66,782.18
2018,5,9,11,30,893.0,142.0,4.5,18.9,971.0,1038.8,783.43
2018,5,9,11,45,921.0,124.5,4.45,19.0,984.0,1055.9,793.92
2018,5,9,12,0,949.0,107.0,4.4,19.1,997.0,1069.34,801.88
2018,5,9,12,15,945.5,109.0,4.35,19.2,993.5,1067.33,799.88
2018,5,9,12,30,942.0,111.0,4.3,19.3,990.0,1061.56,795.53
2018,5,9,12,45,937.0,112.0,4.3,19.35,978.5,1049.58,787.65
2018,5,9,13,0,932.0,113.0,4.3,19.4,967.0,1034.01,777.49
2018,5,9,13,15,928.5,112.0,4.35,19.4,949.5,1014.35,765.1
2018,5,9,13,30,925.0,111.0,4.4,19.4,932.0,991.25,750.41
2018,5,9,13,45,919.0,110.5,4.45,19.4,907.0,963.03,732.42
2018,5,9,14,0,913.0,110.0,4.5,19.4,882.0,931.74,712.23
2018,5,9,14,15,903.0,109.5,4.55,19.25,849.5,894.1,687.88
2018,5,9,14,30,893.0,109.0,4.6,19.1,817.0,854.01,661.55
2018,5,9,14,45,875.0,110.5,4.7,18.95,777.0,807.41,630.51
2018,5,9,15,0,857.0,112.0,4.8,18.8,737.0,759.44,597.97
2018,5,9,15,15,852.0,106.0,4.8,18.8,697.0,712.03,564.52
2018,5,9,15,30,847.0,100.0,4.8,18.8,657.0,664.64,528.72
2018,5,9,15,45,828.5,98.0,4.95,18.2,610.0,608.89,487.0
2018,5,9,16,0,810.0,96.0,5.1,17.6,563.0,553.01,443.65
2018,5,9,16,15,785.5,92.0,5.05,17.25,512.0,492.26,394.14
2018,5,9,16,30,761.0,88.0,5.0,16.9,461.0,432.67,344.08
2018,5,9,16,45,729.5,84.5,4.95,16.55,409.5,372.28,292.02
2018,5,9,17,0,698.0,81.0,4.9,16.2,358.0,313.15,239.77
2018,5,9,17,15,652.5,76.0,4.75,15.75,306.0,252.67,186.09
2018,5,9,17,30,607.0,71.0,4.6,15.3,254.0,196.99,136.7
2018,5,9,17,45,540.5,64.0,4.45,14.9,204.0,141.33,90.06
2018,5,9,18,0,474.0,57.0,4.3,14.5,154.0,93.61,54.12
2018,5,9,18,15,374.0,47.5,4.15,14.1,110.5,50.7,29.2
2018,5,9,18,30,274.0,38.0,4.0,13.7,67.0,29.7,19.24
2018,5,9,18,45,158.5,23.5,3.85,13.3,38.5,18.66,0.0
2018,5,9,19,0,43.0,9.0,3.7,12.9,10.0,8.58,0.0
2018,5,9,19,15,21.5,4.5,3.6,12.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.55,10.65,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.5,10.7,2.0,0.0,0.0
2018,5,10,5,15,80.5,15.0,2.65,11.2,20.5,14.3,0.0
2018,5,10,5,30,153.0,28.0,2.8,11.7,39.0,22.1,8.88
2018,5,10,5,45,239.0,41.0,2.95,12.15,74.0,31.73,21.76
2018,5,10,6,0,325.0,54.0,3.1,12.6,109.0,60.51,36.1
2018,5,10,6,15,370.0,66.0,3.1,12.95,149.0,98.56,62.27
2018,5,10,6,30,415.0,78.0,3.1,13.3,189.0,142.04,97.24
2018,5,10,6,45,508.0,83.5,3.1,13.65,248.5,197.44,142.81
2018,5,10,7,0,601.0,89.0,3.1,14.0,308.0,262.24,197.79
2018,5,10,7,15,544.0,114.5,3.15,14.4,335.5,304.19,237.51
2018,5,10,7,30,487.0,140.0,3.2,14.8,363.0,336.6,267.55
2018,5,10,7,45,622.0,122.5,3.3,15.25,441.5,414.36,331.31
2018,5,10,8,0,757.0,105.0,3.4,15.7,520.0,503.31,403.09
2018,5,10,8,15,787.5,105.0,3.45,16.1,570.5,561.92,449.8
2018,5,10,8,30,818.0,105.0,3.5,16.5,621.0,621.86,496.32
2018,5,10,8,45,792.5,123.5,3.55,16.95,652.5,664.01,527.35
2018,5,10,9,0,767.0,142.0,3.6,17.4,684.0,701.58,554.08
2018,5,10,9,15,666.5,195.0,3.6,17.7,685.0,714.36,560.26
2018,5,10,9,30,566.0,248.0,3.6,18.0,686.0,712.27,555.33
2018,5,10,9,45,538.0,276.0,3.6,18.35,706.5,739.55,572.91
2018,5,10,10,0,510.0,304.0,3.6,18.7,727.0,763.06,587.28
2018,5,10,10,15,492.5,323.0,3.6,18.9,742.5,783.49,600.03
2018,5,10,10,30,475.0,342.0,3.6,19.1,758.0,801.08,610.66
2018,5,10,10,45,480.5,352.5,3.6,19.3,781.5,829.3,629.32
2018,5,10,11,0,486.0,363.0,3.6,19.5,805.0,855.76,646.54
2018,5,10,11,15,503.0,365.0,3.6,19.65,828.0,883.14,664.88
2018,5,10,11,30,520.0,367.0,3.6,19.8,851.0,908.71,681.87
2018,5,10,11,45,580.0,334.0,3.55,19.9,876.5,940.04,704.29
2018,5,10,12,0,640.0,301.0,3.5,20.0,902.0,969.9,725.5
2018,5,10,12,15,644.5,297.5,3.6,19.95,901.5,970.58,726.71
2018,5,10,12,30,649.0,294.0,3.7,19.9,901.0,968.36,726.26
2018,5,10,12,45,657.0,284.0,3.85,19.85,893.0,960.32,722.49
2018,5,10,13,0,665.0,274.0,4.0,19.8,885.0,949.24,716.68
2018,5,10,13,15,640.0,280.5,4.05,19.7,859.5,919.57,696.65
2018,5,10,13,30,615.0,287.0,4.1,19.6,834.0,888.03,675.31
2018,5,10,13,45,699.0,233.5,4.2,19.55,838.5,896.38,684.97
2018,5,10,14,0,783.0,180.0,4.3,19.5,843.0,892.41,683.58
2018,5,10,14,15,800.0,162.5,4.4,19.35,818.5,864.35,665.75
2018,5,10,14,30,817.0,145.0,4.5,19.2,794.0,832.26,645.24
2018,5,10,14,45,824.5,132.5,4.55,19.1,761.5,793.73,619.45
2018,5,10,15,0,832.0,120.0,4.6,19.0,729.0,752.01,591.06
2018,5,10,15,15,805.5,119.5,4.6,19.0,681.0,695.57,550.3
2018,5,10,15,30,779.0,119.0,4.6,19.0,633.0,639.23,507.6
2018,5,10,15,45,739.0,119.5,4.65,18.55,579.0,576.13,459.65
2018,5,10,16,0,699.0,120.0,4.7,18.1,525.0,515.06,411.93
2018,5,10,16,15,686.0,111.0,4.75,17.7,479.0,460.64,368.14
2018,5,10,16,30,673.0,102.0,4.8,17.3,433.0,406.37,322.96
2018,5,10,16,45,668.5,94.0,4.8,16.95,392.0,356.81,279.83
2018,5,10,17,0,664.0,86.0,4.8,16.6,351.0,306.87,234.99
2018,5,10,17,15,616.5,81.5,4.8,16.05,300.5,248.3,183.43
2018,5,10,17,30,569.0,77.0,4.8,15.5,250.0,194.81,136.34
2018,5,10,17,45,500.0,70.0,4.75,14.95,201.0,141.04,91.64
2018,5,10,18,0,431.0,63.0,4.7,14.4,152.0,95.57,57.53
2018,5,10,18,15,333.5,52.0,4.6,13.95,109.5,52.45,31.38
2018,5,10,18,30,236.0,41.0,4.5,13.5,67.0,32.05,21.37
2018,5,10,18,45,134.5,25.0,4.35,13.05,38.5,19.85,1.67
2018,5,10,19,0,33.0,9.0,4.2,12.6,10.0,8.58,0.0
2018,5,10,19,15,16.5,4.5,4.15,12.45,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,11,4,45,7.5,1.0,2.15,10.1,1.0,0.0,0.0
2018,5,11,5,0,15.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,11,5,15,86.5,15.0,2.4,10.7,21.0,14.3,0.0
2018,5,11,5,30,158.0,28.0,2.6,11.2,40.0,22.04,9.67
2018,5,11,5,45,240.0,40.0,2.85,11.7,74.0,30.86,21.13
2018,5,11,6,0,322.0,52.0,3.1,12.2,108.0,59.01,34.88
2018,5,11,6,15,366.5,65.5,3.25,12.7,149.0,98.06,62.05
2018,5,11,6,30,411.0,79.0,3.4,13.2,190.0,142.55,97.95
2018,5,11,6,45,457.0,89.5,3.55,13.75,237.5,189.98,138.54
2018,5,11,7,0,503.0,100.0,3.7,14.3,285.0,244.45,185.93
2018,5,11,7,15,529.0,111.0,3.75,14.85,331.5,295.81,231.08
2018,5,11,7,30,555.0,122.0,3.8,15.4,378.0,349.63,277.35
2018,5,11,7,45,556.0,138.5,3.85,15.9,419.5,399.33,319.29
2018,5,11,8,0,557.0,155.0,3.9,16.4,461.0,445.62,357.21
2018,5,11,8,15,554.0,172.5,3.9,16.9,500.0,492.26,394.01
2018,5,11,8,30,551.0,190.0,3.9,17.4,539.0,537.51,428.55
2018,5,11,8,45,566.5,202.0,3.95,17.9,582.5,588.23,466.6
2018,5,11,9,0,582.0,214.0,4.0,18.4,626.0,641.61,505.62
2018,5,11,9,15,592.5,226.5,4.05,18.8,666.0,688.74,539.35
2018,5,11,9,30,603.0,239.0,4.1,19.2,706.0,734.94,571.77
2018,5,11,9,45,653.0,229.0,4.1,19.6,754.5,791.1,611.69
2018,5,11,10,0,703.0,219.0,4.1,20.0,803.0,848.17,651.47
2018,5,11,10,15,734.0,211.5,4.1,20.3,839.0,891.04,679.6
2018,5,11,10,30,765.0,204.0,4.1,20.6,875.0,932.74,706.57
2018,5,11,10,45,786.0,199.5,4.1,20.85,902.5,961.2,724.39
2018,5,11,11,0,807.0,195.0,4.1,21.1,930.0,992.66,744.26
2018,5,11,11,15,801.0,202.5,4.1,21.35,940.5,1006.93,752.45
2018,5,11,11,30,795.0,210.0,4.1,21.6,951.0,1017.76,758.54
2018,5,11,11,45,809.0,203.0,4.1,21.8,960.5,1030.99,766.49
2018,5,11,12,0,823.0,196.0,4.1,22.0,970.0,1040.96,772.33
2018,5,11,12,15,809.5,203.5,4.1,22.2,963.5,1034.33,767.26
2018,5,11,12,30,796.0,211.0,4.1,22.4,957.0,1024.35,760.21
2018,5,11,12,45,878.5,158.5,4.1,22.6,973.5,1036.98,768.36
2018,5,11,13,0,961.0,106.0,4.1,22.8,990.0,1054.22,779.48
2018,5,11,13,15,957.5,105.5,4.15,22.9,972.0,1034.63,766.89
2018,5,11,13,30,954.0,105.0,4.2,23.0,954.0,1011.5,752.26
2018,5,11,13,45,907.5,125.0,4.25,23.1,915.0,966.29,722.74
2018,5,11,14,0,861.0,145.0,4.3,23.2,876.0,926.14,696.56
2018,5,11,14,15,839.0,147.0,4.4,23.2,838.0,881.81,667.72
2018,5,11,14,30,817.0,149.0,4.5,23.2,800.0,835.94,637.58
2018,5,11,14,45,843.0,130.0,4.55,23.2,774.0,805.44,617.78
2018,5,11,15,0,869.0,111.0,4.6,23.2,748.0,766.96,592.02
2018,5,11,15,15,867.0,103.5,4.6,23.2,708.0,719.74,559.44
2018,5,11,15,30,865.0,96.0,4.6,23.2,668.0,670.28,523.17
2018,5,11,15,45,845.5,92.5,4.6,22.95,618.5,613.45,480.42
2018,5,11,16,0,826.0,89.0,4.6,22.7,569.0,554.79,435.09
2018,5,11,16,15,809.0,84.0,4.4,22.35,519.5,496.13,388.05
2018,5,11,16,30,792.0,79.0,4.2,22.0,470.0,437.78,339.93
2018,5,11,16,45,773.0,73.5,4.05,21.7,420.5,378.74,289.87
2018,5,11,17,0,754.0,68.0,3.9,21.4,371.0,320.79,239.27
2018,5,11,17,15,718.5,63.5,3.7,20.8,319.5,260.65,186.61
2018,5,11,17,30,683.0,59.0,3.5,20.2,268.0,204.07,136.85
2018,5,11,17,45,622.0,53.5,3.35,19.55,216.5,144.65,87.6
2018,5,11,18,0,561.0,48.0,3.2,18.9,165.0,93.95,49.84
2018,5,11,18,15,469.5,41.0,3.1,18.4,120.5,48.21,24.35
2018,5,11,18,30,378.0,34.0,3.0,17.9,76.0,27.07,16.93
2018,5,11,18,45,239.5,23.0,2.85,17.35,45.0,18.9,2.75
2018,5,11,19,0,101.0,12.0,2.7,16.8,14.0,11.44,0.0
2018,5,11,19,15,50.5,6.0,2.65,16.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,4,45,15.5,2.5,1.95,12.7,2.0,0.0,0.0
2018,5,12,5,0,31.0,5.0,1.9,12.8,4.0,0.0,0.0
2018,5,12,5,15,155.5,16.5,1.95,13.55,27.0,15.73,0.0
2018,5,12,5,30,280.0,28.0,2.0,14.3,50.0,23.02,10.83
2018,5,12,5,45,390.5,37.0,2.05,15.1,92.0,29.04,19.33
2018,5,12,6,0,501.0,46.0,2.1,15.9,134.0,63.8,32.95
2018,5,12,6,15,570.0,51.5,2.15,16.45,183.0,109.25,61.69
2018,5,12,6,30,639.0,57.0,2.2,17.0,232.0,162.95,103.59
2018,5,12,6,45,684.5,62.0,2.3,17.55,284.5,220.31,152.91
2018,5,12,7,0,730.0,67.0,2.4,18.1,337.0,280.85,205.93
2018,5,12,7,15,761.5,70.5,2.45,18.6,389.5,339.66,257.58
2018,5,12,7,30,793.0,74.0,2.5,19.1,442.0,401.15,310.13
2018,5,12,7,45,817.0,77.5,2.5,19.55,493.5,461.53,360.25
2018,5,12,8,0,841.0,81.0,2.5,20.0,545.0,522.81,409.3
2018,5,12,8,15,859.0,83.0,2.4,20.45,593.5,579.91,453.19
2018,5,12,8,30,877.0,85.0,2.3,20.9,642.0,636.93,495.32
2018,5,12,8,45,890.5,87.0,2.2,21.35,686.5,690.57,533.41
2018,5,12,9,0,904.0,89.0,2.1,21.8,731.0,743.11,567.8
2018,5,12,9,15,909.5,92.5,2.0,22.05,769.0,789.75,597.13
2018,5,12,9,30,915.0,96.0,1.9,22.3,807.0,834.12,624.29
2018,5,12,9,45,917.0,101.0,1.85,22.6,839.5,874.62,648.66
2018,5,12,10,0,919.0,106.0,1.8,22.9,872.0,912.2,670.75
2018,5,12,10,15,925.0,107.0,1.85,23.0,899.0,946.24,691.96
2018,5,12,10,30,931.0,108.0,1.9,23.1,926.0,977.3,711.19
2018,5,12,10,45,934.0,109.0,1.95,23.25,945.5,1002.38,726.43
2018,5,12,11,0,937.0,110.0,2.0,23.4,965.0,1024.05,739.59
2018,5,12,11,15,939.0,111.0,2.1,23.45,977.5,1041.23,750.9
2018,5,12,11,30,941.0,112.0,2.2,23.5,990.0,1054.81,760.05
2018,5,12,11,45,941.0,111.5,2.3,23.5,994.0,1061.19,764.93
2018,5,12,12,0,941.0,111.0,2.4,23.5,998.0,1063.84,767.62
2018,5,12,12,15,934.5,114.5,2.55,23.45,993.5,1060.32,767.2
2018,5,12,12,30,928.0,118.0,2.7,23.4,989.0,1053.11,764.49
2018,5,12,12,45,917.5,123.0,2.8,23.35,976.5,1039.87,757.44
2018,5,12,13,0,907.0,128.0,2.9,23.3,964.0,1023.22,748.24
2018,5,12,13,15,902.0,127.5,3.05,23.15,945.5,1003.09,737.48
2018,5,12,13,30,897.0,127.0,3.2,23.0,927.0,979.7,724.46
2018,5,12,13,45,887.0,128.0,3.3,22.9,901.0,950.06,706.63
2018,5,12,14,0,877.0,129.0,3.4,22.8,875.0,917.67,686.82
2018,5,12,14,15,871.5,125.0,3.5,22.5,843.5,881.61,664.8
2018,5,12,14,30,866.0,121.0,3.6,22.2,812.0,842.91,640.66
2018,5,12,14,45,853.5,119.5,3.65,21.95,774.0,798.74,611.95
2018,5,12,15,0,841.0,118.0,3.7,21.7,736.0,756.2,584.02
2018,5,12,15,15,826.5,115.5,3.7,21.7,693.5,705.89,548.92
2018,5,12,15,30,812.0,113.0,3.7,21.7,651.0,654.57,510.98
2018,5,12,15,45,792.5,110.5,3.8,20.9,604.5,599.49,470.96
2018,5,12,16,0,773.0,108.0,3.9,20.1,558.0,544.45,429.5
2018,5,12,16,15,748.0,103.5,3.85,19.6,508.0,485.01,382.45
2018,5,12,16,30,723.0,99.0,3.8,19.1,458.0,425.97,334.25
2018,5,12,16,45,690.0,95.0,3.7,18.6,407.0,366.47,284.23
2018,5,12,17,0,657.0,91.0,3.6,18.1,356.0,309.74,235.21
2018,5,12,17,15,613.0,84.0,3.45,17.6,304.5,250.19,183.44
2018,5,12,17,30,569.0,77.0,3.3,17.1,253.0,195.33,135.66
2018,5,12,17,45,506.0,69.5,3.1,16.55,204.5,142.03,91.51
2018,5,12,18,0,443.0,62.0,2.9,16.0,156.0,96.26,57.13
2018,5,12,18,15,350.5,51.0,2.7,15.5,113.0,52.75,30.83
2018,5,12,18,30,258.0,40.0,2.5,15.0,70.0,31.12,20.7
2018,5,12,18,45,153.5,26.0,2.25,14.45,41.5,20.59,5.03
2018,5,12,19,0,49.0,12.0,2.0,13.9,13.0,11.44,0.0
2018,5,12,19,15,24.5,6.0,1.95,13.7,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,4,45,5.0,2.0,2.15,11.55,2.0,0.0,0.0
2018,5,13,5,0,10.0,4.0,2.2,11.7,4.0,0.0,0.0
2018,5,13,5,15,68.5,18.5,2.4,11.95,23.5,17.63,0.0
2018,5,13,5,30,127.0,33.0,2.6,12.2,43.0,26.94,14.4
2018,5,13,5,45,241.0,46.5,2.75,12.5,83.0,35.97,25.61
2018,5,13,6,0,355.0,60.0,2.9,12.8,123.0,68.06,41.23
2018,5,13,6,15,325.0,76.5,2.95,13.0,148.5,103.54,68.39
2018,5,13,6,30,295.0,93.0,3.0,13.2,174.0,135.5,97.03
2018,5,13,6,45,293.0,114.0,3.0,13.45,208.5,173.8,131.09
2018,5,13,7,0,291.0,135.0,3.0,13.7,243.0,211.93,165.01
2018,5,13,7,15,328.0,151.0,2.95,14.0,290.0,258.87,204.81
2018,5,13,7,30,365.0,167.0,2.9,14.3,337.0,309.81,247.4
2018,5,13,7,45,274.5,196.5,2.9,14.65,332.5,317.99,255.43
2018,5,13,8,0,184.0,226.0,2.9,15.0,328.0,312.73,251.24
2018,5,13,8,15,105.0,223.5,2.85,15.35,283.0,276.29,221.36
2018,5,13,8,30,26.0,221.0,2.8,15.7,238.0,226.87,180.23
2018,5,13,8,45,19.0,218.5,2.8,16.1,231.5,217.95,172.45
2018,5,13,9,0,12.0,216.0,2.8,16.5,225.0,211.63,166.64
2018,5,13,9,15,37.5,273.5,2.85,16.8,302.5,292.09,230.02
2018,5,13,9,30,63.0,331.0,2.9,17.1,380.0,371.35,290.79
2018,5,13,9,45,139.0,354.5,2.9,17.45,468.5,468.74,365.43
2018,5,13,10,0,215.0,378.0,2.9,17.8,557.0,564.17,436.62
2018,5,13,10,15,363.0,352.0,2.95,18.05,666.5,686.81,528.35
2018,5,13,10,30,511.0,326.0,3.0,18.3,776.0,817.06,622.31
2018,5,13,10,45,647.0,260.5,3.05,18.5,843.0,895.33,678.93
2018,5,13,11,0,783.0,195.0,3.1,18.7,910.0,968.42,728.28
2018,5,13,11,15,792.5,188.0,3.2,18.85,920.5,983.12,737.44
2018,5,13,11,30,802.0,181.0,3.3,19.0,931.0,994.79,745.16
2018,5,13,11,45,829.5,166.5,3.35,19.15,946.0,1013.66,757.43
2018,5,13,12,0,857.0,152.0,3.4,19.3,961.0,1019.95,761.32
2018,5,13,12,15,857.5,152.0,3.45,19.25,959.5,1019.94,761.81
2018,5,13,12,30,858.0,152.0,3.5,19.2,958.0,1016.53,760.19
