Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,45,865.0,147.0,3.55,19.2,952.5,1011.26,757.32
2018,5,13,13,0,872.0,142.0,3.6,19.2,947.0,1002.43,752.16
2018,5,13,13,15,859.5,145.5,3.65,19.1,926.5,979.64,737.96
2018,5,13,13,30,847.0,149.0,3.7,19.0,906.0,961.59,727.08
2018,5,13,13,45,825.5,154.5,3.75,18.9,875.5,926.74,704.62
2018,5,13,14,0,804.0,160.0,3.8,18.8,845.0,889.83,680.65
2018,5,13,14,15,820.5,146.5,3.8,18.65,823.5,864.65,664.61
2018,5,13,14,30,837.0,133.0,3.8,18.5,802.0,835.5,645.62
2018,5,13,14,45,827.0,129.5,3.85,18.3,765.0,791.78,616.44
2018,5,13,15,0,817.0,126.0,3.9,18.1,728.0,746.25,585.63
2018,5,13,15,15,802.5,123.0,3.9,18.1,686.0,696.48,549.89
2018,5,13,15,30,788.0,120.0,3.9,18.1,644.0,645.78,511.76
2018,5,13,15,45,771.0,116.0,3.85,17.55,598.5,591.89,471.15
2018,5,13,16,0,754.0,112.0,3.8,17.0,553.0,537.87,429.2
2018,5,13,16,15,732.5,107.0,3.75,16.65,504.5,480.14,382.76
2018,5,13,16,30,711.0,102.0,3.7,16.3,456.0,423.66,335.89
2018,5,13,16,45,680.5,96.5,3.7,15.95,405.5,364.38,285.53
2018,5,13,17,0,650.0,91.0,3.7,15.6,355.0,307.62,235.97
2018,5,13,17,15,607.5,84.5,3.6,15.2,304.5,249.4,184.75
2018,5,13,17,30,565.0,78.0,3.5,14.8,254.0,195.7,137.41
2018,5,13,17,45,503.5,70.5,3.45,14.4,205.5,142.87,93.16
2018,5,13,18,0,442.0,63.0,3.4,14.0,157.0,97.39,58.57
2018,5,13,18,15,351.5,52.5,3.25,13.6,114.5,54.35,32.26
2018,5,13,18,30,261.0,42.0,3.1,13.2,72.0,32.69,22.29
2018,5,13,18,45,156.5,27.0,2.95,12.85,42.5,21.37,6.7
2018,5,13,19,0,52.0,12.0,2.8,12.5,13.0,11.44,0.0
2018,5,13,19,15,26.0,6.0,2.8,12.35,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,4,45,0.5,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,5,0,1.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,5,15,0.5,2.0,2.5,10.7,2.0,1.91,0.0
2018,5,14,5,30,0.0,4.0,2.5,10.9,4.0,3.7,0.0
2018,5,14,5,45,0.0,6.5,2.5,11.1,6.5,6.01,0.0
2018,5,14,6,0,0.0,9.0,2.5,11.3,9.0,8.33,1.49
2018,5,14,6,15,0.0,12.5,2.45,11.6,12.5,11.58,4.36
2018,5,14,6,30,0.0,16.0,2.4,11.9,16.0,14.83,7.21
2018,5,14,6,45,0.0,28.5,2.4,12.25,28.5,26.44,17.25
2018,5,14,7,0,0.0,41.0,2.4,12.6,41.0,38.08,27.19
2018,5,14,7,15,0.0,46.5,2.4,12.95,46.5,43.21,31.45
2018,5,14,7,30,0.0,52.0,2.4,13.3,52.0,48.35,35.65
2018,5,14,7,45,0.0,56.5,2.4,13.7,56.5,52.55,39.01
2018,5,14,8,0,0.0,61.0,2.4,14.1,61.0,56.77,42.34
2018,5,14,8,15,0.0,75.5,2.45,14.45,75.5,70.33,53.45
2018,5,14,8,30,0.0,90.0,2.5,14.8,90.0,83.91,64.44
2018,5,14,8,45,0.0,102.5,2.55,15.15,102.5,95.65,73.81
2018,5,14,9,0,0.0,115.0,2.6,15.5,115.0,107.43,83.14
2018,5,14,9,15,1.0,132.0,2.65,15.8,133.0,124.27,96.53
2018,5,14,9,30,2.0,149.0,2.7,16.1,151.0,141.24,109.93
2018,5,14,9,45,5.5,183.0,2.8,16.4,188.0,176.6,137.97
2018,5,14,10,0,9.0,217.0,2.9,16.7,225.0,212.39,165.98
2018,5,14,10,15,14.0,258.5,3.0,16.9,271.0,257.15,200.77
2018,5,14,10,30,19.0,300.0,3.1,17.1,317.0,302.43,235.48
2018,5,14,10,45,19.5,309.0,3.2,17.35,326.5,312.26,242.52
2018,5,14,11,0,20.0,318.0,3.3,17.6,336.0,322.04,249.64
2018,5,14,11,15,29.0,346.5,3.4,17.65,373.5,368.76,285.33
2018,5,14,11,30,38.0,375.0,3.5,17.7,411.0,407.13,314.3
2018,5,14,11,45,67.0,414.5,3.55,17.8,478.0,476.77,366.98
2018,5,14,12,0,96.0,454.0,3.6,17.9,545.0,546.6,418.81
2018,5,14,12,15,99.5,452.5,3.7,17.9,546.5,548.48,420.22
2018,5,14,12,30,103.0,451.0,3.8,17.9,548.0,549.8,421.59
2018,5,14,12,45,138.0,450.5,3.85,17.9,579.0,592.94,454.51
2018,5,14,13,0,173.0,450.0,3.9,17.9,610.0,624.16,478.48
2018,5,14,13,15,208.5,436.5,3.9,17.8,625.5,640.8,492.12
2018,5,14,13,30,244.0,423.0,3.9,17.7,641.0,664.15,510.53
2018,5,14,13,45,377.0,356.5,3.95,17.6,683.0,711.55,550.04
2018,5,14,14,0,510.0,290.0,4.0,17.5,725.0,759.59,589.19
2018,5,14,14,15,673.0,211.0,4.0,17.35,763.5,805.86,627.42
2018,5,14,14,30,836.0,132.0,4.0,17.2,802.0,833.35,648.55
2018,5,14,14,45,826.0,129.0,4.05,17.0,765.5,790.23,619.15
2018,5,14,15,0,816.0,126.0,4.1,16.8,729.0,745.31,588.51
2018,5,14,15,15,801.5,123.0,4.1,16.8,687.0,695.64,552.56
2018,5,14,15,30,787.0,120.0,4.1,16.8,645.0,645.04,514.22
2018,5,14,15,45,770.0,116.5,4.05,16.3,600.0,591.76,473.68
2018,5,14,16,0,753.0,113.0,4.0,15.8,555.0,538.34,431.83
2018,5,14,16,15,731.0,108.5,4.0,15.45,506.5,480.94,385.46
2018,5,14,16,30,709.0,104.0,4.0,15.1,458.0,424.86,338.68
2018,5,14,16,45,678.5,98.5,4.0,14.8,408.0,365.72,288.11
2018,5,14,17,0,648.0,93.0,4.0,14.5,358.0,309.1,238.37
2018,5,14,17,15,605.5,87.0,3.9,14.1,307.5,251.49,187.43
2018,5,14,17,30,563.0,81.0,3.8,13.7,257.0,198.39,140.4
2018,5,14,17,45,501.5,73.0,3.75,13.25,208.5,145.21,95.68
2018,5,14,18,0,440.0,65.0,3.7,12.8,160.0,99.38,60.59
2018,5,14,18,15,350.5,54.0,3.6,12.5,117.0,55.88,33.58
2018,5,14,18,30,261.0,43.0,3.5,12.2,74.0,33.44,23.12
2018,5,14,18,45,157.5,28.0,3.35,11.85,44.0,22.14,8.22
2018,5,14,19,0,54.0,13.0,3.2,11.5,14.0,12.39,0.0
2018,5,14,19,15,27.0,6.5,3.2,11.4,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,10.6,1.0,0.95,0.0
2018,5,15,5,15,0.0,3.5,2.1,11.0,3.5,3.34,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.4,6.0,5.55,0.0
2018,5,15,5,45,0.0,10.0,2.35,11.8,10.0,9.26,2.46
2018,5,15,6,0,0.0,14.0,2.5,12.2,14.0,12.97,5.44
2018,5,15,6,15,0.0,19.5,2.5,12.5,19.5,18.07,9.93
2018,5,15,6,30,0.0,25.0,2.5,12.8,25.0,23.18,14.39
2018,5,15,6,45,0.0,50.0,2.45,13.1,50.0,46.46,34.38
2018,5,15,7,0,0.0,75.0,2.4,13.4,75.0,69.76,54.1
2018,5,15,7,15,0.0,85.5,2.35,13.7,85.5,79.54,62.12
2018,5,15,7,30,0.0,96.0,2.3,14.0,96.0,89.35,70.06
2018,5,15,7,45,2.0,122.0,2.25,14.35,123.0,114.56,90.67
2018,5,15,8,0,4.0,148.0,2.2,14.7,150.0,140.13,111.26
2018,5,15,8,15,8.5,173.0,2.2,15.0,178.0,166.55,132.32
2018,5,15,8,30,13.0,198.0,2.2,15.3,206.0,193.57,153.59
2018,5,15,8,45,11.5,204.0,2.25,15.65,211.5,199.08,157.34
2018,5,15,9,0,10.0,210.0,2.3,16.0,217.0,204.41,160.98
2018,5,15,9,15,16.0,236.5,2.35,16.3,248.5,234.84,184.66
2018,5,15,9,30,22.0,263.0,2.4,16.6,280.0,265.85,208.47
2018,5,15,9,45,54.0,321.0,2.45,16.85,365.5,356.57,278.66
2018,5,15,10,0,86.0,379.0,2.5,17.1,451.0,444.66,344.88
2018,5,15,10,15,118.5,403.0,2.6,17.35,505.5,509.68,392.95
2018,5,15,10,30,151.0,427.0,2.7,17.6,560.0,568.24,435.75
2018,5,15,10,45,202.5,432.5,2.8,17.8,615.5,627.14,479.16
2018,5,15,11,0,254.0,438.0,2.9,18.0,671.0,696.55,529.3
2018,5,15,11,15,341.5,407.5,3.0,18.15,725.0,756.28,573.79
2018,5,15,11,30,429.0,377.0,3.1,18.3,779.0,825.46,624.14
2018,5,15,11,45,467.5,353.0,3.25,18.4,793.5,843.78,638.2
2018,5,15,12,0,506.0,329.0,3.4,18.5,808.0,860.05,651.27
2018,5,15,12,15,476.0,345.5,3.5,18.55,795.0,846.29,641.01
2018,5,15,12,30,446.0,362.0,3.6,18.6,782.0,830.34,629.45
2018,5,15,12,45,486.0,341.5,3.7,18.6,795.0,844.85,641.66
2018,5,15,13,0,526.0,321.0,3.8,18.6,808.0,856.3,651.54
2018,5,15,13,15,586.0,285.5,3.85,18.5,818.5,869.78,663.64
2018,5,15,13,30,646.0,250.0,3.9,18.4,829.0,878.36,672.32
2018,5,15,13,45,611.0,258.5,3.95,18.3,794.5,837.92,643.92
2018,5,15,14,0,576.0,267.0,4.0,18.2,760.0,796.68,614.96
2018,5,15,14,15,713.5,194.5,4.05,17.95,782.5,823.63,638.99
2018,5,15,14,30,851.0,122.0,4.1,17.7,805.0,830.73,645.72
2018,5,15,14,45,841.0,119.5,4.1,17.5,768.5,788.25,616.71
2018,5,15,15,0,831.0,117.0,4.1,17.3,732.0,747.14,588.7
2018,5,15,15,15,817.0,114.0,4.1,17.3,690.0,697.28,553.05
2018,5,15,15,30,803.0,111.0,4.1,17.3,648.0,646.41,514.57
2018,5,15,15,45,787.0,107.5,4.1,16.65,603.0,593.07,474.43
2018,5,15,16,0,771.0,104.0,4.1,16.0,558.0,539.47,432.77
2018,5,15,16,15,751.5,100.0,4.05,15.65,510.5,483.61,387.41
2018,5,15,16,30,732.0,96.0,4.0,15.3,463.0,427.47,340.43
2018,5,15,16,45,704.0,91.0,4.0,14.95,413.0,368.64,290.03
2018,5,15,17,0,676.0,86.0,4.0,14.6,363.0,312.01,240.12
2018,5,15,17,15,637.0,79.5,3.9,14.3,312.5,253.36,187.96
2018,5,15,17,30,598.0,73.0,3.8,14.0,262.0,198.77,139.28
2018,5,15,17,45,543.5,65.5,3.7,13.7,213.5,145.11,93.61
2018,5,15,18,0,489.0,58.0,3.6,13.4,165.0,97.87,57.09
2018,5,15,18,15,355.5,50.0,3.45,13.15,117.0,53.93,31.6
2018,5,15,18,30,222.0,42.0,3.3,12.9,69.0,32.52,22.34
2018,5,15,18,45,114.0,25.5,3.15,12.65,39.0,20.0,7.59
2018,5,15,19,0,6.0,9.0,3.0,12.4,9.0,8.58,0.0
2018,5,15,19,15,3.0,4.5,2.9,12.25,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.2,10.65,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.8,5.0,4.77,0.0
2018,5,16,5,15,132.5,19.0,2.35,11.25,29.5,18.11,0.0
2018,5,16,5,30,239.0,33.0,2.5,11.7,54.0,25.96,14.93
2018,5,16,5,45,341.5,43.0,2.65,12.15,94.5,34.09,24.18
2018,5,16,6,0,444.0,53.0,2.8,12.6,135.0,68.67,38.74
2018,5,16,6,15,512.5,60.5,2.8,12.95,183.5,112.48,67.76
2018,5,16,6,30,581.0,68.0,2.8,13.3,232.0,164.55,109.15
2018,5,16,6,45,619.0,74.5,2.85,13.6,281.0,216.52,154.83
2018,5,16,7,0,657.0,81.0,2.9,13.9,330.0,272.59,204.9
2018,5,16,7,15,700.5,84.0,2.85,14.2,384.0,331.05,256.52
2018,5,16,7,30,744.0,87.0,2.8,14.5,438.0,394.75,311.36
2018,5,16,7,45,769.5,90.5,2.75,14.85,488.5,452.97,360.54
2018,5,16,8,0,795.0,94.0,2.7,15.2,539.0,512.65,409.22
2018,5,16,8,15,813.5,97.5,2.7,15.5,587.0,569.45,454.31
2018,5,16,8,30,832.0,101.0,2.7,15.8,635.0,626.36,498.04
2018,5,16,8,45,813.0,115.0,2.7,16.1,666.5,668.59,529.12
2018,5,16,9,0,794.0,129.0,2.7,16.4,698.0,706.92,556.43
2018,5,16,9,15,650.5,198.0,2.8,16.6,681.0,703.52,550.62
2018,5,16,9,30,507.0,267.0,2.9,16.8,664.0,682.03,531.41
2018,5,16,9,45,406.5,324.0,2.95,17.0,651.0,674.66,522.72
2018,5,16,10,0,306.0,381.0,3.0,17.2,638.0,652.79,503.25
2018,5,16,10,15,389.5,364.5,3.05,17.35,702.0,721.94,554.86
2018,5,16,10,30,473.0,348.0,3.1,17.5,766.0,802.2,612.65
2018,5,16,10,45,396.5,385.5,3.15,17.65,741.5,771.65,587.88
2018,5,16,11,0,320.0,423.0,3.2,17.8,717.0,744.57,566.01
2018,5,16,11,15,542.5,315.5,3.15,17.85,821.5,868.88,659.68
2018,5,16,11,30,765.0,208.0,3.1,17.9,926.0,983.14,739.75
2018,5,16,11,45,796.0,192.0,3.05,18.0,943.0,1004.14,751.88
2018,5,16,12,0,827.0,176.0,3.0,18.1,960.0,1021.93,762.73
2018,5,16,12,15,722.0,232.0,3.0,18.1,915.0,979.24,734.05
2018,5,16,12,30,617.0,288.0,3.0,18.1,870.0,926.92,697.52
2018,5,16,12,45,537.0,319.0,3.05,18.15,822.0,872.07,658.66
2018,5,16,13,0,457.0,350.0,3.1,18.2,774.0,817.49,619.41
2018,5,16,13,15,330.5,374.0,3.15,18.2,677.5,702.85,536.5
2018,5,16,13,30,204.0,398.0,3.2,18.2,581.0,591.67,454.01
2018,5,16,13,45,133.5,384.0,3.25,18.15,502.5,507.05,391.07
2018,5,16,14,0,63.0,370.0,3.3,18.1,424.0,417.29,322.78
2018,5,16,14,15,57.5,358.0,3.35,18.0,406.0,397.92,308.94
2018,5,16,14,30,52.0,346.0,3.4,17.9,388.0,378.74,294.88
2018,5,16,14,45,74.0,341.5,3.45,17.8,398.0,388.84,303.95
2018,5,16,15,0,96.0,337.0,3.5,17.7,408.0,396.94,311.33
2018,5,16,15,15,140.5,317.5,3.5,17.7,415.0,409.33,322.35
2018,5,16,15,30,185.0,298.0,3.5,17.7,422.0,411.51,325.28
2018,5,16,15,45,376.5,231.5,3.5,17.25,461.0,457.35,364.37
2018,5,16,16,0,568.0,165.0,3.5,16.8,500.0,485.97,388.04
2018,5,16,16,15,655.0,131.0,3.5,16.5,485.5,464.9,370.57
2018,5,16,16,30,742.0,97.0,3.5,16.2,471.0,434.09,343.78
2018,5,16,16,45,713.5,91.5,3.5,15.9,420.0,373.1,291.92
2018,5,16,17,0,685.0,86.0,3.5,15.6,369.0,315.31,241.39
2018,5,16,17,15,644.5,80.5,3.45,15.25,318.0,256.71,189.65
2018,5,16,17,30,604.0,75.0,3.4,14.9,267.0,202.31,141.45
2018,5,16,17,45,548.0,67.5,3.35,14.55,218.0,148.05,95.55
2018,5,16,18,0,492.0,60.0,3.3,14.2,169.0,100.38,58.85
2018,5,16,18,15,406.0,50.5,3.15,13.75,125.0,56.55,32.38
2018,5,16,18,30,320.0,41.0,3.0,13.3,81.0,33.0,22.79
2018,5,16,18,45,202.5,27.5,2.85,12.9,49.0,21.66,9.36
2018,5,16,19,0,85.0,14.0,2.7,12.5,17.0,13.34,0.0
2018,5,16,19,15,42.5,7.0,2.65,12.3,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.05,10.6,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.1,10.8,5.0,4.77,0.0
2018,5,17,5,15,119.0,19.5,2.3,11.25,29.5,15.55,0.0
2018,5,17,5,30,215.0,34.0,2.5,11.7,54.0,26.71,15.81
2018,5,17,5,45,311.5,45.0,2.65,12.15,93.5,34.6,24.67
2018,5,17,6,0,408.0,56.0,2.8,12.6,133.0,69.73,40.69
2018,5,17,6,15,466.0,65.5,2.85,13.0,178.5,112.01,69.38
2018,5,17,6,30,524.0,75.0,2.9,13.4,224.0,161.31,108.87
2018,5,17,6,45,578.5,80.0,2.95,13.75,275.0,212.36,152.81
2018,5,17,7,0,633.0,85.0,3.0,14.1,326.0,269.48,202.93
2018,5,17,7,15,666.5,90.0,3.0,14.45,376.0,324.96,252.11
2018,5,17,7,30,700.0,95.0,3.0,14.8,426.0,383.46,302.76
2018,5,17,7,45,725.5,99.0,2.95,15.15,475.5,439.98,350.51
2018,5,17,8,0,751.0,103.0,2.9,15.5,525.0,498.68,398.42
2018,5,17,8,15,771.5,106.0,2.9,15.8,572.0,553.85,442.34
2018,5,17,8,30,792.0,109.0,2.9,16.1,619.0,609.39,485.23
2018,5,17,8,45,808.0,111.0,2.85,16.45,662.0,660.99,523.64
2018,5,17,9,0,824.0,113.0,2.8,16.8,705.0,711.93,560.23
2018,5,17,9,15,835.0,115.0,2.8,17.05,743.0,754.89,589.17
2018,5,17,9,30,846.0,117.0,2.8,17.3,781.0,798.94,618.54
2018,5,17,9,45,854.5,119.0,2.8,17.6,813.5,839.06,644.63
2018,5,17,10,0,863.0,121.0,2.8,17.9,846.0,876.93,668.88
2018,5,17,10,15,869.0,122.5,2.85,18.1,872.5,909.61,689.99
2018,5,17,10,30,875.0,124.0,2.9,18.3,899.0,939.51,709.16
2018,5,17,10,45,879.5,125.0,2.95,18.55,918.5,964.58,724.88
2018,5,17,11,0,884.0,126.0,3.0,18.8,938.0,986.52,738.54
2018,5,17,11,15,886.5,126.5,3.1,18.95,950.5,1002.77,749.16
2018,5,17,11,30,889.0,127.0,3.2,19.1,963.0,1015.65,757.66
2018,5,17,11,45,889.5,128.0,3.3,19.25,968.0,1023.61,763.0
2018,5,17,12,0,890.0,129.0,3.4,19.4,973.0,1028.09,766.17
2018,5,17,12,15,892.0,126.5,3.55,19.4,971.0,1027.08,766.63
2018,5,17,12,30,894.0,124.0,3.7,19.4,969.0,1022.56,764.86
2018,5,17,12,45,895.0,121.5,3.8,19.4,960.0,1013.51,759.78
2018,5,17,13,0,896.0,119.0,3.9,19.4,951.0,1000.95,752.42
2018,5,17,13,15,892.5,118.5,4.0,19.3,934.0,982.59,741.47
2018,5,17,13,30,889.0,118.0,4.1,19.2,917.0,960.97,728.3
2018,5,17,13,45,883.5,117.0,4.25,19.1,893.0,933.84,711.57
2018,5,17,14,0,878.0,116.0,4.4,19.0,869.0,903.77,692.77
2018,5,17,14,15,871.0,114.0,4.45,18.8,838.5,868.63,670.08
2018,5,17,14,30,864.0,112.0,4.5,18.6,808.0,830.97,645.38
2018,5,17,14,45,854.5,109.5,4.55,18.4,771.5,788.52,616.93
2018,5,17,15,0,845.0,107.0,4.6,18.2,735.0,744.14,586.7
2018,5,17,15,15,831.5,105.0,4.6,18.2,693.5,695.75,552.39
2018,5,17,15,30,818.0,103.0,4.6,18.2,652.0,648.07,516.1
2018,5,17,15,45,802.0,100.0,4.65,17.7,607.0,594.69,475.66
2018,5,17,16,0,786.0,97.0,4.7,17.2,562.0,541.0,433.69
2018,5,17,16,15,764.5,93.0,4.65,16.85,513.5,483.51,386.91
2018,5,17,16,30,743.0,89.0,4.6,16.5,465.0,426.87,339.41
2018,5,17,16,45,713.5,85.0,4.6,16.15,415.0,368.21,289.06
2018,5,17,17,0,684.0,81.0,4.6,15.8,365.0,310.45,238.23
2018,5,17,17,15,642.5,76.5,4.5,15.45,314.5,252.69,186.85
2018,5,17,17,30,601.0,72.0,4.4,15.1,264.0,199.2,139.21
2018,5,17,17,45,543.0,65.5,4.35,14.7,215.5,145.77,93.97
2018,5,17,18,0,485.0,59.0,4.3,14.3,167.0,99.15,58.08
2018,5,17,18,15,398.0,50.5,4.2,14.0,124.0,56.58,32.39
2018,5,17,18,30,311.0,42.0,4.1,13.7,81.0,32.5,22.38
2018,5,17,18,45,197.5,28.5,3.95,13.4,49.5,22.43,10.44
2018,5,17,19,0,84.0,15.0,3.8,13.1,18.0,14.3,0.0
2018,5,17,19,15,42.0,7.5,3.75,12.95,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,2.8,11.6,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,2.9,11.7,3.0,2.86,0.0
2018,5,18,5,15,2.5,6.0,3.0,11.95,6.0,5.63,0.0
2018,5,18,5,30,0.0,9.0,3.1,12.2,9.0,8.33,1.1
2018,5,18,5,45,0.0,15.0,3.25,12.45,15.0,13.89,6.54
2018,5,18,6,0,0.0,21.0,3.4,12.7,21.0,19.46,10.98
2018,5,18,6,15,0.0,27.0,3.4,13.0,27.0,25.04,15.9
2018,5,18,6,30,0.0,33.0,3.4,13.3,33.0,30.62,20.74
2018,5,18,6,45,0.0,50.5,3.4,13.55,50.5,46.93,34.69
2018,5,18,7,0,0.0,68.0,3.4,13.8,68.0,63.26,48.48
2018,5,18,7,15,0.0,86.0,3.35,14.1,86.0,80.0,62.41
2018,5,18,7,30,0.0,104.0,3.3,14.4,104.0,96.76,76.15
2018,5,18,7,45,3.5,127.5,3.25,14.7,129.5,120.35,95.37
2018,5,18,8,0,7.0,151.0,3.2,15.0,155.0,144.45,114.78
2018,5,18,8,15,6.5,166.0,3.15,15.3,170.0,158.77,125.95
2018,5,18,8,30,6.0,181.0,3.1,15.6,185.0,173.08,137.0
2018,5,18,8,45,6.0,185.0,3.05,15.95,189.0,177.32,139.85
2018,5,18,9,0,6.0,189.0,3.0,16.3,193.0,181.54,142.69
2018,5,18,9,15,10.5,219.5,2.95,16.6,227.5,214.33,168.39
2018,5,18,9,30,15.0,250.0,2.9,16.9,262.0,247.64,194.1
2018,5,18,9,45,24.5,290.5,2.9,17.2,311.0,301.38,235.47
2018,5,18,10,0,34.0,331.0,2.9,17.5,360.0,351.1,273.01
2018,5,18,10,15,39.0,352.5,2.95,17.7,386.5,378.64,293.34
2018,5,18,10,30,44.0,374.0,3.0,17.9,413.0,406.43,313.78
2018,5,18,10,45,48.5,390.0,3.05,18.15,434.0,428.37,329.67
2018,5,18,11,0,53.0,406.0,3.1,18.4,455.0,450.33,345.52
2018,5,18,11,15,51.0,409.0,3.15,18.55,456.5,452.69,346.78
2018,5,18,11,30,49.0,412.0,3.2,18.7,458.0,454.71,347.91
2018,5,18,11,45,48.5,410.5,3.3,18.8,456.5,453.31,346.8
2018,5,18,12,0,48.0,409.0,3.4,18.9,455.0,451.57,345.5
2018,5,18,12,15,92.0,430.0,3.5,18.9,517.5,516.9,395.43
2018,5,18,12,30,136.0,451.0,3.6,18.9,580.0,591.7,451.17
2018,5,18,12,45,168.5,447.5,3.7,18.9,605.5,618.57,471.72
2018,5,18,13,0,201.0,444.0,3.8,18.9,631.0,643.89,491.37
2018,5,18,13,15,295.0,407.5,3.85,18.8,676.0,701.92,536.65
2018,5,18,13,30,389.0,371.0,3.9,18.7,721.0,753.88,576.93
2018,5,18,13,45,423.5,354.0,3.95,18.55,726.0,757.75,581.32
2018,5,18,14,0,458.0,337.0,4.0,18.4,731.0,758.21,583.56
2018,5,18,14,15,518.0,299.5,4.05,18.25,730.0,756.72,585.35
2018,5,18,14,30,578.0,262.0,4.1,18.1,729.0,749.45,582.83
2018,5,18,14,45,580.0,245.5,4.1,17.9,696.0,711.22,556.17
2018,5,18,15,0,582.0,229.0,4.1,17.7,663.0,673.41,529.47
2018,5,18,15,15,651.0,186.0,4.1,17.7,645.5,653.1,516.26
2018,5,18,15,30,720.0,143.0,4.1,17.7,628.0,624.24,495.86
2018,5,18,15,45,722.0,130.5,4.2,17.15,588.0,576.55,460.3
2018,5,18,16,0,724.0,118.0,4.3,16.6,548.0,527.05,422.3
2018,5,18,16,15,718.0,108.5,4.35,16.2,504.5,474.84,380.27
2018,5,18,16,30,712.0,99.0,4.4,15.8,461.0,421.99,336.21
2018,5,18,16,45,695.0,93.5,4.45,15.45,415.5,368.26,289.87
2018,5,18,17,0,678.0,88.0,4.5,15.1,370.0,315.49,242.96
2018,5,18,17,15,637.5,82.0,4.5,14.75,319.0,256.88,190.94
2018,5,18,17,30,597.0,76.0,4.5,14.4,268.0,202.46,142.52
2018,5,18,17,45,537.0,69.0,4.45,14.0,219.0,148.47,96.78
2018,5,18,18,0,477.0,62.0,4.4,13.6,170.0,101.52,60.55
2018,5,18,18,15,388.5,53.0,4.3,13.3,126.5,58.89,34.51
2018,5,18,18,30,300.0,44.0,4.2,13.0,83.0,34.04,23.84
2018,5,18,18,45,188.5,30.0,4.1,12.7,51.0,23.61,11.83
2018,5,18,19,0,77.0,16.0,4.0,12.4,19.0,15.25,0.0
2018,5,18,19,15,38.5,8.0,3.95,12.25,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,4,45,1.5,2.5,4.35,11.3,2.5,0.0,0.0
2018,5,19,5,0,3.0,5.0,4.3,11.3,5.0,4.77,0.0
2018,5,19,5,15,17.0,18.5,4.35,11.45,20.0,16.64,0.0
2018,5,19,5,30,31.0,32.0,4.4,11.6,35.0,28.41,17.62
2018,5,19,5,45,73.0,50.0,4.45,11.75,62.5,41.95,31.2
2018,5,19,6,0,115.0,68.0,4.5,11.9,90.0,65.35,46.39
2018,5,19,6,15,186.5,85.0,4.55,12.1,133.0,96.41,68.74
2018,5,19,6,30,258.0,102.0,4.6,12.3,176.0,137.59,100.97
2018,5,19,6,45,302.5,117.0,4.65,12.55,220.5,179.2,136.1
2018,5,19,7,0,347.0,132.0,4.7,12.8,265.0,227.07,177.19
2018,5,19,7,15,322.5,158.0,4.7,13.1,295.5,263.4,210.05
2018,5,19,7,30,298.0,184.0,4.7,13.4,326.0,297.97,240.26
2018,5,19,7,45,326.0,201.0,4.7,13.75,372.0,345.67,279.82
2018,5,19,8,0,354.0,218.0,4.7,14.1,418.0,395.98,320.76
2018,5,19,8,15,401.0,225.5,4.7,14.4,470.5,454.51,367.68
2018,5,19,8,30,448.0,233.0,4.7,14.7,523.0,513.53,414.23
2018,5,19,8,45,476.5,239.5,4.7,15.0,566.5,562.65,452.16
2018,5,19,9,0,505.0,246.0,4.7,15.3,610.0,613.12,490.44
2018,5,19,9,15,600.5,217.5,4.7,15.55,673.5,683.55,544.83
2018,5,19,9,30,696.0,189.0,4.7,15.8,737.0,757.12,600.55
2018,5,19,9,45,722.0,188.5,4.7,16.05,778.0,805.08,634.47
2018,5,19,10,0,748.0,188.0,4.7,16.3,819.0,852.35,666.88
2018,5,19,10,15,763.5,189.5,4.75,16.5,851.0,887.19,690.5
2018,5,19,10,30,779.0,191.0,4.8,16.7,883.0,923.76,715.31
2018,5,19,10,45,778.5,195.5,4.9,16.85,900.0,945.97,730.39
2018,5,19,11,0,778.0,200.0,5.0,17.0,917.0,965.16,743.48
2018,5,19,11,15,784.0,199.5,5.05,17.05,930.5,982.73,755.45
2018,5,19,11,30,790.0,199.0,5.1,17.1,944.0,997.3,765.41
2018,5,19,11,45,834.0,176.5,5.15,17.2,966.5,1024.75,784.29
2018,5,19,12,0,878.0,154.0,5.2,17.3,989.0,1039.53,794.33
2018,5,19,12,15,877.5,153.5,5.2,17.25,986.5,1038.05,793.39
2018,5,19,12,30,877.0,153.0,5.2,17.2,984.0,1033.16,790.3
2018,5,19,12,45,875.0,152.5,5.25,17.15,974.0,1023.36,784.34
2018,5,19,13,0,873.0,152.0,5.3,17.1,964.0,1010.2,776.15
2018,5,19,13,15,868.0,151.5,5.3,17.05,946.5,990.85,763.33
2018,5,19,13,30,863.0,151.0,5.3,17.0,929.0,968.37,748.38
2018,5,19,13,45,856.5,150.0,5.3,16.9,905.0,948.04,735.14
2018,5,19,14,0,850.0,149.0,5.3,16.8,881.0,917.32,714.49
2018,5,19,14,15,840.5,147.5,5.3,16.65,849.5,880.86,689.8
2018,5,19,14,30,831.0,146.0,5.3,16.5,818.0,842.11,663.29
2018,5,19,14,45,818.0,144.5,5.3,16.4,781.0,798.54,632.89
2018,5,19,15,0,805.0,143.0,5.3,16.3,744.0,753.4,601.03
2018,5,19,15,15,785.0,140.5,5.3,16.3,699.0,701.03,561.69
2018,5,19,15,30,765.0,138.0,5.3,16.3,654.0,648.76,521.41
2018,5,19,15,45,746.0,135.5,5.3,15.85,610.0,596.17,480.83
2018,5,19,16,0,727.0,133.0,5.3,15.4,566.0,543.66,439.18
2018,5,19,16,15,694.5,131.0,5.25,15.1,516.0,485.19,391.3
2018,5,19,16,30,662.0,129.0,5.2,14.8,466.0,428.8,343.94
2018,5,19,16,45,622.0,124.0,5.2,14.45,414.5,369.01,292.98
2018,5,19,17,0,582.0,119.0,5.2,14.1,363.0,312.88,244.05
2018,5,19,17,15,533.0,111.5,5.15,13.7,312.0,253.95,192.59
2018,5,19,17,30,484.0,104.0,5.1,13.3,261.0,202.23,147.37
2018,5,19,17,45,351.0,94.0,5.0,12.9,197.5,140.25,98.51
2018,5,19,18,0,218.0,84.0,4.9,12.5,134.0,94.78,66.06
2018,5,19,18,15,176.0,68.0,4.8,12.25,102.0,63.48,43.77
2018,5,19,18,30,134.0,52.0,4.7,12.0,70.0,41.59,30.54
2018,5,19,18,45,72.0,33.0,4.6,11.75,42.0,27.87,15.55
2018,5,19,19,0,10.0,14.0,4.5,11.5,14.0,13.34,0.0
2018,5,19,19,15,5.0,7.0,4.45,11.45,7.0,6.67,0.0
2018,5,19,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,20,4,45,1.5,2.5,4.1,11.2,2.5,0.0,0.0
2018,5,20,5,0,3.0,5.0,4.1,11.2,5.0,4.77,0.0
2018,5,20,5,15,18.0,19.0,4.15,11.35,20.5,17.09,0.0
2018,5,20,5,30,33.0,33.0,4.2,11.5,36.0,28.25,17.68
2018,5,20,5,45,34.0,48.0,4.25,11.6,53.0,42.05,31.35
2018,5,20,6,0,35.0,63.0,4.3,11.7,70.0,58.13,42.9
2018,5,20,6,15,59.0,85.0,4.3,11.85,100.5,83.16,63.17
2018,5,20,6,30,83.0,107.0,4.3,12.0,131.0,111.28,86.31
2018,5,20,6,45,112.0,131.0,4.25,12.15,170.0,146.25,115.34
2018,5,20,7,0,141.0,155.0,4.2,12.3,209.0,184.94,147.69
2018,5,20,7,15,184.5,174.0,4.2,12.4,255.5,227.79,183.32
2018,5,20,7,30,228.0,193.0,4.2,12.5,302.0,277.44,224.55
2018,5,20,7,45,251.5,213.5,4.15,12.65,346.0,322.5,261.74
2018,5,20,8,0,275.0,234.0,4.1,12.8,390.0,369.86,300.19
2018,5,20,8,15,311.5,248.0,4.1,12.9,439.0,420.55,340.94
2018,5,20,8,30,348.0,262.0,4.1,13.0,488.0,474.32,383.5
2018,5,20,8,45,376.0,272.5,4.1,13.1,531.5,521.77,420.43
2018,5,20,9,0,404.0,283.0,4.1,13.2,575.0,576.23,462.07
2018,5,20,9,15,439.0,287.5,4.1,13.35,620.5,626.69,500.25
2018,5,20,9,30,474.0,292.0,4.1,13.5,666.0,678.59,538.92
2018,5,20,9,45,608.5,241.5,4.1,13.65,742.0,762.41,603.45
2018,5,20,10,0,743.0,191.0,4.1,13.8,818.0,850.55,668.44
2018,5,20,10,15,656.0,248.0,4.1,14.1,814.5,852.9,666.77
2018,5,20,10,30,569.0,305.0,4.1,14.4,811.0,846.08,657.82
2018,5,20,10,45,584.5,306.0,4.15,14.65,835.5,876.03,678.71
2018,5,20,11,0,600.0,307.0,4.2,14.9,860.0,904.61,698.23
2018,5,20,11,15,513.0,353.0,4.25,15.2,830.5,875.33,673.7
2018,5,20,11,30,426.0,399.0,4.3,15.5,801.0,841.42,646.35
2018,5,20,11,45,445.0,398.5,4.35,15.85,820.5,863.7,662.1
2018,5,20,12,0,464.0,398.0,4.4,16.2,840.0,884.07,676.08
2018,5,20,12,15,475.5,390.5,4.45,16.35,842.5,887.87,679.03
2018,5,20,12,30,487.0,383.0,4.5,16.5,845.0,889.35,680.52
2018,5,20,12,45,490.0,376.5,4.6,16.7,837.0,881.02,675.21
2018,5,20,13,0,493.0,370.0,4.7,16.9,829.0,870.43,668.37
2018,5,20,13,15,444.5,378.0,4.75,16.75,786.0,822.47,634.09
2018,5,20,13,30,396.0,386.0,4.8,16.6,743.0,767.07,594.36
2018,5,20,13,45,446.0,355.5,4.9,16.45,748.0,778.99,606.1
2018,5,20,14,0,496.0,325.0,5.0,16.3,753.0,779.44,609.27
2018,5,20,14,15,459.0,325.0,5.0,15.9,710.0,730.44,573.9
2018,5,20,14,30,422.0,325.0,5.0,15.5,667.0,682.08,538.74
2018,5,20,14,45,432.5,303.5,5.05,15.15,640.0,651.46,517.82
2018,5,20,15,0,443.0,282.0,5.1,14.8,613.0,618.71,494.77
2018,5,20,15,15,465.0,256.0,5.1,14.8,586.5,587.59,471.97
2018,5,20,15,30,487.0,230.0,5.1,14.8,560.0,553.34,446.2
2018,5,20,15,45,398.5,237.0,5.1,14.1,494.5,480.19,388.78
2018,5,20,16,0,310.0,244.0,5.1,13.4,429.0,410.93,333.7
2018,5,20,16,15,230.0,228.5,5.0,13.25,359.5,337.26,273.95
2018,5,20,16,30,150.0,213.0,4.9,13.1,290.0,269.42,218.6
2018,5,20,16,45,124.5,189.0,4.85,12.9,248.5,226.85,183.67
2018,5,20,17,0,99.0,165.0,4.8,12.7,207.0,187.24,150.9
2018,5,20,17,15,190.0,138.0,4.75,12.6,205.0,181.25,142.85
2018,5,20,17,30,281.0,111.0,4.7,12.5,203.0,163.67,123.22
2018,5,20,17,45,313.5,95.0,4.6,12.35,181.0,135.33,96.23
2018,5,20,18,0,346.0,79.0,4.5,12.2,159.0,102.86,67.52
2018,5,20,18,15,267.5,65.5,4.4,12.1,118.0,64.08,41.87
2018,5,20,18,30,189.0,52.0,4.3,12.0,77.0,41.68,30.69
2018,5,20,18,45,111.5,34.5,4.2,11.9,47.5,28.11,16.15
2018,5,20,19,0,34.0,17.0,4.1,11.8,18.0,16.2,0.0
2018,5,20,19,15,17.0,8.5,3.95,11.7,9.0,8.1,0.0
2018,5,20,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,1.7,11.0,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,1.7,11.1,7.0,6.67,0.0
2018,5,21,5,15,86.5,23.5,1.7,11.3,31.5,19.37,0.0
2018,5,21,5,30,157.0,40.0,1.7,11.5,56.0,32.41,21.32
2018,5,21,5,45,248.0,54.5,1.65,11.75,95.5,41.93,31.3
2018,5,21,6,0,339.0,69.0,1.6,12.0,135.0,76.45,48.47
2018,5,21,6,15,406.0,79.5,1.55,12.3,181.5,116.83,76.18
2018,5,21,6,30,473.0,90.0,1.5,12.6,228.0,165.1,114.32
2018,5,21,6,45,521.0,98.0,1.45,12.9,277.0,216.05,157.74
2018,5,21,7,0,569.0,106.0,1.4,13.2,326.0,270.69,204.92
2018,5,21,7,15,606.5,112.0,1.35,13.65,376.5,324.83,251.5
2018,5,21,7,30,644.0,118.0,1.3,14.1,427.0,382.56,299.86
2018,5,21,7,45,673.0,122.5,1.3,14.55,476.5,438.14,345.37
2018,5,21,8,0,702.0,127.0,1.3,15.0,526.0,495.71,390.93
2018,5,21,8,15,724.0,131.0,1.3,15.5,572.5,550.46,432.8
2018,5,21,8,30,746.0,135.0,1.3,16.0,619.0,605.85,473.73
2018,5,21,8,45,764.0,137.0,1.35,16.55,662.0,656.38,510.19
2018,5,21,9,0,782.0,139.0,1.4,17.1,705.0,706.76,545.58
2018,5,21,9,15,800.0,138.5,1.5,17.5,744.5,753.99,578.02
2018,5,21,9,30,818.0,138.0,1.6,17.9,784.0,800.23,608.51
2018,5,21,9,45,834.0,137.0,1.75,18.35,819.0,843.04,636.71
2018,5,21,10,0,850.0,136.0,1.9,18.8,854.0,878.68,659.86
2018,5,21,10,15,857.0,137.0,2.0,19.1,880.5,911.27,680.76
2018,5,21,10,30,864.0,138.0,2.1,19.4,907.0,941.19,699.84
2018,5,21,10,45,869.0,139.0,2.2,19.75,927.0,966.4,715.64
2018,5,21,11,0,874.0,140.0,2.3,20.1,947.0,988.55,729.47
2018,5,21,11,15,877.0,140.5,2.45,20.25,959.5,1005.1,740.78
2018,5,21,11,30,880.0,141.0,2.6,20.4,972.0,1018.34,750.04
2018,5,21,11,45,880.5,141.5,2.7,20.6,977.0,1025.72,754.94
2018,5,21,12,0,881.0,142.0,2.8,20.8,982.0,1029.69,757.74
2018,5,21,12,15,878.0,143.0,2.95,20.85,978.5,1027.21,757.34
2018,5,21,12,30,875.0,144.0,3.1,20.9,975.0,1021.33,754.81
2018,5,21,12,45,869.5,145.5,3.25,20.95,964.0,1010.1,748.78
2018,5,21,13,0,864.0,147.0,3.4,21.0,953.0,995.62,740.62
2018,5,21,13,15,860.0,145.0,3.55,20.85,935.0,975.98,729.56
2018,5,21,13,30,856.0,143.0,3.7,20.7,917.0,953.22,716.32
2018,5,21,13,45,850.5,141.5,3.85,20.6,893.0,926.56,700.17
2018,5,21,14,0,845.0,140.0,4.0,20.5,869.0,897.07,681.92
2018,5,21,14,15,837.0,137.0,4.1,20.2,838.0,866.66,663.11
2018,5,21,14,30,829.0,134.0,4.2,19.9,807.0,827.9,638.17
2018,5,21,14,45,819.0,131.5,4.3,19.65,771.0,785.94,610.51
2018,5,21,15,0,809.0,129.0,4.4,19.4,735.0,742.18,581.3
2018,5,21,15,15,795.0,125.5,4.4,19.4,693.5,693.06,545.86
2018,5,21,15,30,781.0,122.0,4.4,19.4,652.0,642.99,508.2
2018,5,21,15,45,763.5,118.5,4.5,18.6,607.0,590.09,469.27
2018,5,21,16,0,746.0,115.0,4.6,17.8,562.0,537.12,428.86
2018,5,21,16,15,723.5,110.0,4.6,17.3,513.5,479.62,382.81
2018,5,21,16,30,701.0,105.0,4.6,16.8,465.0,423.6,336.48
2018,5,21,16,45,669.5,100.0,4.6,16.35,415.0,365.32,287.01
2018,5,21,17,0,638.0,95.0,4.6,15.9,365.0,309.65,238.47
2018,5,21,17,15,595.0,89.0,4.6,15.35,314.5,252.69,188.5
2018,5,21,17,30,552.0,83.0,4.6,14.8,264.0,200.24,142.34
2018,5,21,17,45,494.0,75.5,4.55,14.3,216.5,148.75,98.89
2018,5,21,18,0,436.0,68.0,4.5,13.8,169.0,104.1,64.3
2018,5,21,18,15,351.0,58.0,4.45,13.45,126.5,61.67,37.32
2018,5,21,18,30,266.0,48.0,4.4,13.1,84.0,37.04,26.58
2018,5,21,18,45,166.5,33.0,4.35,12.75,52.5,25.91,14.72
2018,5,21,19,0,67.0,18.0,4.3,12.4,21.0,17.16,0.0
2018,5,21,19,15,33.5,9.0,4.3,12.25,10.5,8.58,0.0
2018,5,21,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.35,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.4,3.0,2.86,0.0
2018,5,22,5,15,78.5,16.5,3.05,11.55,24.0,12.91,0.0
2018,5,22,5,30,150.0,30.0,3.1,11.7,45.0,23.19,13.73
2018,5,22,5,45,109.5,23.0,3.15,11.9,37.5,17.07,9.42
2018,5,22,6,0,69.0,16.0,3.2,12.1,30.0,16.99,6.64
2018,5,22,6,15,34.5,17.0,3.15,12.25,24.0,19.5,9.66
2018,5,22,6,30,0.0,18.0,3.1,12.4,18.0,16.68,8.8
2018,5,22,6,45,0.0,30.5,3.1,12.6,30.5,28.3,18.81
2018,5,22,7,0,0.0,43.0,3.1,12.8,43.0,39.94,28.73
2018,5,22,7,15,0.0,55.0,3.1,13.0,55.0,51.13,38.15
2018,5,22,7,30,0.0,67.0,3.1,13.2,67.0,62.34,47.48
2018,5,22,7,45,0.0,74.5,3.1,13.4,74.5,69.36,53.17
2018,5,22,8,0,0.0,82.0,3.1,13.6,82.0,76.39,58.82
2018,5,22,8,15,0.0,92.0,3.1,13.9,92.0,85.76,66.36
2018,5,22,8,30,0.0,102.0,3.1,14.2,102.0,95.14,73.83
2018,5,22,8,45,0.0,110.0,3.15,14.55,110.0,102.68,79.72
2018,5,22,9,0,0.0,118.0,3.2,14.9,118.0,110.24,85.59
2018,5,22,9,15,0.5,130.0,3.25,15.15,130.5,121.96,94.87
2018,5,22,9,30,1.0,142.0,3.3,15.4,143.0,133.77,104.15
2018,5,22,9,45,4.0,165.0,3.4,15.7,168.5,158.14,123.56
2018,5,22,10,0,7.0,188.0,3.5,16.0,194.0,182.81,143.01
2018,5,22,10,15,9.0,209.5,3.55,16.2,217.5,205.42,160.67
2018,5,22,10,30,11.0,231.0,3.6,16.4,241.0,228.19,178.34
2018,5,22,10,45,12.5,247.0,3.65,16.6,258.5,245.34,191.49
2018,5,22,11,0,14.0,263.0,3.7,16.8,276.0,262.55,204.63
2018,5,22,11,15,16.5,282.5,3.75,16.9,298.0,284.15,221.24
2018,5,22,11,30,19.0,302.0,3.8,17.0,320.0,305.8,237.8
2018,5,22,11,45,17.5,293.5,3.85,17.1,310.0,296.3,230.26
2018,5,22,12,0,16.0,285.0,3.9,17.2,300.0,286.67,222.72
2018,5,22,12,15,16.0,283.5,3.9,17.2,298.5,285.21,221.62
2018,5,22,12,30,16.0,282.0,3.9,17.2,297.0,283.63,220.45
2018,5,22,12,45,18.0,289.5,3.95,17.2,306.5,292.63,227.57
2018,5,22,13,0,20.0,297.0,4.0,17.2,316.0,301.49,234.58
2018,5,22,13,15,30.5,310.0,4.0,17.15,338.0,331.44,258.21
2018,5,22,13,30,41.0,323.0,4.0,17.1,360.0,353.17,275.41
2018,5,22,13,45,227.5,285.5,4.0,17.0,483.0,500.25,394.29
2018,5,22,14,0,414.0,248.0,4.0,16.9,606.0,629.32,495.57
2018,5,22,14,15,630.5,188.0,4.0,16.8,711.0,743.65,584.38
2018,5,22,14,30,847.0,128.0,4.0,16.7,816.0,831.97,648.78
2018,5,22,14,45,837.0,125.0,4.0,16.55,779.5,793.37,621.82
2018,5,22,15,0,827.0,122.0,4.0,16.4,743.0,748.48,590.88
2018,5,22,15,15,813.0,120.0,4.0,16.4,702.0,700.19,556.17
2018,5,22,15,30,799.0,118.0,4.0,16.4,661.0,650.89,518.81
2018,5,22,15,45,782.5,114.0,4.0,16.0,615.5,597.32,478.07
2018,5,22,16,0,766.0,110.0,4.0,15.6,570.0,543.55,435.95
2018,5,22,16,15,744.5,105.5,4.0,15.3,521.5,486.81,390.07
2018,5,22,16,30,723.0,101.0,4.0,15.0,473.0,429.91,342.69
2018,5,22,16,45,628.0,108.5,4.0,14.7,407.5,357.33,282.11
2018,5,22,17,0,533.0,116.0,4.0,14.4,342.0,294.23,228.84
2018,5,22,17,15,420.5,114.0,3.95,14.05,278.0,225.47,171.74
2018,5,22,17,30,308.0,112.0,3.9,13.7,214.0,170.95,127.57
2018,5,22,17,45,297.5,94.5,3.85,13.3,179.0,132.74,94.36
2018,5,22,18,0,287.0,77.0,3.8,12.9,144.0,95.66,63.7
2018,5,22,18,15,236.5,61.5,3.7,12.65,108.0,59.97,38.94
2018,5,22,18,30,186.0,46.0,3.6,12.4,72.0,35.26,25.17
2018,5,22,18,45,116.5,31.0,3.5,12.1,45.0,25.51,14.74
2018,5,22,19,0,47.0,16.0,3.4,11.8,18.0,13.45,0.0
2018,5,22,19,15,23.5,8.0,3.4,11.7,9.0,7.63,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.4,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,11.6,2.0,1.91,0.0
2018,5,23,5,15,0.0,6.0,2.45,11.75,6.0,5.55,0.0
2018,5,23,5,30,0.0,10.0,2.5,11.9,10.0,9.26,2.13
2018,5,23,5,45,0.0,16.0,2.6,12.05,16.0,14.82,7.45
2018,5,23,6,0,0.0,22.0,2.7,12.2,22.0,20.39,11.85
2018,5,23,6,15,0.0,29.5,2.7,12.35,29.5,27.37,17.98
2018,5,23,6,30,0.0,37.0,2.7,12.5,37.0,34.35,24.04
2018,5,23,6,45,3.5,68.0,2.75,12.65,69.5,64.09,49.39
2018,5,23,7,0,7.0,99.0,2.8,12.8,102.0,93.8,74.39
2018,5,23,7,15,16.0,124.5,2.85,13.05,132.0,121.03,96.87
2018,5,23,7,30,25.0,150.0,2.9,13.3,162.0,150.42,120.94
2018,5,23,7,45,39.5,159.5,2.95,13.55,181.0,168.12,135.19
2018,5,23,8,0,54.0,169.0,3.0,13.8,200.0,187.33,150.72
2018,5,23,8,15,39.5,178.0,3.1,14.1,201.5,190.91,153.08
2018,5,23,8,30,25.0,187.0,3.2,14.4,203.0,192.94,154.02
2018,5,23,8,45,20.0,201.5,3.3,14.75,215.0,202.15,160.8
2018,5,23,9,0,15.0,216.0,3.4,15.1,227.0,213.41,169.12
