Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,15,19.0,219.5,3.45,15.4,234.0,220.59,174.46
2018,5,23,9,30,23.0,223.0,3.5,15.7,241.0,232.27,183.37
2018,5,23,9,45,36.0,244.5,3.6,16.05,274.5,265.32,209.33
2018,5,23,10,0,49.0,266.0,3.7,16.4,308.0,299.28,235.7
2018,5,23,10,15,73.5,312.0,3.75,16.6,376.5,368.5,289.34
2018,5,23,10,30,98.0,358.0,3.8,16.8,445.0,447.65,349.34
2018,5,23,10,45,72.0,350.5,3.85,16.95,415.5,410.02,319.38
2018,5,23,11,0,46.0,343.0,3.9,17.1,386.0,379.37,294.92
2018,5,23,11,15,41.5,342.0,3.9,17.2,381.0,375.08,291.31
2018,5,23,11,30,37.0,341.0,3.9,17.3,376.0,370.42,287.38
2018,5,23,11,45,38.5,346.0,3.95,17.35,382.5,377.42,292.66
2018,5,23,12,0,40.0,351.0,4.0,17.4,389.0,384.18,297.76
2018,5,23,12,15,55.5,370.5,3.95,17.4,423.5,419.21,324.72
2018,5,23,12,30,71.0,390.0,3.9,17.4,458.0,453.85,351.09
2018,5,23,12,45,70.0,393.0,3.9,17.4,459.5,455.01,351.84
2018,5,23,13,0,69.0,396.0,3.9,17.4,461.0,455.79,352.5
2018,5,23,13,15,55.5,372.0,3.9,17.35,423.5,417.16,323.34
2018,5,23,13,30,42.0,348.0,3.9,17.3,386.0,378.87,294.34
2018,5,23,13,45,68.0,366.0,3.9,17.25,425.5,419.02,326.15
2018,5,23,14,0,94.0,384.0,3.9,17.2,465.0,457.51,356.19
2018,5,23,14,15,82.0,368.0,3.95,17.05,437.0,427.67,333.8
2018,5,23,14,30,70.0,352.0,4.0,16.9,409.0,398.37,311.92
2018,5,23,14,45,108.0,350.0,4.05,16.75,433.5,429.09,337.24
2018,5,23,15,0,146.0,348.0,4.1,16.6,458.0,449.58,354.42
2018,5,23,15,15,279.0,290.5,4.1,16.6,486.0,484.42,384.72
2018,5,23,15,30,412.0,233.0,4.1,16.6,514.0,506.67,404.35
2018,5,23,15,45,614.5,163.0,4.1,16.1,549.5,543.25,435.5
2018,5,23,16,0,817.0,93.0,4.1,15.6,585.0,555.34,445.93
2018,5,23,16,15,798.0,89.5,4.1,15.25,537.0,498.37,399.46
2018,5,23,16,30,779.0,86.0,4.1,14.9,489.0,441.91,352.2
2018,5,23,16,45,752.0,82.0,4.05,14.55,438.0,382.55,301.2
2018,5,23,17,0,725.0,78.0,4.0,14.2,387.0,325.17,250.46
2018,5,23,17,15,687.5,73.5,3.95,13.8,336.0,264.91,196.77
2018,5,23,17,30,650.0,69.0,3.9,13.4,285.0,209.86,147.32
2018,5,23,17,45,596.5,63.5,3.8,13.0,235.5,155.24,100.32
2018,5,23,18,0,543.0,58.0,3.7,12.6,186.0,106.76,62.17
2018,5,23,18,15,462.0,50.0,3.6,12.25,141.0,61.14,33.74
2018,5,23,18,30,381.0,42.0,3.5,11.9,96.0,32.96,23.26
2018,5,23,18,45,261.0,31.0,3.35,11.55,61.5,25.11,14.7
2018,5,23,19,0,141.0,20.0,3.2,11.2,27.0,15.93,0.0
2018,5,23,19,15,70.5,10.0,3.15,11.1,13.5,9.53,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.0,10.05,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,10.2,1.0,0.95,0.0
2018,5,24,5,15,0.0,3.0,2.1,10.5,3.0,2.77,0.0
2018,5,24,5,30,0.0,5.0,2.2,10.8,5.0,4.62,0.0
2018,5,24,5,45,0.0,8.0,2.25,11.15,8.0,7.4,0.92
2018,5,24,6,0,0.0,11.0,2.3,11.5,11.0,10.18,3.12
2018,5,24,6,15,0.0,15.5,2.3,11.75,15.5,14.36,6.79
2018,5,24,6,30,0.0,20.0,2.3,12.0,20.0,18.54,10.44
2018,5,24,6,45,0.0,34.0,2.25,12.3,34.0,31.56,21.66
2018,5,24,7,0,0.0,48.0,2.2,12.6,48.0,44.6,32.76
2018,5,24,7,15,0.0,60.5,2.2,12.9,60.5,56.27,42.54
2018,5,24,7,30,0.0,73.0,2.2,13.2,73.0,67.95,52.2
2018,5,24,7,45,0.0,79.5,2.2,13.55,79.5,74.03,57.04
2018,5,24,8,0,0.0,86.0,2.2,13.9,86.0,80.13,61.85
2018,5,24,8,15,0.0,99.0,2.25,14.3,99.0,92.3,71.64
2018,5,24,8,30,0.0,112.0,2.3,14.7,112.0,104.5,81.34
2018,5,24,8,45,1.5,137.5,2.35,15.1,138.5,129.48,101.4
2018,5,24,9,0,3.0,163.0,2.4,15.5,165.0,154.72,121.39
2018,5,24,9,15,7.5,196.5,2.45,15.8,202.5,190.05,149.34
2018,5,24,9,30,12.0,230.0,2.5,16.1,240.0,225.92,177.32
2018,5,24,9,45,15.0,255.5,2.55,16.45,268.0,253.39,198.31
2018,5,24,10,0,18.0,281.0,2.6,16.8,296.0,281.14,219.31
2018,5,24,10,15,17.0,276.5,2.65,17.05,291.0,276.67,215.31
2018,5,24,10,30,16.0,272.0,2.7,17.3,286.0,272.06,211.36
2018,5,24,10,45,14.5,264.5,2.8,17.55,277.5,263.97,204.76
2018,5,24,11,0,13.0,257.0,2.9,17.8,269.0,255.74,198.1
2018,5,24,11,15,13.0,252.5,2.95,17.9,264.5,251.74,194.87
2018,5,24,11,30,13.0,248.0,3.0,18.0,260.0,247.66,191.61
2018,5,24,11,45,15.5,271.5,3.1,18.1,286.0,272.96,211.12
2018,5,24,12,0,18.0,295.0,3.2,18.2,312.0,298.26,230.47
2018,5,24,12,15,32.0,334.5,3.3,18.2,365.0,359.49,277.53
2018,5,24,12,30,46.0,374.0,3.4,18.2,418.0,412.73,317.93
2018,5,24,12,45,106.5,408.0,3.55,18.15,508.0,515.57,396.58
2018,5,24,13,0,167.0,442.0,3.7,18.1,598.0,606.78,465.05
2018,5,24,13,15,251.0,427.0,3.8,17.8,657.0,677.1,519.13
2018,5,24,13,30,335.0,412.0,3.9,17.5,716.0,734.5,563.62
2018,5,24,13,45,345.0,396.5,4.0,17.25,702.5,718.79,553.73
2018,5,24,14,0,355.0,381.0,4.1,17.0,689.0,701.28,542.88
2018,5,24,14,15,267.5,384.5,4.1,16.6,612.0,617.22,480.45
2018,5,24,14,30,180.0,388.0,4.1,16.2,535.0,531.07,415.56
2018,5,24,14,45,120.0,354.0,4.15,15.85,450.0,442.27,348.38
2018,5,24,15,0,60.0,320.0,4.2,15.5,365.0,352.28,278.75
2018,5,24,15,15,48.0,284.5,4.2,15.5,319.5,305.91,242.96
2018,5,24,15,30,36.0,249.0,4.2,15.5,274.0,260.8,207.6
2018,5,24,15,45,56.5,249.5,4.15,14.8,285.5,271.23,217.33
2018,5,24,16,0,77.0,250.0,4.1,14.1,297.0,279.34,224.93
2018,5,24,16,15,195.5,221.0,4.05,13.9,326.0,309.84,250.58
2018,5,24,16,30,314.0,192.0,4.0,13.7,355.0,326.42,263.28
2018,5,24,16,45,345.0,169.5,3.9,13.5,331.5,298.31,238.76
2018,5,24,17,0,376.0,147.0,3.8,13.3,308.0,267.92,211.31
2018,5,24,17,15,360.0,129.0,3.75,13.15,267.0,222.48,171.59
2018,5,24,17,30,344.0,111.0,3.7,13.0,226.0,178.76,133.11
2018,5,24,17,45,340.0,95.0,3.65,12.85,192.5,140.66,99.35
2018,5,24,18,0,336.0,79.0,3.6,12.7,159.0,103.07,67.87
2018,5,24,18,15,271.5,66.5,3.45,12.5,121.5,66.23,43.12
2018,5,24,18,30,207.0,54.0,3.3,12.3,84.0,41.62,30.82
2018,5,24,18,45,127.5,37.5,3.15,12.15,53.5,30.47,19.23
2018,5,24,19,0,48.0,21.0,3.0,12.0,23.0,18.02,0.0
2018,5,24,19,15,24.0,10.5,2.9,11.9,11.5,10.01,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.9,11.3,4.0,3.81,0.0
2018,5,25,5,15,1.0,12.0,2.05,11.5,12.0,11.12,0.0
2018,5,25,5,30,0.0,20.0,2.2,11.7,20.0,18.55,10.07
2018,5,25,5,45,1.0,33.0,2.3,11.9,33.0,30.65,21.46
2018,5,25,6,0,2.0,46.0,2.4,12.1,46.0,42.8,30.97
2018,5,25,6,15,9.5,61.5,2.4,12.3,64.0,57.94,43.8
2018,5,25,6,30,17.0,77.0,2.4,12.5,82.0,73.91,57.21
2018,5,25,6,45,21.5,107.0,2.45,12.75,114.5,103.43,82.11
2018,5,25,7,0,26.0,137.0,2.5,13.0,147.0,133.91,107.48
2018,5,25,7,15,28.0,156.5,2.5,13.3,169.0,154.94,124.69
2018,5,25,7,30,30.0,176.0,2.5,13.6,191.0,176.32,141.93
2018,5,25,7,45,20.5,177.5,2.45,13.9,188.0,174.54,140.0
2018,5,25,8,0,11.0,179.0,2.4,14.2,185.0,172.5,137.78
2018,5,25,8,15,11.5,191.0,2.4,14.5,198.0,184.9,147.31
2018,5,25,8,30,12.0,203.0,2.4,14.8,211.0,197.33,156.75
2018,5,25,8,45,21.0,230.5,2.4,15.1,245.5,230.14,182.55
2018,5,25,9,0,30.0,258.0,2.4,15.4,280.0,268.01,211.93
2018,5,25,9,15,29.0,269.5,2.45,15.65,291.5,280.34,220.86
2018,5,25,9,30,28.0,281.0,2.5,15.9,303.0,292.53,229.71
2018,5,25,9,45,24.0,246.5,2.5,16.15,266.0,257.12,201.56
2018,5,25,10,0,20.0,212.0,2.5,16.4,229.0,221.25,173.11
2018,5,25,10,15,12.0,183.5,2.55,16.5,194.0,183.28,142.77
2018,5,25,10,30,4.0,155.0,2.6,16.6,159.0,149.28,115.37
2018,5,25,10,45,4.0,152.5,2.65,16.75,156.5,147.08,113.52
2018,5,25,11,0,4.0,150.0,2.7,16.9,154.0,144.86,111.62
2018,5,25,11,15,8.5,196.5,2.75,16.95,204.5,193.66,150.29
2018,5,25,11,30,13.0,243.0,2.8,17.0,255.0,242.83,188.65
2018,5,25,11,45,22.5,289.0,2.85,17.1,310.5,304.37,236.2
2018,5,25,12,0,32.0,335.0,2.9,17.2,366.0,359.9,278.44
2018,5,25,12,15,20.0,265.5,2.95,17.25,285.0,278.7,216.0
2018,5,25,12,30,8.0,196.0,3.0,17.3,204.0,192.96,149.2
2018,5,25,12,45,13.5,233.0,3.05,17.35,246.0,233.67,181.45
2018,5,25,13,0,19.0,270.0,3.1,17.4,288.0,281.12,218.35
2018,5,25,13,15,15.5,243.0,3.1,17.35,257.5,244.57,189.99
2018,5,25,13,30,12.0,216.0,3.1,17.3,227.0,215.0,167.07
2018,5,25,13,45,148.5,276.0,3.15,17.25,405.0,410.75,323.33
2018,5,25,14,0,285.0,336.0,3.2,17.2,583.0,593.97,462.56
2018,5,25,14,15,561.0,232.5,3.2,17.1,698.0,727.66,566.85
2018,5,25,14,30,837.0,129.0,3.2,17.0,813.0,824.36,638.63
2018,5,25,14,45,830.5,124.5,3.2,16.9,777.5,787.51,612.94
2018,5,25,15,0,824.0,120.0,3.2,16.8,742.0,744.16,583.35
2018,5,25,15,15,810.5,117.5,3.2,16.8,701.0,696.03,549.26
2018,5,25,15,30,797.0,115.0,3.2,16.8,660.0,646.87,512.44
2018,5,25,15,45,781.5,111.0,3.1,16.45,615.5,594.2,472.41
2018,5,25,16,0,766.0,107.0,3.0,16.1,571.0,541.22,431.05
2018,5,25,16,15,697.0,115.5,3.0,15.9,511.0,472.5,376.17
2018,5,25,16,30,628.0,124.0,3.0,15.7,451.0,409.96,325.06
2018,5,25,16,45,500.5,135.5,2.95,15.5,379.0,330.92,260.64
2018,5,25,17,0,373.0,147.0,2.9,15.3,307.0,267.07,208.56
2018,5,25,17,15,371.5,126.5,2.85,15.0,268.5,223.69,170.78
2018,5,25,17,30,370.0,106.0,2.8,14.7,230.0,180.39,132.49
2018,5,25,17,45,398.0,86.5,2.7,14.45,200.0,143.1,98.19
2018,5,25,18,0,426.0,67.0,2.6,14.2,170.0,103.62,64.01
2018,5,25,18,15,344.0,56.5,2.55,13.95,127.0,61.64,36.85
2018,5,25,18,30,262.0,46.0,2.5,13.7,84.0,35.19,25.1
2018,5,25,18,45,176.5,32.5,2.4,13.4,54.0,25.31,15.11
2018,5,25,19,0,91.0,19.0,2.3,13.1,24.0,15.01,0.0
2018,5,25,19,15,45.5,9.5,2.25,12.9,12.0,9.05,0.0
2018,5,25,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,26,4,45,2.0,2.5,2.35,11.65,2.5,0.0,0.0
2018,5,26,5,0,4.0,5.0,2.4,11.7,5.0,4.77,0.0
2018,5,26,5,15,2.0,12.0,2.5,11.95,12.0,11.12,0.0
2018,5,26,5,30,0.0,19.0,2.6,12.2,19.0,17.62,9.3
2018,5,26,5,45,0.0,32.0,2.65,12.4,32.0,29.71,20.6
2018,5,26,6,0,0.0,45.0,2.7,12.6,45.0,41.82,30.15
2018,5,26,6,15,1.5,62.0,2.7,12.9,62.5,57.43,43.63
2018,5,26,6,30,3.0,79.0,2.7,13.2,80.0,73.38,57.2
2018,5,26,6,45,2.0,78.5,2.65,13.5,79.0,73.29,57.05
2018,5,26,7,0,1.0,78.0,2.6,13.8,78.0,72.84,56.52
2018,5,26,7,15,0.5,68.5,2.5,14.05,68.5,63.91,48.77
2018,5,26,7,30,0.0,59.0,2.4,14.3,59.0,54.88,40.95
2018,5,26,7,45,0.0,59.5,2.3,14.6,59.5,55.36,41.16
2018,5,26,8,0,0.0,60.0,2.2,14.9,60.0,55.84,41.37
2018,5,26,8,15,0.0,68.0,2.15,15.25,68.0,63.33,47.4
2018,5,26,8,30,0.0,76.0,2.1,15.6,76.0,70.83,53.37
2018,5,26,8,45,0.0,92.5,2.0,15.9,92.5,86.29,65.84
2018,5,26,9,0,0.0,109.0,1.9,16.2,109.0,101.78,78.2
2018,5,26,9,15,1.0,127.0,1.85,16.5,128.0,119.5,92.26
2018,5,26,9,30,2.0,145.0,1.8,16.8,147.0,137.37,106.3
2018,5,26,9,45,3.5,159.5,1.7,17.1,162.5,152.48,118.01
2018,5,26,10,0,5.0,174.0,1.6,17.4,178.0,167.73,129.73
2018,5,26,10,15,6.5,184.5,1.65,17.7,190.0,179.3,138.54
2018,5,26,10,30,8.0,195.0,1.7,18.0,202.0,190.95,147.39
2018,5,26,10,45,8.0,199.5,1.7,18.3,206.5,195.54,150.62
2018,5,26,11,0,8.0,204.0,1.7,18.6,211.0,200.1,153.85
2018,5,26,11,15,11.0,231.5,1.8,18.75,241.5,229.57,176.57
2018,5,26,11,30,14.0,259.0,1.9,18.9,272.0,259.17,199.14
2018,5,26,11,45,24.0,309.0,1.95,19.1,332.0,325.67,249.52
2018,5,26,12,0,34.0,359.0,2.0,19.3,392.0,385.8,294.1
2018,5,26,12,15,68.5,405.5,2.15,19.4,471.0,466.94,354.7
2018,5,26,12,30,103.0,452.0,2.3,19.5,550.0,547.73,413.81
2018,5,26,12,45,188.5,451.5,2.45,19.6,629.0,639.74,482.03
2018,5,26,13,0,274.0,451.0,2.6,19.7,708.0,728.09,546.28
2018,5,26,13,15,454.0,355.0,2.75,19.75,772.0,806.47,606.97
2018,5,26,13,30,634.0,259.0,2.9,19.8,836.0,871.24,657.61
2018,5,26,13,45,743.0,198.5,3.05,19.8,857.5,894.6,675.83
2018,5,26,14,0,852.0,138.0,3.2,19.8,879.0,900.17,681.23
2018,5,26,14,15,853.0,132.5,3.3,19.7,852.5,869.73,661.97
2018,5,26,14,30,854.0,127.0,3.4,19.6,826.0,836.32,640.73
2018,5,26,14,45,842.0,126.0,3.55,19.5,789.5,798.04,616.03
2018,5,26,15,0,830.0,125.0,3.7,19.4,753.0,753.71,586.61
2018,5,26,15,15,804.0,126.5,3.7,19.4,707.0,700.57,548.7
2018,5,26,15,30,778.0,128.0,3.7,19.4,661.0,647.43,508.97
2018,5,26,15,45,740.5,129.5,3.85,19.05,609.5,587.56,464.25
2018,5,26,16,0,703.0,131.0,4.0,18.7,558.0,529.33,419.47
2018,5,26,16,15,706.0,119.5,4.0,18.35,518.0,481.26,381.19
2018,5,26,16,30,709.0,108.0,4.0,18.0,478.0,431.63,340.22
2018,5,26,16,45,679.0,103.5,4.05,17.7,428.5,374.16,291.82
2018,5,26,17,0,649.0,99.0,4.1,17.4,379.0,319.08,244.18
2018,5,26,17,15,608.5,93.5,4.1,16.9,329.5,262.74,195.14
2018,5,26,17,30,568.0,88.0,4.1,16.4,280.0,210.58,149.48
2018,5,26,17,45,510.5,80.5,4.1,15.95,231.5,158.16,105.46
2018,5,26,18,0,453.0,73.0,4.1,15.5,183.0,112.5,70.0
2018,5,26,18,15,370.5,63.0,4.0,15.0,139.0,68.66,41.69
2018,5,26,18,30,288.0,53.0,3.9,14.5,95.0,40.78,29.89
2018,5,26,18,45,186.5,37.5,3.8,14.05,61.0,29.36,18.53
2018,5,26,19,0,85.0,22.0,3.7,13.6,27.0,18.23,0.0
2018,5,26,19,15,42.5,11.0,3.65,13.35,13.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.35,11.2,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.3,11.4,12.0,10.48,0.0
2018,5,27,5,15,145.0,25.0,1.4,11.95,39.0,19.81,3.18
2018,5,27,5,30,247.0,39.0,1.5,12.5,66.0,30.4,20.18
2018,5,27,5,45,343.0,49.0,1.55,13.05,107.5,37.39,27.32
2018,5,27,6,0,439.0,59.0,1.6,13.6,149.0,75.33,43.79
2018,5,27,6,15,505.5,66.0,1.55,14.15,197.0,118.01,72.29
2018,5,27,6,30,572.0,73.0,1.5,14.7,245.0,168.61,112.2
2018,5,27,6,45,567.0,85.5,1.45,15.3,282.5,215.02,153.88
2018,5,27,7,0,562.0,98.0,1.4,15.9,320.0,260.56,194.9
2018,5,27,7,15,546.0,117.5,1.45,16.55,357.5,307.82,236.52
2018,5,27,7,30,530.0,137.0,1.5,17.2,395.0,350.57,273.04
2018,5,27,7,45,566.5,143.5,1.55,17.8,445.5,407.29,318.71
2018,5,27,8,0,603.0,150.0,1.6,18.4,496.0,464.89,363.76
2018,5,27,8,15,700.5,130.0,1.65,18.9,564.5,534.15,417.09
2018,5,27,8,30,798.0,110.0,1.7,19.4,633.0,611.18,474.85
2018,5,27,8,45,819.5,109.5,1.75,19.85,678.0,663.76,512.82
2018,5,27,9,0,841.0,109.0,1.8,20.3,723.0,713.82,547.84
2018,5,27,9,15,832.0,120.0,1.85,20.75,754.0,756.76,575.64
2018,5,27,9,30,823.0,131.0,1.9,21.2,785.0,794.18,599.34
2018,5,27,9,45,837.0,131.5,2.0,21.6,820.5,836.81,626.92
2018,5,27,10,0,851.0,132.0,2.1,22.0,856.0,872.5,649.53
2018,5,27,10,15,850.0,137.5,2.15,22.35,879.5,902.27,667.76
2018,5,27,10,30,849.0,143.0,2.2,22.7,903.0,928.96,683.92
2018,5,27,10,45,881.5,127.0,2.25,23.0,931.5,962.98,704.98
2018,5,27,11,0,914.0,111.0,2.3,23.3,960.0,994.8,724.42
2018,5,27,11,15,916.5,111.5,2.4,23.55,972.5,1011.48,734.75
2018,5,27,11,30,919.0,112.0,2.5,23.8,985.0,1024.72,743.09
2018,5,27,11,45,906.0,122.0,2.55,24.0,986.5,1028.55,745.13
2018,5,27,12,0,893.0,132.0,2.6,24.2,988.0,1028.63,744.97
2018,5,27,12,15,906.0,122.0,2.7,24.3,989.0,1031.38,747.45
2018,5,27,12,30,919.0,112.0,2.8,24.4,990.0,1030.48,747.63
2018,5,27,12,45,916.5,112.0,2.9,24.5,980.0,1020.58,742.12
2018,5,27,13,0,914.0,112.0,3.0,24.6,970.0,1007.21,734.47
2018,5,27,13,15,911.0,110.5,3.05,24.65,953.0,988.44,723.08
2018,5,27,13,30,908.0,109.0,3.1,24.7,936.0,966.36,709.56
2018,5,27,13,45,903.0,108.0,3.15,24.7,912.5,939.72,693.17
2018,5,27,14,0,898.0,107.0,3.2,24.7,889.0,910.09,674.72
2018,5,27,14,15,892.0,105.5,3.2,24.6,859.5,876.24,653.27
2018,5,27,14,30,886.0,104.0,3.2,24.5,830.0,839.77,629.91
2018,5,27,14,45,877.5,102.0,3.2,24.45,794.0,798.38,602.83
2018,5,27,15,0,869.0,100.0,3.2,24.4,758.0,754.95,574.07
2018,5,27,15,15,857.0,98.0,3.2,24.4,717.5,707.21,541.8
2018,5,27,15,30,845.0,96.0,3.2,24.4,677.0,658.17,506.62
2018,5,27,15,45,830.5,93.0,3.15,24.0,632.0,605.56,468.0
2018,5,27,16,0,816.0,90.0,3.1,23.6,587.0,552.85,428.14
2018,5,27,16,15,797.0,87.5,3.05,23.25,539.5,497.17,384.69
2018,5,27,16,30,778.0,85.0,3.0,22.9,492.0,441.98,340.21
2018,5,27,16,45,752.0,81.0,2.95,22.55,442.0,383.28,291.69
2018,5,27,17,0,726.0,77.0,2.9,22.2,392.0,326.41,243.28
2018,5,27,17,15,689.5,73.0,2.85,21.6,341.5,268.67,193.65
2018,5,27,17,30,653.0,69.0,2.8,21.0,291.0,212.6,145.15
2018,5,27,17,45,601.5,63.0,2.75,20.35,241.5,157.69,99.3
2018,5,27,18,0,550.0,57.0,2.7,19.7,192.0,108.66,61.48
2018,5,27,18,15,473.5,50.0,2.65,18.95,147.0,63.57,33.71
2018,5,27,18,30,397.0,43.0,2.6,18.2,102.0,33.41,23.13
2018,5,27,18,45,280.5,32.5,2.5,17.45,66.5,26.07,15.71
2018,5,27,19,0,164.0,22.0,2.4,16.7,31.0,17.46,0.0
2018,5,27,19,15,82.0,11.0,2.4,16.3,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,4,45,41.5,5.5,1.2,12.75,6.5,0.0,0.0
2018,5,28,5,0,83.0,11.0,1.2,12.9,13.0,10.48,0.0
2018,5,28,5,15,207.5,22.5,1.3,13.4,42.0,18.32,3.18
2018,5,28,5,30,332.0,34.0,1.4,13.9,71.0,27.03,17.27
2018,5,28,5,45,421.5,42.5,1.45,14.4,113.5,32.47,22.87
2018,5,28,6,0,511.0,51.0,1.5,14.9,156.0,72.28,38.62
2018,5,28,6,15,570.0,56.0,1.4,15.55,203.5,116.52,67.84
2018,5,28,6,30,629.0,61.0,1.3,16.2,251.0,167.65,108.32
2018,5,28,6,45,670.5,65.5,1.2,16.85,301.5,222.62,155.36
2018,5,28,7,0,712.0,70.0,1.1,17.5,352.0,279.98,204.87
2018,5,28,7,15,741.5,73.5,1.1,18.3,402.5,336.24,253.14
2018,5,28,7,30,771.0,77.0,1.1,19.1,453.0,394.95,301.89
2018,5,28,7,45,793.5,80.0,1.1,19.9,502.5,452.06,347.73
2018,5,28,8,0,816.0,83.0,1.1,20.7,552.0,510.24,392.55
2018,5,28,8,15,833.0,85.5,1.1,21.35,599.0,565.15,433.46
2018,5,28,8,30,850.0,88.0,1.1,22.0,646.0,619.93,472.73
2018,5,28,8,45,863.0,90.0,1.15,22.65,689.0,671.15,508.56
2018,5,28,9,0,876.0,92.0,1.2,23.3,732.0,721.34,541.49
2018,5,28,9,15,883.5,95.0,1.25,23.85,769.5,767.09,570.15
2018,5,28,9,30,891.0,98.0,1.3,24.4,807.0,810.85,597.08
2018,5,28,9,45,895.5,101.5,1.4,24.95,839.0,850.44,621.5
2018,5,28,10,0,900.0,105.0,1.5,25.5,871.0,887.41,644.03
2018,5,28,10,15,906.0,106.0,1.6,25.95,897.5,920.44,664.12
2018,5,28,10,30,912.0,107.0,1.7,26.4,924.0,950.62,682.33
2018,5,28,10,45,916.5,107.5,1.75,26.8,944.0,975.88,696.88
2018,5,28,11,0,921.0,108.0,1.8,27.2,964.0,997.94,709.45
2018,5,28,11,15,924.0,108.5,1.9,27.45,977.0,1015.22,720.15
2018,5,28,11,30,927.0,109.0,2.0,27.7,990.0,1029.06,728.8
2018,5,28,11,45,928.5,108.5,2.1,27.95,995.5,1036.89,733.81
2018,5,28,12,0,930.0,108.0,2.2,28.2,1001.0,1041.16,736.75
2018,5,28,12,15,929.5,108.5,2.3,28.3,999.0,1040.85,737.38
2018,5,28,12,30,929.0,109.0,2.4,28.4,997.0,1036.96,735.88
2018,5,28,12,45,926.5,109.0,2.5,28.45,987.0,1027.02,730.81
2018,5,28,13,0,924.0,109.0,2.6,28.5,977.0,1013.57,723.61
2018,5,28,13,15,920.5,108.0,2.65,28.5,960.0,994.72,712.68
2018,5,28,13,30,917.0,107.0,2.7,28.5,943.0,972.53,699.66
2018,5,28,13,45,911.5,107.0,2.8,28.45,919.5,946.29,684.55
2018,5,28,14,0,906.0,107.0,2.9,28.4,896.0,917.04,667.36
2018,5,28,14,15,899.0,105.0,2.95,28.3,865.5,881.65,645.72
2018,5,28,14,30,892.0,103.0,3.0,28.2,835.0,843.68,622.18
2018,5,28,14,45,875.0,105.5,3.0,28.1,797.0,799.96,594.17
2018,5,28,15,0,858.0,108.0,3.0,28.0,759.0,754.8,564.88
2018,5,28,15,15,831.0,111.0,3.0,28.0,713.5,704.2,531.08
2018,5,28,15,30,804.0,114.0,3.0,28.0,668.0,650.95,492.89
2018,5,28,15,45,781.5,112.0,3.0,27.5,620.5,595.83,453.5
2018,5,28,16,0,759.0,110.0,3.0,27.0,573.0,541.06,413.13
2018,5,28,16,15,769.5,97.5,3.0,26.6,534.0,493.44,376.74
2018,5,28,16,30,780.0,85.0,3.0,26.2,495.0,443.32,336.88
2018,5,28,16,45,754.5,81.5,2.95,25.75,445.0,385.23,289.55
2018,5,28,17,0,729.0,78.0,2.9,25.3,395.0,328.92,242.26
2018,5,28,17,15,693.5,73.5,2.8,24.6,344.5,270.82,193.0
2018,5,28,17,30,658.0,69.0,2.7,23.9,294.0,214.29,144.69
2018,5,28,17,45,608.0,63.0,2.65,23.15,244.5,159.34,99.27
2018,5,28,18,0,558.0,57.0,2.6,22.4,195.0,110.08,61.58
2018,5,28,18,15,483.0,50.0,2.55,21.55,150.0,64.54,33.67
2018,5,28,18,30,408.0,43.0,2.5,20.7,105.0,33.31,22.8
2018,5,28,18,45,291.5,33.0,2.4,19.85,69.0,26.44,15.94
2018,5,28,19,0,175.0,23.0,2.3,19.0,33.0,18.27,0.0
2018,5,28,19,15,87.5,11.5,2.35,18.5,16.5,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,4,45,41.0,6.0,1.85,13.85,7.0,0.0,0.0
2018,5,29,5,0,82.0,12.0,2.0,14.0,14.0,11.44,0.0
2018,5,29,5,15,205.0,24.0,2.05,14.4,43.5,19.74,4.46
2018,5,29,5,30,328.0,36.0,2.1,14.8,73.0,28.89,18.78
2018,5,29,5,45,417.5,44.0,2.15,15.2,115.0,33.76,23.92
2018,5,29,6,0,507.0,52.0,2.2,15.6,157.0,72.92,39.17
2018,5,29,6,15,566.0,58.0,2.2,16.2,205.0,117.8,68.97
2018,5,29,6,30,625.0,64.0,2.2,16.8,253.0,169.6,110.07
2018,5,29,6,45,666.0,68.5,2.2,17.35,303.5,222.42,155.64
2018,5,29,7,0,707.0,73.0,2.2,17.9,354.0,281.21,206.88
2018,5,29,7,15,736.5,76.5,2.2,18.55,404.5,337.17,255.58
2018,5,29,7,30,766.0,80.0,2.2,19.2,455.0,395.57,304.98
2018,5,29,7,45,787.5,83.5,2.2,19.85,504.0,452.41,351.66
2018,5,29,8,0,809.0,87.0,2.2,20.5,553.0,510.24,397.41
2018,5,29,8,15,825.5,89.5,2.2,21.05,599.5,564.44,439.01
2018,5,29,8,30,842.0,92.0,2.2,21.6,646.0,618.53,479.09
2018,5,29,8,45,854.5,94.5,2.25,22.15,688.5,669.52,515.87
2018,5,29,9,0,867.0,97.0,2.3,22.7,731.0,719.46,549.96
2018,5,29,9,15,879.5,97.5,2.35,23.1,769.5,766.08,580.39
2018,5,29,9,30,892.0,98.0,2.4,23.5,808.0,811.11,609.32
2018,5,29,9,45,902.5,97.5,2.45,23.9,841.5,851.65,634.84
2018,5,29,10,0,913.0,97.0,2.5,24.3,875.0,889.98,658.62
2018,5,29,10,15,918.0,98.5,2.55,24.6,901.5,922.99,678.96
2018,5,29,10,30,923.0,100.0,2.6,24.9,928.0,953.07,697.29
2018,5,29,10,45,927.0,101.0,2.65,25.2,948.0,978.62,712.63
2018,5,29,11,0,931.0,102.0,2.7,25.5,968.0,1000.92,725.88
2018,5,29,11,15,933.0,102.5,2.8,25.65,980.5,1017.39,736.33
2018,5,29,11,30,935.0,103.0,2.9,25.8,993.0,1030.36,744.65
2018,5,29,11,45,936.0,103.5,3.0,25.95,998.5,1038.79,750.17
2018,5,29,12,0,937.0,104.0,3.1,26.1,1004.0,1043.62,753.52
2018,5,29,12,15,935.5,105.0,3.25,26.05,1002.0,1042.86,754.41
2018,5,29,12,30,934.0,106.0,3.4,26.0,1000.0,1038.48,753.07
2018,5,29,12,45,929.5,108.0,3.5,25.95,990.0,1028.59,747.85
2018,5,29,13,0,925.0,110.0,3.6,25.9,980.0,1015.22,740.44
2018,5,29,13,15,922.5,109.5,3.75,25.7,964.0,997.85,731.23
2018,5,29,13,30,920.0,109.0,3.9,25.5,948.0,977.12,719.75
2018,5,29,13,45,915.0,108.5,4.05,25.3,925.0,950.81,704.46
2018,5,29,14,0,910.0,108.0,4.2,25.1,902.0,921.47,686.98
2018,5,29,14,15,904.0,107.0,4.3,24.8,873.0,887.88,666.42
2018,5,29,14,30,898.0,106.0,4.4,24.5,844.0,851.63,643.8
2018,5,29,14,45,889.5,104.5,4.5,24.15,808.5,810.43,617.62
2018,5,29,15,0,881.0,103.0,4.6,23.8,773.0,767.13,589.72
2018,5,29,15,15,856.5,105.5,4.6,23.8,727.5,714.64,553.41
2018,5,29,15,30,832.0,108.0,4.6,23.8,682.0,663.6,515.69
2018,5,29,15,45,830.5,101.0,4.7,22.95,641.5,615.09,481.03
2018,5,29,16,0,829.0,94.0,4.8,22.1,601.0,564.84,443.58
2018,5,29,16,15,811.0,91.0,4.8,21.5,553.5,508.57,399.28
2018,5,29,16,30,793.0,88.0,4.8,20.9,506.0,452.66,353.74
2018,5,29,16,45,766.5,85.0,4.8,20.35,455.5,393.97,304.5
2018,5,29,17,0,740.0,82.0,4.8,19.8,405.0,337.12,255.36
2018,5,29,17,15,703.0,77.5,4.85,19.05,353.5,276.18,202.4
2018,5,29,17,30,666.0,73.0,4.9,18.3,302.0,220.42,153.34
2018,5,29,17,45,613.0,68.0,4.9,17.6,252.0,165.36,106.6
2018,5,29,18,0,560.0,63.0,4.9,16.9,202.0,116.34,68.19
2018,5,29,18,15,482.5,55.5,4.85,16.25,156.0,70.06,38.9
2018,5,29,18,30,405.0,48.0,4.8,15.6,110.0,37.89,27.33
2018,5,29,18,45,288.5,37.0,4.75,14.95,73.0,30.26,19.59
2018,5,29,19,0,172.0,26.0,4.7,14.3,36.0,20.73,1.13
2018,5,29,19,15,87.5,13.5,4.65,14.0,18.5,12.87,0.0
2018,5,29,19,30,3.0,1.0,4.6,13.7,1.0,0.0,0.0
2018,5,29,19,45,1.5,0.5,4.55,13.4,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,5.1,11.25,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,5.2,11.3,5.0,4.77,0.0
2018,5,30,5,15,0.5,10.5,5.25,11.5,10.5,9.73,0.0
2018,5,30,5,30,0.0,16.0,5.3,11.7,16.0,14.83,7.04
2018,5,30,5,45,2.0,25.5,5.35,11.85,26.0,23.66,15.32
2018,5,30,6,0,4.0,35.0,5.4,12.0,36.0,32.73,22.31
2018,5,30,6,15,2.0,48.5,5.45,12.2,49.0,45.31,33.33
2018,5,30,6,30,0.0,62.0,5.5,12.4,62.0,57.66,44.06
2018,5,30,6,45,0.5,84.0,5.5,12.6,84.0,77.91,61.28
2018,5,30,7,0,1.0,106.0,5.5,12.8,106.0,98.36,78.43
2018,5,30,7,15,23.5,141.0,5.55,13.0,152.5,139.09,112.04
2018,5,30,7,30,46.0,176.0,5.6,13.2,199.0,182.6,147.82
2018,5,30,7,45,108.5,209.5,5.6,13.4,270.5,248.34,201.63
2018,5,30,8,0,171.0,243.0,5.6,13.6,342.0,319.49,259.54
2018,5,30,8,15,193.5,267.0,5.6,13.75,387.5,365.5,296.49
2018,5,30,8,30,216.0,291.0,5.6,13.9,433.0,413.55,334.66
2018,5,30,8,45,271.0,299.5,5.6,14.05,490.0,474.63,383.24
2018,5,30,9,0,326.0,308.0,5.6,14.2,547.0,536.15,431.6
2018,5,30,9,15,419.0,293.5,5.6,14.5,617.0,613.25,492.03
2018,5,30,9,30,512.0,279.0,5.6,14.8,687.0,691.64,552.48
2018,5,30,9,45,369.5,324.5,5.6,15.1,625.5,632.01,502.8
2018,5,30,10,0,227.0,370.0,5.6,15.4,564.0,568.12,449.49
2018,5,30,10,15,196.0,394.0,5.6,15.75,565.0,565.43,445.61
2018,5,30,10,30,165.0,418.0,5.6,16.1,566.0,567.24,444.8
2018,5,30,10,45,307.5,401.0,5.6,16.45,684.5,697.02,545.09
2018,5,30,11,0,450.0,384.0,5.6,16.8,803.0,830.96,645.05
2018,5,30,11,15,453.0,392.0,5.65,17.0,818.5,849.85,657.38
2018,5,30,11,30,456.0,400.0,5.7,17.2,834.0,866.81,668.88
2018,5,30,11,45,421.0,412.0,5.75,17.4,814.5,847.93,653.79
2018,5,30,12,0,386.0,424.0,5.8,17.6,795.0,819.76,632.34
2018,5,30,12,15,425.5,412.0,5.85,17.6,820.0,854.17,658.51
2018,5,30,12,30,465.0,400.0,5.9,17.6,845.0,879.44,677.95
2018,5,30,12,45,526.0,363.5,5.95,17.6,862.5,899.11,694.49
2018,5,30,13,0,587.0,327.0,6.0,17.6,880.0,914.97,708.35
2018,5,30,13,15,694.5,257.5,6.05,17.45,900.5,939.79,730.77
2018,5,30,13,30,802.0,188.0,6.1,17.3,921.0,951.98,740.71
2018,5,30,13,45,816.0,174.5,6.15,17.2,903.5,932.37,727.81
2018,5,30,14,0,830.0,161.0,6.2,17.1,886.0,909.01,712.35
2018,5,30,14,15,806.0,166.0,6.2,16.9,850.0,867.72,683.79
2018,5,30,14,30,782.0,171.0,6.2,16.7,814.0,825.08,654.08
2018,5,30,14,45,803.5,152.5,6.2,16.55,788.0,794.31,632.83
2018,5,30,15,0,825.0,134.0,6.2,16.4,762.0,759.29,608.21
2018,5,30,15,15,818.5,128.0,6.2,16.4,722.5,712.79,573.62
2018,5,30,15,30,812.0,122.0,6.2,16.4,683.0,664.63,536.31
2018,5,30,15,45,796.5,120.0,6.25,15.9,640.0,613.47,496.72
2018,5,30,16,0,781.0,118.0,6.3,15.4,597.0,561.93,455.67
2018,5,30,16,15,754.0,116.5,6.25,15.05,548.0,504.1,408.02
2018,5,30,16,30,727.0,115.0,6.2,14.7,499.0,448.13,360.63
2018,5,30,16,45,692.5,111.0,6.2,14.4,447.5,388.41,309.13
2018,5,30,17,0,658.0,107.0,6.2,14.1,396.0,331.54,258.92
2018,5,30,17,15,609.5,103.0,6.1,13.7,344.5,273.78,207.75
2018,5,30,17,30,561.0,99.0,6.0,13.3,293.0,221.1,161.03
2018,5,30,17,45,488.0,92.0,5.95,12.95,241.0,165.13,113.9
2018,5,30,18,0,415.0,85.0,5.9,12.6,189.0,119.05,77.97
2018,5,30,18,15,312.5,70.5,5.75,12.3,139.0,73.55,47.52
2018,5,30,18,30,210.0,56.0,5.6,12.0,89.0,44.82,33.88
2018,5,30,18,45,136.0,41.5,5.45,11.65,60.0,33.6,22.82
2018,5,30,19,0,62.0,27.0,5.3,11.3,31.0,22.12,3.27
2018,5,30,19,15,31.0,14.0,5.25,11.25,16.0,13.34,0.0
2018,5,30,19,30,0.0,1.0,5.2,11.2,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,5.2,11.15,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,31,4,45,8.5,5.5,4.4,11.15,5.5,0.0,0.0
2018,5,31,5,0,17.0,11.0,4.4,11.2,11.0,10.48,0.0
2018,5,31,5,15,91.0,28.5,4.45,11.35,38.0,23.36,7.66
2018,5,31,5,30,165.0,46.0,4.5,11.5,65.0,37.03,26.1
2018,5,31,5,45,263.5,59.5,4.55,11.65,107.0,45.51,34.67
2018,5,31,6,0,362.0,73.0,4.6,11.8,149.0,81.42,51.88
2018,5,31,6,15,424.5,82.5,4.6,12.1,194.5,121.58,79.67
2018,5,31,6,30,487.0,92.0,4.6,12.4,240.0,168.99,117.65
2018,5,31,6,45,541.5,98.0,4.6,12.65,291.0,219.99,161.53
2018,5,31,7,0,596.0,104.0,4.6,12.9,342.0,275.47,210.29
2018,5,31,7,15,638.5,108.5,4.6,13.25,394.5,331.06,259.44
2018,5,31,7,30,681.0,113.0,4.6,13.6,447.0,390.71,311.22
2018,5,31,7,45,712.5,115.0,4.55,13.95,497.0,446.56,358.92
2018,5,31,8,0,744.0,117.0,4.5,14.3,547.0,504.56,407.03
2018,5,31,8,15,767.0,119.5,4.5,14.65,594.5,560.49,452.27
2018,5,31,8,30,790.0,122.0,4.5,15.0,642.0,616.33,496.19
2018,5,31,8,45,809.0,122.5,4.45,15.35,685.5,667.84,535.49
2018,5,31,9,0,828.0,123.0,4.4,15.7,729.0,718.99,573.44
2018,5,31,9,15,842.0,123.5,4.45,15.95,768.0,765.69,606.49
2018,5,31,9,30,856.0,124.0,4.5,16.2,807.0,807.31,635.2
2018,5,31,9,45,868.0,124.0,4.55,16.45,841.0,848.36,663.25
2018,5,31,10,0,880.0,124.0,4.6,16.7,875.0,887.39,689.62
2018,5,31,10,15,859.0,141.0,4.65,16.9,892.5,911.44,705.36
2018,5,31,10,30,838.0,158.0,4.7,17.1,910.0,938.33,723.19
2018,5,31,10,45,871.0,143.0,4.75,17.25,940.0,966.51,742.03
2018,5,31,11,0,904.0,128.0,4.8,17.4,970.0,999.87,764.43
2018,5,31,11,15,906.5,128.5,4.8,17.45,982.5,1016.43,775.02
2018,5,31,11,30,909.0,129.0,4.8,17.5,995.0,1029.61,783.48
2018,5,31,11,45,870.0,152.0,4.85,17.55,984.5,1020.07,776.88
2018,5,31,12,0,831.0,175.0,4.9,17.6,974.0,1016.59,774.71
2018,5,31,12,15,797.5,193.0,4.9,17.65,958.5,1000.93,763.77
2018,5,31,12,30,764.0,211.0,4.9,17.7,943.0,981.91,750.66
2018,5,31,12,45,817.0,181.5,4.9,17.7,957.5,998.78,762.73
2018,5,31,13,0,870.0,152.0,4.9,17.7,972.0,1002.42,765.49
2018,5,31,13,15,876.0,146.0,4.9,17.65,959.0,988.86,756.67
2018,5,31,13,30,882.0,140.0,4.9,17.6,946.0,971.76,745.59
2018,5,31,13,45,877.0,137.5,4.85,17.6,922.0,944.48,726.92
2018,5,31,14,0,872.0,135.0,4.8,17.6,898.0,914.29,706.26
2018,5,31,14,15,863.0,134.5,4.8,17.5,867.5,879.85,683.16
2018,5,31,14,30,854.0,134.0,4.8,17.4,837.0,847.59,661.52
2018,5,31,14,45,847.0,130.5,4.75,17.3,802.5,806.64,633.12
2018,5,31,15,0,840.0,127.0,4.7,17.2,768.0,763.61,603.02
2018,5,31,15,15,826.5,124.5,4.7,17.2,726.5,715.12,568.04
2018,5,31,15,30,813.0,122.0,4.7,17.2,685.0,665.53,530.4
2018,5,31,15,45,796.0,118.5,4.7,16.85,639.5,611.98,489.51
2018,5,31,16,0,779.0,115.0,4.7,16.5,594.0,558.21,447.31
2018,5,31,16,15,757.5,111.5,4.65,16.25,546.0,502.2,401.83
2018,5,31,16,30,736.0,108.0,4.6,16.0,498.0,445.89,354.87
2018,5,31,16,45,707.0,103.0,4.6,15.7,447.5,387.04,304.79
2018,5,31,17,0,678.0,98.0,4.6,15.4,397.0,330.41,255.31
2018,5,31,17,15,639.0,92.5,4.55,15.05,346.0,272.93,204.56
2018,5,31,17,30,600.0,87.0,4.5,14.7,295.0,219.39,157.01
2018,5,31,17,45,545.5,79.5,4.45,14.3,245.5,165.54,111.02
2018,5,31,18,0,491.0,72.0,4.4,13.9,196.0,118.0,73.29
2018,5,31,18,15,411.0,63.0,4.25,13.5,151.0,72.95,43.61
2018,5,31,18,30,331.0,54.0,4.1,13.1,106.0,41.35,30.73
2018,5,31,18,45,225.0,41.0,3.95,12.7,71.0,32.01,21.48
2018,5,31,19,0,119.0,28.0,3.8,12.3,36.0,22.94,4.94
2018,5,31,19,15,61.0,15.0,3.7,12.05,19.0,14.3,0.0
2018,5,31,19,30,3.0,2.0,3.6,11.8,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.5,11.6,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,1,4,45,28.0,6.5,1.9,10.3,7.0,0.0,0.0
2018,6,1,5,0,56.0,13.0,1.9,10.5,14.0,12.39,0.0
2018,6,1,5,15,164.0,26.5,1.95,10.95,43.0,20.95,6.75
2018,6,1,5,30,272.0,40.0,2.0,11.4,72.0,31.1,21.11
2018,6,1,5,45,364.0,50.0,2.0,11.85,114.0,39.08,29.02
2018,6,1,6,0,456.0,60.0,2.0,12.3,156.0,76.98,44.89
2018,6,1,6,15,518.5,67.0,1.9,12.75,204.0,120.03,73.88
2018,6,1,6,30,581.0,74.0,1.8,13.2,252.0,170.49,114.08
2018,6,1,6,45,626.0,79.5,1.7,13.7,302.5,222.58,158.99
2018,6,1,7,0,671.0,85.0,1.6,14.2,353.0,279.5,208.61
2018,6,1,7,15,704.0,88.5,1.5,14.85,403.5,334.85,256.61
2018,6,1,7,30,737.0,92.0,1.4,15.5,454.0,394.42,306.54
2018,6,1,7,45,762.5,95.0,1.35,16.15,504.0,451.01,352.67
2018,6,1,8,0,788.0,98.0,1.3,16.8,554.0,509.05,398.11
2018,6,1,8,15,807.5,100.5,1.3,17.5,601.0,564.33,439.95
2018,6,1,8,30,827.0,103.0,1.3,18.2,648.0,619.83,480.41
2018,6,1,8,45,842.5,105.0,1.35,18.95,692.0,670.44,516.33
2018,6,1,9,0,858.0,107.0,1.4,19.7,736.0,721.44,550.95
2018,6,1,9,15,872.0,107.0,1.4,20.2,775.0,768.3,580.54
2018,6,1,9,30,886.0,107.0,1.4,20.7,814.0,813.71,608.62
2018,6,1,9,45,898.0,106.0,1.45,21.15,848.0,854.77,634.05
2018,6,1,10,0,910.0,105.0,1.5,21.6,882.0,893.73,657.85
2018,6,1,10,15,916.0,106.5,1.55,21.95,909.0,927.55,678.34
2018,6,1,10,30,922.0,108.0,1.6,22.3,936.0,958.49,696.9
2018,6,1,10,45,926.5,108.0,1.7,22.65,956.0,983.5,712.3
2018,6,1,11,0,931.0,108.0,1.8,23.0,976.0,1005.29,725.7
2018,6,1,11,15,933.5,108.5,1.85,23.25,988.5,1022.29,735.74
2018,6,1,11,30,936.0,109.0,1.9,23.5,1001.0,1035.82,743.71
2018,6,1,11,45,937.0,109.0,2.0,23.75,1006.5,1043.83,748.97
2018,6,1,12,0,938.0,109.0,2.1,24.0,1012.0,1048.25,752.11
2018,6,1,12,15,937.5,109.0,2.25,24.2,1010.0,1047.57,752.89
2018,6,1,12,30,937.0,109.0,2.4,24.4,1008.0,1043.3,751.44
2018,6,1,12,45,934.0,109.0,2.5,24.55,997.5,1032.98,745.78
2018,6,1,13,0,931.0,109.0,2.6,24.7,987.0,1019.15,737.96
2018,6,1,13,15,927.5,108.5,2.7,24.7,970.5,1000.89,727.74
2018,6,1,13,30,924.0,108.0,2.8,24.7,954.0,979.28,715.33
2018,6,1,13,45,919.5,106.5,2.9,24.75,930.0,952.51,699.32
2018,6,1,14,0,915.0,105.0,3.0,24.8,906.0,922.66,681.18
2018,6,1,14,15,904.0,106.5,3.1,24.75,875.0,887.32,659.45
2018,6,1,14,30,893.0,108.0,3.2,24.7,844.0,849.63,635.87
2018,6,1,14,45,873.0,110.5,3.3,24.6,804.5,803.7,606.41
2018,6,1,15,0,853.0,113.0,3.4,24.5,765.0,756.56,575.64
2018,6,1,15,15,856.5,104.0,3.4,24.5,728.5,713.8,546.87
2018,6,1,15,30,860.0,95.0,3.4,24.5,692.0,668.37,514.4
2018,6,1,15,45,845.5,92.5,3.55,24.05,647.0,615.84,476.53
2018,6,1,16,0,831.0,90.0,3.7,23.6,602.0,563.09,437.12
2018,6,1,16,15,811.5,87.5,3.75,23.2,554.0,506.64,393.22
2018,6,1,16,30,792.0,85.0,3.8,22.8,506.0,450.68,348.19
2018,6,1,16,45,766.5,81.0,3.85,22.4,455.5,391.61,299.33
2018,6,1,17,0,741.0,77.0,3.9,22.0,405.0,334.28,250.43
2018,6,1,17,15,706.0,73.5,3.85,21.3,354.5,276.7,200.69
2018,6,1,17,30,671.0,70.0,3.8,20.6,304.0,220.55,151.79
2018,6,1,17,45,622.5,64.5,3.75,19.95,254.5,165.53,105.33
2018,6,1,18,0,574.0,59.0,3.7,19.3,205.0,115.98,66.47
2018,6,1,18,15,501.0,52.0,3.55,18.5,159.0,69.42,36.87
2018,6,1,18,30,428.0,45.0,3.4,17.7,113.0,34.73,24.45
2018,6,1,18,45,317.0,35.0,3.3,16.9,76.0,27.93,17.76
2018,6,1,19,0,206.0,25.0,3.2,16.1,39.0,20.76,4.82
2018,6,1,19,15,108.0,13.5,3.1,15.7,20.5,12.87,0.0
2018,6,1,19,30,10.0,2.0,3.0,15.3,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,2.9,14.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,2,4,45,48.5,6.0,1.4,12.75,7.5,0.0,0.0
2018,6,2,5,0,97.0,12.0,1.4,13.0,15.0,11.44,0.0
