Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,15,226.5,23.5,1.45,13.55,46.0,19.02,5.83
2018,6,2,5,30,356.0,35.0,1.5,14.1,77.0,27.71,18.01
2018,6,2,5,45,444.5,42.5,1.55,14.65,120.0,32.23,22.7
2018,6,2,6,0,533.0,50.0,1.6,15.2,163.0,72.34,37.96
2018,6,2,6,15,590.0,56.0,1.55,15.85,211.5,118.35,68.46
2018,6,2,6,30,647.0,62.0,1.5,16.5,260.0,171.0,110.21
2018,6,2,6,45,687.0,66.5,1.45,17.1,311.0,226.52,157.84
2018,6,2,7,0,727.0,71.0,1.4,17.7,362.0,284.17,207.85
2018,6,2,7,15,756.0,74.0,1.4,18.5,412.5,340.41,256.32
2018,6,2,7,30,785.0,77.0,1.4,19.3,463.0,399.02,305.25
2018,6,2,7,45,806.5,80.0,1.4,20.15,512.5,456.21,351.38
2018,6,2,8,0,828.0,83.0,1.4,21.0,562.0,514.49,396.47
2018,6,2,8,15,844.5,85.0,1.45,21.75,608.5,569.04,437.54
2018,6,2,8,30,861.0,87.0,1.5,22.5,655.0,623.41,477.02
2018,6,2,8,45,873.5,89.5,1.5,23.25,698.5,675.17,512.92
2018,6,2,9,0,886.0,92.0,1.5,24.0,742.0,725.84,545.78
2018,6,2,9,15,891.0,96.5,1.55,24.6,779.0,771.54,574.38
2018,6,2,9,30,896.0,101.0,1.6,25.2,816.0,815.05,601.1
2018,6,2,9,45,897.0,106.5,1.65,25.85,847.5,853.86,624.23
2018,6,2,10,0,898.0,112.0,1.7,26.5,879.0,889.83,645.27
2018,6,2,10,15,904.5,112.5,1.7,26.95,905.5,922.74,664.07
2018,6,2,10,30,911.0,113.0,1.7,27.4,932.0,952.85,680.93
2018,6,2,10,45,915.0,114.0,1.7,27.9,952.0,978.15,694.51
2018,6,2,11,0,919.0,115.0,1.7,28.4,972.0,1000.25,706.08
2018,6,2,11,15,922.0,115.5,1.75,28.7,985.0,1017.58,715.94
2018,6,2,11,30,925.0,116.0,1.8,29.0,998.0,1031.48,723.81
2018,6,2,11,45,927.0,115.5,1.8,29.3,1004.0,1039.93,727.74
2018,6,2,12,0,929.0,115.0,1.8,29.6,1010.0,1044.84,729.67
2018,6,2,12,15,930.5,114.5,1.8,29.75,1009.0,1045.7,729.71
2018,6,2,12,30,932.0,114.0,1.8,29.9,1008.0,1042.98,727.71
2018,6,2,12,45,933.0,111.0,1.85,30.05,999.0,1033.69,722.52
2018,6,2,13,0,934.0,108.0,1.9,30.2,990.0,1020.8,715.26
2018,6,2,13,15,931.0,107.5,2.0,30.2,973.5,1003.02,706.07
2018,6,2,13,30,928.0,107.0,2.1,30.2,957.0,981.87,694.75
2018,6,2,13,45,918.5,109.0,2.15,30.2,932.5,954.0,678.59
2018,6,2,14,0,909.0,111.0,2.2,30.2,908.0,923.31,660.56
2018,6,2,14,15,876.5,123.0,2.3,30.05,870.0,880.15,635.14
2018,6,2,14,30,844.0,135.0,2.4,29.9,832.0,840.44,611.61
2018,6,2,14,45,829.0,134.0,2.45,29.8,794.0,796.18,584.12
2018,6,2,15,0,814.0,133.0,2.5,29.7,756.0,750.47,555.24
2018,6,2,15,15,825.0,119.5,2.5,29.7,721.5,709.48,528.34
2018,6,2,15,30,836.0,106.0,2.5,29.7,687.0,665.27,497.71
2018,6,2,15,45,829.5,100.0,2.65,29.1,644.5,614.77,463.18
2018,6,2,16,0,823.0,94.0,2.8,28.5,602.0,562.99,426.28
2018,6,2,16,15,802.5,91.0,2.8,28.05,553.5,505.96,383.28
2018,6,2,16,30,782.0,88.0,2.8,27.6,505.0,449.54,339.28
2018,6,2,16,45,758.5,83.5,2.8,27.1,455.0,391.35,292.54
2018,6,2,17,0,735.0,79.0,2.8,26.6,405.0,334.7,245.51
2018,6,2,17,15,703.0,75.0,2.65,25.75,355.5,277.86,197.58
2018,6,2,17,30,671.0,71.0,2.5,24.9,306.0,222.08,150.08
2018,6,2,17,45,621.5,65.5,2.4,24.0,256.0,166.88,104.57
2018,6,2,18,0,572.0,60.0,2.3,23.1,206.0,117.25,66.43
2018,6,2,18,15,499.0,52.5,2.25,22.15,160.0,70.3,36.88
2018,6,2,18,30,426.0,45.0,2.2,21.2,114.0,34.63,24.0
2018,6,2,18,45,316.0,35.5,2.1,20.25,77.0,28.31,17.86
2018,6,2,19,0,206.0,26.0,2.0,19.3,40.0,20.59,5.46
2018,6,2,19,15,108.0,14.0,2.05,18.8,21.0,13.34,0.0
2018,6,2,19,30,10.0,2.0,2.1,18.3,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.1,17.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,3,4,45,44.5,6.5,2.0,13.85,8.0,0.0,0.0
2018,6,3,5,0,89.0,13.0,2.1,14.0,16.0,12.39,0.0
2018,6,3,5,15,214.0,25.0,2.1,14.4,46.5,20.45,6.93
2018,6,3,5,30,339.0,37.0,2.1,14.8,77.0,29.56,19.53
2018,6,3,5,45,426.5,45.0,2.1,15.2,119.5,34.42,24.55
2018,6,3,6,0,514.0,53.0,2.1,15.6,162.0,73.76,39.74
2018,6,3,6,15,572.5,58.5,2.0,16.2,210.0,118.34,69.16
2018,6,3,6,30,631.0,64.0,1.9,16.8,258.0,169.75,109.82
2018,6,3,6,45,672.0,68.5,1.85,17.35,308.5,222.69,155.34
2018,6,3,7,0,713.0,73.0,1.8,17.9,359.0,281.64,206.48
2018,6,3,7,15,742.5,77.0,1.8,18.6,410.0,338.2,255.4
2018,6,3,7,30,772.0,81.0,1.8,19.3,461.0,397.22,304.94
2018,6,3,7,45,794.0,83.5,1.85,19.95,510.0,453.44,351.03
2018,6,3,8,0,816.0,86.0,1.9,20.6,559.0,510.68,396.29
2018,6,3,8,15,832.5,89.0,1.9,21.2,605.5,565.67,438.16
2018,6,3,8,30,849.0,92.0,1.9,21.8,652.0,620.44,478.37
2018,6,3,8,45,862.0,94.0,1.9,22.35,695.0,671.47,514.66
2018,6,3,9,0,875.0,96.0,1.9,22.9,738.0,721.48,548.25
2018,6,3,9,15,884.5,98.5,1.95,23.35,776.5,768.09,578.27
2018,6,3,9,30,894.0,101.0,2.0,23.8,815.0,812.89,606.64
2018,6,3,9,45,901.0,103.0,2.0,24.3,848.0,853.08,630.97
2018,6,3,10,0,908.0,105.0,2.0,24.8,881.0,890.85,653.38
2018,6,3,10,15,914.0,106.0,2.05,25.2,907.5,924.1,673.37
2018,6,3,10,30,920.0,107.0,2.1,25.6,934.0,954.51,691.42
2018,6,3,10,45,809.0,178.0,2.2,25.95,917.0,948.82,686.88
2018,6,3,11,0,698.0,249.0,2.3,26.3,900.0,934.36,677.11
2018,6,3,11,15,733.5,232.0,2.35,26.55,924.5,963.38,695.37
2018,6,3,11,30,769.0,215.0,2.4,26.8,949.0,990.09,711.68
2018,6,3,11,45,780.0,210.5,2.5,27.05,958.5,996.41,715.51
2018,6,3,12,0,791.0,206.0,2.6,27.3,968.0,1006.02,721.73
2018,6,3,12,15,687.0,273.0,2.7,27.25,934.0,975.83,703.19
2018,6,3,12,30,583.0,340.0,2.8,27.2,900.0,935.7,675.1
2018,6,3,12,45,668.5,282.0,2.9,27.2,918.0,957.57,693.49
2018,6,3,13,0,754.0,224.0,3.0,27.2,936.0,974.66,706.32
2018,6,3,13,15,671.5,269.0,3.05,27.05,895.0,927.96,676.2
2018,6,3,13,30,589.0,314.0,3.1,26.9,854.0,879.93,643.4
2018,6,3,13,45,619.5,288.0,3.2,26.75,843.0,867.99,638.27
2018,6,3,14,0,650.0,262.0,3.3,26.6,832.0,852.26,630.18
2018,6,3,14,15,678.5,235.5,3.35,26.4,812.5,830.07,617.43
2018,6,3,14,30,707.0,209.0,3.4,26.2,793.0,803.58,601.53
2018,6,3,14,45,682.5,207.0,3.5,26.0,751.0,755.06,568.96
2018,6,3,15,0,658.0,205.0,3.6,25.8,709.0,706.21,535.57
2018,6,3,15,15,673.0,184.0,3.6,25.8,675.5,666.86,508.36
2018,6,3,15,30,688.0,163.0,3.6,25.8,642.0,624.38,478.14
2018,6,3,15,45,702.5,144.5,3.65,25.15,605.5,580.96,447.61
2018,6,3,16,0,717.0,126.0,3.7,24.5,569.0,534.58,413.67
2018,6,3,16,15,710.0,114.0,3.7,24.0,523.5,480.66,372.22
2018,6,3,16,30,703.0,102.0,3.7,23.5,478.0,426.23,328.94
2018,6,3,16,45,718.5,89.5,3.7,23.05,441.0,381.52,291.29
2018,6,3,17,0,734.0,77.0,3.7,22.6,404.0,333.0,249.0
2018,6,3,17,15,709.5,73.0,3.7,21.9,357.0,278.45,201.6
2018,6,3,17,30,685.0,69.0,3.7,21.2,310.0,224.12,153.94
2018,6,3,17,45,638.5,64.0,3.65,20.5,260.5,169.09,107.41
2018,6,3,18,0,592.0,59.0,3.6,19.8,211.0,119.26,68.19
2018,6,3,18,15,522.0,51.5,3.55,19.05,164.5,71.26,37.28
2018,6,3,18,30,452.0,44.0,3.5,18.3,118.0,33.65,23.49
2018,6,3,18,45,343.5,35.5,3.45,17.55,80.5,28.23,18.08
2018,6,3,19,0,235.0,27.0,3.4,16.8,43.0,22.59,7.47
2018,6,3,19,15,124.5,14.5,3.4,16.4,22.5,13.82,0.0
2018,6,3,19,30,14.0,2.0,3.4,16.0,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,4,45,52.5,6.5,3.85,12.8,8.0,0.0,0.0
2018,6,4,5,0,105.0,13.0,4.0,12.9,16.0,12.39,0.0
2018,6,4,5,15,238.5,24.5,4.05,13.3,48.0,19.93,6.9
2018,6,4,5,30,372.0,36.0,4.1,13.7,80.0,28.59,18.8
2018,6,4,5,45,459.0,43.0,4.2,14.1,123.0,32.63,23.08
2018,6,4,6,0,546.0,50.0,4.3,14.5,166.0,72.79,38.1
2018,6,4,6,15,602.5,55.0,4.35,15.1,214.5,118.53,68.43
2018,6,4,6,30,659.0,60.0,4.4,15.7,263.0,172.83,112.05
2018,6,4,6,45,698.0,64.5,4.5,16.25,314.0,226.63,159.19
2018,6,4,7,0,737.0,69.0,4.6,16.8,365.0,284.51,210.76
2018,6,4,7,15,765.0,72.5,4.6,17.3,416.0,341.36,261.49
2018,6,4,7,30,793.0,76.0,4.6,17.8,467.0,400.45,312.95
2018,6,4,7,45,814.5,79.0,4.6,18.25,516.5,458.0,361.88
2018,6,4,8,0,836.0,82.0,4.6,18.7,566.0,516.69,410.15
2018,6,4,8,15,852.0,84.5,4.6,19.1,613.0,571.79,454.27
2018,6,4,8,30,868.0,87.0,4.6,19.5,660.0,626.66,496.85
2018,6,4,8,45,880.5,89.0,4.6,19.85,703.5,678.21,535.8
2018,6,4,9,0,893.0,91.0,4.6,20.2,747.0,728.66,571.79
2018,6,4,9,15,889.0,100.5,4.65,20.4,782.0,772.88,602.29
2018,6,4,9,30,885.0,110.0,4.7,20.6,817.0,814.16,630.4
2018,6,4,9,45,896.5,110.0,4.7,20.8,851.5,855.76,658.2
2018,6,4,10,0,908.0,110.0,4.7,21.0,886.0,895.26,684.23
2018,6,4,10,15,888.5,126.5,4.75,21.05,905.5,921.22,701.42
2018,6,4,10,30,869.0,143.0,4.8,21.1,925.0,942.78,715.64
2018,6,4,10,45,872.5,145.5,4.85,21.15,945.0,968.13,732.56
2018,6,4,11,0,876.0,148.0,4.9,21.2,965.0,990.41,747.35
2018,6,4,11,15,907.0,130.5,4.95,21.15,987.0,1016.8,765.32
2018,6,4,11,30,938.0,113.0,5.0,21.1,1009.0,1040.31,781.34
2018,6,4,11,45,940.0,113.0,5.1,21.05,1015.0,1049.41,788.12
2018,6,4,12,0,942.0,113.0,5.2,21.0,1021.0,1054.94,792.69
2018,6,4,12,15,941.5,113.5,5.25,20.95,1019.5,1054.89,793.19
2018,6,4,12,30,941.0,114.0,5.3,20.9,1018.0,1051.23,791.38
2018,6,4,12,45,898.0,139.5,5.35,20.8,995.5,1026.8,775.66
2018,6,4,13,0,855.0,165.0,5.4,20.7,973.0,1008.14,764.02
2018,6,4,13,15,837.5,172.0,5.4,20.6,952.0,984.93,748.83
2018,6,4,13,30,820.0,179.0,5.4,20.5,931.0,959.02,731.8
2018,6,4,13,45,781.0,194.5,5.4,20.45,896.5,919.29,704.9
2018,6,4,14,0,742.0,210.0,5.4,20.4,862.0,882.81,680.2
2018,6,4,14,15,743.5,199.5,5.4,20.25,834.0,850.28,658.41
2018,6,4,14,30,745.0,189.0,5.4,20.1,806.0,815.12,634.57
2018,6,4,14,45,718.0,189.0,5.4,19.95,762.5,765.42,599.22
2018,6,4,15,0,691.0,189.0,5.4,19.8,719.0,715.44,562.69
2018,6,4,15,15,727.0,162.5,5.4,19.8,693.5,684.11,540.42
2018,6,4,15,30,763.0,136.0,5.4,19.8,668.0,647.36,513.34
2018,6,4,15,45,798.0,115.5,5.4,19.3,639.5,611.6,486.88
2018,6,4,16,0,833.0,95.0,5.4,18.8,611.0,570.53,455.17
2018,6,4,16,15,799.0,94.5,5.4,18.4,557.5,508.59,405.33
2018,6,4,16,30,765.0,94.0,5.4,18.0,504.0,448.64,355.74
2018,6,4,16,45,696.5,97.5,5.35,17.6,442.5,379.46,297.82
2018,6,4,17,0,628.0,101.0,5.3,17.2,381.0,317.82,245.2
2018,6,4,17,15,640.5,87.5,5.3,16.75,343.0,270.8,202.2
2018,6,4,17,30,653.0,74.0,5.3,16.3,305.0,221.9,156.8
2018,6,4,17,45,594.0,69.0,5.25,15.85,254.0,166.49,109.39
2018,6,4,18,0,535.0,64.0,5.2,15.4,203.0,117.77,70.69
2018,6,4,18,15,472.0,55.5,5.05,14.95,158.5,72.57,40.48
2018,6,4,18,30,409.0,47.0,4.9,14.5,114.0,36.24,26.17
2018,6,4,18,45,310.0,37.5,4.8,14.0,78.5,30.01,19.95
2018,6,4,19,0,211.0,28.0,4.7,13.5,43.0,22.19,8.07
2018,6,4,19,15,111.0,15.0,4.65,13.25,22.5,14.3,0.0
2018,6,4,19,30,11.0,2.0,4.6,13.0,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.5,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,5,4,45,30.0,6.5,4.0,11.05,7.5,0.0,0.0
2018,6,5,5,0,60.0,13.0,4.1,11.2,15.0,12.39,0.0
2018,6,5,5,15,168.5,28.5,4.15,11.55,46.0,22.54,8.87
2018,6,5,5,30,277.0,44.0,4.2,11.9,77.0,34.29,23.87
2018,6,5,5,45,365.5,54.0,4.3,12.2,119.0,41.16,30.81
2018,6,5,6,0,454.0,64.0,4.4,12.5,161.0,79.97,47.61
2018,6,5,6,15,514.5,72.0,4.35,12.9,209.0,123.38,77.02
2018,6,5,6,30,575.0,80.0,4.3,13.3,257.0,174.0,117.59
2018,6,5,6,45,620.5,86.0,4.25,13.65,308.5,226.17,162.97
2018,6,5,7,0,666.0,92.0,4.2,14.0,360.0,283.27,213.5
2018,6,5,7,15,699.5,96.5,4.15,14.4,411.0,339.37,263.3
2018,6,5,7,30,733.0,101.0,4.1,14.8,462.0,398.43,314.53
2018,6,5,7,45,758.5,104.0,4.05,15.2,512.0,456.14,363.47
2018,6,5,8,0,784.0,107.0,4.0,15.6,562.0,513.9,411.01
2018,6,5,8,15,803.5,109.5,3.9,15.95,609.0,568.92,454.96
2018,6,5,8,30,823.0,112.0,3.8,16.3,656.0,624.18,497.69
2018,6,5,8,45,839.0,114.0,3.7,16.7,700.0,676.55,536.84
2018,6,5,9,0,855.0,116.0,3.6,17.1,744.0,728.25,574.3
2018,6,5,9,15,872.5,114.0,3.55,17.4,784.0,773.28,604.65
2018,6,5,9,30,890.0,112.0,3.5,17.7,824.0,819.49,635.36
2018,6,5,9,45,906.0,109.5,3.45,18.0,859.5,862.51,663.33
2018,6,5,10,0,922.0,107.0,3.4,18.3,895.0,903.69,689.64
2018,6,5,10,15,893.5,128.0,3.4,18.55,911.5,926.56,703.53
2018,6,5,10,30,865.0,149.0,3.4,18.8,928.0,944.35,714.07
2018,6,5,10,45,763.0,216.5,3.4,19.05,914.5,947.59,714.78
2018,6,5,11,0,661.0,284.0,3.4,19.3,901.0,932.15,701.72
2018,6,5,11,15,731.5,244.0,3.5,19.35,935.5,972.43,730.6
2018,6,5,11,30,802.0,204.0,3.6,19.4,970.0,1004.63,752.19
2018,6,5,11,45,846.0,177.0,3.65,19.5,989.0,1027.97,767.4
2018,6,5,12,0,890.0,150.0,3.7,19.6,1008.0,1039.04,774.55
2018,6,5,12,15,833.0,186.5,3.8,19.55,988.5,1027.82,767.82
2018,6,5,12,30,776.0,223.0,3.9,19.5,969.0,1010.45,757.19
2018,6,5,12,45,823.5,190.0,4.0,19.5,975.0,1011.99,759.26
2018,6,5,13,0,871.0,157.0,4.1,19.5,981.0,1006.91,756.79
2018,6,5,13,15,870.0,154.0,4.15,19.35,965.0,989.81,746.41
2018,6,5,13,30,869.0,151.0,4.2,19.2,949.0,969.48,733.94
2018,6,5,13,45,806.0,181.0,4.25,19.1,906.5,928.88,707.33
2018,6,5,14,0,743.0,211.0,4.3,19.0,864.0,884.66,678.05
2018,6,5,14,15,777.0,184.0,4.3,18.85,846.5,860.36,662.48
2018,6,5,14,30,811.0,157.0,4.3,18.7,829.0,835.47,646.32
2018,6,5,14,45,828.0,140.5,4.35,18.5,801.0,802.34,624.57
2018,6,5,15,0,845.0,124.0,4.4,18.3,773.0,765.29,599.89
2018,6,5,15,15,849.0,114.0,4.4,18.3,736.5,719.44,567.74
2018,6,5,15,30,853.0,104.0,4.4,18.3,700.0,674.0,533.89
2018,6,5,15,45,837.5,99.5,4.4,17.85,653.0,620.37,493.5
2018,6,5,16,0,822.0,95.0,4.4,17.4,606.0,564.76,450.43
2018,6,5,16,15,810.0,90.5,4.35,17.1,560.5,510.8,406.85
2018,6,5,16,30,798.0,86.0,4.3,16.8,515.0,456.56,361.67
2018,6,5,16,45,774.5,83.5,4.3,16.5,466.5,399.57,313.02
2018,6,5,17,0,751.0,81.0,4.3,16.2,418.0,344.04,264.22
2018,6,5,17,15,715.5,77.0,4.3,15.8,366.5,285.3,212.21
2018,6,5,17,30,680.0,73.0,4.3,15.4,315.0,227.95,161.08
2018,6,5,17,45,629.5,68.0,4.25,15.0,264.5,172.45,113.09
2018,6,5,18,0,579.0,63.0,4.2,14.6,214.0,122.62,72.97
2018,6,5,18,15,505.0,55.5,4.1,14.2,167.0,75.03,41.42
2018,6,5,18,30,431.0,48.0,4.0,13.8,120.0,37.09,27.03
2018,6,5,18,45,321.0,38.0,3.9,13.35,82.0,30.4,20.41
2018,6,5,19,0,211.0,28.0,3.8,12.9,44.0,22.15,8.68
2018,6,5,19,15,111.5,15.0,3.75,12.65,23.0,14.3,0.0
2018,6,5,19,30,12.0,2.0,3.7,12.4,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.7,12.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,4,45,21.5,6.5,3.45,11.6,7.0,0.0,0.0
2018,6,6,5,0,43.0,13.0,3.5,11.7,14.0,12.39,0.0
2018,6,6,5,15,128.0,27.0,3.55,11.95,40.0,21.26,8.22
2018,6,6,5,30,213.0,41.0,3.6,12.2,66.0,31.76,21.69
2018,6,6,5,45,273.0,53.0,3.7,12.45,101.0,40.21,29.96
2018,6,6,6,0,333.0,65.0,3.8,12.7,136.0,72.33,45.13
2018,6,6,6,15,360.5,79.0,3.8,12.95,174.5,110.04,72.49
2018,6,6,6,30,388.0,93.0,3.8,13.2,213.0,151.08,106.32
2018,6,6,6,45,414.5,108.5,3.85,13.45,257.0,196.43,145.64
2018,6,6,7,0,441.0,124.0,3.9,13.7,301.0,244.76,187.99
2018,6,6,7,15,463.5,136.5,3.9,14.0,345.0,291.73,229.08
2018,6,6,7,30,486.0,149.0,3.9,14.3,389.0,340.79,271.19
2018,6,6,7,45,551.0,149.0,3.9,14.55,447.5,401.79,321.87
2018,6,6,8,0,616.0,149.0,3.9,14.8,506.0,466.68,374.85
2018,6,6,8,15,643.0,154.5,3.95,15.15,554.5,520.87,418.27
2018,6,6,8,30,670.0,160.0,4.0,15.5,603.0,576.41,461.7
2018,6,6,8,45,610.0,196.5,4.0,15.85,620.0,605.31,482.39
2018,6,6,9,0,550.0,233.0,4.0,16.2,637.0,624.97,495.43
2018,6,6,9,15,619.5,218.0,4.05,16.5,695.5,689.85,544.46
2018,6,6,9,30,689.0,203.0,4.1,16.8,754.0,756.11,593.44
2018,6,6,9,45,729.5,194.0,4.15,17.1,799.0,807.03,629.85
2018,6,6,10,0,770.0,185.0,4.2,17.4,844.0,854.95,662.36
2018,6,6,10,15,781.5,185.5,4.25,17.55,872.0,889.31,685.34
2018,6,6,10,30,793.0,186.0,4.3,17.7,900.0,921.52,706.78
2018,6,6,10,45,783.0,196.0,4.4,17.9,914.0,940.52,719.27
2018,6,6,11,0,773.0,206.0,4.5,18.1,928.0,956.11,729.66
2018,6,6,11,15,808.5,187.0,4.55,18.25,951.5,984.29,748.55
2018,6,6,11,30,844.0,168.0,4.6,18.4,975.0,1009.87,765.55
2018,6,6,11,45,866.0,155.0,4.7,18.5,987.0,1016.29,770.12
2018,6,6,12,0,888.0,142.0,4.8,18.6,999.0,1028.97,779.21
2018,6,6,12,15,881.5,146.0,4.85,18.6,995.5,1026.4,777.8
2018,6,6,12,30,875.0,150.0,4.9,18.6,992.0,1020.49,774.31
2018,6,6,12,45,857.5,159.0,4.95,18.65,977.5,1005.28,764.38
2018,6,6,13,0,840.0,168.0,5.0,18.7,963.0,996.17,758.79
2018,6,6,13,15,752.5,210.5,5.0,18.65,913.5,946.63,724.98
2018,6,6,13,30,665.0,253.0,5.0,18.6,864.0,891.8,686.86
2018,6,6,13,45,718.5,219.5,5.0,18.55,864.5,891.37,688.16
2018,6,6,14,0,772.0,186.0,5.0,18.5,865.0,881.75,682.21
2018,6,6,14,15,796.0,168.5,5.0,18.35,848.0,861.58,669.12
2018,6,6,14,30,820.0,151.0,5.0,18.2,831.0,837.08,652.97
2018,6,6,14,45,808.5,149.0,5.0,18.05,795.5,795.59,624.43
2018,6,6,15,0,797.0,147.0,5.0,17.9,760.0,752.44,594.47
2018,6,6,15,15,783.0,144.0,5.0,17.9,719.5,705.13,559.41
2018,6,6,15,30,769.0,141.0,5.0,17.9,679.0,656.86,522.73
2018,6,6,15,45,749.5,138.0,5.05,17.4,634.0,604.51,483.18
2018,6,6,16,0,730.0,135.0,5.1,16.9,589.0,551.92,442.3
2018,6,6,16,15,702.5,131.0,5.1,16.55,539.5,494.62,396.2
2018,6,6,16,30,675.0,127.0,5.1,16.2,490.0,438.83,350.09
2018,6,6,16,45,643.5,122.0,5.1,15.85,441.0,382.29,302.22
2018,6,6,17,0,612.0,117.0,5.1,15.5,392.0,328.31,255.4
2018,6,6,17,15,569.5,111.0,5.05,15.05,342.5,273.02,207.13
2018,6,6,17,30,527.0,105.0,5.0,14.6,293.0,220.46,161.1
2018,6,6,17,45,469.5,96.5,4.9,14.2,244.5,169.17,117.65
2018,6,6,18,0,412.0,88.0,4.8,13.8,196.0,124.38,82.03
2018,6,6,18,15,334.0,76.0,4.7,13.5,151.5,82.01,52.96
2018,6,6,18,30,256.0,64.0,4.6,13.2,107.0,48.92,37.51
2018,6,6,18,45,164.0,46.5,4.45,12.9,70.5,37.47,26.55
2018,6,6,19,0,72.0,29.0,4.3,12.6,34.0,23.8,10.29
2018,6,6,19,15,37.5,15.5,4.3,12.5,18.0,14.77,0.0
2018,6,6,19,30,3.0,2.0,4.3,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.25,12.3,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,7,4,45,12.5,6.0,3.65,11.3,6.5,0.0,0.0
2018,6,7,5,0,25.0,12.0,3.7,11.4,13.0,11.44,0.0
2018,6,7,5,15,96.0,30.0,3.8,11.7,40.5,24.56,10.55
2018,6,7,5,30,167.0,48.0,3.9,12.0,68.0,38.57,27.57
2018,6,7,5,45,215.0,62.5,4.0,12.3,100.5,49.65,38.3
2018,6,7,6,0,263.0,77.0,4.1,12.6,133.0,78.03,52.33
2018,6,7,6,15,189.5,97.5,4.15,12.95,143.5,106.5,77.03
2018,6,7,6,30,116.0,118.0,4.2,13.3,154.0,125.69,96.6
2018,6,7,6,45,149.5,139.0,4.25,13.7,194.0,160.85,125.41
2018,6,7,7,0,183.0,160.0,4.3,14.1,234.0,200.07,157.88
2018,6,7,7,15,217.5,179.5,4.25,14.45,278.5,243.05,193.47
2018,6,7,7,30,252.0,199.0,4.2,14.8,323.0,289.49,231.66
2018,6,7,7,45,356.5,197.5,4.2,15.2,393.5,352.36,282.52
2018,6,7,8,0,461.0,196.0,4.2,15.6,464.0,428.64,343.76
2018,6,7,8,15,421.0,224.5,4.15,15.95,484.5,458.93,367.31
2018,6,7,8,30,381.0,253.0,4.1,16.3,505.0,480.59,383.42
2018,6,7,8,45,420.5,259.5,4.05,16.65,554.5,537.31,426.8
2018,6,7,9,0,460.0,266.0,4.0,17.0,604.0,592.62,468.21
2018,6,7,9,15,592.0,227.0,4.05,17.3,685.5,677.37,533.23
2018,6,7,9,30,724.0,188.0,4.1,17.6,767.0,768.36,601.43
2018,6,7,9,45,786.5,167.0,4.2,17.9,819.5,824.18,640.38
2018,6,7,10,0,849.0,146.0,4.3,18.2,872.0,883.64,680.98
2018,6,7,10,15,863.5,143.0,4.4,18.35,901.5,913.42,700.83
2018,6,7,10,30,878.0,140.0,4.5,18.5,931.0,946.46,723.25
2018,6,7,10,45,883.5,141.0,4.6,18.65,952.0,972.5,740.76
2018,6,7,11,0,889.0,142.0,4.7,18.8,973.0,995.52,756.27
2018,6,7,11,15,894.5,141.0,4.7,18.9,986.5,1013.47,767.65
2018,6,7,11,30,900.0,140.0,4.7,19.0,1000.0,1028.18,776.91
2018,6,7,11,45,904.5,138.5,4.75,19.1,1007.5,1038.1,783.47
2018,6,7,12,0,909.0,137.0,4.8,19.2,1015.0,1044.62,787.86
2018,6,7,12,15,908.5,137.5,4.8,19.25,1013.5,1044.68,787.69
2018,6,7,12,30,908.0,138.0,4.8,19.3,1012.0,1041.29,785.35
2018,6,7,12,45,905.5,138.0,4.8,19.35,1002.5,1031.99,779.12
2018,6,7,13,0,903.0,138.0,4.8,19.4,993.0,1019.3,770.72
2018,6,7,13,15,901.0,136.0,4.8,19.45,977.0,1001.79,759.13
2018,6,7,13,30,899.0,134.0,4.8,19.5,961.0,980.97,745.36
2018,6,7,13,45,870.5,146.0,4.8,19.5,930.0,946.3,722.16
2018,6,7,14,0,842.0,158.0,4.8,19.5,899.0,916.32,702.23
2018,6,7,14,15,836.0,154.5,4.8,19.45,869.5,882.13,679.36
2018,6,7,14,30,830.0,151.0,4.8,19.4,840.0,845.48,654.62
2018,6,7,14,45,849.5,134.5,4.8,19.3,813.5,813.7,633.35
2018,6,7,15,0,869.0,118.0,4.8,19.2,787.0,774.9,606.8
2018,6,7,15,15,856.5,116.0,4.8,19.2,746.0,729.71,575.11
2018,6,7,15,30,844.0,114.0,4.8,19.2,705.0,680.37,537.97
2018,6,7,15,45,830.0,110.0,4.75,18.85,660.0,627.1,497.56
2018,6,7,16,0,816.0,106.0,4.7,18.5,615.0,573.24,455.58
2018,6,7,16,15,798.0,102.0,4.65,18.15,567.0,517.0,410.52
2018,6,7,16,30,780.0,98.0,4.6,17.8,519.0,461.11,364.38
2018,6,7,16,45,754.5,93.5,4.55,17.5,468.5,402.31,314.56
2018,6,7,17,0,729.0,89.0,4.5,17.2,418.0,343.6,263.56
2018,6,7,17,15,692.5,84.0,4.45,16.75,366.0,284.58,211.72
2018,6,7,17,30,656.0,79.0,4.4,16.3,314.0,229.1,162.51
2018,6,7,17,45,605.5,73.5,4.35,15.85,264.0,174.46,115.51
2018,6,7,18,0,555.0,68.0,4.3,15.4,214.0,125.51,76.17
2018,6,7,18,15,481.5,60.0,4.1,14.9,167.5,78.81,44.92
2018,6,7,18,30,408.0,52.0,3.9,14.4,121.0,40.98,30.4
2018,6,7,18,45,301.0,41.0,3.75,13.9,83.0,31.78,21.63
2018,6,7,19,0,194.0,30.0,3.6,13.4,45.0,23.73,10.67
2018,6,7,19,15,104.5,17.0,3.55,13.1,24.5,16.2,0.0
2018,6,7,19,30,15.0,4.0,3.5,12.8,4.0,0.0,0.0
2018,6,7,19,45,7.5,2.0,3.45,12.55,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,8,4,45,39.5,7.0,2.8,11.35,8.0,0.0,0.0
2018,6,8,5,0,79.0,14.0,2.9,11.6,16.0,13.34,0.0
2018,6,8,5,15,188.0,27.0,2.95,12.05,46.0,21.29,8.5
2018,6,8,5,30,297.0,40.0,3.0,12.5,76.0,31.02,21.07
2018,6,8,5,45,380.5,50.5,3.1,13.0,118.0,39.29,29.1
2018,6,8,6,0,464.0,61.0,3.2,13.5,160.0,77.08,44.82
2018,6,8,6,15,523.0,68.0,3.15,13.95,207.5,119.88,73.37
2018,6,8,6,30,582.0,75.0,3.1,14.4,255.0,169.65,112.95
2018,6,8,6,45,624.0,81.0,3.05,14.9,305.0,221.25,157.57
2018,6,8,7,0,666.0,87.0,3.0,15.4,355.0,277.34,206.82
2018,6,8,7,15,697.5,91.5,3.0,16.0,405.5,332.57,255.31
2018,6,8,7,30,729.0,96.0,3.0,16.6,456.0,390.54,304.94
2018,6,8,7,45,753.0,99.5,3.0,17.15,505.0,447.7,352.67
2018,6,8,8,0,777.0,103.0,3.0,17.7,554.0,504.77,398.82
2018,6,8,8,15,795.0,105.5,3.05,18.2,600.0,558.48,441.18
2018,6,8,8,30,813.0,108.0,3.1,18.7,646.0,612.31,482.33
2018,6,8,8,45,827.5,110.5,3.1,19.25,689.0,663.65,520.14
2018,6,8,9,0,842.0,113.0,3.1,19.8,732.0,712.02,554.76
2018,6,8,9,15,852.5,115.0,3.1,20.2,769.5,757.51,585.02
2018,6,8,9,30,863.0,117.0,3.1,20.6,807.0,801.37,613.67
2018,6,8,9,45,871.5,118.5,3.15,21.05,840.0,841.23,639.31
2018,6,8,10,0,880.0,120.0,3.2,21.5,873.0,878.86,663.17
2018,6,8,10,15,886.5,121.0,3.25,21.85,899.5,911.8,683.88
2018,6,8,10,30,893.0,122.0,3.3,22.2,926.0,942.02,702.67
2018,6,8,10,45,899.0,121.0,3.35,22.55,946.0,966.93,717.83
2018,6,8,11,0,905.0,120.0,3.4,22.9,966.0,988.79,730.99
2018,6,8,11,15,908.5,120.0,3.45,23.15,979.0,1006.04,741.42
2018,6,8,11,30,912.0,120.0,3.5,23.4,992.0,1019.97,749.75
2018,6,8,11,45,914.0,119.0,3.6,23.65,997.5,1028.02,754.7
2018,6,8,12,0,916.0,118.0,3.7,23.9,1003.0,1032.62,757.52
2018,6,8,12,15,913.5,119.5,3.8,23.95,1000.5,1031.73,757.46
2018,6,8,12,30,911.0,121.0,3.9,24.0,998.0,1027.38,755.24
2018,6,8,12,45,906.0,123.0,4.0,24.05,988.5,1017.62,749.56
2018,6,8,13,0,901.0,125.0,4.1,24.1,979.0,1004.51,741.76
2018,6,8,13,15,898.5,123.0,4.2,24.05,962.5,986.58,731.08
2018,6,8,13,30,896.0,121.0,4.3,24.0,946.0,965.38,718.22
2018,6,8,13,45,892.0,119.0,4.4,23.9,923.0,939.62,702.38
2018,6,8,14,0,888.0,117.0,4.5,23.8,900.0,910.86,684.47
2018,6,8,14,15,882.5,114.5,4.55,23.65,870.5,877.44,663.26
2018,6,8,14,30,877.0,112.0,4.6,23.5,841.0,841.4,640.03
2018,6,8,14,45,870.0,109.5,4.7,23.3,806.5,801.73,614.4
2018,6,8,15,0,863.0,107.0,4.8,23.1,772.0,759.9,586.84
2018,6,8,15,15,851.0,104.5,4.8,23.1,731.5,712.57,553.98
2018,6,8,15,30,839.0,102.0,4.8,23.1,691.0,663.94,518.25
2018,6,8,15,45,827.0,98.5,4.85,22.45,647.5,614.21,481.78
2018,6,8,16,0,815.0,95.0,4.9,21.8,604.0,562.25,442.41
2018,6,8,16,15,801.0,89.5,4.85,21.35,557.0,506.75,398.45
2018,6,8,16,30,787.0,84.0,4.8,20.9,510.0,451.2,353.06
2018,6,8,16,45,766.5,80.0,4.75,20.5,461.5,394.68,305.41
2018,6,8,17,0,746.0,76.0,4.7,20.1,413.0,339.32,257.36
2018,6,8,17,15,717.0,71.5,4.55,19.55,363.5,282.39,207.28
2018,6,8,17,30,688.0,67.0,4.4,19.0,314.0,228.11,159.03
2018,6,8,17,45,647.5,61.5,4.3,18.4,265.5,171.63,110.36
2018,6,8,18,0,607.0,56.0,4.2,17.8,217.0,121.51,69.84
2018,6,8,18,15,542.5,49.5,4.0,17.25,171.0,73.65,37.98
2018,6,8,18,30,478.0,43.0,3.8,16.7,125.0,33.42,23.55
2018,6,8,18,45,378.0,35.0,3.65,16.15,87.0,27.34,17.68
2018,6,8,19,0,278.0,27.0,3.5,15.6,49.0,22.1,9.79
2018,6,8,19,15,156.0,16.0,3.45,15.25,26.5,15.25,0.0
2018,6,8,19,30,34.0,5.0,3.4,14.9,4.0,0.0,0.0
2018,6,8,19,45,17.0,2.5,3.35,14.6,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.25,13.0,5.5,0.0,0.0
2018,6,9,5,0,15.0,11.0,3.4,13.1,11.0,10.48,0.0
2018,6,9,5,15,7.5,23.5,3.6,13.25,23.5,21.23,8.49
2018,6,9,5,30,0.0,36.0,3.8,13.4,36.0,32.71,22.43
2018,6,9,5,45,2.5,53.5,3.95,13.6,54.0,47.9,36.58
2018,6,9,6,0,5.0,71.0,4.1,13.8,72.0,64.14,48.8
2018,6,9,6,15,62.5,87.0,4.2,13.95,106.0,85.21,64.35
2018,6,9,6,30,120.0,103.0,4.3,14.1,140.0,113.62,86.0
2018,6,9,6,45,230.5,121.5,4.35,14.25,208.5,164.09,124.97
2018,6,9,7,0,341.0,140.0,4.4,14.4,277.0,228.43,176.88
2018,6,9,7,15,359.5,158.0,4.4,14.5,320.0,272.8,215.25
2018,6,9,7,30,378.0,176.0,4.4,14.6,363.0,320.79,256.05
2018,6,9,7,45,423.5,184.5,4.4,14.7,414.0,372.88,299.38
2018,6,9,8,0,469.0,193.0,4.4,14.8,465.0,429.15,345.45
2018,6,9,8,15,506.0,197.0,4.45,15.05,512.5,480.22,386.65
2018,6,9,8,30,543.0,201.0,4.5,15.3,560.0,533.87,429.12
2018,6,9,8,45,525.5,224.5,4.55,15.55,590.5,572.54,458.4
2018,6,9,9,0,508.0,248.0,4.6,15.8,621.0,608.4,484.87
2018,6,9,9,15,466.5,280.5,4.65,16.15,637.0,632.18,500.94
2018,6,9,9,30,425.0,313.0,4.7,16.5,653.0,651.27,513.12
2018,6,9,9,45,482.5,307.5,4.75,16.9,708.5,710.95,557.5
2018,6,9,10,0,540.0,302.0,4.8,17.3,764.0,772.77,602.56
2018,6,9,10,15,587.5,290.0,4.85,17.7,807.0,820.9,637.09
2018,6,9,10,30,635.0,278.0,4.9,18.1,850.0,870.55,672.31
2018,6,9,10,45,620.0,297.0,5.0,18.45,865.5,890.54,684.81
2018,6,9,11,0,605.0,316.0,5.1,18.8,881.0,907.39,695.22
2018,6,9,11,15,578.0,338.0,5.2,19.0,884.0,913.88,698.43
2018,6,9,11,30,551.0,360.0,5.3,19.2,887.0,916.82,699.25
2018,6,9,11,45,467.5,387.5,5.4,19.35,836.5,866.31,661.34
2018,6,9,12,0,384.0,415.0,5.5,19.5,786.0,805.56,616.12
2018,6,9,12,15,392.0,418.0,5.55,19.5,796.0,816.61,624.65
2018,6,9,12,30,400.0,421.0,5.6,19.5,806.0,825.8,631.55
2018,6,9,12,45,526.5,356.0,5.65,19.5,858.0,889.39,681.23
2018,6,9,13,0,653.0,291.0,5.7,19.5,910.0,941.39,722.13
2018,6,9,13,15,629.0,297.0,5.75,19.45,885.0,913.37,702.16
2018,6,9,13,30,605.0,303.0,5.8,19.4,860.0,883.52,681.19
2018,6,9,13,45,594.0,297.5,5.85,19.35,833.0,853.21,660.28
2018,6,9,14,0,583.0,292.0,5.9,19.3,806.0,820.56,637.5
2018,6,9,14,15,495.0,315.0,5.95,19.2,741.5,748.55,583.76
2018,6,9,14,30,407.0,338.0,6.0,19.1,677.0,679.66,531.66
2018,6,9,14,45,492.5,289.5,6.0,19.0,682.0,683.75,537.98
2018,6,9,15,0,578.0,241.0,6.0,18.9,687.0,679.74,537.62
2018,6,9,15,15,539.5,238.5,6.0,18.9,637.5,623.86,494.96
2018,6,9,15,30,501.0,236.0,6.0,18.9,588.0,569.73,453.2
2018,6,9,15,45,511.0,214.5,6.05,18.5,553.5,529.66,423.21
2018,6,9,16,0,521.0,193.0,6.1,18.1,519.0,487.58,390.71
2018,6,9,16,15,555.5,165.0,6.05,17.8,488.0,450.08,360.65
2018,6,9,16,30,590.0,137.0,6.0,17.5,457.0,410.3,327.42
2018,6,9,16,45,568.5,127.5,5.95,17.2,411.5,358.21,283.2
2018,6,9,17,0,547.0,118.0,5.9,16.9,366.0,307.73,239.37
2018,6,9,17,15,478.0,114.5,5.8,16.55,312.5,248.86,189.21
2018,6,9,17,30,409.0,111.0,5.7,16.2,259.0,199.06,147.0
2018,6,9,17,45,381.0,96.5,5.6,15.8,217.5,154.58,108.74
2018,6,9,18,0,353.0,82.0,5.5,15.4,176.0,113.38,74.88
2018,6,9,18,15,296.5,69.0,5.3,15.0,136.5,74.99,47.73
2018,6,9,18,30,240.0,56.0,5.1,14.6,97.0,43.33,32.47
2018,6,9,18,45,185.0,42.0,4.95,14.2,67.5,32.38,22.19
2018,6,9,19,0,130.0,28.0,4.8,13.8,38.0,21.97,10.12
2018,6,9,19,15,72.5,16.0,4.65,13.6,21.0,15.25,0.0
2018,6,9,19,30,15.0,4.0,4.5,13.4,4.0,3.81,0.0
2018,6,9,19,45,7.5,2.0,4.4,13.2,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,4,45,24.5,6.5,2.75,10.2,7.5,0.0,0.0
2018,6,10,5,0,49.0,13.0,2.8,10.5,15.0,12.39,0.0
2018,6,10,5,15,133.0,26.5,2.85,11.0,40.5,20.82,8.41
2018,6,10,5,30,217.0,40.0,2.9,11.5,66.0,30.92,21.09
2018,6,10,5,45,300.0,50.5,2.95,12.0,104.5,38.24,28.31
2018,6,10,6,0,383.0,61.0,3.0,12.5,143.0,71.12,42.72
2018,6,10,6,15,417.0,73.5,3.0,13.1,184.0,111.0,70.8
2018,6,10,6,30,451.0,86.0,3.0,13.7,225.0,154.94,106.51
2018,6,10,6,45,496.5,94.0,3.0,14.35,272.5,202.73,147.1
2018,6,10,7,0,542.0,102.0,3.0,15.0,320.0,254.34,191.69
2018,6,10,7,15,591.0,105.5,3.0,15.55,372.5,307.72,237.69
2018,6,10,7,30,640.0,109.0,3.0,16.1,425.0,365.93,286.96
2018,6,10,7,45,660.0,115.5,2.95,16.7,471.0,418.2,330.56
2018,6,10,8,0,680.0,122.0,2.9,17.3,517.0,471.56,373.61
2018,6,10,8,15,718.5,124.0,2.85,17.75,572.0,531.77,420.79
2018,6,10,8,30,757.0,126.0,2.8,18.2,627.0,594.54,468.44
2018,6,10,8,45,803.0,119.0,2.75,18.65,681.5,654.75,513.09
2018,6,10,9,0,849.0,112.0,2.7,19.1,736.0,714.79,556.43
2018,6,10,9,15,862.0,112.5,2.7,19.55,774.5,760.98,586.8
2018,6,10,9,30,875.0,113.0,2.7,20.0,813.0,805.71,615.74
2018,6,10,9,45,885.0,113.5,2.7,20.4,846.5,846.25,641.48
2018,6,10,10,0,895.0,114.0,2.7,20.8,880.0,884.65,665.45
2018,6,10,10,15,902.0,114.0,2.7,21.1,906.5,917.52,685.69
2018,6,10,10,30,909.0,114.0,2.7,21.4,933.0,947.66,703.99
2018,6,10,10,45,914.0,113.5,2.75,21.65,952.5,972.53,719.3
2018,6,10,11,0,919.0,113.0,2.8,21.9,972.0,994.28,732.58
2018,6,10,11,15,922.5,112.5,2.9,22.1,985.0,1011.33,743.42
2018,6,10,11,30,926.0,112.0,3.0,22.3,998.0,1025.0,752.16
2018,6,10,11,45,929.5,110.0,3.1,22.45,1004.0,1033.73,757.93
2018,6,10,12,0,933.0,108.0,3.2,22.6,1010.0,1038.96,761.56
2018,6,10,12,15,932.0,108.0,3.35,22.6,1007.5,1038.19,762.23
2018,6,10,12,30,931.0,108.0,3.5,22.6,1005.0,1033.86,760.69
2018,6,10,12,45,929.0,107.5,3.65,22.65,995.5,1024.52,755.76
2018,6,10,13,0,927.0,107.0,3.8,22.7,986.0,1011.69,748.57
2018,6,10,13,15,924.0,105.0,3.9,22.65,969.0,992.96,737.43
2018,6,10,13,30,921.0,103.0,4.0,22.6,952.0,970.89,724.07
2018,6,10,13,45,916.5,102.0,4.15,22.5,929.0,945.21,708.63
2018,6,10,14,0,912.0,101.0,4.3,22.4,906.0,916.46,690.97
2018,6,10,14,15,906.0,99.0,4.35,22.2,876.5,882.51,669.33
2018,6,10,14,30,900.0,97.0,4.4,22.0,847.0,845.9,645.62
2018,6,10,14,45,892.5,95.0,4.5,21.8,812.0,805.63,619.58
2018,6,10,15,0,885.0,93.0,4.6,21.6,777.0,763.17,591.58
2018,6,10,15,15,874.0,91.5,4.6,21.6,737.0,716.77,559.34
2018,6,10,15,30,863.0,90.0,4.6,21.6,697.0,668.92,524.64
2018,6,10,15,45,850.0,87.0,4.75,21.0,653.0,617.14,486.79
2018,6,10,16,0,837.0,84.0,4.9,20.4,609.0,564.61,446.95
2018,6,10,16,15,821.5,80.5,4.9,20.0,562.0,509.79,403.19
2018,6,10,16,30,806.0,77.0,4.9,19.6,515.0,454.32,357.52
2018,6,10,16,45,784.0,74.0,4.9,19.2,466.0,397.24,309.15
2018,6,10,17,0,762.0,71.0,4.9,18.8,417.0,341.45,260.43
2018,6,10,17,15,731.5,67.0,4.8,18.3,367.0,283.7,209.31
2018,6,10,17,30,701.0,63.0,4.7,17.8,317.0,228.75,160.14
2018,6,10,17,45,658.5,58.5,4.65,17.3,268.0,174.19,112.66
2018,6,10,18,0,616.0,54.0,4.6,16.8,219.0,122.11,70.21
2018,6,10,18,15,552.0,48.0,4.4,16.3,173.0,74.14,37.87
2018,6,10,18,30,488.0,42.0,4.2,15.8,127.0,33.69,23.91
2018,6,10,18,45,388.0,35.0,4.0,15.3,89.0,27.2,17.69
2018,6,10,19,0,288.0,28.0,3.8,14.8,51.0,22.93,11.04
2018,6,10,19,15,162.5,16.5,3.75,14.5,28.0,15.73,0.0
2018,6,10,19,30,37.0,5.0,3.7,14.2,5.0,4.77,0.0
2018,6,10,19,45,18.5,2.5,3.6,13.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,61.0,7.5,2.55,11.85,9.5,0.0,0.0
2018,6,11,5,0,122.0,15.0,2.6,12.1,19.0,14.3,0.0
2018,6,11,5,15,246.5,25.0,2.55,12.55,49.5,20.26,7.99
2018,6,11,5,30,371.0,35.0,2.5,13.0,80.0,27.49,18.02
2018,6,11,5,45,453.0,42.0,2.5,13.45,122.0,31.61,22.3
2018,6,11,6,0,535.0,49.0,2.5,13.9,164.0,69.4,36.22
2018,6,11,6,15,590.0,55.0,2.4,14.55,212.0,114.85,66.08
2018,6,11,6,30,645.0,61.0,2.3,15.2,260.0,166.68,107.27
2018,6,11,6,45,683.0,65.0,2.25,15.85,309.5,220.77,154.08
2018,6,11,7,0,721.0,69.0,2.2,16.5,359.0,276.71,203.3
2018,6,11,7,15,749.0,72.0,2.2,17.2,409.0,331.91,251.76
2018,6,11,7,30,777.0,75.0,2.2,17.9,459.0,389.37,300.82
2018,6,11,7,45,797.5,78.0,2.15,18.65,507.5,445.38,347.06
2018,6,11,8,0,818.0,81.0,2.1,19.4,556.0,502.59,392.43
2018,6,11,8,15,835.0,83.5,2.05,19.95,602.5,557.2,434.46
2018,6,11,8,30,852.0,86.0,2.0,20.5,649.0,611.74,474.87
2018,6,11,8,45,864.5,88.0,1.95,21.1,692.0,662.46,510.99
2018,6,11,9,0,877.0,90.0,1.9,21.7,735.0,712.16,544.29
2018,6,11,9,15,878.5,96.5,1.9,22.15,771.0,756.86,572.86
2018,6,11,9,30,880.0,103.0,1.9,22.6,807.0,799.14,599.32
2018,6,11,9,45,877.0,111.0,1.9,23.1,837.0,836.64,622.06
2018,6,11,10,0,874.0,119.0,1.9,23.6,867.0,871.09,642.5
2018,6,11,10,15,881.5,120.0,1.95,24.0,894.5,904.8,663.01
2018,6,11,10,30,889.0,121.0,2.0,24.4,922.0,935.87,681.66
2018,6,11,10,45,894.0,121.5,2.0,24.75,942.5,961.31,696.17
2018,6,11,11,0,899.0,122.0,2.0,25.1,963.0,983.7,708.73
2018,6,11,11,15,902.0,122.5,2.1,25.35,976.0,1000.97,719.5
2018,6,11,11,30,905.0,123.0,2.2,25.6,989.0,1014.93,728.28
2018,6,11,11,45,907.5,123.0,2.3,25.85,996.0,1024.53,734.39
2018,6,11,12,0,910.0,123.0,2.4,26.1,1003.0,1030.72,738.46
2018,6,11,12,15,912.5,121.5,2.5,26.25,1002.5,1031.98,739.81
2018,6,11,12,30,915.0,120.0,2.6,26.4,1002.0,1029.76,739.07
2018,6,11,12,45,917.0,117.0,2.7,26.5,994.0,1022.07,735.09
2018,6,11,13,0,919.0,114.0,2.8,26.6,986.0,1010.84,728.94
2018,6,11,13,15,916.5,113.0,2.9,26.65,970.5,993.78,719.22
2018,6,11,13,30,914.0,112.0,3.0,26.7,955.0,973.38,707.36
2018,6,11,13,45,901.0,116.5,3.1,26.7,930.0,945.6,690.76
2018,6,11,14,0,888.0,121.0,3.2,26.7,905.0,915.2,672.33
2018,6,11,14,15,847.5,137.5,3.3,26.6,866.0,870.44,644.34
2018,6,11,14,30,807.0,154.0,3.4,26.5,827.0,830.26,619.14
2018,6,11,14,45,819.5,139.5,3.45,26.4,798.0,796.06,597.42
2018,6,11,15,0,832.0,125.0,3.5,26.3,769.0,758.35,573.0
2018,6,11,15,15,793.5,132.0,3.5,26.3,720.0,702.45,534.27
2018,6,11,15,30,755.0,139.0,3.5,26.3,671.0,647.48,494.3
2018,6,11,15,45,784.0,119.0,3.6,25.85,640.0,609.41,467.81
2018,6,11,16,0,813.0,99.0,3.7,25.4,609.0,566.67,436.58
2018,6,11,16,15,795.0,95.5,3.7,25.0,562.0,511.26,393.89
2018,6,11,16,30,777.0,92.0,3.7,24.6,515.0,456.19,350.12
2018,6,11,16,45,757.5,88.0,3.7,24.2,467.5,400.64,304.55
2018,6,11,17,0,738.0,84.0,3.7,23.8,420.0,346.14,258.42
2018,6,11,17,15,704.0,79.0,3.65,23.1,369.0,285.83,207.21
2018,6,11,17,30,670.0,74.0,3.6,22.4,318.0,230.35,159.32
2018,6,11,17,45,623.0,69.0,3.55,21.7,268.5,175.96,113.48
2018,6,11,18,0,576.0,64.0,3.5,21.0,219.0,126.79,74.5
2018,6,11,18,15,507.5,57.0,3.45,20.15,173.0,79.85,43.33
2018,6,11,18,30,439.0,50.0,3.4,19.3,127.0,41.09,29.93
2018,6,11,18,45,335.0,40.5,3.3,18.45,88.5,32.27,21.74
2018,6,11,19,0,231.0,31.0,3.2,17.6,50.0,24.46,12.24
2018,6,11,19,15,127.0,18.0,3.15,17.1,27.5,17.16,0.0
2018,6,11,19,30,23.0,5.0,3.1,16.6,5.0,4.77,0.0
2018,6,11,19,45,11.5,2.5,3.05,16.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
