Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,45,68.5,7.5,1.55,13.3,9.5,0.0,0.0
2018,6,12,5,0,137.0,15.0,1.6,13.6,19.0,14.3,0.0
2018,6,12,5,15,268.5,25.0,1.65,14.2,51.0,20.28,7.95
2018,6,12,5,30,400.0,35.0,1.7,14.8,83.0,27.52,17.91
2018,6,12,5,45,484.5,41.5,1.75,15.35,126.5,31.22,21.78
2018,6,12,6,0,569.0,48.0,1.8,15.9,170.0,70.06,35.51
2018,6,12,6,15,623.0,53.0,1.75,16.5,218.5,118.7,67.33
2018,6,12,6,30,677.0,58.0,1.7,17.1,267.0,171.07,108.56
2018,6,12,6,45,715.0,61.5,1.65,17.7,317.5,224.38,154.4
2018,6,12,7,0,753.0,65.0,1.6,18.3,368.0,281.63,204.31
2018,6,12,7,15,780.0,68.5,1.65,19.15,419.0,338.72,253.76
2018,6,12,7,30,807.0,72.0,1.7,20.0,470.0,397.95,303.54
2018,6,12,7,45,827.5,74.5,1.75,20.85,519.5,455.83,350.68
2018,6,12,8,0,848.0,77.0,1.8,21.7,569.0,513.39,395.83
2018,6,12,8,15,863.0,79.0,1.9,22.35,615.5,567.88,437.63
2018,6,12,8,30,878.0,81.0,2.0,23.0,662.0,622.04,477.81
2018,6,12,8,45,889.5,83.0,2.05,23.65,704.5,673.31,514.37
2018,6,12,9,0,901.0,85.0,2.1,24.3,747.0,723.4,547.92
2018,6,12,9,15,910.0,87.0,2.2,24.75,785.5,770.2,578.35
2018,6,12,9,30,919.0,89.0,2.3,25.2,824.0,815.12,607.13
2018,6,12,9,45,926.5,90.0,2.4,25.6,857.0,855.69,632.79
2018,6,12,10,0,934.0,91.0,2.5,26.0,890.0,893.82,656.63
2018,6,12,10,15,939.0,91.5,2.55,26.25,916.5,926.61,676.77
2018,6,12,10,30,944.0,92.0,2.6,26.5,943.0,956.45,694.93
2018,6,12,10,45,947.5,93.5,2.7,26.75,963.5,982.81,711.24
2018,6,12,11,0,951.0,95.0,2.8,27.0,984.0,1005.86,725.46
2018,6,12,11,15,953.0,95.5,2.9,27.1,997.0,1023.04,736.4
2018,6,12,11,30,955.0,96.0,3.0,27.2,1010.0,1036.7,745.22
2018,6,12,11,45,955.5,97.0,3.1,27.25,1016.0,1045.79,751.39
2018,6,12,12,0,956.0,98.0,3.2,27.3,1022.0,1051.25,755.37
2018,6,12,12,15,955.0,98.5,3.3,27.25,1020.5,1051.08,756.19
2018,6,12,12,30,954.0,99.0,3.4,27.2,1019.0,1047.28,754.81
2018,6,12,12,45,950.5,100.0,3.5,27.15,1009.5,1037.91,749.95
2018,6,12,13,0,947.0,101.0,3.6,27.1,1000.0,1024.99,742.89
2018,6,12,13,15,944.5,100.5,3.65,26.95,984.5,1008.05,733.21
2018,6,12,13,30,942.0,100.0,3.7,26.8,969.0,987.67,721.32
2018,6,12,13,45,933.0,102.0,3.8,26.7,945.0,960.53,705.13
2018,6,12,14,0,924.0,104.0,3.9,26.6,921.0,930.48,686.92
2018,6,12,14,15,873.5,126.0,3.9,26.35,878.0,881.81,655.82
2018,6,12,14,30,823.0,148.0,3.9,26.1,835.0,837.79,627.63
2018,6,12,14,45,826.5,138.0,3.95,25.9,803.0,800.41,603.77
2018,6,12,15,0,830.0,128.0,4.0,25.7,771.0,760.22,577.61
2018,6,12,15,15,819.5,123.0,4.0,25.7,730.0,712.39,544.77
2018,6,12,15,30,809.0,118.0,4.0,25.7,689.0,663.22,509.14
2018,6,12,15,45,811.5,108.0,4.0,25.15,649.5,616.06,475.3
2018,6,12,16,0,814.0,98.0,4.0,24.6,610.0,566.79,438.71
2018,6,12,16,15,818.0,89.0,3.95,24.2,569.0,517.37,400.28
2018,6,12,16,30,822.0,80.0,3.9,23.8,528.0,466.02,358.92
2018,6,12,16,45,800.5,75.5,3.9,23.4,477.5,406.82,310.19
2018,6,12,17,0,779.0,71.0,3.9,23.0,427.0,348.85,260.95
2018,6,12,17,15,751.0,68.5,3.85,22.35,378.5,292.34,211.99
2018,6,12,17,30,723.0,66.0,3.8,21.7,330.0,238.28,164.46
2018,6,12,17,45,678.5,61.5,3.75,21.05,279.5,182.02,116.5
2018,6,12,18,0,634.0,57.0,3.7,20.4,229.0,128.34,73.44
2018,6,12,18,15,568.0,51.5,3.65,19.6,181.5,79.48,40.89
2018,6,12,18,30,502.0,46.0,3.6,18.8,134.0,38.43,27.7
2018,6,12,18,45,397.0,38.0,3.55,18.0,94.0,29.87,19.79
2018,6,12,19,0,292.0,30.0,3.5,17.2,54.0,24.78,12.73
2018,6,12,19,15,164.5,17.5,3.5,16.7,29.5,16.68,0.0
2018,6,12,19,30,37.0,5.0,3.5,16.2,5.0,4.77,0.0
2018,6,12,19,45,18.5,2.5,3.5,15.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,61.0,8.0,2.95,12.25,10.0,0.0,0.0
2018,6,13,5,0,122.0,16.0,3.0,12.5,20.0,15.25,0.0
2018,6,13,5,15,253.5,26.5,2.95,13.0,52.0,21.75,8.98
2018,6,13,5,30,385.0,37.0,2.9,13.5,84.0,29.41,19.61
2018,6,13,5,45,473.0,44.0,2.9,14.0,127.5,33.43,23.83
2018,6,13,6,0,561.0,51.0,2.9,14.5,171.0,71.89,37.64
2018,6,13,6,15,618.5,56.0,2.85,15.05,220.5,118.18,67.58
2018,6,13,6,30,676.0,61.0,2.8,15.6,270.0,173.25,111.25
2018,6,13,6,45,716.0,65.0,2.75,16.2,321.5,227.43,158.18
2018,6,13,7,0,756.0,69.0,2.7,16.8,373.0,285.78,209.57
2018,6,13,7,15,783.5,72.0,2.7,17.45,424.0,342.75,259.79
2018,6,13,7,30,811.0,75.0,2.7,18.1,475.0,401.89,310.51
2018,6,13,7,45,832.5,77.5,2.7,18.8,525.0,460.43,359.15
2018,6,13,8,0,854.0,80.0,2.7,19.5,575.0,518.78,405.92
2018,6,13,8,15,869.5,82.0,2.7,20.2,622.0,573.87,448.57
2018,6,13,8,30,885.0,84.0,2.7,20.9,669.0,628.68,489.48
2018,6,13,8,45,897.0,85.5,2.7,21.6,712.0,680.12,526.55
2018,6,13,9,0,909.0,87.0,2.7,22.3,755.0,730.41,560.57
2018,6,13,9,15,914.5,90.5,2.75,22.85,792.5,776.47,590.41
2018,6,13,9,30,920.0,94.0,2.8,23.4,830.0,820.35,618.33
2018,6,13,9,45,923.5,97.5,2.85,23.95,862.0,860.21,643.13
2018,6,13,10,0,927.0,101.0,2.9,24.5,894.0,897.38,665.85
2018,6,13,10,15,932.5,102.0,2.95,24.9,921.0,930.94,686.36
2018,6,13,10,30,938.0,103.0,3.0,25.3,948.0,961.6,704.84
2018,6,13,10,45,941.5,103.5,3.05,25.7,968.0,986.83,719.7
2018,6,13,11,0,945.0,104.0,3.1,26.1,988.0,1008.79,732.45
2018,6,13,11,15,946.5,105.0,3.2,26.3,1000.5,1025.93,743.11
2018,6,13,11,30,948.0,106.0,3.3,26.5,1013.0,1039.55,751.61
2018,6,13,11,45,949.5,105.5,3.35,26.75,1019.0,1048.11,756.42
2018,6,13,12,0,951.0,105.0,3.4,27.0,1025.0,1053.08,759.06
2018,6,13,12,15,947.5,107.0,3.55,27.05,1022.5,1051.97,759.31
2018,6,13,12,30,944.0,109.0,3.7,27.1,1020.0,1047.27,757.36
2018,6,13,12,45,938.0,111.5,3.8,27.2,1009.5,1037.05,751.41
2018,6,13,13,0,932.0,114.0,3.9,27.3,999.0,1023.39,743.32
2018,6,13,13,15,928.0,113.0,4.05,27.1,982.0,1004.81,733.25
2018,6,13,13,30,924.0,112.0,4.2,26.9,965.0,982.91,720.95
2018,6,13,13,45,898.5,123.0,4.35,26.75,935.5,950.0,701.06
2018,6,13,14,0,873.0,134.0,4.5,26.6,906.0,914.95,679.55
2018,6,13,14,15,807.5,163.0,4.6,26.3,859.0,867.1,649.33
2018,6,13,14,30,742.0,192.0,4.7,26.0,812.0,817.03,617.23
2018,6,13,14,45,791.0,158.5,4.8,25.65,794.0,792.91,603.0
2018,6,13,15,0,840.0,125.0,4.9,25.3,776.0,765.12,585.85
2018,6,13,15,15,839.5,116.5,4.9,25.3,738.5,720.54,555.16
2018,6,13,15,30,839.0,108.0,4.9,25.3,701.0,673.72,520.97
2018,6,13,15,45,836.5,101.5,5.05,24.4,660.5,625.61,487.08
2018,6,13,16,0,834.0,95.0,5.2,23.5,620.0,575.8,450.48
2018,6,13,16,15,817.0,92.0,5.2,22.95,573.0,520.42,407.12
2018,6,13,16,30,800.0,89.0,5.2,22.4,526.0,465.24,362.48
2018,6,13,16,45,777.0,85.5,5.15,21.85,476.5,407.54,314.41
2018,6,13,17,0,754.0,82.0,5.1,21.3,427.0,351.24,266.08
2018,6,13,17,15,721.5,77.5,5.05,20.6,376.0,292.78,215.32
2018,6,13,17,30,689.0,73.0,5.0,19.9,325.0,235.34,164.92
2018,6,13,17,45,644.5,67.5,4.95,19.2,275.0,179.82,117.23
2018,6,13,18,0,600.0,62.0,4.9,18.5,225.0,129.21,76.27
2018,6,13,18,15,533.5,55.5,4.8,17.85,178.5,81.34,43.81
2018,6,13,18,30,467.0,49.0,4.7,17.2,132.0,41.38,30.48
2018,6,13,18,45,365.5,40.0,4.55,16.55,92.5,31.66,21.46
2018,6,13,19,0,264.0,31.0,4.4,15.9,53.0,25.69,13.7
2018,6,13,19,15,148.0,18.0,4.4,15.45,29.0,17.16,0.0
2018,6,13,19,30,32.0,5.0,4.4,15.0,5.0,4.77,0.0
2018,6,13,19,45,16.0,2.5,4.4,14.6,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,14,4,45,36.0,7.5,3.85,11.8,8.5,0.0,0.0
2018,6,14,5,0,72.0,15.0,3.9,11.9,17.0,14.3,0.0
2018,6,14,5,15,183.5,27.5,3.9,12.2,46.5,21.68,8.95
2018,6,14,5,30,295.0,40.0,3.9,12.5,76.0,31.01,21.06
2018,6,14,5,45,311.0,46.5,3.85,12.8,99.5,35.13,25.45
2018,6,14,6,0,327.0,53.0,3.8,13.1,123.0,60.42,35.62
2018,6,14,6,15,170.0,75.5,3.7,13.5,112.5,85.02,59.6
2018,6,14,6,30,13.0,98.0,3.6,13.9,102.0,91.71,72.12
2018,6,14,6,45,27.5,123.5,3.45,14.25,134.0,118.66,94.17
2018,6,14,7,0,42.0,149.0,3.3,14.6,166.0,148.31,118.33
2018,6,14,7,15,88.0,175.5,3.2,15.0,217.0,191.71,153.03
2018,6,14,7,30,134.0,202.0,3.1,15.4,268.0,241.81,193.18
2018,6,14,7,45,304.5,196.0,3.0,15.85,366.5,325.05,259.29
2018,6,14,8,0,475.0,190.0,2.9,16.3,465.0,427.36,340.08
2018,6,14,8,15,653.0,147.5,2.8,16.7,559.5,515.63,409.49
2018,6,14,8,30,831.0,105.0,2.7,17.1,654.0,616.68,487.29
2018,6,14,8,45,854.5,103.5,2.65,17.55,700.5,669.35,525.95
2018,6,14,9,0,878.0,102.0,2.6,18.0,747.0,722.95,564.02
2018,6,14,9,15,891.5,102.0,2.6,18.4,786.5,770.22,595.29
2018,6,14,9,30,905.0,102.0,2.6,18.8,826.0,816.01,625.05
2018,6,14,9,45,917.5,101.0,2.6,19.15,861.0,858.24,652.02
2018,6,14,10,0,930.0,100.0,2.6,19.5,896.0,898.4,677.25
2018,6,14,10,15,936.0,100.5,2.7,19.8,923.0,932.02,698.77
2018,6,14,10,30,942.0,101.0,2.8,20.1,950.0,962.76,718.32
2018,6,14,10,45,945.5,102.5,2.9,20.4,970.5,989.13,734.93
2018,6,14,11,0,949.0,104.0,3.0,20.7,991.0,1012.2,749.39
2018,6,14,11,15,951.5,104.0,3.1,20.85,1004.0,1029.42,760.47
2018,6,14,11,30,954.0,104.0,3.2,21.0,1017.0,1043.12,769.38
2018,6,14,11,45,955.0,104.0,3.3,21.1,1023.0,1051.78,775.25
2018,6,14,12,0,956.0,104.0,3.4,21.2,1029.0,1056.83,778.88
2018,6,14,12,15,954.0,105.0,3.5,21.2,1027.0,1056.27,779.27
2018,6,14,12,30,952.0,106.0,3.6,21.2,1025.0,1052.08,777.41
2018,6,14,12,45,947.5,108.0,3.7,21.25,1015.5,1042.85,772.16
2018,6,14,13,0,943.0,110.0,3.8,21.3,1006.0,1030.1,764.69
2018,6,14,13,15,939.5,109.0,3.9,21.2,989.0,1011.88,754.06
2018,6,14,13,30,936.0,108.0,4.0,21.1,972.0,990.29,741.17
2018,6,14,13,45,880.5,136.5,4.05,21.0,933.5,946.88,713.1
2018,6,14,14,0,825.0,165.0,4.1,20.9,895.0,909.08,688.76
2018,6,14,14,15,787.0,177.0,4.1,20.75,855.0,863.44,658.54
2018,6,14,14,30,749.0,189.0,4.1,20.6,815.0,820.1,629.67
2018,6,14,14,45,766.5,170.0,4.15,20.45,787.0,785.04,606.57
2018,6,14,15,0,784.0,151.0,4.2,20.3,759.0,749.12,582.56
2018,6,14,15,15,797.5,134.5,4.2,20.3,725.5,709.01,554.01
2018,6,14,15,30,811.0,118.0,4.2,20.3,692.0,665.51,522.16
2018,6,14,15,45,812.0,108.0,4.15,19.85,651.5,617.41,486.5
2018,6,14,16,0,813.0,98.0,4.1,19.4,611.0,567.35,448.23
2018,6,14,16,15,807.5,91.5,4.1,19.1,567.5,515.59,407.12
2018,6,14,16,30,802.0,85.0,4.1,18.8,524.0,462.88,363.86
2018,6,14,16,45,782.5,82.0,4.05,18.5,476.5,407.06,316.67
2018,6,14,17,0,763.0,79.0,4.0,18.2,429.0,352.23,268.93
2018,6,14,17,15,730.0,75.0,3.95,17.75,378.0,293.62,217.53
2018,6,14,17,30,697.0,71.0,3.9,17.3,327.0,238.08,168.19
2018,6,14,17,45,650.5,66.0,3.9,16.9,276.5,180.2,118.2
2018,6,14,18,0,604.0,61.0,3.9,16.5,226.0,129.43,76.79
2018,6,14,18,15,534.5,55.5,3.8,16.05,179.5,81.97,44.47
2018,6,14,18,30,465.0,50.0,3.7,15.6,133.0,42.78,31.93
2018,6,14,18,45,359.5,41.0,3.6,15.1,93.5,32.54,22.4
2018,6,14,19,0,254.0,32.0,3.5,14.6,54.0,26.62,14.71
2018,6,14,19,15,142.0,19.0,3.5,14.3,30.0,18.11,0.0
2018,6,14,19,30,30.0,6.0,3.5,14.0,6.0,5.72,0.0
2018,6,14,19,45,15.0,3.0,3.45,13.7,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,3.5,12.1,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,3.6,12.2,18.0,15.25,0.0
2018,6,15,5,15,189.5,29.0,3.65,12.5,48.0,22.93,9.72
2018,6,15,5,30,302.0,42.0,3.7,12.8,78.0,32.64,22.43
2018,6,15,5,45,365.5,51.0,3.75,13.1,115.0,39.74,29.47
2018,6,15,6,0,429.0,60.0,3.8,13.4,152.0,72.08,42.36
2018,6,15,6,15,316.5,86.5,3.85,13.75,164.0,109.17,73.57
2018,6,15,6,30,204.0,113.0,3.9,14.1,176.0,134.89,100.16
2018,6,15,6,45,233.0,132.5,3.9,14.4,216.5,173.03,132.0
2018,6,15,7,0,262.0,152.0,3.9,14.7,257.0,214.63,167.06
2018,6,15,7,15,321.0,163.5,3.95,15.05,309.5,262.66,206.8
2018,6,15,7,30,380.0,175.0,4.0,15.4,362.0,318.63,253.0
2018,6,15,7,45,456.5,174.0,4.0,15.7,422.0,375.93,299.97
2018,6,15,8,0,533.0,173.0,4.0,16.0,482.0,440.48,352.25
2018,6,15,8,15,630.5,154.5,4.0,16.3,549.5,509.23,407.34
2018,6,15,8,30,728.0,136.0,4.0,16.6,617.0,583.57,465.86
2018,6,15,8,45,730.0,145.5,4.05,16.9,655.0,630.12,501.19
2018,6,15,9,0,732.0,155.0,4.1,17.2,693.0,675.08,534.56
2018,6,15,9,15,787.0,140.0,4.1,17.45,745.5,732.37,577.23
2018,6,15,9,30,842.0,125.0,4.1,17.7,798.0,788.74,616.25
2018,6,15,9,45,863.5,120.0,4.1,17.95,835.0,832.27,645.48
2018,6,15,10,0,885.0,115.0,4.1,18.2,872.0,874.45,673.5
2018,6,15,10,15,891.5,116.0,4.1,18.35,899.0,907.71,695.26
2018,6,15,10,30,898.0,117.0,4.1,18.5,926.0,938.26,715.07
2018,6,15,10,45,903.5,117.0,4.15,18.65,946.5,964.02,731.79
2018,6,15,11,0,909.0,117.0,4.2,18.8,967.0,986.72,746.44
2018,6,15,11,15,912.5,117.0,4.25,18.8,980.5,1004.31,758.09
2018,6,15,11,30,916.0,117.0,4.3,18.8,994.0,1018.56,767.59
2018,6,15,11,45,824.5,170.0,4.35,18.85,963.0,996.45,752.34
2018,6,15,12,0,733.0,223.0,4.4,18.9,932.0,968.11,733.19
2018,6,15,12,15,813.5,177.0,4.45,18.85,963.0,996.61,753.48
2018,6,15,12,30,894.0,131.0,4.5,18.8,994.0,1019.32,769.44
2018,6,15,12,45,886.0,135.5,4.6,18.75,984.5,1009.52,763.86
2018,6,15,13,0,878.0,140.0,4.7,18.7,975.0,996.49,756.36
2018,6,15,13,15,830.0,165.0,4.75,18.55,944.0,970.16,739.58
2018,6,15,13,30,782.0,190.0,4.8,18.4,913.0,934.12,716.01
2018,6,15,13,45,810.0,168.5,4.85,18.25,901.0,920.79,708.3
2018,6,15,14,0,838.0,147.0,4.9,18.1,889.0,902.89,697.26
2018,6,15,14,15,856.5,131.0,4.95,17.9,868.0,872.86,677.71
2018,6,15,14,30,875.0,115.0,5.0,17.7,847.0,844.69,659.42
2018,6,15,14,45,875.0,109.0,5.05,17.5,815.0,807.53,634.44
2018,6,15,15,0,875.0,103.0,5.1,17.3,783.0,767.67,607.24
2018,6,15,15,15,863.5,101.5,5.1,17.3,743.0,721.52,574.36
2018,6,15,15,30,852.0,100.0,5.1,17.3,703.0,673.97,538.82
2018,6,15,15,45,839.5,97.0,5.05,16.8,659.5,623.17,500.02
2018,6,15,16,0,827.0,94.0,5.0,16.3,616.0,571.97,459.78
2018,6,15,16,15,810.0,90.5,4.95,16.05,569.0,516.51,414.63
2018,6,15,16,30,793.0,87.0,4.9,15.8,522.0,461.26,368.33
2018,6,15,16,45,768.5,84.0,4.85,15.55,472.5,403.85,319.03
2018,6,15,17,0,744.0,81.0,4.8,15.3,423.0,348.0,269.74
2018,6,15,17,15,709.0,77.5,4.7,14.95,372.5,290.32,218.31
2018,6,15,17,30,674.0,74.0,4.6,14.6,322.0,233.91,167.66
2018,6,15,17,45,624.0,70.0,4.55,14.3,272.5,179.55,120.14
2018,6,15,18,0,574.0,66.0,4.5,14.0,223.0,130.73,80.0
2018,6,15,18,15,500.5,59.5,4.35,13.65,176.5,83.78,47.54
2018,6,15,18,30,427.0,53.0,4.2,13.3,130.0,45.63,29.88
2018,6,15,18,45,318.5,43.5,4.1,12.95,91.0,33.57,23.53
2018,6,15,19,0,210.0,34.0,4.0,12.6,52.0,26.82,15.18
2018,6,15,19,15,115.0,19.5,3.9,12.45,28.5,18.59,0.0
2018,6,15,19,30,20.0,5.0,3.8,12.3,5.0,4.77,0.0
2018,6,15,19,45,10.0,2.5,3.75,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,16,4,45,31.5,8.0,1.65,12.4,9.0,0.0,0.0
2018,6,16,5,0,63.0,16.0,1.7,12.5,18.0,15.25,0.0
2018,6,16,5,15,169.0,30.0,1.75,12.75,47.5,23.75,10.2
2018,6,16,5,30,275.0,44.0,1.8,13.0,77.0,34.24,23.8
2018,6,16,5,45,329.5,52.0,1.85,13.25,109.5,39.49,29.26
2018,6,16,6,0,384.0,60.0,1.9,13.5,142.0,68.64,40.94
2018,6,16,6,15,192.0,76.5,1.9,13.85,117.5,88.0,61.06
2018,6,16,6,30,0.0,93.0,1.9,14.2,93.0,85.11,66.97
2018,6,16,6,45,7.0,115.5,1.9,14.55,118.5,107.37,85.26
2018,6,16,7,0,14.0,138.0,1.9,14.9,144.0,130.66,104.15
2018,6,16,7,15,89.0,166.5,1.85,15.3,210.0,183.84,146.06
2018,6,16,7,30,164.0,195.0,1.8,15.7,276.0,247.21,196.3
2018,6,16,7,45,280.0,204.0,1.8,16.15,359.0,320.74,254.2
2018,6,16,8,0,396.0,213.0,1.8,16.6,442.0,407.8,322.03
2018,6,16,8,15,546.5,181.5,1.85,17.05,526.0,485.15,382.24
2018,6,16,8,30,697.0,150.0,1.9,17.5,610.0,577.82,452.99
2018,6,16,8,45,772.5,131.0,1.9,17.95,672.0,643.01,501.17
2018,6,16,9,0,848.0,112.0,1.9,18.4,734.0,710.53,550.06
2018,6,16,9,15,861.0,112.5,2.0,18.85,773.0,756.74,580.85
2018,6,16,9,30,874.0,113.0,2.1,19.3,812.0,801.51,610.26
2018,6,16,9,45,885.0,113.5,2.15,19.7,846.0,842.96,636.77
2018,6,16,10,0,896.0,114.0,2.2,20.1,880.0,882.34,661.6
2018,6,16,10,15,902.5,114.5,2.3,20.4,907.0,915.47,682.74
2018,6,16,10,30,909.0,115.0,2.4,20.7,934.0,945.85,702.02
2018,6,16,10,45,913.5,116.0,2.55,21.05,954.5,971.96,718.78
2018,6,16,11,0,918.0,117.0,2.7,21.4,975.0,994.93,733.51
2018,6,16,11,15,921.0,117.0,2.85,21.55,988.5,1012.22,745.11
2018,6,16,11,30,924.0,117.0,3.0,21.7,1002.0,1026.14,754.62
2018,6,16,11,45,925.0,117.5,3.1,21.85,1008.0,1035.14,760.57
2018,6,16,12,0,926.0,118.0,3.2,22.0,1014.0,1040.64,764.37
2018,6,16,12,15,925.5,118.5,3.4,22.0,1013.0,1041.15,766.28
2018,6,16,12,30,925.0,119.0,3.6,22.0,1012.0,1038.15,765.95
2018,6,16,12,45,922.5,119.5,3.75,21.95,1003.5,1029.68,761.83
2018,6,16,13,0,920.0,120.0,3.9,21.9,995.0,1017.76,755.49
2018,6,16,13,15,916.5,119.5,4.05,21.75,979.0,1000.51,745.87
2018,6,16,13,30,913.0,119.0,4.2,21.6,963.0,979.95,734.01
2018,6,16,13,45,908.5,118.5,4.35,21.45,941.0,955.28,719.28
2018,6,16,14,0,904.0,118.0,4.5,21.3,919.0,927.56,702.57
2018,6,16,14,15,893.0,119.0,4.6,21.0,888.5,892.83,681.07
2018,6,16,14,30,882.0,120.0,4.7,20.7,858.0,855.75,657.65
2018,6,16,14,45,878.0,116.5,4.8,20.4,825.0,817.7,633.19
2018,6,16,15,0,874.0,113.0,4.9,20.1,792.0,777.23,606.59
2018,6,16,15,15,862.5,110.5,4.9,20.1,751.5,730.15,573.59
2018,6,16,15,30,851.0,108.0,4.9,20.1,711.0,681.66,537.71
2018,6,16,15,45,765.0,128.0,5.05,19.3,644.0,608.94,483.29
2018,6,16,16,0,679.0,148.0,5.2,18.5,577.0,540.05,430.41
2018,6,16,16,15,661.5,136.5,5.25,18.05,528.0,483.45,385.75
2018,6,16,16,30,644.0,125.0,5.3,17.6,479.0,427.47,340.17
2018,6,16,16,45,682.5,108.0,5.35,17.15,451.0,390.43,307.81
2018,6,16,17,0,721.0,91.0,5.4,16.7,423.0,348.32,269.53
2018,6,16,17,15,694.0,86.5,5.4,16.25,375.5,293.08,220.32
2018,6,16,17,30,667.0,82.0,5.4,15.8,328.0,240.25,172.69
2018,6,16,17,45,613.5,77.0,5.4,15.3,277.0,184.61,124.52
2018,6,16,18,0,560.0,72.0,5.4,14.8,226.0,134.97,83.99
2018,6,16,18,15,485.0,65.0,5.25,14.4,179.0,88.24,51.61
2018,6,16,18,30,410.0,58.0,5.1,14.0,132.0,50.59,33.81
2018,6,16,18,45,303.5,47.5,4.95,13.55,93.0,36.75,26.22
2018,6,16,19,0,197.0,37.0,4.8,13.1,54.0,29.28,17.2
2018,6,16,19,15,107.0,21.5,4.75,12.9,30.0,17.26,0.0
2018,6,16,19,30,17.0,6.0,4.7,12.7,6.0,5.72,0.0
2018,6,16,19,45,8.5,3.0,4.65,12.45,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,5.5,2.3,13.0,6.0,0.0,0.0
2018,6,17,5,0,19.0,11.0,2.3,13.1,12.0,10.48,0.0
2018,6,17,5,15,59.5,26.5,2.3,13.3,33.0,21.87,8.82
2018,6,17,5,30,100.0,42.0,2.3,13.5,54.0,34.05,23.56
2018,6,17,5,45,191.5,57.5,2.35,13.65,93.5,45.96,34.88
2018,6,17,6,0,283.0,73.0,2.4,13.8,133.0,73.69,48.34
2018,6,17,6,15,197.0,95.0,2.4,14.0,142.0,103.64,74.01
2018,6,17,6,30,111.0,117.0,2.4,14.2,151.0,122.86,93.91
2018,6,17,6,45,217.0,129.5,2.4,14.4,211.5,166.32,126.73
2018,6,17,7,0,323.0,142.0,2.4,14.6,272.0,222.74,171.57
2018,6,17,7,15,249.0,167.5,2.35,14.8,275.5,240.93,189.83
2018,6,17,7,30,175.0,193.0,2.3,15.0,279.0,249.63,198.83
2018,6,17,7,45,128.0,208.0,2.25,15.2,274.5,253.45,202.45
2018,6,17,8,0,81.0,223.0,2.2,15.4,270.0,249.71,199.2
2018,6,17,8,15,72.5,245.0,2.15,15.75,289.5,270.77,215.28
2018,6,17,8,30,64.0,267.0,2.1,16.1,309.0,290.99,230.25
2018,6,17,8,45,94.0,294.0,2.05,16.5,360.5,340.37,268.19
2018,6,17,9,0,124.0,321.0,2.0,16.9,412.0,397.0,310.82
2018,6,17,9,15,200.5,342.5,1.95,17.25,498.5,481.33,374.37
2018,6,17,9,30,277.0,364.0,1.9,17.6,585.0,576.85,444.07
2018,6,17,9,45,315.5,368.5,1.85,18.0,630.5,624.81,477.29
2018,6,17,10,0,354.0,373.0,1.8,18.4,676.0,674.33,511.32
2018,6,17,10,15,486.5,319.5,1.75,18.8,750.0,757.6,570.87
2018,6,17,10,30,619.0,266.0,1.7,19.2,824.0,841.32,628.82
2018,6,17,10,45,730.5,209.5,1.7,19.6,882.0,904.97,670.61
2018,6,17,11,0,842.0,153.0,1.7,20.0,940.0,957.37,702.63
2018,6,17,11,15,866.0,142.0,1.7,20.3,961.5,983.22,717.47
2018,6,17,11,30,890.0,131.0,1.7,20.6,983.0,1006.38,730.84
2018,6,17,11,45,893.5,130.0,1.7,20.95,990.0,1016.13,735.55
2018,6,17,12,0,897.0,129.0,1.7,21.3,997.0,1022.55,738.39
2018,6,17,12,15,898.5,128.0,1.75,21.5,996.5,1023.6,739.11
2018,6,17,12,30,900.0,127.0,1.8,21.7,996.0,1021.25,737.83
2018,6,17,12,45,900.0,125.5,1.8,21.95,988.0,1013.51,732.44
2018,6,17,13,0,900.0,124.0,1.8,22.2,980.0,1002.36,725.04
2018,6,17,13,15,897.0,123.0,1.9,22.3,964.5,985.44,715.77
2018,6,17,13,30,894.0,122.0,2.0,22.4,949.0,965.27,704.4
2018,6,17,13,45,890.0,120.5,2.05,22.5,926.5,940.54,689.44
2018,6,17,14,0,886.0,119.0,2.1,22.6,904.0,912.81,672.48
2018,6,17,14,15,879.5,117.0,2.15,22.55,875.0,879.56,652.13
2018,6,17,14,30,873.0,115.0,2.2,22.5,846.0,843.75,629.88
2018,6,17,14,45,864.0,113.5,2.25,22.5,811.5,804.06,604.62
2018,6,17,15,0,855.0,112.0,2.3,22.5,777.0,762.36,577.65
2018,6,17,15,15,843.5,109.5,2.3,22.5,737.0,716.1,546.79
2018,6,17,15,30,832.0,107.0,2.3,22.5,697.0,670.08,514.22
2018,6,17,15,45,817.0,104.5,2.4,22.2,653.5,618.67,477.5
2018,6,17,16,0,802.0,102.0,2.5,21.9,610.0,566.74,439.14
2018,6,17,16,15,782.0,99.0,2.6,21.6,562.5,511.46,396.88
2018,6,17,16,30,762.0,96.0,2.7,21.3,515.0,456.73,353.54
2018,6,17,16,45,736.5,92.5,2.8,21.0,466.0,400.04,307.23
2018,6,17,17,0,711.0,89.0,2.9,20.7,417.0,343.43,259.57
2018,6,17,17,15,675.5,84.5,2.95,20.2,367.0,286.19,210.61
2018,6,17,17,30,640.0,80.0,3.0,19.7,317.0,232.33,163.85
2018,6,17,17,45,592.0,74.5,3.1,19.15,268.0,178.83,118.46
2018,6,17,18,0,544.0,69.0,3.2,18.6,219.0,130.68,79.71
2018,6,17,18,15,476.5,61.5,3.2,17.95,173.5,84.89,48.23
2018,6,17,18,30,409.0,54.0,3.2,17.3,128.0,47.18,30.24
2018,6,17,18,45,313.5,43.5,3.2,16.65,90.0,33.51,23.14
2018,6,17,19,0,218.0,33.0,3.2,16.0,52.0,25.95,14.53
2018,6,17,19,15,121.5,19.0,3.15,15.6,28.5,15.14,0.0
2018,6,17,19,30,25.0,5.0,3.1,15.2,5.0,4.77,0.0
2018,6,17,19,45,12.5,2.5,3.05,14.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.85,12.5,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,2.0,12.8,3.0,2.86,0.0
2018,6,18,5,15,0.0,8.0,2.05,13.2,8.0,7.4,0.0
2018,6,18,5,30,0.0,13.0,2.1,13.6,13.0,12.04,4.69
2018,6,18,5,45,0.0,20.5,2.15,14.05,20.5,19.0,11.13
2018,6,18,6,0,0.0,28.0,2.2,14.5,28.0,25.97,16.51
2018,6,18,6,15,0.0,39.0,2.15,14.85,39.0,36.21,25.35
2018,6,18,6,30,0.0,50.0,2.1,15.2,50.0,46.46,34.08
2018,6,18,6,45,3.0,86.0,2.05,15.6,87.0,80.23,62.39
2018,6,18,7,0,6.0,122.0,2.0,16.0,124.0,114.06,90.24
2018,6,18,7,15,11.5,147.5,1.95,16.45,152.5,139.91,110.98
2018,6,18,7,30,17.0,173.0,1.9,16.9,181.0,166.58,132.1
2018,6,18,7,45,40.5,206.0,1.9,17.35,228.5,210.04,166.35
2018,6,18,8,0,64.0,239.0,1.9,17.8,276.0,255.82,201.96
2018,6,18,8,15,101.0,266.5,1.9,18.25,330.5,306.7,241.16
2018,6,18,8,30,138.0,294.0,1.9,18.7,385.0,364.69,285.15
2018,6,18,8,45,208.5,308.0,1.9,19.15,456.0,432.47,336.36
2018,6,18,9,0,279.0,322.0,1.9,19.6,527.0,510.64,394.08
2018,6,18,9,15,449.5,273.5,1.95,20.05,623.5,609.37,468.12
2018,6,18,9,30,620.0,225.0,2.0,20.5,720.0,717.45,546.74
2018,6,18,9,45,740.0,175.0,2.0,20.9,790.0,790.54,597.59
2018,6,18,10,0,860.0,125.0,2.0,21.3,860.0,861.58,643.32
2018,6,18,10,15,867.0,126.0,2.1,21.65,887.0,894.64,663.94
2018,6,18,10,30,874.0,127.0,2.2,22.0,914.0,925.1,683.12
2018,6,18,10,45,879.5,127.5,2.25,22.3,934.5,950.92,698.84
2018,6,18,11,0,885.0,128.0,2.3,22.6,955.0,973.77,712.64
2018,6,18,11,15,808.0,179.5,2.4,22.85,943.0,972.1,711.19
2018,6,18,11,30,731.0,231.0,2.5,23.1,931.0,963.74,705.69
2018,6,18,11,45,598.0,317.5,2.6,23.3,892.5,923.53,676.71
2018,6,18,12,0,465.0,404.0,2.7,23.5,854.0,880.61,644.2
2018,6,18,12,15,473.0,402.0,2.8,23.55,859.5,886.98,649.59
2018,6,18,12,30,481.0,400.0,2.9,23.6,865.0,891.12,653.12
2018,6,18,12,45,485.5,392.0,3.0,23.7,857.5,883.71,648.97
2018,6,18,13,0,490.0,384.0,3.1,23.8,850.0,874.05,643.41
2018,6,18,13,15,554.0,332.5,3.2,23.7,851.5,876.44,648.67
2018,6,18,13,30,618.0,281.0,3.3,23.6,853.0,875.11,651.3
2018,6,18,13,45,670.0,246.5,3.35,23.55,852.5,874.51,653.33
2018,6,18,14,0,722.0,212.0,3.4,23.5,852.0,868.5,650.83
2018,6,18,14,15,684.5,224.5,3.45,23.3,815.5,826.36,622.96
2018,6,18,14,30,647.0,237.0,3.5,23.1,779.0,783.81,593.82
2018,6,18,14,45,691.0,203.0,3.55,22.9,760.0,761.17,580.51
2018,6,18,15,0,735.0,169.0,3.6,22.7,741.0,732.83,562.61
2018,6,18,15,15,786.5,136.5,3.6,22.7,720.0,704.96,543.94
2018,6,18,15,30,838.0,104.0,3.6,22.7,699.0,670.12,519.56
2018,6,18,15,45,824.0,101.5,3.65,22.2,655.5,620.6,483.44
2018,6,18,16,0,810.0,99.0,3.7,21.7,612.0,568.95,444.68
2018,6,18,16,15,792.5,95.0,3.7,21.35,565.0,513.63,401.54
2018,6,18,16,30,775.0,91.0,3.7,21.0,518.0,458.59,357.22
2018,6,18,16,45,751.0,87.5,3.7,20.65,469.0,401.87,310.23
2018,6,18,17,0,727.0,84.0,3.7,20.3,420.0,346.67,263.1
2018,6,18,17,15,694.5,79.5,3.65,19.8,370.0,287.9,212.36
2018,6,18,17,30,662.0,75.0,3.6,19.3,320.0,233.74,164.82
2018,6,18,17,45,618.0,69.5,3.6,18.85,271.5,179.74,118.43
2018,6,18,18,0,574.0,64.0,3.6,18.4,223.0,130.59,78.42
2018,6,18,18,15,509.5,57.5,3.45,17.85,177.5,84.11,46.3
2018,6,18,18,30,445.0,51.0,3.3,17.3,132.0,45.3,28.07
2018,6,18,18,45,349.5,41.0,3.2,16.75,93.0,32.28,22.09
2018,6,18,19,0,254.0,31.0,3.1,16.2,54.0,25.34,14.15
2018,6,18,19,15,146.5,19.0,3.05,15.85,30.5,15.14,0.0
2018,6,18,19,30,39.0,7.0,3.0,15.5,7.0,6.67,0.0
2018,6,18,19,45,19.5,3.5,2.95,15.15,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,4,45,7.5,2.0,2.45,12.75,2.0,0.0,0.0
2018,6,19,5,0,15.0,4.0,2.5,12.9,4.0,3.81,0.0
2018,6,19,5,15,82.5,14.5,2.5,13.15,23.5,11.15,1.59
2018,6,19,5,30,150.0,25.0,2.5,13.4,43.0,18.98,10.64
2018,6,19,5,45,106.5,23.0,2.5,13.65,38.5,16.91,9.3
2018,6,19,6,0,63.0,21.0,2.5,13.9,34.0,21.39,10.73
2018,6,19,6,15,44.5,35.5,2.5,14.2,46.0,37.59,24.65
2018,6,19,6,30,26.0,50.0,2.5,14.5,58.0,51.09,36.99
2018,6,19,6,45,13.0,49.0,2.5,14.75,53.0,48.89,35.68
2018,6,19,7,0,0.0,48.0,2.5,15.0,48.0,44.6,32.39
2018,6,19,7,15,0.0,65.0,2.45,15.3,65.0,60.47,45.63
2018,6,19,7,30,0.0,82.0,2.4,15.6,82.0,76.36,58.7
2018,6,19,7,45,0.0,103.0,2.35,15.9,103.0,95.88,74.59
2018,6,19,8,0,0.0,124.0,2.3,16.2,124.0,115.46,90.3
2018,6,19,8,15,0.5,140.5,2.3,16.7,141.0,131.21,102.64
2018,6,19,8,30,1.0,157.0,2.3,17.2,158.0,147.09,114.93
2018,6,19,8,45,3.5,175.5,2.3,17.7,178.0,166.26,129.77
2018,6,19,9,0,6.0,194.0,2.3,18.2,198.0,185.72,144.67
2018,6,19,9,15,9.5,218.5,2.3,18.75,225.5,211.87,164.64
2018,6,19,9,30,13.0,243.0,2.3,19.3,253.0,238.39,184.62
2018,6,19,9,45,22.0,285.5,2.3,19.8,303.5,286.89,221.36
2018,6,19,10,0,31.0,328.0,2.3,20.3,354.0,342.33,262.55
2018,6,19,10,15,53.0,369.5,2.35,20.7,416.5,404.08,308.25
2018,6,19,10,30,75.0,411.0,2.4,21.1,479.0,467.22,354.06
2018,6,19,10,45,118.5,435.0,2.4,21.55,544.5,541.91,407.87
2018,6,19,11,0,162.0,459.0,2.4,22.0,610.0,610.54,456.16
2018,6,19,11,15,305.5,415.0,2.5,22.25,705.5,716.75,534.12
2018,6,19,11,30,449.0,371.0,2.6,22.5,801.0,825.45,611.44
2018,6,19,11,45,613.0,285.5,2.65,22.7,876.5,907.52,670.47
2018,6,19,12,0,777.0,200.0,2.7,22.9,952.0,982.17,720.39
2018,6,19,12,15,839.0,163.5,2.85,23.0,974.5,1008.1,737.65
2018,6,19,12,30,901.0,127.0,3.0,23.1,997.0,1022.25,747.74
2018,6,19,12,45,912.5,119.0,3.1,23.15,993.5,1019.5,746.73
2018,6,19,13,0,924.0,111.0,3.2,23.2,990.0,1013.03,743.51
2018,6,19,13,15,921.0,110.5,3.3,23.15,974.5,996.34,733.94
2018,6,19,13,30,918.0,110.0,3.4,23.1,959.0,976.32,722.23
2018,6,19,13,45,914.0,108.5,3.55,23.05,936.5,951.15,707.37
2018,6,19,14,0,910.0,107.0,3.7,23.0,914.0,922.9,690.3
2018,6,19,14,15,904.0,105.5,3.75,22.8,885.5,889.97,669.71
2018,6,19,14,30,898.0,104.0,3.8,22.6,857.0,854.38,647.1
2018,6,19,14,45,889.5,103.0,3.9,22.4,822.5,814.79,621.7
2018,6,19,15,0,881.0,102.0,4.0,22.2,788.0,773.09,594.45
2018,6,19,15,15,870.0,99.5,4.0,22.2,748.0,726.21,562.27
2018,6,19,15,30,859.0,97.0,4.0,22.2,708.0,677.87,527.68
2018,6,19,15,45,845.5,94.5,4.1,21.6,664.0,626.74,490.58
2018,6,19,16,0,832.0,92.0,4.2,21.0,620.0,574.88,451.65
2018,6,19,16,15,814.5,89.0,4.2,20.55,573.0,519.86,408.51
2018,6,19,16,30,797.0,86.0,4.2,20.1,526.0,464.71,363.87
2018,6,19,16,45,773.5,83.0,4.2,19.65,477.0,407.54,316.23
2018,6,19,17,0,750.0,80.0,4.2,19.2,428.0,351.79,268.34
2018,6,19,17,15,718.5,76.0,4.15,18.6,377.5,294.33,218.23
2018,6,19,17,30,687.0,72.0,4.1,18.0,327.0,237.78,168.33
2018,6,19,17,45,643.5,66.5,4.05,17.45,277.5,182.43,120.37
2018,6,19,18,0,600.0,61.0,4.0,16.9,228.0,131.86,78.82
2018,6,19,18,15,537.0,55.0,3.9,16.35,182.0,84.37,45.69
2018,6,19,18,30,474.0,49.0,3.8,15.8,136.0,44.34,26.87
2018,6,19,18,45,378.0,40.0,3.7,15.25,96.5,31.32,21.43
2018,6,19,19,0,282.0,31.0,3.6,14.7,57.0,25.31,14.33
2018,6,19,19,15,165.0,19.5,3.55,14.4,32.5,16.34,0.0
2018,6,19,19,30,48.0,8.0,3.5,14.1,8.0,7.63,0.0
2018,6,19,19,45,24.0,4.0,3.5,13.85,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,20,4,45,20.5,4.0,3.1,11.6,4.5,0.0,0.0
2018,6,20,5,0,41.0,8.0,3.2,11.8,9.0,7.63,0.0
2018,6,20,5,15,51.0,15.0,3.25,12.15,19.0,12.75,2.55
2018,6,20,5,30,61.0,22.0,3.3,12.5,29.0,18.46,10.23
2018,6,20,5,45,30.5,33.0,3.35,12.9,36.5,29.18,20.17
2018,6,20,6,0,0.0,44.0,3.4,13.3,44.0,40.89,29.31
2018,6,20,6,15,0.0,52.0,3.45,13.7,52.0,48.34,35.82
2018,6,20,6,30,0.0,60.0,3.5,14.1,60.0,55.8,42.18
2018,6,20,6,45,0.0,74.5,3.5,14.5,74.5,69.18,53.43
2018,6,20,7,0,0.0,89.0,3.5,14.9,89.0,82.57,64.49
2018,6,20,7,15,0.5,110.0,3.5,15.3,110.0,102.13,80.52
2018,6,20,7,30,1.0,131.0,3.5,15.7,131.0,121.87,96.46
2018,6,20,7,45,5.5,154.0,3.5,16.15,157.0,145.43,115.29
2018,6,20,8,0,10.0,177.0,3.5,16.6,183.0,169.6,134.39
2018,6,20,8,15,22.0,205.0,3.45,17.0,219.0,203.18,160.93
2018,6,20,8,30,34.0,233.0,3.4,17.4,255.0,240.52,190.13
2018,6,20,8,45,57.0,267.0,3.4,17.85,307.5,290.26,228.83
2018,6,20,9,0,80.0,301.0,3.4,18.3,360.0,342.29,268.68
2018,6,20,9,15,124.5,331.5,3.4,18.65,428.5,413.99,323.47
2018,6,20,9,30,169.0,362.0,3.4,19.0,497.0,484.68,376.39
2018,6,20,9,45,253.0,367.0,3.45,19.4,578.5,571.67,441.53
2018,6,20,10,0,337.0,372.0,3.5,19.8,660.0,658.24,504.91
2018,6,20,10,15,499.5,316.0,3.55,20.05,758.0,764.83,584.11
2018,6,20,10,30,662.0,260.0,3.6,20.3,856.0,873.65,662.82
2018,6,20,10,45,788.0,194.0,3.7,20.55,919.0,937.6,706.37
2018,6,20,11,0,914.0,128.0,3.8,20.8,982.0,1000.78,747.99
2018,6,20,11,15,930.0,120.0,3.9,20.9,1000.0,1022.88,762.19
2018,6,20,11,30,946.0,112.0,4.0,21.0,1018.0,1041.9,774.72
2018,6,20,11,45,948.5,112.0,4.1,21.1,1025.0,1052.28,781.59
2018,6,20,12,0,951.0,112.0,4.2,21.2,1032.0,1059.09,786.26
2018,6,20,12,15,951.0,111.5,4.3,21.2,1031.0,1059.33,786.99
2018,6,20,12,30,951.0,111.0,4.4,21.2,1030.0,1055.96,785.48
2018,6,20,12,45,950.5,110.0,4.5,21.15,1021.5,1047.99,781.3
2018,6,20,13,0,950.0,109.0,4.6,21.1,1013.0,1036.43,775.04
2018,6,20,13,15,947.0,108.0,4.65,21.0,997.0,1018.92,764.51
2018,6,20,13,30,944.0,107.0,4.7,20.9,981.0,997.97,751.7
2018,6,20,13,45,931.0,111.0,4.75,20.8,955.5,969.51,733.74
2018,6,20,14,0,918.0,115.0,4.8,20.7,930.0,938.31,713.81
2018,6,20,14,15,917.0,110.5,4.8,20.5,902.0,906.54,693.29
2018,6,20,14,30,916.0,106.0,4.8,20.3,874.0,871.74,670.49
2018,6,20,14,45,902.0,106.5,4.8,20.1,836.5,828.67,641.63
2018,6,20,15,0,888.0,107.0,4.8,19.9,799.0,783.84,611.21
2018,6,20,15,15,866.0,108.5,4.8,19.9,754.5,732.75,575.38
2018,6,20,15,30,844.0,110.0,4.8,19.9,710.0,682.79,538.45
2018,6,20,15,45,835.5,103.0,4.75,19.45,665.5,630.44,499.27
2018,6,20,16,0,827.0,96.0,4.7,19.0,621.0,576.97,458.08
2018,6,20,16,15,824.0,88.5,4.65,18.65,577.5,524.99,416.58
2018,6,20,16,30,821.0,81.0,4.6,18.3,534.0,471.78,372.69
2018,6,20,16,45,802.5,78.5,4.5,17.95,487.0,415.95,325.19
2018,6,20,17,0,784.0,76.0,4.4,17.6,440.0,360.94,277.01
2018,6,20,17,15,753.5,72.5,4.35,17.15,389.0,302.36,225.27
2018,6,20,17,30,723.0,69.0,4.3,16.7,338.0,246.51,175.24
2018,6,20,17,45,681.0,64.0,4.2,16.25,287.5,190.03,125.76
2018,6,20,18,0,639.0,59.0,4.1,15.8,237.0,135.8,80.73
2018,6,20,18,15,576.0,53.5,4.0,15.35,189.5,86.43,46.04
2018,6,20,18,30,513.0,48.0,3.9,14.9,142.0,44.49,26.38
2018,6,20,18,45,415.5,39.5,3.75,14.45,101.0,30.86,21.12
2018,6,20,19,0,318.0,31.0,3.6,14.0,60.0,25.29,14.45
2018,6,20,19,15,188.5,19.5,3.6,13.75,34.0,16.31,0.0
2018,6,20,19,30,59.0,8.0,3.6,13.5,8.0,7.63,0.0
2018,6,20,19,45,29.5,4.0,3.6,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,3.05,11.3,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.1,11.5,17.0,13.34,0.0
2018,6,21,5,15,249.5,25.5,3.15,11.85,49.5,20.92,7.62
2018,6,21,5,30,385.0,37.0,3.2,12.2,82.0,29.59,19.79
2018,6,21,5,45,429.0,44.5,3.25,12.6,117.0,33.98,24.43
2018,6,21,6,0,473.0,52.0,3.3,13.0,152.0,64.77,35.68
2018,6,21,6,15,243.0,77.5,3.25,13.45,129.5,93.4,63.61
2018,6,21,6,30,13.0,103.0,3.2,13.9,107.0,95.83,75.58
2018,6,21,6,45,29.0,123.0,3.15,14.35,134.0,118.24,93.69
2018,6,21,7,0,45.0,143.0,3.1,14.8,161.0,143.48,114.11
2018,6,21,7,15,56.5,169.0,3.1,15.3,194.5,174.53,139.29
2018,6,21,7,30,68.0,195.0,3.1,15.8,228.0,207.13,165.44
2018,6,21,7,45,97.0,222.5,3.05,16.3,275.5,250.45,199.78
2018,6,21,8,0,126.0,250.0,3.0,16.8,323.0,299.27,238.05
2018,6,21,8,15,131.0,273.5,2.95,17.3,354.5,332.39,263.27
2018,6,21,8,30,136.0,297.0,2.9,17.8,386.0,365.9,288.36
2018,6,21,8,45,215.5,303.0,2.85,18.3,455.5,431.78,339.07
2018,6,21,9,0,295.0,309.0,2.8,18.8,525.0,508.67,396.94
2018,6,21,9,15,512.0,245.0,2.75,19.3,644.0,627.21,487.32
2018,6,21,9,30,729.0,181.0,2.7,19.8,763.0,758.28,583.46
2018,6,21,9,45,832.5,140.0,2.65,20.25,830.5,828.0,629.39
2018,6,21,10,0,936.0,99.0,2.6,20.7,898.0,899.11,674.99
2018,6,21,10,15,947.5,96.5,2.55,21.15,927.5,935.0,695.95
2018,6,21,10,30,959.0,94.0,2.5,21.6,957.0,968.29,715.21
2018,6,21,10,45,963.0,94.5,2.5,22.0,978.0,994.83,730.47
2018,6,21,11,0,967.0,95.0,2.5,22.4,999.0,1018.05,743.57
2018,6,21,11,15,969.5,96.0,2.55,22.65,1013.0,1036.9,754.82
2018,6,21,11,30,972.0,97.0,2.6,22.9,1027.0,1052.19,763.88
2018,6,21,11,45,973.5,96.5,2.7,23.15,1033.5,1061.36,769.64
2018,6,21,12,0,975.0,96.0,2.8,23.4,1040.0,1066.85,773.19
2018,6,21,12,15,970.5,99.5,2.95,23.5,1038.0,1066.71,774.2
2018,6,21,12,30,966.0,103.0,3.1,23.6,1036.0,1062.89,772.92
2018,6,21,12,45,959.0,106.5,3.25,23.7,1026.0,1052.97,767.77
2018,6,21,13,0,952.0,110.0,3.4,23.8,1016.0,1039.54,760.38
2018,6,21,13,15,949.0,109.5,3.5,23.8,1000.5,1022.55,750.57
2018,6,21,13,30,946.0,109.0,3.6,23.8,985.0,1002.12,738.52
2018,6,21,13,45,910.0,125.0,3.7,23.75,951.0,964.4,715.06
2018,6,21,14,0,874.0,141.0,3.8,23.7,917.0,924.84,690.2
2018,6,21,14,15,851.5,146.0,3.8,23.6,882.0,890.59,668.28
2018,6,21,14,30,829.0,151.0,3.8,23.5,847.0,848.88,641.02
2018,6,21,14,45,853.0,132.5,3.85,23.4,822.5,819.53,622.39
2018,6,21,15,0,877.0,114.0,3.9,23.3,798.0,782.91,598.41
2018,6,21,15,15,835.0,120.5,3.9,23.3,745.0,725.27,558.77
2018,6,21,15,30,793.0,127.0,3.9,23.3,692.0,665.96,515.25
2018,6,21,15,45,786.0,118.0,3.8,22.95,648.0,614.93,477.78
2018,6,21,16,0,779.0,109.0,3.7,22.6,604.0,562.73,438.34
2018,6,21,16,15,785.0,97.0,3.7,22.3,563.0,513.48,400.08
2018,6,21,16,30,791.0,85.0,3.7,22.0,522.0,462.14,358.75
2018,6,21,16,45,785.5,81.0,3.7,21.7,480.5,411.9,316.64
2018,6,21,17,0,780.0,77.0,3.7,21.4,439.0,361.1,272.63
2018,6,21,17,15,750.0,74.0,3.65,20.85,389.5,303.36,222.62
2018,6,21,17,30,720.0,71.0,3.6,20.3,340.0,248.28,174.16
2018,6,21,17,45,675.5,66.5,3.55,19.75,289.0,189.75,123.97
2018,6,21,18,0,631.0,62.0,3.5,19.2,238.0,138.0,81.76
2018,6,21,18,15,565.0,56.0,3.3,18.5,190.0,88.35,47.32
2018,6,21,18,30,499.0,50.0,3.1,17.8,142.0,46.52,27.58
