Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,45,397.5,41.5,2.9,17.1,101.0,32.68,22.44
2018,6,21,19,0,296.0,33.0,2.7,16.4,60.0,27.24,15.88
2018,6,21,19,15,172.5,20.5,2.7,16.0,34.0,16.37,0.0
2018,6,21,19,30,49.0,8.0,2.7,15.6,8.0,7.63,0.0
2018,6,21,19,45,24.5,4.0,2.7,15.2,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,1.8,12.35,8.0,0.0,0.0
2018,6,22,5,0,95.0,13.0,1.8,12.7,16.0,12.39,0.0
2018,6,22,5,15,223.5,25.5,1.85,13.25,47.5,20.95,7.35
2018,6,22,5,30,352.0,38.0,1.9,13.8,79.0,30.58,20.48
2018,6,22,5,45,440.5,46.0,1.9,14.4,122.0,35.41,25.5
2018,6,22,6,0,529.0,54.0,1.9,15.0,165.0,68.84,37.36
2018,6,22,6,15,587.5,59.5,1.85,15.6,213.5,113.36,65.01
2018,6,22,6,30,646.0,65.0,1.8,16.2,262.0,164.7,104.7
2018,6,22,6,45,687.0,70.0,1.7,16.85,313.5,218.27,150.28
2018,6,22,7,0,728.0,75.0,1.6,17.5,365.0,278.02,201.88
2018,6,22,7,15,757.5,78.5,1.55,18.3,416.0,334.44,250.59
2018,6,22,7,30,787.0,82.0,1.5,19.1,467.0,393.34,299.92
2018,6,22,7,45,809.5,85.5,1.45,19.95,517.5,451.26,346.76
2018,6,22,8,0,832.0,89.0,1.4,20.8,568.0,510.32,392.5
2018,6,22,8,15,849.0,91.5,1.35,21.6,615.5,565.97,433.94
2018,6,22,8,30,866.0,94.0,1.3,22.4,663.0,621.31,473.41
2018,6,22,8,45,879.0,96.0,1.3,23.2,706.5,673.2,509.26
2018,6,22,9,0,892.0,98.0,1.3,24.0,750.0,724.09,542.84
2018,6,22,9,15,900.5,100.5,1.3,24.65,789.0,770.89,571.41
2018,6,22,9,30,909.0,103.0,1.3,25.3,828.0,815.83,598.18
2018,6,22,9,45,915.0,105.5,1.35,26.0,861.0,856.63,622.26
2018,6,22,10,0,921.0,108.0,1.4,26.7,894.0,894.95,644.45
2018,6,22,10,15,927.0,109.5,1.45,27.2,922.0,929.62,664.59
2018,6,22,10,30,933.0,111.0,1.5,27.7,950.0,961.45,682.81
2018,6,22,10,45,937.5,111.5,1.6,28.25,971.0,987.89,698.14
2018,6,22,11,0,942.0,112.0,1.7,28.8,992.0,1011.12,711.5
2018,6,22,11,15,944.5,112.5,1.8,29.0,1005.5,1029.1,722.65
2018,6,22,11,30,947.0,113.0,1.9,29.2,1019.0,1043.61,731.77
2018,6,22,11,45,948.0,113.0,2.0,29.4,1025.0,1052.62,737.61
2018,6,22,12,0,949.0,113.0,2.1,29.6,1031.0,1058.04,741.38
2018,6,22,12,15,947.5,113.5,2.25,29.65,1029.5,1057.89,742.87
2018,6,22,12,30,946.0,114.0,2.4,29.7,1028.0,1054.14,742.2
2018,6,22,12,45,942.5,115.0,2.55,29.75,1019.0,1045.35,738.43
2018,6,22,13,0,939.0,116.0,2.7,29.8,1010.0,1033.06,732.46
2018,6,22,13,15,935.5,115.5,2.85,29.7,994.0,1015.83,723.8
2018,6,22,13,30,932.0,115.0,3.0,29.6,978.0,995.23,712.92
2018,6,22,13,45,922.5,116.5,3.1,29.55,953.5,967.82,697.03
2018,6,22,14,0,913.0,118.0,3.2,29.5,929.0,937.56,679.17
2018,6,22,14,15,886.0,126.5,3.3,29.3,892.5,896.36,654.33
2018,6,22,14,30,859.0,135.0,3.4,29.1,856.0,853.69,628.18
2018,6,22,14,45,843.5,134.5,3.45,28.95,818.0,814.45,603.58
2018,6,22,15,0,828.0,134.0,3.5,28.8,780.0,769.15,574.46
2018,6,22,15,15,835.0,122.5,3.5,28.8,745.5,727.81,547.19
2018,6,22,15,30,842.0,111.0,3.5,28.8,711.0,683.57,516.14
2018,6,22,15,45,833.0,106.5,3.55,28.3,668.5,633.55,480.94
2018,6,22,16,0,824.0,102.0,3.6,27.8,626.0,582.42,443.77
2018,6,22,16,15,810.5,96.5,3.6,27.35,579.0,527.04,402.0
2018,6,22,16,30,797.0,91.0,3.6,26.9,532.0,471.51,358.67
2018,6,22,16,45,775.5,87.5,3.6,26.45,483.5,414.66,312.85
2018,6,22,17,0,754.0,84.0,3.6,26.0,435.0,359.0,266.52
2018,6,22,17,15,722.0,79.5,3.55,25.3,384.0,300.6,217.32
2018,6,22,17,30,690.0,75.0,3.5,24.6,333.0,243.12,168.2
2018,6,22,17,45,644.0,70.5,3.4,23.85,283.0,187.9,121.78
2018,6,22,18,0,598.0,66.0,3.3,23.1,233.0,137.73,81.66
2018,6,22,18,15,530.5,59.0,3.2,22.2,185.5,88.93,48.23
2018,6,22,18,30,463.0,52.0,3.1,21.3,138.0,48.16,28.63
2018,6,22,18,45,361.5,42.5,2.95,20.45,97.5,33.55,22.84
2018,6,22,19,0,260.0,33.0,2.8,19.6,57.0,27.17,15.63
2018,6,22,19,15,149.5,20.5,2.8,19.1,32.5,16.35,0.0
2018,6,22,19,30,39.0,8.0,2.8,18.6,8.0,7.63,0.0
2018,6,22,19,45,19.5,4.0,2.8,18.15,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.5,1.7,15.65,8.0,0.0,0.0
2018,6,23,5,0,101.0,13.0,1.7,16.0,16.0,12.39,0.0
2018,6,23,5,15,233.0,24.5,1.8,16.65,47.0,20.0,6.34
2018,6,23,5,30,365.0,36.0,1.9,17.3,78.0,28.7,18.54
2018,6,23,5,45,454.0,43.0,1.95,18.0,121.0,32.75,22.78
2018,6,23,6,0,543.0,50.0,2.0,18.7,164.0,65.42,33.74
2018,6,23,6,15,600.5,55.5,2.05,19.25,212.5,110.6,61.3
2018,6,23,6,30,658.0,61.0,2.1,19.8,261.0,162.45,100.93
2018,6,23,6,45,699.0,64.5,2.1,20.4,311.5,217.19,147.07
2018,6,23,7,0,740.0,68.0,2.1,21.0,362.0,274.06,196.15
2018,6,23,7,15,769.0,71.0,2.1,21.75,413.0,330.44,244.79
2018,6,23,7,30,798.0,74.0,2.1,22.5,464.0,389.23,294.12
2018,6,23,7,45,819.5,76.5,2.15,23.25,513.5,446.25,340.74
2018,6,23,8,0,841.0,79.0,2.2,24.0,563.0,504.71,386.76
2018,6,23,8,15,857.5,81.0,2.25,24.7,610.0,559.76,428.74
2018,6,23,8,30,874.0,83.0,2.3,25.4,657.0,614.67,469.16
2018,6,23,8,45,886.5,85.0,2.35,26.1,700.5,666.59,506.08
2018,6,23,9,0,899.0,87.0,2.4,26.8,744.0,717.45,540.45
2018,6,23,9,15,908.0,88.5,2.4,27.45,782.5,763.93,569.47
2018,6,23,9,30,917.0,90.0,2.4,28.1,821.0,808.57,596.72
2018,6,23,9,45,924.5,91.5,2.4,28.8,854.5,849.91,621.18
2018,6,23,10,0,932.0,93.0,2.4,29.5,888.0,888.87,643.69
2018,6,23,10,15,937.5,94.5,2.45,30.0,916.0,923.47,664.02
2018,6,23,10,30,943.0,96.0,2.5,30.5,944.0,955.18,682.36
2018,6,23,10,45,947.0,97.0,2.5,31.0,965.0,981.95,697.0
2018,6,23,11,0,951.0,98.0,2.5,31.5,986.0,1005.46,709.54
2018,6,23,11,15,953.5,98.5,2.55,31.7,1000.0,1023.65,720.12
2018,6,23,11,30,956.0,99.0,2.6,31.9,1014.0,1038.34,728.63
2018,6,23,11,45,958.0,99.0,2.65,32.15,1021.0,1048.47,734.27
2018,6,23,12,0,960.0,99.0,2.7,32.4,1028.0,1055.0,737.81
2018,6,23,12,15,959.5,99.5,2.8,32.45,1027.5,1055.9,739.1
2018,6,23,12,30,959.0,100.0,2.9,32.5,1027.0,1053.17,738.26
2018,6,23,12,45,957.0,101.0,2.95,32.55,1019.0,1045.82,734.21
2018,6,23,13,0,955.0,102.0,3.0,32.6,1011.0,1034.88,728.04
2018,6,23,13,15,953.0,101.0,3.05,32.6,996.0,1018.39,718.64
2018,6,23,13,30,951.0,100.0,3.1,32.6,981.0,998.41,707.1
2018,6,23,13,45,900.0,126.0,3.1,32.55,943.5,956.88,681.61
2018,6,23,14,0,849.0,152.0,3.1,32.5,906.0,920.19,659.19
2018,6,23,14,15,843.0,149.0,3.1,32.4,877.5,887.07,639.02
2018,6,23,14,30,837.0,146.0,3.1,32.3,849.0,851.43,617.01
2018,6,23,14,45,840.0,136.5,3.1,32.2,817.0,814.15,593.75
2018,6,23,15,0,843.0,127.0,3.1,32.1,785.0,774.04,568.36
2018,6,23,15,15,805.5,132.5,3.1,32.1,735.0,717.13,530.55
2018,6,23,15,30,768.0,138.0,3.1,32.1,685.0,661.0,491.17
2018,6,23,15,45,753.5,130.5,3.05,31.7,639.5,607.92,454.07
2018,6,23,16,0,739.0,123.0,3.0,31.3,594.0,554.43,415.59
2018,6,23,16,15,753.5,108.0,2.9,30.85,556.0,508.83,381.72
2018,6,23,16,30,768.0,93.0,2.8,30.4,518.0,460.29,344.29
2018,6,23,16,45,767.0,83.5,2.75,30.0,474.5,407.79,302.43
2018,6,23,17,0,766.0,74.0,2.7,29.6,431.0,354.32,258.3
2018,6,23,17,15,737.5,72.5,2.55,28.65,383.5,299.28,212.48
2018,6,23,17,30,709.0,71.0,2.4,27.7,336.0,246.71,167.88
2018,6,23,17,45,656.5,67.5,2.3,26.75,284.5,188.12,119.82
2018,6,23,18,0,604.0,64.0,2.2,25.8,233.0,137.23,79.98
2018,6,23,18,15,530.0,58.0,2.15,24.75,185.0,88.44,47.2
2018,6,23,18,30,456.0,52.0,2.1,23.7,137.0,48.42,28.37
2018,6,23,18,45,350.0,42.0,2.1,22.65,96.0,33.03,22.18
2018,6,23,19,0,244.0,32.0,2.1,21.6,55.0,25.06,13.89
2018,6,23,19,15,141.5,19.5,2.2,21.0,31.0,15.51,0.0
2018,6,23,19,30,39.0,7.0,2.3,20.4,7.0,6.67,0.0
2018,6,23,19,45,19.5,3.5,2.4,19.8,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,4,45,26.5,5.5,2.85,14.55,6.0,0.0,0.0
2018,6,24,5,0,53.0,11.0,2.9,14.7,12.0,10.48,0.0
2018,6,24,5,15,134.0,25.5,3.0,15.1,38.5,20.1,6.16
2018,6,24,5,30,215.0,40.0,3.1,15.5,65.0,31.05,20.64
2018,6,24,5,45,283.0,54.0,3.15,15.9,103.0,41.14,30.27
2018,6,24,6,0,351.0,68.0,3.2,16.3,141.0,70.74,44.11
2018,6,24,6,15,387.0,80.5,3.25,16.8,181.0,108.76,69.52
2018,6,24,6,30,423.0,93.0,3.3,17.3,221.0,151.01,102.7
2018,6,24,6,45,482.0,102.0,3.35,17.75,273.5,199.42,142.42
2018,6,24,7,0,541.0,111.0,3.4,18.2,326.0,256.01,190.03
2018,6,24,7,15,584.5,117.0,3.4,18.7,377.5,309.38,235.6
2018,6,24,7,30,628.0,123.0,3.4,19.2,429.0,367.06,284.04
2018,6,24,7,45,656.0,128.0,3.45,19.65,477.5,420.83,328.71
2018,6,24,8,0,684.0,133.0,3.5,20.1,526.0,476.57,373.74
2018,6,24,8,15,705.5,137.0,3.55,20.5,572.0,529.43,415.44
2018,6,24,8,30,727.0,141.0,3.6,20.9,618.0,582.99,456.53
2018,6,24,8,45,744.5,145.0,3.65,21.25,661.5,634.38,495.0
2018,6,24,9,0,762.0,149.0,3.7,21.6,705.0,684.88,531.89
2018,6,24,9,15,787.0,146.5,3.75,21.85,747.5,734.31,567.63
2018,6,24,9,30,812.0,144.0,3.8,22.1,790.0,783.45,601.15
2018,6,24,9,45,837.0,138.0,3.85,22.35,828.5,828.46,631.1
2018,6,24,10,0,862.0,132.0,3.9,22.6,867.0,867.74,656.77
2018,6,24,10,15,870.0,133.0,3.95,22.75,895.0,901.99,679.08
2018,6,24,10,30,878.0,134.0,4.0,22.9,923.0,933.69,699.56
2018,6,24,10,45,884.0,134.0,4.05,23.05,944.0,959.85,716.24
2018,6,24,11,0,890.0,134.0,4.1,23.2,965.0,983.05,730.95
2018,6,24,11,15,894.0,134.5,4.1,23.25,979.5,1001.72,742.66
2018,6,24,11,30,898.0,135.0,4.1,23.3,994.0,1017.15,752.29
2018,6,24,11,45,900.0,135.5,4.1,23.35,1001.5,1027.29,758.5
2018,6,24,12,0,902.0,136.0,4.1,23.4,1009.0,1034.05,762.61
2018,6,24,12,15,904.0,135.0,4.1,23.4,1009.0,1035.96,763.79
2018,6,24,12,30,906.0,134.0,4.1,23.4,1009.0,1034.44,762.85
2018,6,24,12,45,908.0,131.0,4.05,23.45,1002.0,1027.53,758.01
2018,6,24,13,0,910.0,128.0,4.0,23.5,995.0,1017.12,751.01
2018,6,24,13,15,905.5,128.5,4.0,23.45,979.5,1000.44,740.56
2018,6,24,13,30,901.0,129.0,4.0,23.4,964.0,980.51,728.04
2018,6,24,13,45,894.5,129.0,4.0,23.35,941.0,955.13,711.9
2018,6,24,14,0,888.0,129.0,4.0,23.3,918.0,926.83,693.79
2018,6,24,14,15,880.0,127.5,4.0,23.15,888.5,893.01,672.11
2018,6,24,14,30,872.0,126.0,4.0,23.0,859.0,856.69,648.59
2018,6,24,14,45,861.5,124.5,4.0,22.85,823.5,816.07,621.87
2018,6,24,15,0,851.0,123.0,4.0,22.7,788.0,773.53,593.53
2018,6,24,15,15,838.5,121.0,4.0,22.7,748.0,729.91,563.77
2018,6,24,15,30,826.0,119.0,4.0,22.7,708.0,681.92,528.79
2018,6,24,15,45,808.5,116.5,4.05,22.15,663.0,629.28,490.59
2018,6,24,16,0,791.0,114.0,4.1,21.6,618.0,576.34,451.0
2018,6,24,16,15,767.5,111.5,4.1,21.2,569.5,520.23,407.37
2018,6,24,16,30,744.0,109.0,4.1,20.8,521.0,463.9,362.28
2018,6,24,16,45,715.5,105.0,4.1,20.4,471.0,406.05,314.71
2018,6,24,17,0,687.0,101.0,4.1,20.0,421.0,350.23,267.46
2018,6,24,17,15,650.5,95.5,4.05,19.5,370.5,292.85,218.21
2018,6,24,17,30,614.0,90.0,4.0,19.0,320.0,238.99,171.35
2018,6,24,17,45,564.5,83.0,3.95,18.5,270.5,185.01,125.4
2018,6,24,18,0,515.0,76.0,3.9,18.0,221.0,136.59,86.08
2018,6,24,18,15,450.5,66.5,3.75,17.5,175.0,90.5,53.33
2018,6,24,18,30,386.0,57.0,3.6,17.0,129.0,52.15,33.0
2018,6,24,18,45,299.0,45.0,3.45,16.55,91.0,34.58,24.15
2018,6,24,19,0,212.0,33.0,3.3,16.1,53.0,25.84,14.95
2018,6,24,19,15,123.5,20.0,3.2,15.8,30.0,15.91,0.0
2018,6,24,19,30,35.0,7.0,3.1,15.5,7.0,6.67,0.0
2018,6,24,19,45,17.5,3.5,3.0,15.2,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.5,3.3,13.2,1.5,0.0,0.0
2018,6,25,5,0,0.0,3.0,3.4,13.4,3.0,2.86,0.0
2018,6,25,5,15,0.0,7.5,3.45,13.7,7.5,6.94,0.0
2018,6,25,5,30,0.0,12.0,3.5,14.0,12.0,11.11,3.81
2018,6,25,5,45,0.0,18.5,3.55,14.35,18.5,17.14,9.43
2018,6,25,6,0,0.0,25.0,3.6,14.7,25.0,23.18,14.09
2018,6,25,6,15,10.5,31.0,3.55,15.05,34.0,30.27,19.78
2018,6,25,6,30,21.0,37.0,3.5,15.4,43.0,38.27,26.14
2018,6,25,6,45,90.5,55.5,3.4,15.7,90.0,71.04,51.35
2018,6,25,7,0,160.0,74.0,3.3,16.0,137.0,113.52,85.56
2018,6,25,7,15,105.0,105.5,3.25,16.4,149.0,134.07,104.69
2018,6,25,7,30,50.0,137.0,3.2,16.8,161.0,147.12,116.32
2018,6,25,7,45,96.5,152.5,3.15,17.15,205.5,187.26,148.73
2018,6,25,8,0,143.0,168.0,3.1,17.5,250.0,231.27,184.22
2018,6,25,8,15,262.5,188.0,3.1,17.9,354.0,326.93,260.74
2018,6,25,8,30,382.0,208.0,3.1,18.3,458.0,436.65,346.44
2018,6,25,8,45,473.5,214.5,3.1,18.7,545.5,522.62,412.01
2018,6,25,9,0,565.0,221.0,3.1,19.1,633.0,615.85,481.45
2018,6,25,9,15,589.0,221.5,3.1,19.45,671.5,662.21,514.56
2018,6,25,9,30,613.0,222.0,3.1,19.8,710.0,706.64,545.95
2018,6,25,9,45,673.0,206.5,3.15,20.2,763.0,764.61,587.38
2018,6,25,10,0,733.0,191.0,3.2,20.6,816.0,824.16,628.29
2018,6,25,10,15,819.0,152.0,3.25,20.85,871.0,881.31,666.21
2018,6,25,10,30,905.0,113.0,3.3,21.1,926.0,937.27,702.78
2018,6,25,10,45,911.0,113.0,3.35,21.35,947.5,964.09,719.37
2018,6,25,11,0,917.0,113.0,3.4,21.6,969.0,987.88,734.14
2018,6,25,11,15,920.5,113.5,3.45,21.75,983.5,1006.57,745.83
2018,6,25,11,30,924.0,114.0,3.5,21.9,998.0,1021.91,755.41
2018,6,25,11,45,926.5,113.5,3.55,22.05,1005.0,1031.86,761.52
2018,6,25,12,0,929.0,113.0,3.6,22.2,1012.0,1038.33,765.49
2018,6,25,12,15,930.5,112.5,3.7,22.2,1012.0,1040.29,767.43
2018,6,25,12,30,932.0,112.0,3.8,22.2,1012.0,1038.72,767.18
2018,6,25,12,45,933.0,110.0,3.85,22.25,1004.5,1031.62,762.9
2018,6,25,13,0,934.0,108.0,3.9,22.3,997.0,1020.96,756.38
2018,6,25,13,15,931.5,106.5,4.0,22.25,981.5,1003.89,746.3
2018,6,25,13,30,929.0,105.0,4.1,22.2,966.0,983.43,733.98
2018,6,25,13,45,925.5,103.5,4.15,22.15,944.0,958.74,718.5
2018,6,25,14,0,922.0,102.0,4.2,22.1,922.0,930.9,700.84
2018,6,25,14,15,916.5,101.0,4.25,21.95,893.5,898.8,680.45
2018,6,25,14,30,911.0,100.0,4.3,21.8,865.0,863.95,658.0
2018,6,25,14,45,904.0,98.0,4.3,21.65,831.0,824.32,631.78
2018,6,25,15,0,897.0,96.0,4.3,21.5,797.0,782.4,603.71
2018,6,25,15,15,887.0,94.0,4.3,21.5,757.5,736.25,571.93
2018,6,25,15,30,877.0,92.0,4.3,21.5,718.0,688.5,538.05
2018,6,25,15,45,864.5,90.0,4.35,20.9,674.5,637.79,501.04
2018,6,25,16,0,852.0,88.0,4.4,20.3,631.0,586.2,462.2
2018,6,25,16,15,836.5,85.5,4.45,19.9,584.5,531.88,419.56
2018,6,25,16,30,821.0,83.0,4.5,19.5,538.0,476.96,375.0
2018,6,25,16,45,799.5,79.5,4.5,19.05,488.5,418.86,326.45
2018,6,25,17,0,778.0,76.0,4.5,18.6,439.0,361.91,277.34
2018,6,25,17,15,747.0,73.0,4.5,18.1,388.5,303.91,226.41
2018,6,25,17,30,716.0,70.0,4.5,17.6,338.0,248.69,177.13
2018,6,25,17,45,673.0,65.0,4.5,17.1,287.5,190.14,126.1
2018,6,25,18,0,630.0,60.0,4.5,16.6,237.0,138.17,82.87
2018,6,25,18,15,567.0,54.5,4.4,16.1,190.0,89.06,47.94
2018,6,25,18,30,504.0,49.0,4.3,15.6,143.0,47.38,27.4
2018,6,25,18,45,406.5,40.5,4.2,15.15,102.0,31.64,21.76
2018,6,25,19,0,309.0,32.0,4.1,14.7,61.0,26.13,15.31
2018,6,25,19,15,182.5,20.5,4.05,14.45,35.0,17.2,0.0
2018,6,25,19,30,56.0,9.0,4.0,14.2,9.0,8.58,0.0
2018,6,25,19,45,28.0,4.5,3.95,13.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,4,45,34.0,6.0,2.85,11.7,7.0,0.0,0.0
2018,6,26,5,0,68.0,12.0,2.9,11.9,14.0,11.44,0.0
2018,6,26,5,15,178.0,26.0,2.95,12.35,43.5,20.57,5.8
2018,6,26,5,30,288.0,40.0,3.0,12.8,73.0,31.17,20.93
2018,6,26,5,45,368.5,50.5,3.0,13.2,113.5,39.77,29.4
2018,6,26,6,0,449.0,61.0,3.0,13.6,154.0,69.64,41.25
2018,6,26,6,15,462.5,73.0,2.95,14.1,191.0,110.51,68.59
2018,6,26,6,30,476.0,85.0,2.9,14.6,228.0,153.05,103.09
2018,6,26,6,45,525.5,93.0,2.85,15.05,278.0,201.36,143.65
2018,6,26,7,0,575.0,101.0,2.8,15.5,328.0,255.2,189.97
2018,6,26,7,15,650.5,100.0,2.8,16.0,390.0,314.58,240.38
2018,6,26,7,30,726.0,99.0,2.8,16.5,452.0,381.68,296.64
2018,6,26,7,45,758.5,101.0,2.8,16.95,504.0,440.98,346.26
2018,6,26,8,0,791.0,103.0,2.8,17.4,556.0,501.02,395.04
2018,6,26,8,15,810.5,106.0,2.8,17.85,604.0,556.79,439.08
2018,6,26,8,30,830.0,109.0,2.8,18.3,652.0,612.88,481.93
2018,6,26,8,45,846.0,110.5,2.8,18.75,696.0,665.2,520.72
2018,6,26,9,0,862.0,112.0,2.8,19.2,740.0,714.89,556.54
2018,6,26,9,15,874.0,114.0,2.85,19.6,780.0,762.7,588.95
2018,6,26,9,30,886.0,116.0,2.9,20.0,820.0,808.99,619.44
2018,6,26,9,45,895.5,116.0,2.95,20.45,853.5,849.53,645.43
2018,6,26,10,0,905.0,116.0,3.0,20.9,887.0,887.88,669.66
2018,6,26,10,15,912.5,117.0,3.05,21.15,915.5,923.07,692.06
2018,6,26,10,30,920.0,118.0,3.1,21.4,944.0,955.56,712.53
2018,6,26,10,45,926.0,118.5,3.2,21.65,966.0,983.29,730.13
2018,6,26,11,0,932.0,119.0,3.3,21.9,988.0,1007.92,745.69
2018,6,26,11,15,936.5,118.0,3.35,22.05,1002.5,1026.39,757.14
2018,6,26,11,30,941.0,117.0,3.4,22.2,1017.0,1041.48,766.47
2018,6,26,11,45,944.0,116.5,3.5,22.3,1024.5,1052.12,773.54
2018,6,26,12,0,947.0,116.0,3.6,22.4,1032.0,1059.22,778.44
2018,6,26,12,15,950.5,113.0,3.65,22.4,1032.0,1060.76,779.74
2018,6,26,12,30,954.0,110.0,3.7,22.4,1032.0,1058.68,778.83
2018,6,26,12,45,957.5,106.5,3.8,22.4,1025.0,1052.44,775.68
2018,6,26,13,0,961.0,103.0,3.9,22.4,1018.0,1042.49,770.19
2018,6,26,13,15,959.0,102.0,3.95,22.3,1003.0,1026.06,760.44
2018,6,26,13,30,957.0,101.0,4.0,22.2,988.0,1006.11,748.42
2018,6,26,13,45,937.5,108.5,4.05,22.1,960.0,975.17,729.01
2018,6,26,14,0,918.0,116.0,4.1,22.0,932.0,941.71,707.84
2018,6,26,14,15,888.0,126.0,4.15,21.8,894.5,899.37,680.66
2018,6,26,14,30,858.0,136.0,4.2,21.6,857.0,855.69,652.27
2018,6,26,14,45,876.0,120.0,4.25,21.45,830.0,824.27,632.08
2018,6,26,15,0,894.0,104.0,4.3,21.3,803.0,788.64,608.62
2018,6,26,15,15,890.5,99.0,4.3,21.3,765.0,744.32,578.16
2018,6,26,15,30,887.0,94.0,4.3,21.3,727.0,697.83,545.25
2018,6,26,15,45,883.5,88.5,4.35,20.65,685.5,648.87,509.83
2018,6,26,16,0,880.0,83.0,4.4,20.0,644.0,598.14,471.87
2018,6,26,16,15,863.5,79.5,4.4,19.6,595.0,540.93,426.91
2018,6,26,16,30,847.0,76.0,4.4,19.2,546.0,483.72,380.45
2018,6,26,16,45,829.0,73.0,4.4,18.8,497.5,426.62,332.5
2018,6,26,17,0,811.0,70.0,4.4,18.4,449.0,368.84,282.5
2018,6,26,17,15,781.5,67.0,4.35,17.95,397.5,309.48,230.16
2018,6,26,17,30,752.0,64.0,4.3,17.5,346.0,252.68,179.25
2018,6,26,17,45,711.0,60.0,4.25,17.05,295.0,195.49,128.99
2018,6,26,18,0,670.0,56.0,4.2,16.6,244.0,142.75,84.9
2018,6,26,18,15,608.0,51.0,4.1,16.1,196.0,89.61,46.73
2018,6,26,18,30,546.0,46.0,4.0,15.6,148.0,45.92,25.38
2018,6,26,18,45,435.0,38.0,3.9,15.15,104.5,29.35,19.79
2018,6,26,19,0,324.0,30.0,3.8,14.7,61.0,24.16,13.75
2018,6,26,19,15,197.5,19.0,3.75,14.4,35.0,15.67,0.0
2018,6,26,19,30,71.0,8.0,3.7,14.1,9.0,7.63,0.0
2018,6,26,19,45,35.5,4.0,3.65,13.8,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,4,45,26.5,5.5,3.3,12.2,6.0,0.0,0.0
2018,6,27,5,0,53.0,11.0,3.4,12.4,12.0,10.48,0.0
2018,6,27,5,15,71.0,18.0,3.5,12.75,23.5,15.17,2.43
2018,6,27,5,30,89.0,25.0,3.6,13.1,35.0,20.88,12.12
2018,6,27,5,45,52.0,35.0,3.65,13.45,41.5,30.78,21.46
2018,6,27,6,0,15.0,45.0,3.7,13.8,48.0,42.04,29.77
2018,6,27,6,15,7.5,55.5,3.7,14.25,57.0,52.29,38.76
2018,6,27,6,30,0.0,66.0,3.7,14.7,66.0,61.22,46.68
2018,6,27,6,45,2.5,90.0,3.65,15.1,91.0,83.62,65.4
2018,6,27,7,0,5.0,114.0,3.6,15.5,116.0,106.48,84.25
2018,6,27,7,15,25.5,148.5,3.6,15.9,160.5,145.46,115.8
2018,6,27,7,30,46.0,183.0,3.6,16.3,205.0,187.26,149.4
2018,6,27,7,45,51.5,203.5,3.6,16.7,231.0,212.24,169.16
2018,6,27,8,0,57.0,224.0,3.6,17.1,257.0,237.88,189.22
2018,6,27,8,15,63.5,248.5,3.6,17.5,288.0,268.43,212.89
2018,6,27,8,30,70.0,273.0,3.6,17.9,319.0,299.7,236.79
2018,6,27,8,45,73.0,295.5,3.6,18.25,346.0,327.45,257.63
2018,6,27,9,0,76.0,318.0,3.6,18.6,373.0,355.45,278.39
2018,6,27,9,15,111.5,341.0,3.65,18.9,427.0,413.04,322.32
2018,6,27,9,30,147.0,364.0,3.7,19.2,481.0,468.91,364.26
2018,6,27,9,45,240.0,370.5,3.7,19.5,570.5,563.69,435.82
2018,6,27,10,0,333.0,377.0,3.7,19.8,660.0,658.79,505.83
2018,6,27,10,15,390.5,368.0,3.8,19.95,710.5,712.26,544.8
2018,6,27,10,30,448.0,359.0,3.9,20.1,761.0,774.16,589.39
2018,6,27,10,45,437.0,373.5,3.95,20.3,773.0,790.39,599.31
2018,6,27,11,0,426.0,388.0,4.0,20.5,785.0,804.41,607.93
2018,6,27,11,15,413.5,398.5,4.05,20.55,788.5,810.93,611.74
2018,6,27,11,30,401.0,409.0,4.1,20.6,792.0,815.29,614.12
2018,6,27,11,45,394.0,414.5,4.15,20.6,793.0,811.4,611.32
2018,6,27,12,0,387.0,420.0,4.2,20.6,794.0,812.36,611.85
2018,6,27,12,15,369.5,426.0,4.3,20.5,783.0,801.57,604.36
2018,6,27,12,30,352.0,432.0,4.4,20.4,772.0,789.06,595.83
2018,6,27,12,45,303.5,439.5,4.45,20.35,731.0,746.06,564.72
2018,6,27,13,0,255.0,447.0,4.5,20.3,690.0,702.41,532.99
2018,6,27,13,15,214.0,449.0,4.55,20.15,650.5,652.54,497.06
2018,6,27,13,30,173.0,451.0,4.6,20.0,611.0,611.07,466.68
2018,6,27,13,45,253.0,421.5,4.65,19.85,649.5,657.7,504.13
2018,6,27,14,0,333.0,392.0,4.7,19.7,688.0,692.12,532.19
2018,6,27,14,15,370.0,366.5,4.75,19.5,685.5,687.87,531.19
2018,6,27,14,30,407.0,341.0,4.8,19.3,683.0,685.97,531.89
2018,6,27,14,45,383.5,331.0,4.85,19.05,643.0,635.65,495.72
2018,6,27,15,0,360.0,321.0,4.9,18.8,603.0,591.61,463.76
2018,6,27,15,15,333.5,311.0,4.9,18.8,561.5,546.19,429.62
2018,6,27,15,30,307.0,301.0,4.9,18.8,520.0,502.06,396.06
2018,6,27,15,45,304.0,280.5,5.0,18.25,486.0,464.31,368.41
2018,6,27,16,0,301.0,260.0,5.1,17.7,452.0,426.25,339.82
2018,6,27,16,15,332.0,232.0,5.1,17.35,429.0,399.02,318.9
2018,6,27,16,30,363.0,204.0,5.1,17.0,406.0,368.22,294.2
2018,6,27,16,45,332.0,189.0,5.15,16.65,360.5,319.43,254.36
2018,6,27,17,0,301.0,174.0,5.2,16.3,315.0,273.62,216.38
2018,6,27,17,15,315.0,151.5,5.15,15.85,284.0,238.35,185.65
2018,6,27,17,30,329.0,129.0,5.1,15.4,253.0,201.45,152.74
2018,6,27,17,45,412.5,101.0,5.1,15.0,233.0,171.35,122.3
2018,6,27,18,0,496.0,73.0,5.1,14.6,213.0,132.42,84.7
2018,6,27,18,15,469.5,63.5,5.0,14.25,175.0,90.31,52.97
2018,6,27,18,30,443.0,54.0,4.9,13.9,137.0,51.42,31.48
2018,6,27,18,45,348.5,44.0,4.8,13.55,97.5,34.85,24.72
2018,6,27,19,0,254.0,34.0,4.7,13.2,58.0,26.69,15.9
2018,6,27,19,15,149.0,21.5,4.6,13.05,33.5,17.16,0.0
2018,6,27,19,30,44.0,9.0,4.5,12.9,9.0,8.58,0.0
2018,6,27,19,45,22.0,4.5,4.45,12.75,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,28,4,45,25.0,6.0,3.95,12.55,6.5,0.0,0.0
2018,6,28,5,0,50.0,12.0,4.0,12.7,13.0,11.44,0.0
2018,6,28,5,15,156.0,26.0,4.1,13.1,41.0,20.6,4.75
2018,6,28,5,30,262.0,40.0,4.2,13.5,69.0,31.2,20.78
2018,6,28,5,45,356.5,49.5,4.25,13.9,110.0,38.94,28.54
2018,6,28,6,0,451.0,59.0,4.3,14.3,151.0,66.97,39.19
2018,6,28,6,15,515.0,66.0,4.3,14.75,198.5,108.5,64.64
2018,6,28,6,30,579.0,73.0,4.3,15.2,246.0,157.61,102.28
2018,6,28,6,45,625.5,77.5,4.3,15.7,296.0,207.95,145.18
2018,6,28,7,0,672.0,82.0,4.3,16.2,346.0,263.31,193.78
2018,6,28,7,15,705.5,85.5,4.25,16.6,396.5,318.16,242.5
2018,6,28,7,30,739.0,89.0,4.2,17.0,447.0,377.48,294.02
2018,6,28,7,45,764.5,92.0,4.15,17.4,496.5,433.73,341.95
2018,6,28,8,0,790.0,95.0,4.1,17.8,546.0,491.52,389.73
2018,6,28,8,15,809.0,97.5,4.05,18.2,593.0,546.46,433.85
2018,6,28,8,30,828.0,100.0,4.0,18.6,640.0,601.66,476.78
2018,6,28,8,45,843.5,101.0,3.95,19.0,683.5,651.82,514.71
2018,6,28,9,0,859.0,102.0,3.9,19.4,727.0,702.08,551.62
2018,6,28,9,15,870.0,104.0,3.85,19.7,766.0,749.07,583.62
2018,6,28,9,30,881.0,106.0,3.8,20.0,805.0,794.49,613.88
2018,6,28,9,45,889.0,107.0,3.8,20.35,838.0,834.67,640.12
2018,6,28,10,0,897.0,108.0,3.8,20.7,871.0,872.59,664.51
2018,6,28,10,15,902.5,109.5,3.8,20.95,898.0,906.38,686.07
2018,6,28,10,30,908.0,111.0,3.8,21.2,925.0,937.39,705.59
2018,6,28,10,45,912.5,111.5,3.8,21.45,946.0,963.54,721.74
2018,6,28,11,0,917.0,112.0,3.8,21.7,967.0,986.58,735.77
2018,6,28,11,15,919.5,112.5,3.85,21.8,980.5,1004.47,747.13
2018,6,28,11,30,922.0,113.0,3.9,21.9,994.0,1018.98,756.33
2018,6,28,11,45,923.0,113.5,3.95,22.0,1000.5,1028.58,762.38
2018,6,28,12,0,924.0,114.0,4.0,22.1,1007.0,1034.68,766.25
2018,6,28,12,15,925.5,112.5,4.1,22.15,1006.5,1035.8,767.41
2018,6,28,12,30,927.0,111.0,4.2,22.2,1006.0,1033.39,766.38
2018,6,28,12,45,928.0,108.5,4.25,22.2,998.5,1025.96,761.94
2018,6,28,13,0,929.0,106.0,4.3,22.2,991.0,1014.98,755.26
2018,6,28,13,15,926.5,105.5,4.4,22.15,976.0,999.11,745.81
2018,6,28,13,30,924.0,105.0,4.5,22.1,961.0,979.86,734.24
2018,6,28,13,45,919.0,104.5,4.55,22.0,939.0,955.02,718.81
2018,6,28,14,0,914.0,104.0,4.6,21.9,917.0,927.1,701.24
2018,6,28,14,15,908.5,103.0,4.6,21.75,889.0,895.33,680.67
2018,6,28,14,30,903.0,102.0,4.6,21.6,861.0,860.82,658.08
2018,6,28,14,45,894.5,100.5,4.65,21.4,826.5,820.84,631.88
2018,6,28,15,0,886.0,99.0,4.7,21.2,792.0,778.71,603.83
2018,6,28,15,15,875.0,97.5,4.7,21.2,752.5,732.82,571.98
2018,6,28,15,30,864.0,96.0,4.7,21.2,713.0,685.44,538.02
2018,6,28,15,45,850.0,93.5,4.7,20.65,669.0,633.9,499.92
2018,6,28,16,0,836.0,91.0,4.7,20.1,625.0,581.64,460.1
2018,6,28,16,15,818.5,88.5,4.75,19.7,578.0,527.02,417.06
2018,6,28,16,30,801.0,86.0,4.8,19.3,531.0,472.16,372.41
2018,6,28,16,45,776.5,83.0,4.8,18.9,481.5,414.29,323.92
2018,6,28,17,0,752.0,80.0,4.8,18.5,432.0,357.92,275.24
2018,6,28,17,15,720.0,76.0,4.8,18.0,381.5,300.01,224.46
2018,6,28,17,30,688.0,72.0,4.8,17.5,331.0,243.1,173.92
2018,6,28,17,45,644.0,67.5,4.8,17.0,281.5,188.21,125.94
2018,6,28,18,0,600.0,63.0,4.8,16.5,232.0,138.1,84.2
2018,6,28,18,15,534.5,57.0,4.7,16.0,185.5,89.93,49.71
2018,6,28,18,30,469.0,51.0,4.6,15.5,139.0,49.52,29.12
2018,6,28,18,45,370.0,42.0,4.5,15.05,99.0,32.97,22.93
2018,6,28,19,0,271.0,33.0,4.4,14.6,59.0,27.06,16.11
2018,6,28,19,15,157.0,20.5,4.35,14.3,33.5,16.33,0.0
2018,6,28,19,30,43.0,8.0,4.3,14.0,8.0,7.63,0.0
2018,6,28,19,45,21.5,4.0,4.2,13.75,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,1.45,12.6,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,1.5,12.9,14.0,11.44,0.0
2018,6,29,5,15,222.5,22.5,1.55,13.45,43.0,18.34,3.06
2018,6,29,5,30,352.0,33.0,1.6,14.0,72.0,26.16,16.47
2018,6,29,5,45,442.5,40.0,1.7,14.5,114.0,30.34,20.98
2018,6,29,6,0,533.0,47.0,1.8,15.0,156.0,59.11,30.53
2018,6,29,6,15,591.5,52.5,1.8,15.65,204.0,103.52,56.99
2018,6,29,6,30,650.0,58.0,1.8,16.3,252.0,156.83,97.78
2018,6,29,6,45,691.0,62.0,1.8,16.9,302.5,209.24,142.33
2018,6,29,7,0,732.0,66.0,1.8,17.5,353.0,266.01,191.84
2018,6,29,7,15,762.0,69.0,1.8,18.25,404.0,322.24,240.93
2018,6,29,7,30,792.0,72.0,1.8,19.0,455.0,381.01,290.88
2018,6,29,7,45,814.0,74.5,1.85,19.8,504.5,438.84,338.66
2018,6,29,8,0,836.0,77.0,1.9,20.6,554.0,496.52,384.62
2018,6,29,8,15,852.5,79.0,1.95,21.2,601.0,551.43,427.21
2018,6,29,8,30,869.0,81.0,2.0,21.8,648.0,606.25,468.26
2018,6,29,8,45,881.5,83.0,2.05,22.45,691.5,658.11,505.74
2018,6,29,9,0,894.0,85.0,2.1,23.1,735.0,708.96,540.76
2018,6,29,9,15,901.0,88.5,2.2,23.6,773.5,756.0,571.53
2018,6,29,9,30,908.0,92.0,2.3,24.1,812.0,801.08,600.56
2018,6,29,9,45,912.5,95.0,2.4,24.6,844.5,841.45,626.04
2018,6,29,10,0,917.0,98.0,2.5,25.1,877.0,879.25,649.6
2018,6,29,10,15,922.5,99.0,2.55,25.45,904.5,913.2,670.39
2018,6,29,10,30,928.0,100.0,2.6,25.8,932.0,944.3,689.22
2018,6,29,10,45,931.5,101.0,2.7,26.15,952.5,970.56,705.25
2018,6,29,11,0,935.0,102.0,2.8,26.5,973.0,993.6,719.23
2018,6,29,11,15,937.5,102.5,2.9,26.65,987.0,1011.85,730.74
2018,6,29,11,30,940.0,103.0,3.0,26.8,1001.0,1026.65,740.14
2018,6,29,11,45,940.5,103.5,3.1,27.0,1007.0,1035.98,745.99
2018,6,29,12,0,941.0,104.0,3.2,27.2,1013.0,1041.74,749.69
2018,6,29,12,15,939.5,105.0,3.3,27.2,1012.5,1042.43,750.87
2018,6,29,12,30,938.0,106.0,3.4,27.2,1012.0,1039.55,749.88
2018,6,29,12,45,935.0,107.0,3.5,27.25,1003.5,1031.64,745.62
2018,6,29,13,0,932.0,108.0,3.6,27.3,995.0,1020.23,739.18
2018,6,29,13,15,930.0,106.5,3.65,27.2,980.0,1003.84,729.66
2018,6,29,13,30,928.0,105.0,3.7,27.1,965.0,984.03,717.97
2018,6,29,13,45,913.0,110.5,3.8,27.05,939.5,955.93,700.97
2018,6,29,14,0,898.0,116.0,3.9,27.0,914.0,925.2,682.14
2018,6,29,14,15,894.0,113.0,3.9,26.8,886.0,893.23,662.2
2018,6,29,14,30,890.0,110.0,3.9,26.6,858.0,858.46,640.24
2018,6,29,14,45,887.5,105.5,3.95,26.45,825.5,820.77,616.18
2018,6,29,15,0,885.0,101.0,4.0,26.3,793.0,780.5,590.07
2018,6,29,15,15,879.0,96.5,4.0,26.3,754.5,735.28,559.65
2018,6,29,15,30,873.0,92.0,4.0,26.3,716.0,688.14,527.06
2018,6,29,15,45,854.5,91.0,4.05,25.75,670.0,634.85,488.87
2018,6,29,16,0,836.0,90.0,4.1,25.2,624.0,581.24,449.23
2018,6,29,16,15,824.5,86.0,4.1,24.8,579.0,528.37,408.54
2018,6,29,16,30,813.0,82.0,4.1,24.4,534.0,474.54,365.73
2018,6,29,16,45,790.0,79.0,4.05,24.0,484.5,416.68,318.38
2018,6,29,17,0,767.0,76.0,4.0,23.6,435.0,360.13,270.66
2018,6,29,17,15,736.0,72.5,3.95,23.0,384.5,302.18,221.02
2018,6,29,17,30,705.0,69.0,3.9,22.4,334.0,247.0,172.92
2018,6,29,17,45,661.5,64.5,3.85,21.8,284.0,189.36,123.69
2018,6,29,18,0,618.0,60.0,3.8,21.2,234.0,138.3,81.94
2018,6,29,18,15,555.0,54.0,3.7,20.45,187.0,89.24,47.37
2018,6,29,18,30,492.0,48.0,3.6,19.7,140.0,47.6,26.51
2018,6,29,18,45,395.5,40.0,3.5,18.95,100.0,31.12,20.96
2018,6,29,19,0,299.0,32.0,3.4,18.2,60.0,26.09,15.06
2018,6,29,19,15,176.5,20.0,3.4,17.75,34.0,16.67,0.0
2018,6,29,19,30,54.0,8.0,3.4,17.3,8.0,7.63,0.0
2018,6,29,19,45,27.0,4.0,3.4,16.9,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,30,4,45,61.5,5.5,1.1,16.25,7.0,0.0,0.0
2018,6,30,5,0,123.0,11.0,1.1,16.5,14.0,10.48,0.0
2018,6,30,5,15,264.0,21.0,1.15,17.05,44.5,16.97,1.69
2018,6,30,5,30,405.0,31.0,1.2,17.6,75.0,24.4,14.67
2018,6,30,5,45,491.0,37.5,1.25,18.2,118.0,28.26,18.82
2018,6,30,6,0,577.0,44.0,1.3,18.8,161.0,60.21,30.08
2018,6,30,6,15,632.0,48.5,1.3,19.35,209.0,105.55,56.19
2018,6,30,6,30,687.0,53.0,1.3,19.9,257.0,157.36,95.1
2018,6,30,6,45,725.0,57.0,1.25,20.5,308.0,211.23,140.31
2018,6,30,7,0,763.0,61.0,1.2,21.1,359.0,269.09,190.0
2018,6,30,7,15,790.0,64.0,1.2,21.85,410.0,326.05,238.9
2018,6,30,7,30,817.0,67.0,1.2,22.6,461.0,386.47,289.14
2018,6,30,7,45,837.5,69.5,1.2,23.35,510.5,443.77,335.39
2018,6,30,8,0,858.0,72.0,1.2,24.1,560.0,501.93,380.44
2018,6,30,8,15,873.5,73.5,1.3,24.8,607.0,556.93,422.12
2018,6,30,8,30,889.0,75.0,1.4,25.5,654.0,611.69,462.2
2018,6,30,8,45,900.5,77.0,1.45,26.15,697.5,663.87,498.87
2018,6,30,9,0,912.0,79.0,1.5,26.8,741.0,714.92,532.78
2018,6,30,9,15,920.0,81.0,1.6,27.35,779.5,761.99,562.63
2018,6,30,9,30,928.0,83.0,1.7,27.9,818.0,807.13,590.8
2018,6,30,9,45,933.0,85.5,1.75,28.5,851.5,848.18,615.34
2018,6,30,10,0,938.0,88.0,1.8,29.1,885.0,886.66,637.92
2018,6,30,10,15,943.0,89.0,1.9,29.45,912.0,920.86,658.72
2018,6,30,10,30,948.0,90.0,2.0,29.8,939.0,952.13,677.59
2018,6,30,10,45,951.5,91.0,2.05,30.15,960.0,978.93,693.05
2018,6,30,11,0,955.0,92.0,2.1,30.5,981.0,1002.44,706.46
2018,6,30,11,15,957.0,92.5,2.2,30.65,995.0,1020.59,717.72
2018,6,30,11,30,959.0,93.0,2.3,30.8,1009.0,1035.22,726.91
2018,6,30,11,45,959.5,93.5,2.35,31.0,1015.5,1044.79,732.38
2018,6,30,12,0,960.0,94.0,2.4,31.2,1022.0,1050.7,735.74
2018,6,30,12,15,956.5,96.0,2.5,31.2,1020.0,1050.5,736.59
2018,6,30,12,30,953.0,98.0,2.6,31.2,1018.0,1046.66,735.31
2018,6,30,12,45,947.0,100.5,2.65,31.25,1008.5,1037.25,730.03
2018,6,30,13,0,941.0,103.0,2.7,31.3,999.0,1024.35,722.69
2018,6,30,13,15,938.0,102.5,2.75,31.25,983.5,1007.9,713.49
2018,6,30,13,30,935.0,102.0,2.8,31.2,968.0,988.04,702.18
2018,6,30,13,45,880.5,130.5,2.85,31.15,930.5,946.2,676.81
2018,6,30,14,0,826.0,159.0,2.9,31.1,893.0,909.67,654.77
2018,6,30,14,15,708.0,215.5,2.95,30.9,830.5,842.38,612.54
2018,6,30,14,30,590.0,272.0,3.0,30.7,768.0,774.25,565.69
2018,6,30,14,45,666.0,221.0,3.05,30.55,759.0,763.89,562.2
2018,6,30,15,0,742.0,170.0,3.1,30.4,750.0,744.88,552.09
2018,6,30,15,15,793.0,137.5,3.1,30.4,729.0,716.87,534.09
2018,6,30,15,30,844.0,105.0,3.1,30.4,708.0,681.9,510.68
2018,6,30,15,45,806.5,109.0,3.2,29.75,656.0,624.03,470.41
2018,6,30,16,0,769.0,113.0,3.3,29.1,604.0,565.98,428.84
2018,6,30,16,15,781.5,100.5,3.35,28.5,566.5,520.33,395.12
2018,6,30,16,30,794.0,88.0,3.4,27.9,529.0,471.9,357.75
2018,6,30,16,45,764.5,85.5,3.45,27.35,478.0,412.71,310.74
2018,6,30,17,0,735.0,83.0,3.5,26.8,427.0,355.56,263.87
2018,6,30,17,15,686.0,82.0,3.5,25.85,373.5,294.28,213.36
2018,6,30,17,30,637.0,81.0,3.5,24.9,320.0,239.31,167.21
2018,6,30,17,45,596.0,75.0,3.55,23.95,272.5,186.43,122.83
2018,6,30,18,0,555.0,69.0,3.6,23.0,225.0,138.05,83.83
2018,6,30,18,15,484.5,61.0,3.55,22.1,178.0,90.17,50.41
2018,6,30,18,30,414.0,53.0,3.5,21.2,131.0,50.69,29.9
2018,6,30,18,45,318.0,42.5,3.45,20.3,92.0,33.38,22.74
2018,6,30,19,0,222.0,32.0,3.4,19.4,53.0,25.02,14.12
2018,6,30,19,15,129.0,19.5,3.4,18.95,30.0,15.48,0.0
2018,6,30,19,30,36.0,7.0,3.4,18.5,7.0,6.67,0.0
2018,6,30,19,45,18.0,3.5,3.35,18.05,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,3.05,14.65,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,3.1,14.8,11.0,9.53,0.0
2018,7,1,5,15,159.0,23.0,3.1,15.2,37.5,18.18,1.54
2018,7,1,5,30,258.0,36.0,3.1,15.6,64.0,28.02,17.76
2018,7,1,5,45,321.0,48.0,3.15,16.0,100.5,36.64,26.24
2018,7,1,6,0,384.0,60.0,3.2,16.4,137.0,62.83,37.64
2018,7,1,6,15,322.0,82.0,3.2,16.85,159.0,100.79,65.83
2018,7,1,6,30,260.0,104.0,3.2,17.3,181.0,132.66,94.43
2018,7,1,6,45,299.5,119.5,3.15,17.7,224.0,172.41,126.84
2018,7,1,7,0,339.0,135.0,3.1,18.1,267.0,216.7,163.72
2018,7,1,7,15,333.5,156.5,3.05,18.6,301.5,255.85,197.46
2018,7,1,7,30,328.0,178.0,3.0,19.1,336.0,294.28,229.71
2018,7,1,7,45,308.0,204.0,2.95,19.55,365.0,329.6,258.61
2018,7,1,8,0,288.0,230.0,2.9,20.0,394.0,362.55,284.54
2018,7,1,8,15,269.0,256.0,2.9,20.45,419.5,393.66,308.19
2018,7,1,8,30,250.0,282.0,2.9,20.9,445.0,422.52,329.34
2018,7,1,8,45,248.5,304.5,2.9,21.35,475.5,457.14,354.46
2018,7,1,9,0,247.0,327.0,2.9,21.8,506.0,491.15,378.57
2018,7,1,9,15,241.5,347.0,2.9,22.2,530.0,519.14,397.82
2018,7,1,9,30,236.0,367.0,2.9,22.6,554.0,540.65,412.14
2018,7,1,9,45,245.0,383.0,2.95,22.95,584.0,579.79,439.42
2018,7,1,10,0,254.0,399.0,3.0,23.3,614.0,613.37,462.36
2018,7,1,10,15,265.5,409.5,3.05,23.55,641.0,643.47,482.96
2018,7,1,10,30,277.0,420.0,3.1,23.8,668.0,673.25,503.18
2018,7,1,10,45,218.5,438.5,3.2,24.1,637.0,638.09,476.12
2018,7,1,11,0,160.0,457.0,3.3,24.4,606.0,606.65,451.71
2018,7,1,11,15,136.5,462.0,3.4,24.5,590.5,592.68,441.09
2018,7,1,11,30,113.0,467.0,3.5,24.6,575.0,577.32,429.36
2018,7,1,11,45,112.0,470.0,3.6,24.7,577.5,581.0,431.93
2018,7,1,12,0,111.0,473.0,3.7,24.8,580.0,583.99,433.95
2018,7,1,12,15,131.0,476.5,3.75,24.75,603.0,607.62,451.47
2018,7,1,12,30,151.0,480.0,3.8,24.7,626.0,630.43,468.29
