Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,45,236.5,447.0,3.9,24.65,673.0,688.41,512.3
2018,7,1,13,0,322.0,414.0,4.0,24.6,720.0,735.43,548.21
2018,7,1,13,15,289.5,417.0,4.0,24.45,689.0,701.73,524.05
2018,7,1,13,30,257.0,420.0,4.0,24.3,658.0,667.74,499.97
2018,7,1,13,45,309.5,379.0,4.05,24.1,659.0,668.45,503.54
2018,7,1,14,0,362.0,338.0,4.1,23.9,660.0,672.75,509.31
2018,7,1,14,15,578.5,247.5,4.1,23.65,742.5,761.77,579.15
2018,7,1,14,30,795.0,157.0,4.1,23.4,825.0,831.25,631.19
2018,7,1,14,45,808.5,145.0,4.1,23.15,800.5,801.6,611.53
2018,7,1,15,0,822.0,133.0,4.1,22.9,776.0,768.41,589.87
2018,7,1,15,15,773.0,144.0,4.1,22.9,724.0,709.37,548.05
2018,7,1,15,30,724.0,155.0,4.1,22.9,672.0,652.68,506.01
2018,7,1,15,45,700.0,151.0,4.1,22.25,625.5,598.57,466.79
2018,7,1,16,0,676.0,147.0,4.1,21.6,579.0,545.03,426.87
2018,7,1,16,15,696.0,131.0,4.05,21.15,546.0,504.26,395.33
2018,7,1,16,30,716.0,115.0,4.0,20.7,513.0,460.16,359.87
2018,7,1,16,45,695.5,108.5,4.0,20.25,465.5,404.65,314.28
2018,7,1,17,0,675.0,102.0,4.0,19.8,418.0,350.36,268.35
2018,7,1,17,15,624.0,99.0,3.95,19.25,364.5,291.22,218.14
2018,7,1,17,30,573.0,96.0,3.9,18.7,311.0,237.23,171.81
2018,7,1,17,45,524.0,87.0,3.85,18.2,261.5,183.55,126.22
2018,7,1,18,0,475.0,78.0,3.8,17.7,212.0,135.43,86.98
2018,7,1,18,15,418.0,68.0,3.7,17.2,169.0,90.45,54.19
2018,7,1,18,30,361.0,58.0,3.6,16.7,126.0,53.17,33.26
2018,7,1,18,45,271.5,46.0,3.55,16.2,88.5,35.33,24.85
2018,7,1,19,0,182.0,34.0,3.5,15.7,51.0,26.63,15.66
2018,7,1,19,15,102.0,20.0,3.45,15.45,28.5,15.89,0.0
2018,7,1,19,30,22.0,6.0,3.4,15.2,6.0,5.72,0.0
2018,7,1,19,45,11.0,3.0,3.35,14.95,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,1.95,14.05,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.0,14.2,7.0,5.72,0.0
2018,7,2,5,15,82.0,19.0,2.05,14.55,26.5,15.94,0.0
2018,7,2,5,30,133.0,32.0,2.1,14.9,46.0,24.69,14.99
2018,7,2,5,45,125.5,36.5,2.15,15.3,55.5,29.98,20.53
2018,7,2,6,0,118.0,41.0,2.2,15.7,65.0,39.19,24.6
2018,7,2,6,15,59.0,49.0,2.15,16.1,61.0,50.2,34.54
2018,7,2,6,30,0.0,57.0,2.1,16.5,57.0,53.0,39.4
2018,7,2,6,45,0.5,84.5,2.05,16.9,84.5,78.22,60.49
2018,7,2,7,0,1.0,112.0,2.0,17.3,112.0,103.53,81.27
2018,7,2,7,15,15.0,144.0,2.0,17.75,151.0,137.65,108.61
2018,7,2,7,30,29.0,176.0,2.0,18.2,190.0,174.14,137.55
2018,7,2,7,45,47.0,205.0,1.95,18.6,230.5,211.44,166.74
2018,7,2,8,0,65.0,234.0,1.9,19.0,271.0,250.94,197.3
2018,7,2,8,15,90.0,261.5,1.95,19.5,317.5,294.95,230.99
2018,7,2,8,30,115.0,289.0,2.0,20.0,364.0,344.89,268.7
2018,7,2,8,45,105.0,306.5,2.0,20.45,378.5,358.49,277.81
2018,7,2,9,0,95.0,324.0,2.0,20.9,393.0,374.27,288.5
2018,7,2,9,15,103.0,346.5,2.05,21.25,425.0,407.03,312.21
2018,7,2,9,30,111.0,369.0,2.1,21.6,457.0,445.8,339.92
2018,7,2,9,45,155.0,387.5,2.15,21.95,516.0,505.26,383.27
2018,7,2,10,0,199.0,406.0,2.2,22.3,575.0,567.42,427.69
2018,7,2,10,15,247.0,411.5,2.3,22.6,628.0,629.27,471.6
2018,7,2,10,30,295.0,417.0,2.4,22.9,681.0,686.6,511.82
2018,7,2,10,45,253.5,436.5,2.45,23.15,667.0,676.11,502.2
2018,7,2,11,0,212.0,456.0,2.5,23.4,653.0,655.03,485.82
2018,7,2,11,15,196.5,466.0,2.65,23.55,651.0,654.64,485.24
2018,7,2,11,30,181.0,476.0,2.8,23.7,649.0,652.9,483.58
2018,7,2,11,45,181.0,479.5,2.9,23.85,653.5,658.72,487.56
2018,7,2,12,0,181.0,483.0,3.0,24.0,658.0,663.58,490.87
2018,7,2,12,15,207.0,479.0,3.1,23.95,679.0,685.76,507.53
2018,7,2,12,30,233.0,475.0,3.2,23.9,700.0,706.82,523.32
2018,7,2,12,45,269.5,461.0,3.35,23.85,719.0,735.13,544.65
2018,7,2,13,0,306.0,447.0,3.5,23.8,738.0,753.12,558.97
2018,7,2,13,15,314.0,436.0,3.6,23.6,730.5,744.49,554.33
2018,7,2,13,30,322.0,425.0,3.7,23.4,723.0,734.25,548.74
2018,7,2,13,45,410.0,372.5,3.8,23.2,743.0,761.59,571.91
2018,7,2,14,0,498.0,320.0,3.9,23.0,763.0,777.46,586.88
2018,7,2,14,15,576.5,275.5,3.95,22.65,772.5,787.28,597.34
2018,7,2,14,30,655.0,231.0,4.0,22.3,782.0,790.27,602.94
2018,7,2,14,45,646.0,225.5,4.05,21.95,750.0,753.19,577.84
2018,7,2,15,0,637.0,220.0,4.1,21.6,718.0,714.68,551.49
2018,7,2,15,15,621.5,214.0,4.1,21.6,679.5,669.77,519.03
2018,7,2,15,30,606.0,208.0,4.1,21.6,641.0,624.4,485.69
2018,7,2,15,45,593.5,198.5,4.1,20.8,600.5,577.4,451.97
2018,7,2,16,0,581.0,189.0,4.1,20.0,560.0,530.17,417.08
2018,7,2,16,15,568.5,178.0,4.1,19.6,518.0,479.27,377.79
2018,7,2,16,30,556.0,167.0,4.1,19.2,476.0,430.87,339.3
2018,7,2,16,45,536.0,156.0,4.05,18.75,431.0,379.69,297.56
2018,7,2,17,0,516.0,145.0,4.0,18.3,386.0,329.94,255.91
2018,7,2,17,15,485.5,133.0,4.0,17.85,339.0,277.6,211.56
2018,7,2,17,30,455.0,121.0,4.0,17.4,292.0,228.33,169.24
2018,7,2,17,45,416.5,108.0,3.95,16.9,246.5,179.81,128.1
2018,7,2,18,0,378.0,95.0,3.9,16.4,201.0,135.67,91.89
2018,7,2,18,15,329.5,80.5,3.85,16.0,160.0,93.93,60.77
2018,7,2,18,30,281.0,66.0,3.8,15.6,119.0,57.98,38.62
2018,7,2,18,45,215.0,50.0,3.7,15.2,83.5,38.48,27.67
2018,7,2,19,0,149.0,34.0,3.6,14.8,48.0,26.6,15.68
2018,7,2,19,15,84.5,20.0,3.55,14.6,27.0,16.63,0.0
2018,7,2,19,30,20.0,6.0,3.5,14.4,6.0,5.72,0.0
2018,7,2,19,45,10.0,3.0,3.5,14.15,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,4,45,19.5,4.5,2.35,12.9,5.0,0.0,0.0
2018,7,3,5,0,39.0,9.0,2.4,13.1,10.0,8.58,0.0
2018,7,3,5,15,134.5,24.0,2.35,13.55,36.5,19.05,0.01
2018,7,3,5,30,230.0,39.0,2.3,14.0,63.0,30.51,19.84
2018,7,3,5,45,285.5,48.5,2.3,14.4,94.5,37.06,26.76
2018,7,3,6,0,341.0,58.0,2.3,14.8,126.0,58.72,35.83
2018,7,3,6,15,170.5,62.0,2.2,15.2,96.0,70.35,47.03
2018,7,3,6,30,0.0,66.0,2.1,15.6,66.0,61.17,46.45
2018,7,3,6,45,25.0,101.5,2.0,16.05,111.0,98.23,76.51
2018,7,3,7,0,50.0,137.0,1.9,16.5,156.0,138.91,109.32
2018,7,3,7,15,108.5,167.5,1.9,16.95,217.0,190.3,149.91
2018,7,3,7,30,167.0,198.0,1.9,17.4,278.0,248.5,195.93
2018,7,3,7,45,335.0,187.5,1.9,17.85,370.0,325.86,256.34
2018,7,3,8,0,503.0,177.0,1.9,18.3,462.0,422.0,331.19
2018,7,3,8,15,636.5,151.5,1.9,18.75,543.5,501.44,392.49
2018,7,3,8,30,770.0,126.0,1.9,19.2,625.0,590.24,459.64
2018,7,3,8,45,788.0,127.5,1.95,19.65,668.5,641.37,496.97
2018,7,3,9,0,806.0,129.0,2.0,20.1,712.0,692.2,533.33
2018,7,3,9,15,819.0,132.0,2.05,20.45,752.0,740.27,566.7
2018,7,3,9,30,832.0,135.0,2.1,20.8,792.0,787.09,597.34
2018,7,3,9,45,835.0,140.5,2.15,21.15,824.0,826.8,622.7
2018,7,3,10,0,838.0,146.0,2.2,21.5,856.0,864.07,646.22
2018,7,3,10,15,846.5,147.0,2.3,21.8,884.0,899.05,668.59
2018,7,3,10,30,855.0,148.0,2.4,22.1,912.0,925.14,684.96
2018,7,3,10,45,861.5,148.0,2.5,22.35,933.5,951.68,701.82
2018,7,3,11,0,868.0,148.0,2.6,22.6,955.0,975.36,716.78
2018,7,3,11,15,872.0,148.5,2.7,22.75,969.5,994.12,728.84
2018,7,3,11,30,876.0,149.0,2.8,22.9,984.0,1009.71,738.95
2018,7,3,11,45,878.0,149.0,2.9,23.05,991.0,1019.61,745.45
2018,7,3,12,0,880.0,149.0,3.0,23.2,998.0,1026.2,749.94
2018,7,3,12,15,879.0,149.0,3.1,23.25,997.0,1026.48,750.74
2018,7,3,12,30,878.0,149.0,3.2,23.3,996.0,1023.42,749.5
2018,7,3,12,45,874.5,149.5,3.3,23.35,987.5,1015.06,744.89
2018,7,3,13,0,871.0,150.0,3.4,23.4,979.0,1003.43,738.23
2018,7,3,13,15,868.0,149.0,3.45,23.35,964.0,987.62,728.79
2018,7,3,13,30,865.0,148.0,3.5,23.3,949.0,968.63,717.3
2018,7,3,13,45,848.0,152.5,3.55,23.2,922.5,945.97,703.51
2018,7,3,14,0,831.0,157.0,3.6,23.1,896.0,913.64,683.15
2018,7,3,14,15,836.0,148.0,3.65,22.95,871.0,884.83,665.24
2018,7,3,14,30,841.0,139.0,3.7,22.8,846.0,852.83,644.98
2018,7,3,14,45,832.0,136.0,3.7,22.65,811.5,812.54,618.53
2018,7,3,15,0,823.0,133.0,3.7,22.5,777.0,770.28,590.45
2018,7,3,15,15,810.0,131.0,3.7,22.5,737.5,724.38,559.0
2018,7,3,15,30,797.0,129.0,3.7,22.5,698.0,677.28,524.67
2018,7,3,15,45,782.0,125.0,3.7,21.95,654.5,626.01,487.58
2018,7,3,16,0,767.0,121.0,3.7,21.4,611.0,574.27,449.02
2018,7,3,16,15,748.0,116.5,3.65,21.0,564.0,518.94,406.21
2018,7,3,16,30,729.0,112.0,3.6,20.6,517.0,464.53,362.8
2018,7,3,16,45,704.0,106.5,3.6,20.25,468.0,407.33,315.95
2018,7,3,17,0,679.0,101.0,3.6,19.9,419.0,351.81,269.11
2018,7,3,17,15,643.5,96.0,3.6,19.4,369.0,295.38,220.81
2018,7,3,17,30,608.0,91.0,3.6,18.9,319.0,242.36,174.7
2018,7,3,17,45,560.5,84.5,3.55,18.45,270.5,189.2,129.26
2018,7,3,18,0,513.0,78.0,3.5,18.0,222.0,141.37,90.09
2018,7,3,18,15,446.5,68.5,3.45,17.5,176.0,94.78,56.54
2018,7,3,18,30,380.0,59.0,3.4,17.0,130.0,54.8,34.08
2018,7,3,18,45,288.5,47.0,3.35,16.5,91.5,36.17,25.52
2018,7,3,19,0,197.0,35.0,3.3,16.0,53.0,27.48,16.25
2018,7,3,19,15,111.5,21.0,3.25,15.65,30.0,16.74,0.0
2018,7,3,19,30,26.0,7.0,3.2,15.3,7.0,6.67,0.0
2018,7,3,19,45,13.0,3.5,3.15,15.0,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,4,45,23.5,4.5,2.65,12.75,5.0,0.0,0.0
2018,7,4,5,0,47.0,9.0,2.8,13.0,10.0,8.58,0.0
2018,7,4,5,15,158.0,23.0,2.9,13.35,37.5,18.26,0.0
2018,7,4,5,30,269.0,37.0,3.0,13.7,65.0,28.95,18.46
2018,7,4,5,45,348.5,47.0,3.1,14.1,103.0,37.09,26.79
2018,7,4,6,0,428.0,57.0,3.2,14.5,141.0,61.51,36.34
2018,7,4,6,15,349.0,77.0,3.15,14.85,158.5,98.11,63.09
2018,7,4,6,30,270.0,97.0,3.1,15.2,176.0,127.46,90.38
2018,7,4,6,45,183.0,119.5,3.1,15.6,177.5,146.66,110.93
2018,7,4,7,0,96.0,142.0,3.1,16.0,179.0,155.91,122.3
2018,7,4,7,15,146.0,161.0,3.05,16.35,226.5,196.78,155.12
2018,7,4,7,30,196.0,180.0,3.0,16.7,274.0,243.35,192.7
2018,7,4,7,45,145.0,195.0,3.0,17.05,268.5,247.19,196.5
2018,7,4,8,0,94.0,210.0,3.0,17.4,263.0,243.0,193.06
2018,7,4,8,15,126.5,229.5,3.0,17.8,307.5,287.74,228.38
2018,7,4,8,30,159.0,249.0,3.0,18.2,352.0,333.4,263.88
2018,7,4,8,45,242.0,251.0,3.05,18.55,420.0,401.58,317.29
2018,7,4,9,0,325.0,253.0,3.1,18.9,488.0,473.55,372.78
2018,7,4,9,15,332.0,276.0,3.15,19.25,527.0,516.63,404.11
2018,7,4,9,30,339.0,299.0,3.2,19.6,566.0,559.5,434.85
2018,7,4,9,45,461.0,269.5,3.25,19.95,649.5,650.34,503.04
2018,7,4,10,0,583.0,240.0,3.3,20.3,733.0,744.1,571.58
2018,7,4,10,15,648.0,230.0,3.35,20.55,795.0,810.85,618.55
2018,7,4,10,30,713.0,220.0,3.4,20.8,857.0,878.85,665.06
2018,7,4,10,45,782.5,187.5,3.45,21.05,902.0,924.7,694.88
2018,7,4,11,0,852.0,155.0,3.5,21.3,947.0,966.99,722.17
2018,7,4,11,15,887.0,136.5,3.55,21.4,972.0,997.11,741.58
2018,7,4,11,30,922.0,118.0,3.6,21.5,997.0,1024.61,759.31
2018,7,4,11,45,926.0,117.0,3.65,21.65,1005.0,1035.98,766.26
2018,7,4,12,0,930.0,116.0,3.7,21.8,1013.0,1043.88,771.14
2018,7,4,12,15,932.0,114.5,3.7,21.85,1013.0,1045.77,772.13
2018,7,4,12,30,934.0,113.0,3.7,21.9,1013.0,1044.11,770.94
2018,7,4,12,45,935.0,111.0,3.7,21.9,1006.0,1037.38,766.69
2018,7,4,13,0,936.0,109.0,3.7,21.9,999.0,1027.07,760.22
2018,7,4,13,15,935.0,107.0,3.7,21.9,984.5,1011.25,750.22
2018,7,4,13,30,934.0,105.0,3.7,21.9,970.0,991.96,738.0
2018,7,4,13,45,931.5,103.5,3.65,21.9,949.0,968.38,722.63
2018,7,4,14,0,929.0,102.0,3.6,21.9,928.0,941.55,705.12
2018,7,4,14,15,924.0,100.5,3.6,21.8,899.5,909.42,684.58
2018,7,4,14,30,919.0,99.0,3.6,21.7,871.0,874.45,661.99
2018,7,4,14,45,911.5,97.5,3.6,21.6,837.0,834.8,636.0
2018,7,4,15,0,904.0,96.0,3.6,21.5,803.0,792.85,608.15
2018,7,4,15,15,893.5,94.0,3.6,21.5,763.0,746.14,576.38
2018,7,4,15,30,883.0,92.0,3.6,21.5,723.0,697.81,542.79
2018,7,4,15,45,871.0,89.5,3.6,21.1,679.0,646.66,505.38
2018,7,4,16,0,859.0,87.0,3.6,20.7,635.0,594.54,466.1
2018,7,4,16,15,843.5,84.0,3.55,20.35,588.0,539.32,423.0
2018,7,4,16,30,828.0,81.0,3.5,20.0,541.0,483.52,378.08
2018,7,4,16,45,805.5,78.0,3.5,19.65,491.0,424.96,329.65
2018,7,4,17,0,783.0,75.0,3.5,19.3,441.0,367.61,280.68
2018,7,4,17,15,752.5,71.5,3.5,18.85,390.0,308.76,229.48
2018,7,4,17,30,722.0,68.0,3.5,18.4,339.0,252.6,179.73
2018,7,4,17,45,680.0,63.5,3.45,17.9,288.5,196.14,130.51
2018,7,4,18,0,638.0,59.0,3.4,17.4,238.0,141.99,85.34
2018,7,4,18,15,575.0,53.5,3.3,16.9,190.5,91.96,49.28
2018,7,4,18,30,512.0,48.0,3.2,16.4,143.0,49.35,27.4
2018,7,4,18,45,415.5,39.5,3.05,15.9,102.0,30.74,20.92
2018,7,4,19,0,319.0,31.0,2.9,15.4,61.0,25.19,14.44
2018,7,4,19,15,190.0,19.5,2.8,15.05,34.5,16.24,0.0
2018,7,4,19,30,61.0,8.0,2.7,14.7,8.0,7.63,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.4,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.6,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,11.9,11.0,9.53,0.0
2018,7,5,5,15,203.5,19.5,1.95,12.45,36.5,15.8,0.0
2018,7,5,5,30,320.0,29.0,2.1,13.0,62.0,22.78,13.32
2018,7,5,5,45,374.0,33.0,2.25,13.55,91.5,24.48,15.83
2018,7,5,6,0,428.0,37.0,2.4,14.1,121.0,43.35,21.27
2018,7,5,6,15,214.0,44.0,2.35,14.6,86.0,57.11,34.16
2018,7,5,6,30,0.0,51.0,2.3,15.1,51.0,47.4,34.86
2018,7,5,6,45,1.0,75.5,2.3,15.6,76.0,70.22,54.06
2018,7,5,7,0,2.0,100.0,2.3,16.1,101.0,92.99,72.88
2018,7,5,7,15,21.5,137.5,2.2,16.6,148.0,133.88,105.94
2018,7,5,7,30,41.0,175.0,2.1,17.1,195.0,177.8,141.04
2018,7,5,7,45,85.5,204.0,2.05,17.6,250.5,227.41,180.12
2018,7,5,8,0,130.0,233.0,2.0,18.1,306.0,284.33,224.56
2018,7,5,8,15,333.5,210.5,1.9,18.6,420.5,385.5,303.8
2018,7,5,8,30,537.0,188.0,1.8,19.1,535.0,507.88,397.14
2018,7,5,8,45,722.0,134.0,1.75,19.6,634.5,604.59,469.56
2018,7,5,9,0,907.0,80.0,1.7,20.1,734.0,710.45,545.99
2018,7,5,9,15,917.0,81.5,1.65,20.6,773.5,758.53,575.83
2018,7,5,9,30,927.0,83.0,1.6,21.1,813.0,804.85,604.31
2018,7,5,9,45,935.5,83.0,1.55,21.65,847.0,846.43,628.88
2018,7,5,10,0,944.0,83.0,1.5,22.2,881.0,885.68,651.45
2018,7,5,10,15,949.5,84.0,1.5,22.65,909.0,920.78,671.83
2018,7,5,10,30,955.0,85.0,1.5,23.1,937.0,952.96,690.14
2018,7,5,10,45,958.5,86.0,1.5,23.6,958.5,980.21,705.04
2018,7,5,11,0,962.0,87.0,1.5,24.1,980.0,1004.15,717.8
2018,7,5,11,15,964.5,87.0,1.55,24.45,994.0,1022.67,728.37
2018,7,5,11,30,967.0,87.0,1.6,24.8,1008.0,1037.65,736.84
2018,7,5,11,45,968.0,87.0,1.7,25.15,1014.5,1047.54,743.01
2018,7,5,12,0,969.0,87.0,1.8,25.5,1021.0,1053.74,747.01
2018,7,5,12,15,964.0,90.5,1.9,25.7,1019.5,1053.83,747.76
2018,7,5,12,30,959.0,94.0,2.0,25.9,1018.0,1050.22,746.33
2018,7,5,12,45,951.0,98.0,2.1,26.1,1008.0,1040.52,741.18
2018,7,5,13,0,943.0,102.0,2.2,26.3,998.0,1027.32,733.9
2018,7,5,13,15,941.0,100.5,2.25,26.35,983.0,1010.96,724.52
2018,7,5,13,30,939.0,99.0,2.3,26.4,968.0,991.14,712.98
2018,7,5,13,45,915.5,110.0,2.4,26.45,940.5,960.64,695.08
2018,7,5,14,0,892.0,121.0,2.5,26.5,913.0,927.78,675.53
2018,7,5,14,15,851.5,137.5,2.55,26.45,874.0,883.44,648.0
2018,7,5,14,30,811.0,154.0,2.6,26.4,835.0,843.79,623.34
2018,7,5,14,45,834.0,134.0,2.65,26.3,809.5,813.25,604.62
2018,7,5,15,0,857.0,114.0,2.7,26.2,784.0,775.31,580.56
2018,7,5,15,15,860.5,104.5,2.7,26.2,748.0,733.23,552.88
2018,7,5,15,30,864.0,95.0,2.7,26.2,712.0,688.41,522.58
2018,7,5,15,45,855.0,90.5,2.7,25.9,669.0,638.04,486.71
2018,7,5,16,0,846.0,86.0,2.7,25.6,626.0,586.45,448.87
2018,7,5,16,15,823.0,84.0,2.7,25.3,576.0,528.83,405.27
2018,7,5,16,30,800.0,82.0,2.7,25.0,526.0,471.47,360.48
2018,7,5,16,45,788.0,76.0,2.65,24.7,479.5,415.93,315.46
2018,7,5,17,0,776.0,70.0,2.6,24.4,433.0,360.55,269.03
2018,7,5,17,15,753.0,65.5,2.55,23.85,384.0,303.51,220.39
2018,7,5,17,30,730.0,61.0,2.5,23.3,335.0,248.33,172.33
2018,7,5,17,45,665.5,59.0,2.45,22.8,280.5,189.27,122.86
2018,7,5,18,0,601.0,57.0,2.4,22.3,226.0,135.2,79.66
2018,7,5,18,15,528.5,51.5,2.35,21.5,178.5,86.53,45.62
2018,7,5,18,30,456.0,46.0,2.3,20.7,131.0,46.39,25.27
2018,7,5,18,45,367.0,38.0,2.2,19.9,93.5,29.32,19.32
2018,7,5,19,0,278.0,30.0,2.1,19.1,56.0,24.21,13.35
2018,7,5,19,15,170.0,19.0,2.25,18.75,32.0,15.76,0.0
2018,7,5,19,30,62.0,8.0,2.4,18.4,8.0,7.63,0.0
2018,7,5,19,45,31.0,4.0,2.55,18.05,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.15,16.05,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.2,16.1,4.0,3.81,0.0
2018,7,6,5,15,0.0,5.5,2.2,16.3,5.5,5.09,0.0
2018,7,6,5,30,0.0,7.0,2.2,16.5,7.0,6.48,0.0
2018,7,6,5,45,0.0,9.0,2.2,16.7,9.0,8.33,1.57
2018,7,6,6,0,0.0,11.0,2.2,16.9,11.0,10.18,2.94
2018,7,6,6,15,0.0,20.5,2.25,17.15,20.5,19.0,10.48
2018,7,6,6,30,0.0,30.0,2.3,17.4,30.0,27.83,18.0
2018,7,6,6,45,62.0,81.0,2.3,17.65,104.5,87.65,65.85
2018,7,6,7,0,124.0,132.0,2.3,17.9,179.0,154.53,119.43
2018,7,6,7,15,85.0,140.5,2.3,18.25,175.0,158.23,123.77
2018,7,6,7,30,46.0,149.0,2.3,18.6,171.0,156.09,122.66
2018,7,6,7,45,62.5,183.5,2.3,18.95,216.5,198.45,156.43
2018,7,6,8,0,79.0,218.0,2.3,19.3,262.0,242.94,191.28
2018,7,6,8,15,53.0,221.0,2.25,19.7,251.5,236.74,185.58
2018,7,6,8,30,27.0,224.0,2.2,20.1,241.0,227.63,177.46
2018,7,6,8,45,15.5,182.0,2.15,20.55,192.0,180.06,139.39
2018,7,6,9,0,4.0,140.0,2.1,21.0,143.0,133.57,102.04
2018,7,6,9,15,3.0,143.0,2.1,21.55,145.5,135.92,103.5
2018,7,6,9,30,2.0,146.0,2.1,22.1,148.0,138.18,104.8
2018,7,6,9,45,4.0,159.0,2.1,22.7,162.5,152.23,115.4
2018,7,6,10,0,6.0,172.0,2.1,23.3,177.0,166.45,126.01
2018,7,6,10,15,24.5,202.0,2.2,23.9,223.5,215.44,163.85
2018,7,6,10,30,43.0,232.0,2.3,24.5,270.0,262.38,199.41
2018,7,6,10,45,218.5,303.0,2.35,25.15,505.0,510.86,386.15
2018,7,6,11,0,394.0,374.0,2.4,25.8,740.0,761.34,560.38
2018,7,6,11,15,508.5,318.5,2.5,26.15,798.0,825.11,604.32
2018,7,6,11,30,623.0,263.0,2.6,26.5,856.0,890.68,650.23
2018,7,6,11,45,601.0,289.5,2.7,26.85,865.0,901.21,655.2
2018,7,6,12,0,579.0,316.0,2.8,27.2,874.0,908.86,658.78
2018,7,6,12,15,649.5,276.0,2.9,27.3,902.0,941.01,682.36
2018,7,6,12,30,720.0,236.0,3.0,27.4,930.0,969.67,702.03
2018,7,6,12,45,790.0,187.0,3.1,27.55,942.5,979.08,708.4
2018,7,6,13,0,860.0,138.0,3.2,27.7,955.0,982.38,711.07
2018,7,6,13,15,822.0,159.0,3.35,27.65,930.0,962.66,699.8
2018,7,6,13,30,784.0,180.0,3.5,27.6,905.0,932.95,682.02
2018,7,6,13,45,773.0,181.5,3.6,27.55,882.5,907.13,666.42
2018,7,6,14,0,762.0,183.0,3.7,27.5,860.0,878.92,649.06
2018,7,6,14,15,756.0,179.5,3.75,27.35,833.0,848.0,629.74
2018,7,6,14,30,750.0,176.0,3.8,27.2,806.0,814.8,608.72
2018,7,6,14,45,805.0,138.0,3.9,27.0,789.0,794.5,596.79
2018,7,6,15,0,860.0,100.0,4.0,26.8,772.0,764.28,577.75
2018,7,6,15,15,858.5,93.5,4.0,26.8,735.5,721.37,548.82
2018,7,6,15,30,857.0,87.0,4.0,26.8,699.0,676.18,517.86
2018,7,6,15,45,773.0,111.5,4.05,26.25,637.0,608.5,468.16
2018,7,6,16,0,689.0,136.0,4.1,25.7,575.0,544.36,420.08
2018,7,6,16,15,698.5,120.5,4.05,25.3,536.5,497.78,384.65
2018,7,6,16,30,708.0,105.0,4.0,24.9,498.0,448.95,346.1
2018,7,6,16,45,725.0,90.0,3.95,24.5,459.5,403.01,308.16
2018,7,6,17,0,742.0,75.0,3.9,24.1,421.0,353.11,265.53
2018,7,6,17,15,718.5,70.0,3.8,23.6,373.0,297.28,217.47
2018,7,6,17,30,695.0,65.0,3.7,23.1,325.0,243.41,170.26
2018,7,6,17,45,639.5,61.5,3.6,22.55,273.5,186.69,122.25
2018,7,6,18,0,584.0,58.0,3.5,22.0,222.0,133.93,79.57
2018,7,6,18,15,540.0,51.0,3.4,21.55,179.0,87.25,45.75
2018,7,6,18,30,496.0,44.0,3.3,21.1,136.0,45.76,23.97
2018,7,6,18,45,404.0,36.5,3.2,20.65,97.0,28.03,18.14
2018,7,6,19,0,312.0,29.0,3.1,20.2,58.0,23.3,12.5
2018,7,6,19,15,187.5,18.5,3.1,19.9,33.0,15.3,0.0
2018,7,6,19,30,63.0,8.0,3.1,19.6,8.0,7.63,0.0
2018,7,6,19,45,31.5,4.0,3.05,19.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,7,4,45,45.0,4.5,2.55,14.85,5.0,0.0,0.0
2018,7,7,5,0,90.0,9.0,2.7,15.0,10.0,8.58,0.0
2018,7,7,5,15,236.0,19.0,2.75,15.4,38.5,15.48,0.0
2018,7,7,5,30,382.0,29.0,2.8,15.8,67.0,23.0,13.11
2018,7,7,5,45,472.5,36.0,2.85,16.2,109.0,27.35,18.06
2018,7,7,6,0,563.0,43.0,2.9,16.6,151.0,54.6,27.96
2018,7,7,6,15,620.5,47.5,2.9,17.2,199.0,99.1,52.42
2018,7,7,6,30,678.0,52.0,2.9,17.8,247.0,150.42,90.66
2018,7,7,6,45,717.5,56.0,2.9,18.4,298.0,204.04,136.1
2018,7,7,7,0,757.0,60.0,2.9,19.0,349.0,261.88,186.77
2018,7,7,7,15,785.0,63.0,2.95,19.6,400.0,318.93,237.23
2018,7,7,7,30,813.0,66.0,3.0,20.2,451.0,379.54,289.53
2018,7,7,7,45,834.0,68.5,3.05,20.85,501.0,437.05,337.98
2018,7,7,8,0,855.0,71.0,3.1,21.5,551.0,495.5,385.51
2018,7,7,8,15,870.0,73.0,3.15,22.0,598.0,550.83,429.33
2018,7,7,8,30,885.0,75.0,3.2,22.5,645.0,605.92,471.51
2018,7,7,8,45,897.0,77.0,3.25,23.0,688.5,658.57,510.55
2018,7,7,9,0,909.0,79.0,3.3,23.5,732.0,710.14,547.0
2018,7,7,9,15,918.0,80.0,3.4,23.9,771.0,757.16,578.41
2018,7,7,9,30,927.0,81.0,3.5,24.3,810.0,802.35,608.16
2018,7,7,9,45,933.5,83.0,3.55,24.65,844.0,844.47,635.32
2018,7,7,10,0,940.0,85.0,3.6,25.0,878.0,884.12,660.51
2018,7,7,10,15,946.0,85.5,3.65,25.25,906.0,919.13,682.63
2018,7,7,10,30,952.0,86.0,3.7,25.5,934.0,951.27,702.71
2018,7,7,10,45,956.0,85.5,3.75,25.75,954.5,977.49,718.79
2018,7,7,11,0,960.0,85.0,3.8,26.0,975.0,1000.43,732.73
2018,7,7,11,15,962.0,85.5,3.85,26.1,989.0,1019.06,744.32
2018,7,7,11,30,964.0,86.0,3.9,26.2,1003.0,1034.13,753.68
2018,7,7,11,45,965.5,86.0,3.95,26.35,1010.0,1044.58,759.98
2018,7,7,12,0,967.0,86.0,4.0,26.5,1017.0,1051.36,764.03
2018,7,7,12,15,940.5,103.0,4.05,26.55,1008.5,1043.79,759.19
2018,7,7,12,30,914.0,120.0,4.1,26.6,1000.0,1032.37,752.03
2018,7,7,12,45,688.0,235.5,4.15,26.65,895.0,933.31,686.95
2018,7,7,13,0,462.0,351.0,4.2,26.7,790.0,818.9,604.63
2018,7,7,13,15,368.5,382.0,4.25,26.65,728.5,744.38,552.11
2018,7,7,13,30,275.0,413.0,4.3,26.6,667.0,679.46,504.94
2018,7,7,13,45,382.5,376.5,4.4,26.55,721.0,735.19,548.09
2018,7,7,14,0,490.0,340.0,4.5,26.5,775.0,791.87,590.59
2018,7,7,14,15,354.5,361.0,4.55,26.3,670.5,672.16,504.63
2018,7,7,14,30,219.0,382.0,4.6,26.1,566.0,559.77,422.34
2018,7,7,14,45,309.0,342.0,4.7,25.95,590.0,589.85,447.97
2018,7,7,15,0,399.0,302.0,4.8,25.8,614.0,611.79,466.83
2018,7,7,15,15,553.5,230.5,4.8,25.8,639.0,636.48,488.39
2018,7,7,15,30,708.0,159.0,4.8,25.8,664.0,648.84,500.07
2018,7,7,15,45,749.0,130.5,4.9,25.15,635.0,612.5,475.09
2018,7,7,16,0,790.0,102.0,5.0,24.5,606.0,571.04,445.28
2018,7,7,16,15,782.5,94.0,5.0,24.05,561.0,518.01,404.21
2018,7,7,16,30,775.0,86.0,5.0,23.6,516.0,464.24,361.21
2018,7,7,16,45,770.0,78.0,5.0,23.15,471.5,411.02,317.1
2018,7,7,17,0,765.0,70.0,5.0,22.7,427.0,357.23,270.98
2018,7,7,17,15,726.5,68.0,4.9,22.15,375.5,298.24,220.04
2018,7,7,17,30,688.0,66.0,4.8,21.6,324.0,242.85,171.5
2018,7,7,17,45,654.5,60.5,4.75,21.05,276.5,189.03,124.55
2018,7,7,18,0,621.0,55.0,4.7,20.5,229.0,138.81,82.57
2018,7,7,18,15,578.0,48.5,4.55,19.9,185.0,88.39,45.54
2018,7,7,18,30,535.0,42.0,4.4,19.3,141.0,45.11,22.93
2018,7,7,18,45,444.0,35.0,4.25,18.7,100.5,26.76,17.21
2018,7,7,19,0,353.0,28.0,4.1,18.1,60.0,22.4,11.87
2018,7,7,19,15,214.0,18.0,4.05,17.75,34.0,14.84,0.0
2018,7,7,19,30,75.0,8.0,4.0,17.4,8.0,7.63,0.0
2018,7,7,19,45,37.5,4.0,3.95,17.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,3.25,13.3,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,3.3,13.5,10.0,8.58,0.0
2018,7,8,5,15,228.5,19.5,3.35,13.9,38.0,16.06,0.0
2018,7,8,5,30,371.0,30.0,3.4,14.3,66.0,24.03,13.93
2018,7,8,5,45,460.0,36.5,3.45,14.75,107.0,27.86,18.6
2018,7,8,6,0,549.0,43.0,3.5,15.2,148.0,51.03,25.71
2018,7,8,6,15,582.5,51.0,3.5,15.8,191.5,95.95,51.73
2018,7,8,6,30,616.0,59.0,3.5,16.4,235.0,144.85,89.27
2018,7,8,6,45,678.0,60.5,3.55,17.0,289.0,199.39,134.62
2018,7,8,7,0,740.0,62.0,3.6,17.6,343.0,258.61,185.87
2018,7,8,7,15,767.0,65.5,3.6,18.2,393.5,314.88,236.06
2018,7,8,7,30,794.0,69.0,3.6,18.8,444.0,373.4,287.1
2018,7,8,7,45,814.5,71.5,3.6,19.35,493.0,430.9,336.06
2018,7,8,8,0,835.0,74.0,3.6,19.9,542.0,488.11,383.22
2018,7,8,8,15,850.5,76.5,3.65,20.45,588.5,543.25,427.3
2018,7,8,8,30,866.0,79.0,3.7,21.0,635.0,598.23,469.81
2018,7,8,8,45,878.0,81.0,3.7,21.5,678.5,650.03,508.59
2018,7,8,9,0,890.0,83.0,3.7,22.0,722.0,700.8,545.01
2018,7,8,9,15,897.0,86.0,3.75,22.45,760.5,747.64,576.42
2018,7,8,9,30,904.0,89.0,3.8,22.9,799.0,792.53,606.01
2018,7,8,9,45,909.0,92.5,3.85,23.35,832.5,834.15,632.94
2018,7,8,10,0,914.0,96.0,3.9,23.8,866.0,873.27,657.85
2018,7,8,10,15,921.0,96.5,3.95,24.1,894.5,908.42,680.2
2018,7,8,10,30,928.0,97.0,4.0,24.4,923.0,940.83,700.57
2018,7,8,10,45,933.5,97.0,4.0,24.7,945.0,968.43,717.34
2018,7,8,11,0,939.0,97.0,4.0,25.0,967.0,992.89,731.98
2018,7,8,11,15,942.0,97.5,4.05,25.1,981.5,1012.17,744.08
2018,7,8,11,30,945.0,98.0,4.1,25.2,996.0,1027.99,754.0
2018,7,8,11,45,947.5,97.0,4.15,25.35,1003.5,1038.27,760.24
2018,7,8,12,0,950.0,96.0,4.2,25.5,1011.0,1044.97,764.26
2018,7,8,12,15,949.0,97.0,4.3,25.55,1010.5,1046.58,765.69
2018,7,8,12,30,948.0,98.0,4.4,25.6,1010.0,1044.55,764.87
2018,7,8,12,45,945.5,98.5,4.45,25.6,1002.0,1036.91,760.33
2018,7,8,13,0,943.0,99.0,4.5,25.6,994.0,1025.69,753.56
2018,7,8,13,15,940.5,98.0,4.5,25.6,979.0,1009.42,743.26
2018,7,8,13,30,938.0,97.0,4.5,25.6,964.0,989.7,730.76
2018,7,8,13,45,908.0,112.0,4.55,25.55,935.0,957.28,710.19
2018,7,8,14,0,878.0,127.0,4.6,25.5,906.0,922.71,688.28
2018,7,8,14,15,856.0,133.0,4.65,25.35,872.5,884.58,664.02
2018,7,8,14,30,834.0,139.0,4.7,25.2,839.0,849.72,641.78
2018,7,8,14,45,850.5,123.0,4.7,25.05,811.5,813.25,617.87
2018,7,8,15,0,867.0,107.0,4.7,24.9,784.0,777.69,594.41
2018,7,8,15,15,875.0,96.5,4.7,24.9,750.0,737.41,567.02
2018,7,8,15,30,883.0,86.0,4.7,24.9,716.0,693.96,537.09
2018,7,8,15,45,859.5,87.0,4.75,24.4,668.5,638.96,497.08
2018,7,8,16,0,836.0,88.0,4.8,23.9,621.0,584.03,455.9
2018,7,8,16,15,831.0,82.0,4.8,23.5,577.5,532.56,415.88
2018,7,8,16,30,826.0,76.0,4.8,23.1,534.0,479.95,373.54
2018,7,8,16,45,803.5,73.0,4.8,22.7,484.0,420.92,324.82
2018,7,8,17,0,781.0,70.0,4.8,22.3,434.0,363.61,275.97
2018,7,8,17,15,753.5,66.5,4.75,21.75,384.0,305.71,225.63
2018,7,8,17,30,726.0,63.0,4.7,21.2,334.0,250.16,176.44
2018,7,8,17,45,686.5,58.5,4.7,20.6,284.5,193.84,127.43
2018,7,8,18,0,647.0,54.0,4.7,20.0,235.0,141.79,84.05
2018,7,8,18,15,587.5,48.5,4.6,19.35,187.5,89.35,46.05
2018,7,8,18,30,528.0,43.0,4.5,18.7,140.0,45.93,23.74
2018,7,8,18,45,435.5,35.5,4.4,18.05,99.5,27.23,17.66
2018,7,8,19,0,343.0,28.0,4.3,17.4,59.0,22.43,11.86
2018,7,8,19,15,203.0,17.5,4.25,17.05,33.0,14.38,0.0
2018,7,8,19,30,63.0,7.0,4.2,16.7,7.0,6.67,0.0
2018,7,8,19,45,31.5,3.5,4.15,16.3,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,9,4,45,40.5,4.0,3.25,13.2,4.5,0.0,0.0
2018,7,9,5,0,81.0,8.0,3.3,13.4,9.0,7.63,0.0
2018,7,9,5,15,221.0,19.0,3.35,13.85,36.5,15.64,0.0
2018,7,9,5,30,361.0,30.0,3.4,14.3,64.0,24.12,13.86
2018,7,9,5,45,452.5,36.5,3.45,14.75,105.0,27.92,18.63
2018,7,9,6,0,544.0,43.0,3.5,15.2,146.0,50.28,25.49
2018,7,9,6,15,602.0,48.0,3.45,15.8,193.5,96.65,51.61
2018,7,9,6,30,660.0,53.0,3.4,16.4,241.0,147.38,89.42
2018,7,9,6,45,699.0,57.5,3.4,17.05,291.0,200.33,134.45
2018,7,9,7,0,738.0,62.0,3.4,17.7,341.0,257.46,184.77
2018,7,9,7,15,766.0,65.0,3.35,18.4,391.5,313.48,234.56
2018,7,9,7,30,794.0,68.0,3.3,19.1,442.0,371.86,285.24
2018,7,9,7,45,814.5,71.0,3.25,19.8,491.0,429.88,334.2
2018,7,9,8,0,835.0,74.0,3.2,20.5,540.0,487.63,381.23
2018,7,9,8,15,850.5,76.5,3.15,21.2,587.0,542.81,424.61
2018,7,9,8,30,866.0,79.0,3.1,21.9,634.0,597.84,466.25
2018,7,9,8,45,878.0,80.5,3.0,22.6,677.0,649.19,503.54
2018,7,9,9,0,890.0,82.0,2.9,23.3,720.0,699.5,538.27
2018,7,9,9,15,897.5,84.5,2.9,23.95,758.5,746.26,568.43
2018,7,9,9,30,905.0,87.0,2.9,24.6,797.0,791.11,596.72
2018,7,9,9,45,910.5,89.5,2.85,25.25,830.0,832.22,621.67
2018,7,9,10,0,916.0,92.0,2.8,25.9,863.0,870.86,644.51
2018,7,9,10,15,921.5,93.0,2.85,26.4,890.5,905.32,665.34
2018,7,9,10,30,927.0,94.0,2.9,26.9,918.0,936.95,684.15
2018,7,9,10,45,930.5,95.5,2.9,27.45,939.5,964.24,699.5
2018,7,9,11,0,934.0,97.0,2.9,28.0,961.0,988.32,712.69
2018,7,9,11,15,936.5,97.5,3.0,28.3,975.5,1007.08,724.01
2018,7,9,11,30,939.0,98.0,3.1,28.6,990.0,1022.39,733.21
2018,7,9,11,45,940.0,98.5,3.2,28.9,997.0,1032.7,739.32
2018,7,9,12,0,941.0,99.0,3.3,29.2,1004.0,1039.42,743.26
2018,7,9,12,15,941.0,99.0,3.45,29.25,1004.0,1041.04,745.21
2018,7,9,12,30,941.0,99.0,3.6,29.3,1004.0,1039.04,744.95
2018,7,9,12,45,939.0,99.5,3.7,29.35,996.5,1031.96,741.17
2018,7,9,13,0,937.0,100.0,3.8,29.4,989.0,1021.32,735.2
2018,7,9,13,15,934.5,99.5,3.95,29.35,974.5,1005.67,726.66
2018,7,9,13,30,932.0,99.0,4.1,29.3,960.0,986.58,715.88
2018,7,9,13,45,919.0,103.5,4.2,29.2,936.0,959.46,699.65
2018,7,9,14,0,906.0,108.0,4.3,29.1,912.0,929.59,681.52
2018,7,9,14,15,887.5,113.5,4.4,28.9,880.0,893.37,659.25
2018,7,9,14,30,869.0,119.0,4.5,28.7,848.0,855.17,635.39
2018,7,9,14,45,858.0,118.0,4.6,28.5,813.0,814.91,609.89
2018,7,9,15,0,847.0,117.0,4.7,28.3,778.0,772.73,582.87
2018,7,9,15,15,822.0,119.0,4.7,28.3,733.5,724.32,550.09
2018,7,9,15,30,797.0,121.0,4.7,28.3,689.0,672.5,513.03
2018,7,9,15,45,767.5,121.0,4.85,27.75,640.0,615.89,472.81
2018,7,9,16,0,738.0,121.0,5.0,27.2,591.0,560.13,431.93
2018,7,9,16,15,715.0,115.5,5.05,26.75,542.0,503.05,388.5
2018,7,9,16,30,692.0,110.0,5.1,26.3,493.0,447.3,344.74
2018,7,9,16,45,702.0,95.5,5.1,25.85,452.5,398.32,304.64
2018,7,9,17,0,712.0,81.0,5.1,25.4,412.0,348.76,262.46
2018,7,9,17,15,714.5,71.5,5.05,24.7,370.5,298.42,218.44
2018,7,9,17,30,717.0,62.0,5.0,24.0,329.0,247.11,172.55
2018,7,9,17,45,684.0,57.5,4.9,23.35,281.5,192.59,125.22
2018,7,9,18,0,651.0,53.0,4.8,22.7,234.0,141.58,82.82
2018,7,9,18,15,591.5,47.5,4.65,22.05,186.5,91.14,46.83
2018,7,9,18,30,532.0,42.0,4.5,21.4,139.0,45.24,22.78
2018,7,9,18,45,440.0,35.0,4.35,20.7,99.0,26.83,17.08
2018,7,9,19,0,348.0,28.0,4.2,20.0,59.0,22.49,11.64
2018,7,9,19,15,202.5,17.0,4.15,19.65,32.5,13.92,0.0
2018,7,9,19,30,57.0,6.0,4.1,19.3,6.0,5.72,0.0
2018,7,9,19,45,28.5,3.0,4.0,18.9,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.0,2.5,14.1,4.5,0.0,0.0
2018,7,10,5,0,95.0,8.0,2.7,14.3,9.0,7.63,0.0
2018,7,10,5,15,244.5,18.0,2.85,14.7,37.0,14.75,0.0
2018,7,10,5,30,394.0,28.0,3.0,15.1,65.0,22.32,12.22
2018,7,10,5,45,484.0,34.0,3.15,15.5,106.5,28.17,18.76
2018,7,10,6,0,574.0,40.0,3.3,15.9,148.0,50.33,25.15
2018,7,10,6,15,631.0,45.5,3.25,16.55,196.5,96.3,50.09
2018,7,10,6,30,688.0,51.0,3.2,17.2,245.0,149.04,89.26
2018,7,10,6,45,727.0,54.5,3.15,17.85,296.0,202.69,134.75
2018,7,10,7,0,766.0,58.0,3.1,18.5,347.0,260.48,185.57
2018,7,10,7,15,793.5,61.0,3.1,19.35,398.0,317.94,236.39
2018,7,10,7,30,821.0,64.0,3.1,20.2,449.0,378.91,288.88
2018,7,10,7,45,842.0,66.5,3.05,21.05,499.5,436.95,337.5
2018,7,10,8,0,863.0,69.0,3.0,21.9,550.0,495.94,384.99
2018,7,10,8,15,878.5,71.5,2.95,22.5,598.0,552.6,429.31
2018,7,10,8,30,894.0,74.0,2.9,23.1,646.0,609.06,471.81
2018,7,10,8,45,905.5,76.0,2.9,23.75,690.0,661.98,510.3
2018,7,10,9,0,917.0,78.0,2.9,24.4,734.0,713.76,546.05
2018,7,10,9,15,923.5,81.0,2.9,24.95,773.0,761.51,576.81
2018,7,10,9,30,930.0,84.0,2.9,25.5,812.0,807.2,605.62
2018,7,10,9,45,933.0,87.5,2.9,26.05,845.0,848.31,630.84
2018,7,10,10,0,936.0,91.0,2.9,26.6,878.0,886.69,653.9
2018,7,10,10,15,942.0,92.0,3.0,26.95,906.5,922.27,676.08
2018,7,10,10,30,948.0,93.0,3.1,27.3,935.0,954.98,696.26
2018,7,10,10,45,952.0,94.0,3.2,27.6,957.0,982.8,713.32
2018,7,10,11,0,956.0,95.0,3.3,27.9,979.0,1007.34,728.28
2018,7,10,11,15,958.5,95.5,3.4,28.0,993.5,1026.53,740.41
2018,7,10,11,30,961.0,96.0,3.5,28.1,1008.0,1042.19,750.38
2018,7,10,11,45,962.0,96.0,3.65,28.25,1015.0,1052.25,757.09
2018,7,10,12,0,963.0,96.0,3.8,28.4,1022.0,1058.63,761.58
2018,7,10,12,15,961.5,96.5,3.9,28.3,1021.0,1059.33,762.94
2018,7,10,12,30,960.0,97.0,4.0,28.2,1020.0,1056.34,762.06
2018,7,10,12,45,958.0,97.0,4.15,28.1,1012.0,1048.67,758.59
2018,7,10,13,0,956.0,97.0,4.3,28.0,1004.0,1037.36,752.83
2018,7,10,13,15,953.0,97.0,4.4,27.8,989.0,1021.49,744.14
2018,7,10,13,30,950.0,97.0,4.5,27.6,974.0,1002.12,733.17
2018,7,10,13,45,932.0,104.5,4.6,27.35,948.0,973.04,715.89
2018,7,10,14,0,914.0,112.0,4.7,27.1,922.0,941.34,697.08
2018,7,10,14,15,893.0,118.0,4.8,26.8,888.5,903.19,673.78
2018,7,10,14,30,872.0,124.0,4.9,26.5,855.0,863.15,648.87
2018,7,10,14,45,886.5,110.5,4.95,26.15,827.5,831.0,628.93
2018,7,10,15,0,901.0,97.0,5.0,25.8,800.0,794.87,605.92
2018,7,10,15,15,898.5,91.5,5.0,25.8,762.0,750.52,575.71
2018,7,10,15,30,896.0,86.0,5.0,25.8,724.0,703.86,543.54
2018,7,10,15,45,883.5,84.0,5.05,24.95,680.0,652.21,506.98
2018,7,10,16,0,871.0,82.0,5.1,24.1,636.0,599.59,468.26
2018,7,10,16,15,855.0,79.0,5.1,23.55,588.0,543.36,424.75
2018,7,10,16,30,839.0,76.0,5.1,23.0,540.0,487.05,379.69
2018,7,10,16,45,818.0,73.0,5.1,22.5,490.0,427.93,330.88
2018,7,10,17,0,797.0,70.0,5.1,22.0,440.0,370.29,281.68
2018,7,10,17,15,768.5,66.0,5.05,21.35,389.0,310.59,229.8
2018,7,10,17,30,740.0,62.0,5.0,20.7,338.0,253.35,179.11
2018,7,10,17,45,700.0,58.0,4.95,20.05,287.5,196.5,129.44
2018,7,10,18,0,660.0,54.0,4.9,19.4,237.0,143.97,85.5
2018,7,10,18,15,599.5,49.0,4.75,18.8,189.5,91.04,47.05
2018,7,10,18,30,539.0,44.0,4.6,18.2,142.0,47.25,24.64
2018,7,10,18,45,443.5,36.0,4.5,17.6,100.5,27.78,18.13
2018,7,10,19,0,348.0,28.0,4.4,17.0,59.0,22.53,11.77
2018,7,10,19,15,201.0,17.0,4.35,16.65,32.5,13.97,0.0
2018,7,10,19,30,54.0,6.0,4.3,16.3,6.0,5.72,0.0
2018,7,10,19,45,27.0,3.0,4.2,15.9,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,45,20.5,2.5,2.15,13.15,2.5,0.0,0.0
2018,7,11,5,0,41.0,5.0,2.2,13.4,5.0,4.77,0.0
2018,7,11,5,15,132.0,15.0,2.2,13.85,25.0,11.88,0.0
2018,7,11,5,30,223.0,25.0,2.2,14.3,45.0,19.45,9.84
2018,7,11,5,45,155.0,29.0,2.2,14.8,47.0,21.84,13.32
2018,7,11,6,0,87.0,33.0,2.2,15.3,49.0,30.43,18.36
2018,7,11,6,15,43.5,43.5,2.15,15.8,51.5,43.42,29.5
2018,7,11,6,30,0.0,54.0,2.1,16.3,54.0,50.2,37.06
2018,7,11,6,45,0.0,73.0,2.0,16.8,73.0,67.71,51.74
2018,7,11,7,0,0.0,92.0,1.9,17.3,92.0,85.19,66.12
2018,7,11,7,15,9.5,126.5,1.85,17.9,131.0,119.93,94.22
2018,7,11,7,30,19.0,161.0,1.8,18.5,170.0,156.03,122.95
2018,7,11,7,45,48.5,195.5,1.8,19.05,221.5,203.27,160.05
2018,7,11,8,0,78.0,230.0,1.8,19.6,273.0,253.51,198.99
2018,7,11,8,15,177.0,238.5,1.8,20.2,348.0,323.43,253.17
2018,7,11,8,30,276.0,247.0,1.8,20.8,423.0,404.11,314.65
2018,7,11,8,45,473.0,208.5,1.8,21.4,536.0,513.43,397.65
2018,7,11,9,0,670.0,170.0,1.8,22.0,649.0,637.8,488.85
2018,7,11,9,15,796.0,127.5,1.85,22.55,727.5,717.35,545.53
2018,7,11,9,30,922.0,85.0,1.9,23.1,806.0,801.92,601.09
2018,7,11,9,45,923.0,90.0,1.95,23.6,838.5,842.69,625.95
2018,7,11,10,0,924.0,95.0,2.0,24.1,871.0,880.62,649.04
2018,7,11,10,15,930.0,96.0,2.05,24.55,899.5,915.88,670.29
2018,7,11,10,30,936.0,97.0,2.1,25.0,928.0,948.32,689.54
2018,7,11,10,45,940.5,97.5,2.15,25.45,949.5,975.85,705.55
