Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,0,945.0,98.0,2.2,25.9,971.0,1000.17,719.49
2018,7,11,11,15,947.5,98.5,2.3,26.25,985.5,1019.22,730.94
2018,7,11,11,30,950.0,99.0,2.4,26.6,1000.0,1034.77,740.26
2018,7,11,11,45,951.5,99.0,2.45,26.9,1007.5,1045.26,746.1
2018,7,11,12,0,953.0,99.0,2.5,27.2,1015.0,1052.12,749.79
2018,7,11,12,15,953.5,99.0,2.6,27.35,1015.0,1054.33,751.67
2018,7,11,12,30,954.0,99.0,2.7,27.5,1015.0,1052.87,751.35
2018,7,11,12,45,953.0,98.5,2.75,27.6,1007.5,1045.74,747.24
2018,7,11,13,0,952.0,98.0,2.8,27.7,1000.0,1034.97,740.95
2018,7,11,13,15,949.5,97.5,2.9,27.65,985.5,1019.15,732.43
2018,7,11,13,30,947.0,97.0,3.0,27.6,971.0,999.82,721.68
2018,7,11,13,45,922.5,108.0,3.1,27.55,943.0,968.31,702.98
2018,7,11,14,0,898.0,119.0,3.2,27.5,915.0,934.44,682.64
2018,7,11,14,15,852.0,138.5,3.25,27.3,874.0,888.05,653.79
2018,7,11,14,30,806.0,158.0,3.3,27.1,833.0,846.83,628.11
2018,7,11,14,45,796.5,153.5,3.4,26.85,797.5,805.78,602.52
2018,7,11,15,0,787.0,149.0,3.5,26.6,762.0,762.89,575.22
2018,7,11,15,15,788.0,138.0,3.5,26.6,725.0,719.59,545.93
2018,7,11,15,30,789.0,127.0,3.5,26.6,688.0,673.97,513.66
2018,7,11,15,45,800.5,112.5,3.55,25.75,651.0,629.41,483.23
2018,7,11,16,0,812.0,98.0,3.6,24.9,614.0,581.82,449.31
2018,7,11,16,15,810.5,89.0,3.6,24.35,570.5,529.81,409.91
2018,7,11,16,30,809.0,80.0,3.6,23.8,527.0,476.38,367.93
2018,7,11,16,45,792.5,77.0,3.6,23.25,480.5,421.2,322.95
2018,7,11,17,0,776.0,74.0,3.6,22.7,434.0,366.6,276.87
2018,7,11,17,15,744.5,70.5,3.5,22.05,383.0,307.54,226.28
2018,7,11,17,30,713.0,67.0,3.4,21.4,332.0,251.3,177.16
2018,7,11,17,45,668.0,63.0,3.3,20.7,281.5,194.93,128.72
2018,7,11,18,0,623.0,59.0,3.2,20.0,231.0,141.28,84.52
2018,7,11,18,15,558.5,52.5,3.1,19.4,183.5,90.79,48.27
2018,7,11,18,30,494.0,46.0,3.0,18.8,136.0,47.95,25.91
2018,7,11,18,45,395.0,38.0,2.85,18.15,96.0,29.61,19.64
2018,7,11,19,0,296.0,30.0,2.7,17.5,56.0,24.52,13.14
2018,7,11,19,15,168.5,18.0,2.65,17.2,31.0,17.16,0.0
2018,7,11,19,30,41.0,6.0,2.6,16.9,6.0,5.72,0.0
2018,7,11,19,45,20.5,3.0,2.55,16.6,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,12,4,45,0.0,1.0,1.65,13.95,1.0,0.0,0.0
2018,7,12,5,0,0.0,2.0,1.7,14.1,2.0,1.91,0.0
2018,7,12,5,15,0.0,10.0,1.8,14.6,10.0,9.27,0.0
2018,7,12,5,30,0.0,18.0,1.9,15.1,18.0,16.7,7.47
2018,7,12,5,45,18.0,31.0,1.95,15.6,34.5,28.59,19.07
2018,7,12,6,0,36.0,44.0,2.0,16.1,51.0,41.19,28.32
2018,7,12,6,15,36.0,49.5,2.05,16.6,58.0,48.87,34.29
2018,7,12,6,30,36.0,55.0,2.1,17.1,65.0,56.37,40.54
2018,7,12,6,45,18.0,70.0,2.1,17.65,75.0,68.65,51.63
2018,7,12,7,0,0.0,85.0,2.1,18.2,85.0,78.84,60.61
2018,7,12,7,15,7.5,122.0,2.1,18.75,125.5,115.2,90.12
2018,7,12,7,30,15.0,159.0,2.1,19.3,166.0,152.68,120.0
2018,7,12,7,45,15.5,175.5,2.1,19.8,183.5,169.46,132.87
2018,7,12,8,0,16.0,192.0,2.1,20.3,201.0,186.32,145.65
2018,7,12,8,15,19.0,209.5,2.2,20.85,221.0,205.55,160.15
2018,7,12,8,30,22.0,227.0,2.3,21.4,241.0,225.1,174.73
2018,7,12,8,45,44.5,264.0,2.35,22.0,295.0,279.21,216.05
2018,7,12,9,0,67.0,301.0,2.4,22.6,349.0,333.17,256.39
2018,7,12,9,15,219.0,306.5,2.4,23.0,475.5,463.72,356.01
2018,7,12,9,30,371.0,312.0,2.4,23.4,602.0,597.11,453.96
2018,7,12,9,45,412.5,317.5,2.45,23.8,653.0,657.94,495.92
2018,7,12,10,0,454.0,323.0,2.5,24.2,704.0,714.84,534.95
2018,7,12,10,15,430.5,345.5,2.55,24.45,716.5,732.46,545.19
2018,7,12,10,30,407.0,368.0,2.6,24.7,729.0,747.14,553.59
2018,7,12,10,45,383.0,388.5,2.6,24.95,734.5,750.1,553.85
2018,7,12,11,0,359.0,409.0,2.6,25.2,740.0,757.19,556.87
2018,7,12,11,15,376.5,409.0,2.65,25.35,761.0,781.44,573.33
2018,7,12,11,30,394.0,409.0,2.7,25.5,782.0,804.59,588.86
2018,7,12,11,45,420.0,401.5,2.75,25.7,802.0,834.74,609.1
2018,7,12,12,0,446.0,394.0,2.8,25.9,822.0,856.23,623.6
2018,7,12,12,15,476.0,375.0,2.85,26.05,832.0,868.44,632.51
2018,7,12,12,30,506.0,356.0,2.9,26.2,842.0,878.3,639.99
2018,7,12,12,45,571.5,311.0,3.0,26.35,855.5,894.57,653.42
2018,7,12,13,0,637.0,266.0,3.1,26.5,869.0,908.81,665.41
2018,7,12,13,15,616.5,280.0,3.15,26.45,856.5,893.19,654.9
2018,7,12,13,30,596.0,294.0,3.2,26.4,844.0,875.42,643.17
2018,7,12,13,45,635.5,257.5,3.25,26.35,831.5,862.89,637.22
2018,7,12,14,0,675.0,221.0,3.3,26.3,819.0,845.56,627.79
2018,7,12,14,15,733.5,180.5,3.3,25.95,811.0,832.47,620.64
2018,7,12,14,30,792.0,140.0,3.3,25.6,803.0,817.56,612.24
2018,7,12,14,45,789.5,133.5,3.25,25.25,771.5,780.65,588.4
2018,7,12,15,0,787.0,127.0,3.2,24.9,740.0,741.43,562.85
2018,7,12,15,15,774.5,124.5,3.2,24.9,702.0,696.77,532.64
2018,7,12,15,30,762.0,122.0,3.2,24.9,664.0,650.97,499.7
2018,7,12,15,45,747.5,118.5,3.15,24.0,622.0,601.98,465.11
2018,7,12,16,0,733.0,115.0,3.1,23.1,580.0,552.52,429.07
2018,7,12,16,15,715.0,110.0,3.1,22.65,535.0,499.49,388.57
2018,7,12,16,30,697.0,105.0,3.1,22.2,490.0,445.91,346.38
2018,7,12,16,45,673.0,100.0,3.05,21.7,443.0,391.11,301.91
2018,7,12,17,0,649.0,95.0,3.0,21.2,396.0,337.92,257.39
2018,7,12,17,15,617.0,89.5,3.0,20.7,348.5,283.56,211.06
2018,7,12,17,30,585.0,84.0,3.0,20.2,301.0,232.22,166.55
2018,7,12,17,45,541.5,77.0,3.0,19.75,254.0,180.43,122.32
2018,7,12,18,0,498.0,70.0,3.0,19.3,207.0,133.5,83.78
2018,7,12,18,15,397.0,63.5,2.95,18.95,158.5,86.47,51.05
2018,7,12,18,30,296.0,57.0,2.9,18.6,110.0,51.89,32.51
2018,7,12,18,45,159.0,42.5,2.8,18.3,70.0,34.58,23.83
2018,7,12,19,0,22.0,28.0,2.7,18.0,30.0,25.06,13.36
2018,7,12,19,15,15.0,15.5,2.65,17.85,16.5,14.77,0.0
2018,7,12,19,30,8.0,3.0,2.6,17.7,3.0,2.86,0.0
2018,7,12,19,45,4.0,1.5,2.5,17.6,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,13,4,45,1.5,1.0,2.0,15.65,1.0,0.0,0.0
2018,7,13,5,0,3.0,2.0,2.0,15.7,2.0,1.91,0.0
2018,7,13,5,15,2.5,14.0,2.05,16.05,14.0,13.34,0.0
2018,7,13,5,30,2.0,26.0,2.1,16.4,26.0,23.82,12.73
2018,7,13,5,45,17.5,44.5,2.1,16.75,47.5,39.05,27.88
2018,7,13,6,0,33.0,63.0,2.1,17.1,69.0,55.89,40.48
2018,7,13,6,15,33.5,69.0,2.1,17.5,76.5,65.04,47.77
2018,7,13,6,30,34.0,75.0,2.1,17.9,84.0,73.56,54.86
2018,7,13,6,45,32.0,92.0,2.1,18.3,102.0,91.02,69.56
2018,7,13,7,0,30.0,109.0,2.1,18.7,120.0,108.41,84.02
2018,7,13,7,15,27.0,100.0,2.15,19.15,111.0,101.77,78.52
2018,7,13,7,30,24.0,91.0,2.2,19.6,102.0,94.28,72.3
2018,7,13,7,45,12.0,87.0,2.2,20.0,92.5,86.25,65.62
2018,7,13,8,0,0.0,83.0,2.2,20.4,83.0,77.32,58.03
2018,7,13,8,15,18.0,147.0,2.25,20.85,158.5,148.27,115.1
2018,7,13,8,30,36.0,211.0,2.3,21.3,234.0,220.83,171.93
2018,7,13,8,45,39.5,230.0,2.4,21.75,257.0,243.6,188.88
2018,7,13,9,0,43.0,249.0,2.5,22.2,280.0,266.74,206.06
2018,7,13,9,15,34.5,225.0,2.5,22.65,250.5,239.94,184.62
2018,7,13,9,30,26.0,201.0,2.5,23.1,221.0,212.14,162.52
2018,7,13,9,45,67.0,287.5,2.55,23.5,342.5,330.72,253.22
2018,7,13,10,0,108.0,374.0,2.6,23.9,464.0,460.18,348.22
2018,7,13,10,15,152.0,371.5,2.65,24.25,503.5,500.96,377.75
2018,7,13,10,30,196.0,369.0,2.7,24.6,543.0,543.69,408.8
2018,7,13,10,45,455.5,288.0,2.7,25.0,704.5,725.43,542.59
2018,7,13,11,0,715.0,207.0,2.7,25.4,866.0,903.41,664.94
2018,7,13,11,15,765.5,180.5,2.75,25.65,896.5,933.7,682.61
2018,7,13,11,30,816.0,154.0,2.8,25.9,927.0,967.1,703.54
2018,7,13,11,45,734.5,209.0,2.8,26.15,908.5,955.44,694.69
2018,7,13,12,0,653.0,264.0,2.8,26.4,890.0,934.3,679.8
2018,7,13,12,15,670.5,251.5,2.85,26.5,894.5,940.66,684.58
2018,7,13,12,30,688.0,239.0,2.9,26.6,899.0,944.08,686.93
2018,7,13,12,45,775.5,181.0,2.95,26.7,919.5,962.11,698.93
2018,7,13,13,0,863.0,123.0,3.0,26.8,940.0,973.94,706.86
2018,7,13,13,15,860.5,122.0,3.0,26.85,926.0,958.88,697.19
2018,7,13,13,30,858.0,121.0,3.0,26.9,912.0,940.64,685.73
2018,7,13,13,45,854.5,119.0,3.05,26.9,891.0,917.37,671.51
2018,7,13,14,0,851.0,117.0,3.1,26.9,870.0,891.14,655.31
2018,7,13,14,15,845.0,115.5,3.1,26.85,843.0,860.37,635.83
2018,7,13,14,30,839.0,114.0,3.1,26.8,816.0,827.05,614.55
2018,7,13,14,45,831.0,112.0,3.1,26.7,783.0,789.23,590.16
2018,7,13,15,0,823.0,110.0,3.1,26.6,750.0,749.35,564.13
2018,7,13,15,15,811.5,107.5,3.1,26.6,711.5,704.56,534.16
2018,7,13,15,30,800.0,105.0,3.1,26.6,673.0,660.32,503.4
2018,7,13,15,45,786.0,102.0,3.2,26.2,631.0,610.46,468.04
2018,7,13,16,0,772.0,99.0,3.3,25.8,589.0,560.0,431.09
2018,7,13,16,15,754.0,95.5,3.35,25.45,543.5,506.54,390.45
2018,7,13,16,30,736.0,92.0,3.4,25.1,498.0,453.4,348.73
2018,7,13,16,45,711.5,88.0,3.45,24.7,450.0,397.56,303.68
2018,7,13,17,0,687.0,84.0,3.5,24.3,402.0,341.89,257.4
2018,7,13,17,15,654.0,79.5,3.55,23.7,353.5,286.07,210.18
2018,7,13,17,30,621.0,75.0,3.6,23.1,305.0,233.34,164.72
2018,7,13,17,45,576.5,69.5,3.65,22.5,257.5,180.67,119.99
2018,7,13,18,0,532.0,64.0,3.7,21.9,210.0,132.93,81.05
2018,7,13,18,15,468.0,57.0,3.65,21.3,166.0,87.33,48.54
2018,7,13,18,30,404.0,50.0,3.6,20.7,122.0,49.38,28.38
2018,7,13,18,45,312.5,39.5,3.6,20.05,85.0,31.04,20.63
2018,7,13,19,0,221.0,29.0,3.6,19.4,48.0,22.75,11.35
2018,7,13,19,15,123.5,17.0,3.55,19.0,26.5,16.2,0.0
2018,7,13,19,30,26.0,5.0,3.5,18.6,5.0,4.77,0.0
2018,7,13,19,45,13.0,2.5,3.45,18.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,3.0,15.0,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,3.0,15.1,5.0,4.77,0.0
2018,7,14,5,15,138.0,17.0,3.05,15.4,27.5,16.2,0.0
2018,7,14,5,30,245.0,29.0,3.1,15.7,50.0,23.58,12.33
2018,7,14,5,45,222.0,34.0,3.15,16.05,62.5,25.91,16.64
2018,7,14,6,0,199.0,39.0,3.2,16.4,75.0,35.44,20.57
2018,7,14,6,15,108.5,49.5,3.2,16.85,70.0,52.47,34.38
2018,7,14,6,30,18.0,60.0,3.2,17.3,65.0,58.11,42.74
2018,7,14,6,45,16.5,87.5,3.2,17.75,93.0,84.04,64.55
2018,7,14,7,0,15.0,115.0,3.2,18.2,121.0,109.8,85.88
2018,7,14,7,15,57.0,151.0,3.15,18.7,177.0,157.49,123.78
2018,7,14,7,30,99.0,187.0,3.1,19.2,233.0,210.52,165.85
2018,7,14,7,45,93.5,207.0,3.1,19.7,254.5,233.39,183.9
2018,7,14,8,0,88.0,227.0,3.1,20.2,276.0,255.63,201.06
2018,7,14,8,15,82.0,247.0,3.1,20.7,295.5,276.97,217.1
2018,7,14,8,30,76.0,267.0,3.1,21.2,315.0,297.64,232.25
2018,7,14,8,45,62.5,281.0,3.15,21.65,322.5,307.1,238.49
2018,7,14,9,0,49.0,295.0,3.2,22.1,330.0,315.16,243.5
2018,7,14,9,15,104.0,315.0,3.25,22.5,394.5,383.05,295.41
2018,7,14,9,30,159.0,335.0,3.3,22.9,459.0,450.66,346.07
2018,7,14,9,45,357.0,293.0,3.35,23.25,587.0,589.66,451.82
2018,7,14,10,0,555.0,251.0,3.4,23.6,715.0,731.82,556.1
2018,7,14,10,15,719.0,177.5,3.5,23.85,800.0,818.33,617.87
2018,7,14,10,30,883.0,104.0,3.6,24.1,885.0,907.99,677.79
2018,7,14,10,45,860.0,123.0,3.7,24.35,899.0,927.36,689.41
2018,7,14,11,0,837.0,142.0,3.8,24.6,913.0,942.22,698.57
2018,7,14,11,15,868.0,124.0,3.85,24.65,935.0,968.9,715.97
2018,7,14,11,30,899.0,106.0,3.9,24.7,957.0,992.93,731.53
2018,7,14,11,45,820.0,161.0,4.0,24.75,941.5,986.66,727.38
2018,7,14,12,0,741.0,216.0,4.1,24.8,926.0,974.06,719.32
2018,7,14,12,15,595.5,307.0,4.15,24.7,877.5,920.76,681.63
2018,7,14,12,30,450.0,398.0,4.2,24.6,829.0,864.93,639.63
2018,7,14,12,45,592.5,304.0,4.25,24.55,867.0,909.65,675.94
2018,7,14,13,0,735.0,210.0,4.3,24.5,905.0,949.65,705.86
2018,7,14,13,15,813.0,158.5,4.3,24.35,916.5,957.61,711.74
2018,7,14,13,30,891.0,107.0,4.3,24.2,928.0,958.46,713.17
2018,7,14,13,45,886.5,106.5,4.35,24.1,907.0,935.05,698.46
2018,7,14,14,0,882.0,106.0,4.4,24.0,886.0,908.62,681.82
2018,7,14,14,15,845.0,119.0,4.4,23.8,847.0,864.36,652.82
2018,7,14,14,30,808.0,132.0,4.4,23.6,808.0,823.96,626.33
2018,7,14,14,45,831.0,116.0,4.4,23.4,786.0,793.68,606.71
2018,7,14,15,0,854.0,100.0,4.4,23.2,764.0,763.7,587.11
2018,7,14,15,15,843.0,98.0,4.4,23.2,725.0,718.51,555.94
2018,7,14,15,30,832.0,96.0,4.4,23.2,686.0,671.85,523.11
2018,7,14,15,45,818.5,93.5,4.45,22.45,643.5,621.86,487.19
2018,7,14,16,0,805.0,91.0,4.5,21.7,601.0,571.8,449.97
2018,7,14,16,15,788.0,88.0,4.45,21.25,555.0,517.72,407.63
2018,7,14,16,30,771.0,85.0,4.4,20.8,509.0,463.8,364.1
2018,7,14,16,45,747.5,81.5,4.4,20.35,460.5,407.0,317.07
2018,7,14,17,0,724.0,78.0,4.4,19.9,412.0,351.61,269.75
2018,7,14,17,15,692.5,74.0,4.35,19.55,363.0,294.86,220.21
2018,7,14,17,30,661.0,70.0,4.3,19.2,314.0,239.23,171.0
2018,7,14,17,45,618.0,65.0,4.25,18.85,265.5,185.0,123.74
2018,7,14,18,0,575.0,60.0,4.2,18.5,217.0,135.49,82.42
2018,7,14,18,15,511.5,53.0,4.15,18.15,171.5,87.36,47.53
2018,7,14,18,30,448.0,46.0,4.1,17.8,126.0,46.79,25.91
2018,7,14,18,45,352.5,37.0,4.05,17.45,88.0,28.81,18.96
2018,7,14,19,0,257.0,28.0,4.0,17.1,50.0,22.72,11.28
2018,7,14,19,15,145.0,16.5,4.0,16.85,27.5,15.73,0.0
2018,7,14,19,30,33.0,5.0,4.0,16.6,5.0,4.77,0.0
2018,7,14,19,45,16.5,2.5,4.0,16.35,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.95,13.8,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,3.0,13.9,1.0,0.95,0.0
2018,7,15,5,15,0.0,3.5,3.1,14.3,3.5,3.34,0.0
2018,7,15,5,30,0.0,6.0,3.2,14.7,6.0,5.55,0.0
2018,7,15,5,45,0.0,10.5,3.3,15.05,10.5,9.72,2.73
2018,7,15,6,0,0.0,15.0,3.4,15.4,15.0,13.89,6.07
2018,7,15,6,15,0.0,19.5,3.4,15.8,19.5,18.07,9.73
2018,7,15,6,30,0.0,24.0,3.4,16.2,24.0,22.25,13.33
2018,7,15,6,45,0.0,37.0,3.4,16.65,37.0,34.35,23.59
2018,7,15,7,0,0.0,50.0,3.4,17.1,50.0,46.46,33.73
2018,7,15,7,15,0.0,77.5,3.4,17.5,77.5,72.13,55.07
2018,7,15,7,30,0.0,105.0,3.4,17.9,105.0,97.56,75.86
2018,7,15,7,45,1.0,127.0,3.4,18.35,127.5,118.49,92.6
2018,7,15,8,0,2.0,149.0,3.4,18.8,150.0,139.65,109.3
2018,7,15,8,15,4.5,169.5,3.4,19.2,172.0,160.44,125.53
2018,7,15,8,30,7.0,190.0,3.4,19.6,194.0,181.59,141.85
2018,7,15,8,45,11.0,211.0,3.4,20.05,218.5,204.5,159.39
2018,7,15,9,0,15.0,232.0,3.4,20.5,243.0,227.86,177.1
2018,7,15,9,15,38.5,273.5,3.4,20.85,303.0,289.78,225.0
2018,7,15,9,30,62.0,315.0,3.4,21.2,363.0,350.58,271.08
2018,7,15,9,45,110.5,346.5,3.45,21.6,437.0,430.29,331.24
2018,7,15,10,0,159.0,378.0,3.5,22.0,511.0,507.47,388.23
2018,7,15,10,15,211.5,396.0,3.55,22.25,579.0,577.65,439.54
2018,7,15,10,30,264.0,414.0,3.6,22.5,647.0,657.85,496.97
2018,7,15,10,45,324.0,401.5,3.65,22.75,694.5,709.16,533.87
2018,7,15,11,0,384.0,389.0,3.7,23.0,742.0,761.73,571.36
2018,7,15,11,15,647.5,256.0,3.8,23.1,863.0,901.27,675.17
2018,7,15,11,30,911.0,123.0,3.9,23.2,984.0,1022.07,755.78
2018,7,15,11,45,932.0,112.0,4.0,23.3,999.0,1040.67,767.19
2018,7,15,12,0,953.0,101.0,4.1,23.4,1014.0,1055.89,777.28
2018,7,15,12,15,952.0,102.0,4.15,23.4,1014.0,1057.74,778.65
2018,7,15,12,30,951.0,103.0,4.2,23.4,1014.0,1055.9,777.81
2018,7,15,12,45,948.5,103.5,4.3,23.4,1006.0,1048.4,773.69
2018,7,15,13,0,946.0,104.0,4.4,23.4,998.0,1037.28,767.28
2018,7,15,13,15,943.5,103.0,4.4,23.35,983.0,1021.08,757.13
2018,7,15,13,30,941.0,102.0,4.4,23.3,968.0,1001.39,744.74
2018,7,15,13,45,918.0,112.0,4.45,23.2,940.5,970.34,725.14
2018,7,15,14,0,895.0,122.0,4.5,23.1,913.0,936.88,703.93
2018,7,15,14,15,900.0,114.0,4.5,22.95,887.5,908.01,685.61
2018,7,15,14,30,905.0,106.0,4.5,22.8,862.0,875.7,664.78
2018,7,15,14,45,906.0,99.5,4.5,22.65,830.0,838.3,640.26
2018,7,15,15,0,907.0,93.0,4.5,22.5,798.0,797.94,613.45
2018,7,15,15,15,896.5,91.5,4.5,22.5,758.0,751.44,581.61
2018,7,15,15,30,886.0,90.0,4.5,22.5,718.0,703.27,548.21
2018,7,15,15,45,873.0,87.5,4.45,22.0,673.5,651.09,509.95
2018,7,15,16,0,860.0,85.0,4.4,21.5,629.0,597.99,469.82
2018,7,15,16,15,842.5,82.5,4.35,21.15,581.0,541.8,425.82
2018,7,15,16,30,825.0,80.0,4.3,20.8,533.0,485.4,380.29
2018,7,15,16,45,802.5,76.5,4.25,20.45,482.5,426.08,331.08
2018,7,15,17,0,780.0,73.0,4.2,20.1,432.0,367.99,281.37
2018,7,15,17,15,748.5,69.5,4.2,19.7,381.0,308.53,229.58
2018,7,15,17,30,717.0,66.0,4.2,19.3,330.0,251.88,179.34
2018,7,15,17,45,673.5,61.5,4.15,18.9,279.5,194.93,129.61
2018,7,15,18,0,630.0,57.0,4.1,18.5,229.0,140.64,84.26
2018,7,15,18,15,565.5,50.5,3.95,18.05,181.0,89.6,47.31
2018,7,15,18,30,501.0,44.0,3.8,17.6,133.0,46.23,24.64
2018,7,15,18,45,399.5,36.0,3.7,17.15,93.0,28.02,18.28
2018,7,15,19,0,298.0,28.0,3.6,16.7,53.0,22.84,11.16
2018,7,15,19,15,168.5,16.5,3.6,16.45,29.0,15.73,0.0
2018,7,15,19,30,39.0,5.0,3.6,16.2,5.0,4.77,0.0
2018,7,15,19,45,19.5,2.5,3.55,15.9,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,16,4,45,6.5,1.0,2.95,13.5,1.0,0.0,0.0
2018,7,16,5,0,13.0,2.0,3.0,13.6,2.0,1.91,0.0
2018,7,16,5,15,51.5,9.0,3.05,14.05,12.5,8.58,0.0
2018,7,16,5,30,90.0,16.0,3.1,14.5,23.0,12.27,3.4
2018,7,16,5,45,52.5,21.5,3.2,14.9,26.5,18.03,9.89
2018,7,16,6,0,15.0,27.0,3.3,15.3,30.0,25.76,15.81
2018,7,16,6,15,7.5,38.0,3.25,15.75,39.5,35.91,24.56
2018,7,16,6,30,0.0,49.0,3.2,16.2,49.0,45.53,33.1
2018,7,16,6,45,0.0,69.5,3.2,16.65,69.5,64.51,49.09
2018,7,16,7,0,0.0,90.0,3.2,17.1,90.0,83.35,64.7
2018,7,16,7,15,2.5,119.0,3.15,17.65,120.0,110.85,87.12
2018,7,16,7,30,5.0,148.0,3.1,18.2,150.0,138.87,109.58
2018,7,16,7,45,16.5,175.5,3.05,18.75,184.0,169.92,134.09
2018,7,16,8,0,28.0,203.0,3.0,19.3,218.0,204.05,160.76
2018,7,16,8,15,48.0,234.5,2.95,19.85,263.5,246.9,194.01
2018,7,16,8,30,68.0,266.0,2.9,20.4,309.0,292.06,228.52
2018,7,16,8,45,160.0,285.0,2.9,20.95,395.5,377.66,294.73
2018,7,16,9,0,252.0,304.0,2.9,21.5,482.0,472.81,366.5
2018,7,16,9,15,508.0,228.5,2.95,22.0,614.0,604.94,467.84
2018,7,16,9,30,764.0,153.0,3.0,22.5,746.0,751.35,575.56
2018,7,16,9,45,848.5,122.5,3.0,23.0,808.5,815.01,616.76
2018,7,16,10,0,933.0,92.0,3.0,23.5,871.0,885.48,662.26
2018,7,16,10,15,939.0,93.5,3.05,23.85,900.0,921.82,684.64
2018,7,16,10,30,945.0,95.0,3.1,24.2,929.0,955.29,705.22
2018,7,16,10,45,949.5,95.5,3.15,24.6,951.0,983.31,721.96
2018,7,16,11,0,954.0,96.0,3.2,25.0,973.0,1008.07,736.56
2018,7,16,11,15,957.0,96.0,3.25,25.25,988.0,1027.48,748.13
2018,7,16,11,30,960.0,96.0,3.3,25.5,1003.0,1043.36,757.5
2018,7,16,11,45,961.5,96.5,3.35,25.7,1011.0,1054.66,764.17
2018,7,16,12,0,963.0,97.0,3.4,25.9,1019.0,1062.26,768.59
2018,7,16,12,15,960.5,98.5,3.45,25.95,1018.0,1063.17,769.3
2018,7,16,12,30,958.0,100.0,3.5,26.0,1017.0,1060.35,767.79
2018,7,16,12,45,953.0,102.5,3.6,26.05,1008.5,1052.38,763.46
2018,7,16,13,0,948.0,105.0,3.7,26.1,1000.0,1040.8,756.9
2018,7,16,13,15,945.5,104.0,3.75,26.0,985.0,1024.58,747.49
2018,7,16,13,30,943.0,103.0,3.8,25.9,970.0,1004.85,735.83
2018,7,16,13,45,934.0,105.0,3.85,25.8,946.5,978.69,719.95
2018,7,16,14,0,925.0,107.0,3.9,25.7,923.0,949.52,702.03
2018,7,16,14,15,885.0,123.0,3.95,25.5,883.5,904.35,673.47
2018,7,16,14,30,845.0,139.0,4.0,25.3,844.0,863.31,647.47
2018,7,16,14,45,858.0,125.5,4.05,25.1,816.0,825.81,623.59
2018,7,16,15,0,871.0,112.0,4.1,24.9,788.0,789.67,600.36
2018,7,16,15,15,866.5,106.5,4.1,24.9,749.5,744.97,570.14
2018,7,16,15,30,862.0,101.0,4.1,24.9,711.0,698.18,537.76
2018,7,16,15,45,853.5,95.5,4.1,24.25,667.5,646.94,501.23
2018,7,16,16,0,845.0,90.0,4.1,23.6,624.0,594.4,462.53
2018,7,16,16,15,827.0,87.0,4.05,23.2,575.5,538.37,419.27
2018,7,16,16,30,809.0,84.0,4.0,22.8,527.0,481.82,374.24
2018,7,16,16,45,785.0,79.5,3.95,22.4,476.0,421.66,325.03
2018,7,16,17,0,761.0,75.0,3.9,22.0,425.0,362.92,275.45
2018,7,16,17,15,738.5,71.5,3.85,21.45,377.5,307.36,227.16
2018,7,16,17,30,716.0,68.0,3.8,20.9,330.0,253.58,179.47
2018,7,16,17,45,672.5,62.5,3.7,20.4,279.0,195.68,129.4
2018,7,16,18,0,629.0,57.0,3.6,19.9,228.0,140.45,83.63
2018,7,16,18,15,563.5,51.0,3.45,19.3,180.0,89.81,47.32
2018,7,16,18,30,498.0,45.0,3.3,18.7,132.0,46.95,25.24
2018,7,16,18,45,395.0,36.5,3.2,18.15,92.0,28.55,18.62
2018,7,16,19,0,292.0,28.0,3.1,17.6,52.0,22.92,10.9
2018,7,16,19,15,164.5,17.0,3.05,17.25,28.5,16.2,0.0
2018,7,16,19,30,37.0,6.0,3.0,16.9,5.0,0.0,0.0
2018,7,16,19,45,18.5,3.0,2.95,16.55,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,4,45,14.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,7,17,5,0,28.0,4.0,2.5,13.7,4.0,0.0,0.0
2018,7,17,5,15,62.0,7.5,2.55,14.15,11.5,7.15,0.0
2018,7,17,5,30,96.0,11.0,2.6,14.6,19.0,7.76,0.0
2018,7,17,5,45,48.0,13.0,2.7,15.1,17.0,11.07,3.87
2018,7,17,6,0,0.0,15.0,2.8,15.6,15.0,13.89,6.05
2018,7,17,6,15,0.0,20.5,2.8,16.1,20.5,19.0,10.5
2018,7,17,6,30,0.0,26.0,2.8,16.6,26.0,24.11,14.89
2018,7,17,6,45,0.0,40.0,2.8,17.1,40.0,37.14,25.92
2018,7,17,7,0,0.0,54.0,2.8,17.6,54.0,50.19,36.81
2018,7,17,7,15,0.0,87.0,2.8,18.15,87.0,80.85,62.19
2018,7,17,7,30,0.0,120.0,2.8,18.7,120.0,111.35,86.94
2018,7,17,7,45,1.0,136.5,2.75,19.25,137.0,127.27,99.38
2018,7,17,8,0,2.0,153.0,2.7,19.8,154.0,143.38,111.81
2018,7,17,8,15,6.0,174.5,2.7,20.35,178.0,165.94,129.27
2018,7,17,8,30,10.0,196.0,2.7,20.9,202.0,189.02,146.91
2018,7,17,8,45,14.5,219.5,2.7,21.45,229.0,214.79,166.44
2018,7,17,9,0,19.0,243.0,2.7,22.0,256.0,241.07,186.11
2018,7,17,9,15,29.5,277.0,2.7,22.5,299.0,286.76,220.52
2018,7,17,9,30,40.0,311.0,2.7,23.0,342.0,329.91,252.38
2018,7,17,9,45,58.5,342.0,2.75,23.45,389.5,377.58,287.48
2018,7,17,10,0,77.0,373.0,2.8,23.9,437.0,426.66,323.04
2018,7,17,10,15,216.5,367.0,2.8,24.25,556.0,560.9,423.21
2018,7,17,10,30,356.0,361.0,2.8,24.6,675.0,688.66,515.05
2018,7,17,10,45,498.5,314.0,2.8,24.95,765.5,792.45,588.26
2018,7,17,11,0,641.0,267.0,2.8,25.3,856.0,894.44,658.4
2018,7,17,11,15,765.5,204.0,2.85,25.55,918.5,958.33,700.04
2018,7,17,11,30,890.0,141.0,2.9,25.8,981.0,1020.06,738.86
2018,7,17,11,45,922.0,122.0,2.9,26.05,998.0,1041.65,751.12
2018,7,17,12,0,954.0,103.0,2.9,26.3,1015.0,1059.87,761.61
2018,7,17,12,15,950.5,105.5,2.95,26.35,1014.0,1060.78,762.28
2018,7,17,12,30,947.0,108.0,3.0,26.4,1013.0,1058.0,760.87
2018,7,17,12,45,927.0,119.5,3.05,26.5,1000.0,1044.24,752.44
2018,7,17,13,0,907.0,131.0,3.1,26.6,987.0,1027.1,741.99
2018,7,17,13,15,918.0,122.0,3.15,26.6,976.5,1016.59,736.18
2018,7,17,13,30,929.0,113.0,3.2,26.6,966.0,1002.18,727.85
2018,7,17,13,45,920.0,114.5,3.25,26.6,942.5,975.78,711.77
2018,7,17,14,0,911.0,116.0,3.3,26.6,919.0,946.42,693.77
2018,7,17,14,15,873.5,130.0,3.35,26.45,880.0,901.69,665.8
2018,7,17,14,30,836.0,144.0,3.4,26.3,841.0,861.27,640.5
2018,7,17,14,45,815.5,145.0,3.45,26.15,801.5,815.7,611.3
2018,7,17,15,0,795.0,146.0,3.5,26.0,762.0,768.95,580.9
2018,7,17,15,15,821.0,126.5,3.5,26.0,734.0,734.91,558.48
2018,7,17,15,30,847.0,107.0,3.5,26.0,706.0,694.18,530.42
2018,7,17,15,45,807.5,108.5,3.6,25.45,650.0,632.23,486.29
2018,7,17,16,0,768.0,110.0,3.7,24.9,594.0,569.92,440.66
2018,7,17,16,15,767.0,100.5,3.7,24.4,552.0,519.67,402.57
2018,7,17,16,30,766.0,91.0,3.7,23.9,510.0,468.0,361.9
2018,7,17,16,45,759.5,87.0,3.7,23.4,469.0,418.16,320.99
2018,7,17,17,0,753.0,83.0,3.7,22.9,428.0,367.83,278.18
2018,7,17,17,15,719.5,78.5,3.7,22.2,376.5,308.12,227.39
2018,7,17,17,30,686.0,74.0,3.7,21.5,325.0,249.69,176.83
2018,7,17,17,45,638.5,69.5,3.65,20.85,274.5,193.36,128.6
2018,7,17,18,0,591.0,65.0,3.6,20.2,224.0,142.28,86.67
2018,7,17,18,15,521.5,57.0,3.5,19.5,176.0,91.66,50.45
2018,7,17,18,30,452.0,49.0,3.4,18.8,128.0,49.4,28.08
2018,7,17,18,45,346.0,39.5,3.3,18.15,88.5,31.43,21.02
2018,7,17,19,0,240.0,30.0,3.2,17.5,49.0,23.7,11.13
2018,7,17,19,15,132.0,17.0,3.15,17.15,26.5,16.2,0.0
2018,7,17,19,30,24.0,4.0,3.1,16.8,4.0,0.0,0.0
2018,7,17,19,45,12.0,2.0,3.1,16.4,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,18,4,45,13.0,2.0,2.35,14.05,2.0,0.0,0.0
2018,7,18,5,0,26.0,4.0,2.4,14.3,4.0,0.0,0.0
2018,7,18,5,15,134.5,16.5,2.45,14.75,26.0,15.73,0.0
2018,7,18,5,30,243.0,29.0,2.5,15.2,48.0,24.11,11.16
2018,7,18,5,45,275.5,32.5,2.55,15.7,68.5,24.9,15.66
2018,7,18,6,0,308.0,36.0,2.6,16.2,89.0,33.93,18.11
2018,7,18,6,15,173.5,35.0,2.55,16.75,66.5,43.41,24.29
2018,7,18,6,30,39.0,34.0,2.5,17.3,44.0,37.19,24.17
2018,7,18,6,45,19.5,45.5,2.45,17.8,50.5,46.61,33.04
2018,7,18,7,0,0.0,57.0,2.4,18.3,57.0,52.99,39.05
2018,7,18,7,15,1.0,89.0,2.35,18.8,89.5,83.0,63.78
2018,7,18,7,30,2.0,121.0,2.3,19.3,122.0,113.02,88.06
2018,7,18,7,45,75.5,140.5,2.2,19.8,181.5,165.96,130.14
2018,7,18,8,0,149.0,160.0,2.1,20.3,241.0,225.21,177.23
2018,7,18,8,15,114.0,187.0,2.1,20.8,252.5,240.84,188.91
2018,7,18,8,30,79.0,214.0,2.1,21.3,264.0,249.27,194.48
2018,7,18,8,45,86.0,258.0,2.1,21.8,316.0,300.38,233.11
2018,7,18,9,0,93.0,302.0,2.1,22.3,368.0,352.45,271.46
2018,7,18,9,15,233.0,302.0,2.15,22.7,479.5,470.31,361.05
2018,7,18,9,30,373.0,302.0,2.2,23.1,591.0,589.61,448.72
2018,7,18,9,45,595.5,223.5,2.3,23.55,708.5,717.57,542.64
2018,7,18,10,0,818.0,145.0,2.4,24.0,826.0,846.8,631.53
2018,7,18,10,15,859.0,129.5,2.4,24.35,866.5,888.27,656.38
2018,7,18,10,30,900.0,114.0,2.4,24.7,907.0,934.33,684.69
2018,7,18,10,45,900.0,118.0,2.45,25.05,927.5,960.66,700.24
2018,7,18,11,0,900.0,122.0,2.5,25.4,948.0,983.68,713.79
2018,7,18,11,15,878.5,138.5,2.6,25.55,955.5,994.84,720.79
2018,7,18,11,30,857.0,155.0,2.7,25.7,963.0,1001.73,725.23
2018,7,18,11,45,817.0,180.0,2.75,25.9,955.0,1004.71,726.7
2018,7,18,12,0,777.0,205.0,2.8,26.1,947.0,994.55,719.83
2018,7,18,12,15,627.0,298.0,2.9,26.15,897.0,945.58,687.0
2018,7,18,12,30,477.0,391.0,3.0,26.2,847.0,886.94,644.43
2018,7,18,12,45,493.0,381.0,3.05,26.25,849.0,889.63,647.53
2018,7,18,13,0,509.0,371.0,3.1,26.3,851.0,889.81,648.54
2018,7,18,13,15,553.0,333.0,3.15,26.2,847.0,886.71,649.05
2018,7,18,13,30,597.0,295.0,3.2,26.1,843.0,880.53,647.53
2018,7,18,13,45,656.0,259.0,3.25,26.05,848.0,886.62,654.26
2018,7,18,14,0,715.0,223.0,3.3,26.0,853.0,886.92,656.45
2018,7,18,14,15,668.5,237.5,3.35,25.8,811.5,838.89,624.62
2018,7,18,14,30,622.0,252.0,3.4,25.6,770.0,790.83,592.06
2018,7,18,14,45,651.0,224.5,3.45,25.45,746.5,764.15,575.81
2018,7,18,15,0,680.0,197.0,3.5,25.3,723.0,733.08,555.96
2018,7,18,15,15,674.5,185.0,3.5,25.3,684.0,687.62,524.16
2018,7,18,15,30,669.0,173.0,3.5,25.3,645.0,640.72,490.75
2018,7,18,15,45,699.0,149.5,3.65,24.7,615.0,604.0,465.98
2018,7,18,16,0,729.0,126.0,3.8,24.1,585.0,562.72,436.62
2018,7,18,16,15,752.0,110.5,3.9,23.55,551.5,521.66,405.62
2018,7,18,16,30,775.0,95.0,4.0,23.0,518.0,476.53,370.01
2018,7,18,16,45,750.0,91.0,4.1,22.5,468.0,418.09,322.55
2018,7,18,17,0,725.0,87.0,4.2,22.0,418.0,361.24,274.85
2018,7,18,17,15,690.5,82.5,4.25,21.3,367.5,301.11,223.64
2018,7,18,17,30,656.0,78.0,4.3,20.6,317.0,245.6,175.33
2018,7,18,17,45,607.5,72.0,4.3,19.85,266.5,189.36,127.19
2018,7,18,18,0,559.0,66.0,4.3,19.1,216.0,138.54,85.42
2018,7,18,18,15,488.5,58.5,4.15,18.5,169.5,90.19,50.76
2018,7,18,18,30,418.0,51.0,4.0,17.9,123.0,50.36,29.61
2018,7,18,18,45,315.0,40.0,3.85,17.3,84.5,31.99,21.53
2018,7,18,19,0,212.0,29.0,3.7,16.7,46.0,22.89,10.22
2018,7,18,19,15,115.5,16.5,3.5,16.4,25.0,15.73,0.0
2018,7,18,19,30,19.0,4.0,3.3,16.1,4.0,0.0,0.0
2018,7,18,19,45,9.5,2.0,3.1,15.8,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.5,3.1,13.7,0.5,0.0,0.0
2018,7,19,5,0,0.0,1.0,3.3,13.9,1.0,0.0,0.0
2018,7,19,5,15,32.5,8.5,3.45,14.3,11.0,8.1,0.0
2018,7,19,5,30,65.0,16.0,3.6,14.7,21.0,13.58,3.49
2018,7,19,5,45,32.5,23.0,3.8,15.15,25.5,20.68,12.04
2018,7,19,6,0,0.0,30.0,4.0,15.6,30.0,27.84,17.73
2018,7,19,6,15,0.0,42.0,3.85,16.0,42.0,39.02,27.42
2018,7,19,6,30,0.0,54.0,3.7,16.4,54.0,50.2,37.01
2018,7,19,6,45,0.5,73.5,3.6,16.85,73.5,68.19,52.12
2018,7,19,7,0,1.0,93.0,3.5,17.3,93.0,86.31,67.1
2018,7,19,7,15,16.5,128.0,3.3,17.8,135.5,123.47,97.22
2018,7,19,7,30,32.0,163.0,3.1,18.3,178.0,163.44,129.27
2018,7,19,7,45,40.0,187.5,2.95,18.8,208.0,192.34,152.03
2018,7,19,8,0,48.0,212.0,2.8,19.3,238.0,222.31,175.3
2018,7,19,8,15,59.0,236.0,2.65,19.9,271.0,254.42,199.83
2018,7,19,8,30,70.0,260.0,2.5,20.5,304.0,287.74,224.88
2018,7,19,8,45,89.5,283.5,2.4,21.1,344.0,327.15,254.33
2018,7,19,9,0,109.0,307.0,2.3,21.7,384.0,373.22,288.23
2018,7,19,9,15,154.5,328.0,2.25,22.3,443.5,433.18,332.43
2018,7,19,9,30,200.0,349.0,2.2,22.9,503.0,496.68,378.17
2018,7,19,9,45,338.0,329.0,2.15,23.55,604.0,604.1,456.5
2018,7,19,10,0,476.0,309.0,2.1,24.2,705.0,721.37,538.52
2018,7,19,10,15,560.0,286.5,2.1,24.7,767.5,789.87,584.66
2018,7,19,10,30,644.0,264.0,2.1,25.2,830.0,862.81,633.0
2018,7,19,10,45,631.0,279.0,2.15,25.75,845.0,882.75,643.57
2018,7,19,11,0,618.0,294.0,2.2,26.3,860.0,899.59,652.54
2018,7,19,11,15,547.5,326.0,2.35,26.6,833.5,874.57,634.34
2018,7,19,11,30,477.0,358.0,2.5,26.9,807.0,845.81,613.79
2018,7,19,11,45,653.5,266.5,2.65,27.25,887.0,936.01,678.6
2018,7,19,12,0,830.0,175.0,2.8,27.6,967.0,1018.17,731.35
2018,7,19,12,15,825.0,179.5,2.95,27.7,967.0,1019.43,732.37
2018,7,19,12,30,820.0,184.0,3.1,27.8,967.0,1017.34,732.05
2018,7,19,12,45,747.0,228.5,3.3,27.85,937.5,990.85,716.57
2018,7,19,13,0,674.0,273.0,3.5,27.9,908.0,955.81,694.94
2018,7,19,13,15,691.0,257.0,3.7,27.65,899.0,946.53,691.94
2018,7,19,13,30,708.0,241.0,3.9,27.4,890.0,933.84,685.91
2018,7,19,13,45,683.5,247.0,4.05,27.15,861.5,900.94,665.8
2018,7,19,14,0,659.0,253.0,4.2,26.9,833.0,866.39,643.82
2018,7,19,14,15,653.0,246.0,4.25,26.45,805.0,834.12,623.75
2018,7,19,14,30,647.0,239.0,4.3,26.0,777.0,799.87,601.94
2018,7,19,14,45,653.5,222.5,4.35,25.55,746.5,764.68,579.52
2018,7,19,15,0,660.0,206.0,4.4,25.1,716.0,726.89,554.75
2018,7,19,15,15,673.0,186.0,4.4,25.1,683.0,687.89,527.62
2018,7,19,15,30,686.0,166.0,4.4,25.1,650.0,645.85,497.7
2018,7,19,15,45,699.5,150.0,4.3,24.1,616.0,605.12,469.47
2018,7,19,16,0,713.0,134.0,4.2,23.1,582.0,561.44,437.98
2018,7,19,16,15,704.0,122.5,4.1,22.6,536.0,507.17,396.32
2018,7,19,16,30,695.0,111.0,4.0,22.1,490.0,452.48,353.05
2018,7,19,16,45,678.0,106.0,3.9,21.6,446.0,400.46,310.35
2018,7,19,17,0,661.0,101.0,3.8,21.1,402.0,349.26,267.0
2018,7,19,17,15,627.0,96.5,3.7,20.6,354.5,294.15,219.79
2018,7,19,17,30,593.0,92.0,3.6,20.1,307.0,242.28,174.67
2018,7,19,17,45,545.5,84.0,3.5,19.6,258.0,187.95,128.41
2018,7,19,18,0,498.0,76.0,3.4,19.1,209.0,139.04,88.39
2018,7,19,18,15,433.0,65.5,3.25,18.65,163.5,92.01,54.37
2018,7,19,18,30,368.0,55.0,3.1,18.2,118.0,51.45,31.34
2018,7,19,18,45,278.5,42.5,3.0,17.75,81.0,32.96,22.26
2018,7,19,19,0,189.0,30.0,2.9,17.3,44.0,23.74,10.31
2018,7,19,19,15,100.5,16.0,2.9,17.05,23.0,15.25,0.0
2018,7,19,19,30,12.0,2.0,2.9,16.8,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,2.85,16.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.15,13.45,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.2,13.6,2.0,0.0,0.0
2018,7,20,5,15,30.0,9.0,2.3,14.1,11.0,8.58,0.0
2018,7,20,5,30,55.0,16.0,2.4,14.6,20.0,13.57,3.1
2018,7,20,5,45,34.0,13.0,2.55,15.15,16.0,11.07,3.8
2018,7,20,6,0,13.0,10.0,2.7,15.7,12.0,9.62,2.24
2018,7,20,6,15,7.5,20.5,2.7,16.2,22.0,19.87,10.92
2018,7,20,6,30,2.0,31.0,2.7,16.7,32.0,29.04,18.97
2018,7,20,6,45,4.5,66.0,2.75,17.2,68.0,62.22,46.88
2018,7,20,7,0,7.0,101.0,2.8,17.7,104.0,95.07,74.11
2018,7,20,7,15,11.5,128.5,2.75,18.3,133.5,122.33,96.16
2018,7,20,7,30,16.0,156.0,2.7,18.9,163.0,150.33,118.47
2018,7,20,7,45,19.5,174.5,2.7,19.45,184.0,170.33,134.02
2018,7,20,8,0,23.0,193.0,2.7,20.0,205.0,190.77,149.72
2018,7,20,8,15,29.0,213.5,2.7,20.55,230.5,217.08,169.87
2018,7,20,8,30,35.0,234.0,2.7,21.1,256.0,242.41,188.97
2018,7,20,8,45,42.0,257.0,2.7,21.7,285.0,271.44,210.65
2018,7,20,9,0,49.0,280.0,2.7,22.3,314.0,301.21,232.58
2018,7,20,9,15,102.5,310.0,2.7,22.8,387.0,377.89,290.72
2018,7,20,9,30,156.0,340.0,2.7,23.3,460.0,454.14,347.1
2018,7,20,9,45,256.0,341.0,2.7,23.8,548.5,549.86,417.63
2018,7,20,10,0,356.0,342.0,2.7,24.3,637.0,646.01,486.5
2018,7,20,10,15,453.5,312.5,2.75,24.7,702.0,722.58,540.82
2018,7,20,10,30,551.0,283.0,2.8,25.1,767.0,796.16,592.27
2018,7,20,10,45,676.0,223.0,2.85,25.5,831.5,869.85,643.54
2018,7,20,11,0,801.0,163.0,2.9,25.9,896.0,938.83,687.48
2018,7,20,11,15,818.0,155.0,3.0,26.05,914.0,961.6,701.69
2018,7,20,11,30,835.0,147.0,3.1,26.2,932.0,973.3,709.1
2018,7,20,11,45,837.5,146.0,3.15,26.4,939.0,982.98,714.86
2018,7,20,12,0,840.0,145.0,3.2,26.6,946.0,989.45,718.64
2018,7,20,12,15,843.5,142.0,3.3,26.6,946.5,991.73,720.75
2018,7,20,12,30,847.0,139.0,3.4,26.6,947.0,990.71,720.86
2018,7,20,12,45,850.5,135.0,3.5,26.65,941.0,985.39,718.11
2018,7,20,13,0,854.0,131.0,3.6,26.7,935.0,976.69,713.25
2018,7,20,13,15,850.5,130.5,3.65,26.55,920.5,961.29,704.3
2018,7,20,13,30,847.0,130.0,3.7,26.4,906.0,942.75,693.34
2018,7,20,13,45,745.0,182.5,3.75,26.3,853.0,889.5,658.94
2018,7,20,14,0,643.0,235.0,3.8,26.2,800.0,834.72,622.57
2018,7,20,14,15,658.5,218.0,3.85,25.95,780.5,811.86,609.08
2018,7,20,14,30,674.0,201.0,3.9,25.7,761.0,785.7,592.86
2018,7,20,14,45,738.5,160.0,3.95,25.45,750.0,769.56,583.68
2018,7,20,15,0,803.0,119.0,4.0,25.2,739.0,749.13,571.17
2018,7,20,15,15,790.5,116.5,4.0,25.2,700.5,703.61,539.99
2018,7,20,15,30,778.0,114.0,4.0,25.2,662.0,656.88,506.56
2018,7,20,15,45,761.5,111.5,4.0,24.5,619.0,606.61,470.52
2018,7,20,16,0,745.0,109.0,4.0,23.8,576.0,556.02,433.12
2018,7,20,16,15,723.0,105.5,3.95,23.35,529.5,501.39,391.01
2018,7,20,16,30,701.0,102.0,3.9,22.9,483.0,446.68,347.61
2018,7,20,16,45,672.5,98.5,3.85,22.45,435.0,390.86,302.08
2018,7,20,17,0,644.0,95.0,3.8,22.0,387.0,337.11,256.95
2018,7,20,17,15,607.0,89.5,3.75,21.45,338.5,281.08,209.3
2018,7,20,17,30,570.0,84.0,3.7,20.9,290.0,228.7,164.04
2018,7,20,17,45,520.5,77.0,3.65,20.4,242.5,176.28,119.55
2018,7,20,18,0,471.0,70.0,3.6,19.9,195.0,129.5,81.48
2018,7,20,18,15,401.0,61.0,3.5,19.4,151.5,85.05,49.72
2018,7,20,18,30,331.0,52.0,3.4,18.9,108.0,48.01,29.07
2018,7,20,18,45,228.5,39.5,3.35,18.4,72.0,30.52,20.09
2018,7,20,19,0,126.0,27.0,3.3,17.9,36.0,21.25,8.1
2018,7,20,19,15,67.5,14.5,3.25,17.7,19.0,13.82,0.0
2018,7,20,19,30,9.0,2.0,3.2,17.5,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.15,17.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,21,5,0,0.0,1.0,2.1,15.5,1.0,0.0,0.0
2018,7,21,5,15,3.0,7.0,2.15,15.9,7.0,6.67,0.0
2018,7,21,5,30,6.0,13.0,2.2,16.3,13.0,12.22,1.76
2018,7,21,5,45,3.0,23.0,2.3,16.65,23.0,21.34,12.44
2018,7,21,6,0,0.0,33.0,2.4,17.0,33.0,30.64,19.92
2018,7,21,6,15,0.0,49.5,2.4,17.5,49.5,45.88,32.98
2018,7,21,6,30,0.0,66.0,2.4,18.0,66.0,60.93,45.75
