Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,13.0,6.0,2.55,13.2,6.5,5.72,0.0
2018,7,31,5,30,26.0,12.0,2.6,13.6,13.0,10.89,0.0
2018,7,31,5,45,29.5,23.0,2.65,13.95,26.0,20.43,10.88
2018,7,31,6,0,33.0,34.0,2.7,14.3,39.0,30.3,19.38
2018,7,31,6,15,16.5,50.5,2.65,14.8,53.0,47.31,33.78
2018,7,31,6,30,0.0,67.0,2.6,15.3,67.0,61.63,46.75
2018,7,31,6,45,8.0,92.5,2.55,15.75,95.0,86.46,67.41
2018,7,31,7,0,16.0,118.0,2.5,16.2,123.0,112.58,88.87
2018,7,31,7,15,21.0,137.5,2.45,16.7,145.5,133.52,105.85
2018,7,31,7,30,26.0,157.0,2.4,17.2,168.0,156.17,123.99
2018,7,31,7,45,33.0,180.0,2.4,17.7,196.0,183.04,145.27
2018,7,31,8,0,40.0,203.0,2.4,18.2,224.0,210.85,166.99
2018,7,31,8,15,52.0,228.5,2.35,18.75,258.5,244.62,193.08
2018,7,31,8,30,64.0,254.0,2.3,19.3,293.0,279.77,219.82
2018,7,31,8,45,75.0,278.5,2.3,19.85,327.5,314.6,245.91
2018,7,31,9,0,86.0,303.0,2.3,20.4,362.0,350.5,272.39
2018,7,31,9,15,116.5,327.0,2.3,20.9,412.0,407.05,314.43
2018,7,31,9,30,147.0,351.0,2.3,21.4,462.0,460.7,353.47
2018,7,31,9,45,227.5,353.5,2.35,21.95,534.5,535.63,408.83
2018,7,31,10,0,308.0,356.0,2.4,22.5,607.0,623.3,471.79
2018,7,31,10,15,494.5,292.0,2.45,22.85,711.5,742.8,559.05
2018,7,31,10,30,681.0,228.0,2.5,23.2,816.0,866.49,646.21
2018,7,31,10,45,727.5,210.5,2.55,23.55,853.5,910.62,673.45
2018,7,31,11,0,774.0,193.0,2.6,23.9,891.0,948.62,697.04
2018,7,31,11,15,781.0,192.5,2.7,24.15,906.5,969.25,709.89
2018,7,31,11,30,788.0,192.0,2.8,24.4,922.0,986.96,721.04
2018,7,31,11,45,793.5,190.5,2.85,24.65,931.0,999.13,728.24
2018,7,31,12,0,799.0,189.0,2.9,24.9,940.0,1008.13,733.51
2018,7,31,12,15,803.0,186.0,3.0,24.95,941.0,1010.85,735.85
2018,7,31,12,30,807.0,183.0,3.1,25.0,942.0,1010.25,736.19
2018,7,31,12,45,811.0,178.0,3.2,25.0,935.5,1004.28,733.27
2018,7,31,13,0,815.0,173.0,3.3,25.0,929.0,994.9,728.25
2018,7,31,13,15,814.0,170.5,3.35,24.9,915.0,979.81,719.46
2018,7,31,13,30,813.0,168.0,3.4,24.8,901.0,961.5,708.63
2018,7,31,13,45,811.5,163.5,3.5,24.7,880.0,937.57,694.39
2018,7,31,14,0,810.0,159.0,3.6,24.6,859.0,910.61,678.07
2018,7,31,14,15,793.5,161.0,3.65,24.4,828.0,874.11,655.1
2018,7,31,14,30,777.0,163.0,3.7,24.2,797.0,835.71,630.65
2018,7,31,14,45,783.0,151.5,3.7,23.95,766.5,800.53,608.07
2018,7,31,15,0,789.0,140.0,3.7,23.7,736.0,762.32,583.11
2018,7,31,15,15,775.0,137.0,3.7,23.7,696.0,715.1,550.62
2018,7,31,15,30,761.0,134.0,3.7,23.7,656.0,666.82,515.62
2018,7,31,15,45,749.0,128.0,3.75,23.0,613.0,616.4,479.78
2018,7,31,16,0,737.0,122.0,3.8,22.3,570.0,564.55,441.66
2018,7,31,16,15,721.5,115.0,3.85,21.75,524.0,509.37,399.45
2018,7,31,16,30,706.0,108.0,3.9,21.2,478.0,454.37,355.9
2018,7,31,16,45,681.0,101.5,3.9,20.7,428.5,396.22,308.31
2018,7,31,17,0,656.0,95.0,3.9,20.2,379.0,339.83,260.68
2018,7,31,17,15,620.0,88.0,3.85,19.55,329.0,281.54,210.68
2018,7,31,17,30,584.0,81.0,3.8,18.9,279.0,226.84,162.98
2018,7,31,17,45,535.0,73.0,3.8,18.25,230.5,172.52,116.51
2018,7,31,18,0,486.0,65.0,3.8,17.6,182.0,123.89,76.79
2018,7,31,18,15,413.0,55.0,3.75,17.1,138.0,77.53,44.09
2018,7,31,18,30,340.0,45.0,3.7,16.6,94.0,40.17,24.73
2018,7,31,18,45,238.0,32.0,3.65,16.1,60.0,25.01,14.44
2018,7,31,19,0,136.0,19.0,3.6,15.6,26.0,15.09,0.0
2018,7,31,19,15,68.0,9.5,3.6,15.4,13.0,9.05,0.0
2018,7,31,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,5,15,3.5,3.5,2.9,13.3,3.5,3.34,0.0
2018,8,1,5,30,7.0,7.0,2.9,13.7,7.0,6.57,0.0
2018,8,1,5,45,7.0,15.0,2.9,14.05,15.5,14.1,5.63
2018,8,1,6,0,7.0,23.0,2.9,14.4,24.0,21.69,13.24
2018,8,1,6,15,3.5,35.5,2.85,14.95,36.0,33.21,22.34
2018,8,1,6,30,0.0,48.0,2.8,15.5,48.0,44.61,32.32
2018,8,1,6,45,0.5,72.0,2.7,16.0,72.0,66.72,51.06
2018,8,1,7,0,1.0,96.0,2.6,16.5,96.0,88.99,69.61
2018,8,1,7,15,1.0,111.5,2.55,17.0,111.5,103.61,81.48
2018,8,1,7,30,1.0,127.0,2.5,17.5,127.0,118.29,93.19
2018,8,1,7,45,1.5,139.0,2.45,18.0,139.5,129.99,102.25
2018,8,1,8,0,2.0,151.0,2.4,18.5,152.0,141.76,111.24
2018,8,1,8,15,6.0,172.5,2.4,19.05,176.0,164.41,128.88
2018,8,1,8,30,10.0,194.0,2.4,19.6,200.0,187.58,146.69
2018,8,1,8,45,13.5,215.0,2.4,20.15,224.0,210.46,164.02
2018,8,1,9,0,17.0,236.0,2.4,20.7,248.0,233.74,181.45
2018,8,1,9,15,25.0,264.0,2.5,21.2,282.5,267.39,206.88
2018,8,1,9,30,33.0,292.0,2.6,21.7,317.0,307.88,237.13
2018,8,1,9,45,58.0,330.5,2.7,22.2,376.5,368.29,282.37
2018,8,1,10,0,83.0,369.0,2.8,22.7,436.0,430.75,328.22
2018,8,1,10,15,126.5,387.0,2.9,23.0,494.0,498.88,378.34
2018,8,1,10,30,170.0,405.0,3.0,23.3,552.0,561.45,423.67
2018,8,1,10,45,319.5,358.5,3.1,23.6,643.0,668.21,503.35
2018,8,1,11,0,469.0,312.0,3.2,23.9,734.0,781.33,585.07
2018,8,1,11,15,472.5,317.0,3.3,24.0,748.5,799.38,596.61
2018,8,1,11,30,476.0,322.0,3.4,24.1,763.0,815.5,607.52
2018,8,1,11,45,497.5,320.5,3.55,24.25,784.5,840.92,625.44
2018,8,1,12,0,519.0,319.0,3.7,24.4,806.0,864.43,641.97
2018,8,1,12,15,613.5,272.5,3.75,24.4,848.0,915.17,679.24
2018,8,1,12,30,708.0,226.0,3.8,24.4,890.0,961.61,711.6
2018,8,1,12,45,688.0,236.0,3.85,24.4,877.0,947.39,702.19
2018,8,1,13,0,668.0,246.0,3.9,24.4,864.0,930.43,691.45
2018,8,1,13,15,748.0,200.5,3.95,24.35,882.0,951.73,706.73
2018,8,1,13,30,828.0,155.0,4.0,24.3,900.0,962.98,715.07
2018,8,1,13,45,862.5,133.0,4.05,24.25,892.5,947.39,705.56
2018,8,1,14,0,897.0,111.0,4.1,24.2,885.0,934.8,698.32
2018,8,1,14,15,876.5,116.5,4.1,24.0,851.5,896.46,673.67
2018,8,1,14,30,856.0,122.0,4.1,23.8,818.0,856.21,647.66
2018,8,1,14,45,856.5,115.0,4.15,23.65,786.0,818.92,623.56
2018,8,1,15,0,857.0,108.0,4.2,23.5,754.0,778.8,597.17
2018,8,1,15,15,816.5,116.0,4.2,23.5,704.5,724.2,559.56
2018,8,1,15,30,776.0,124.0,4.2,23.5,655.0,667.07,518.11
2018,8,1,15,45,741.0,124.5,4.2,22.85,604.0,607.33,474.61
2018,8,1,16,0,706.0,125.0,4.2,22.2,553.0,549.14,431.03
2018,8,1,16,15,678.0,118.5,4.25,21.75,502.0,489.25,384.83
2018,8,1,16,30,650.0,112.0,4.3,21.3,451.0,430.94,338.47
2018,8,1,16,45,656.0,99.0,4.3,20.85,411.0,382.73,298.35
2018,8,1,17,0,662.0,86.0,4.3,20.4,371.0,332.91,255.34
2018,8,1,17,15,642.5,80.5,4.3,19.75,327.5,280.94,209.76
2018,8,1,17,30,623.0,75.0,4.3,19.1,284.0,230.57,164.73
2018,8,1,17,45,563.0,69.0,4.3,18.45,233.5,173.71,116.29
2018,8,1,18,0,503.0,63.0,4.3,17.8,183.0,123.81,75.94
2018,8,1,18,15,421.0,53.5,4.2,17.2,137.5,76.28,42.84
2018,8,1,18,30,339.0,44.0,4.1,16.6,92.0,38.85,23.92
2018,8,1,18,45,223.5,30.5,4.05,16.05,57.0,23.84,13.24
2018,8,1,19,0,108.0,17.0,4.0,15.5,22.0,13.46,0.0
2018,8,1,19,15,54.0,8.5,4.0,15.25,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,5,15,6.5,3.0,3.1,12.75,3.5,2.86,0.0
2018,8,2,5,30,13.0,6.0,3.2,13.1,7.0,5.72,0.0
2018,8,2,5,45,17.5,12.0,3.25,13.45,14.0,11.1,3.13
2018,8,2,6,0,22.0,18.0,3.3,13.8,21.0,16.69,8.89
2018,8,2,6,15,11.0,25.5,3.3,14.25,27.0,24.74,14.95
2018,8,2,6,30,0.0,33.0,3.3,14.7,33.0,30.62,20.52
2018,8,2,6,45,0.0,55.5,3.3,15.1,55.5,51.6,38.44
2018,8,2,7,0,0.0,78.0,3.3,15.5,78.0,72.38,55.95
2018,8,2,7,15,0.0,99.0,3.3,16.05,99.0,91.85,72.04
2018,8,2,7,30,0.0,120.0,3.3,16.6,120.0,111.47,87.97
2018,8,2,7,45,0.0,131.0,3.35,17.1,131.0,121.93,96.1
2018,8,2,8,0,0.0,142.0,3.4,17.6,142.0,132.4,104.15
2018,8,2,8,15,2.0,159.5,3.45,18.1,160.5,150.07,117.95
2018,8,2,8,30,4.0,177.0,3.5,18.6,179.0,168.03,131.82
2018,8,2,8,45,9.0,200.5,3.55,19.15,206.5,193.86,151.85
2018,8,2,9,0,14.0,224.0,3.6,19.7,234.0,220.28,172.09
2018,8,2,9,15,19.0,249.5,3.65,20.1,263.5,249.17,194.12
2018,8,2,9,30,24.0,275.0,3.7,20.5,293.0,278.57,216.3
2018,8,2,9,45,48.5,314.5,3.75,20.9,353.0,344.86,266.99
2018,8,2,10,0,73.0,354.0,3.8,21.3,413.0,407.47,313.89
2018,8,2,10,15,190.0,358.5,3.85,21.6,520.0,526.37,404.83
2018,8,2,10,30,307.0,363.0,3.9,21.9,627.0,652.43,498.05
2018,8,2,10,45,464.5,319.0,3.95,22.2,730.5,773.1,586.54
2018,8,2,11,0,622.0,275.0,4.0,22.5,834.0,892.45,671.69
2018,8,2,11,15,760.5,203.0,4.0,22.65,898.0,966.68,722.16
2018,8,2,11,30,899.0,131.0,4.0,22.8,962.0,1027.28,761.35
2018,8,2,11,45,889.5,138.0,4.05,22.95,965.5,1033.78,764.76
2018,8,2,12,0,880.0,145.0,4.1,23.1,969.0,1036.55,766.24
2018,8,2,12,15,898.0,134.5,4.15,23.1,975.5,1045.99,772.74
2018,8,2,12,30,916.0,124.0,4.2,23.1,982.0,1051.74,776.86
2018,8,2,12,45,918.0,122.0,4.25,23.1,976.0,1046.29,773.7
2018,8,2,13,0,920.0,120.0,4.3,23.1,970.0,1037.16,768.31
2018,8,2,13,15,920.0,117.0,4.3,23.0,955.5,1021.4,758.59
2018,8,2,13,30,920.0,114.0,4.3,22.9,941.0,1002.06,746.59
2018,8,2,13,45,914.0,113.5,4.35,22.85,918.0,976.14,730.34
2018,8,2,14,0,908.0,113.0,4.4,22.8,895.0,947.08,711.95
2018,8,2,14,15,890.0,117.0,4.4,22.55,862.0,909.04,687.6
2018,8,2,14,30,872.0,121.0,4.4,22.3,829.0,868.91,661.63
2018,8,2,14,45,867.5,116.5,4.35,22.1,795.0,829.44,635.55
2018,8,2,15,0,863.0,112.0,4.3,21.9,761.0,787.47,607.45
2018,8,2,15,15,853.0,108.5,4.3,21.9,720.5,740.18,574.96
2018,8,2,15,30,843.0,105.0,4.3,21.9,680.0,693.65,542.02
2018,8,2,15,45,829.0,101.0,4.3,21.25,634.5,639.72,502.85
2018,8,2,16,0,815.0,97.0,4.3,20.6,589.0,585.08,461.9
2018,8,2,16,15,793.0,94.0,4.35,20.15,540.0,526.7,416.5
2018,8,2,16,30,771.0,91.0,4.4,19.7,491.0,468.99,370.05
2018,8,2,16,45,747.0,87.0,4.4,19.25,441.5,410.4,321.27
2018,8,2,17,0,723.0,83.0,4.4,18.8,392.0,352.17,271.26
2018,8,2,17,15,678.5,79.5,4.4,18.25,339.5,290.75,217.97
2018,8,2,17,30,634.0,76.0,4.4,17.7,287.0,233.79,167.82
2018,8,2,17,45,569.5,70.5,4.35,17.15,235.5,175.86,118.32
2018,8,2,18,0,505.0,65.0,4.3,16.6,184.0,125.45,77.56
2018,8,2,18,15,419.0,55.5,4.2,16.15,138.0,77.58,44.28
2018,8,2,18,30,333.0,46.0,4.1,15.7,92.0,38.93,27.93
2018,8,2,18,45,218.5,31.5,4.0,15.25,56.5,24.71,13.67
2018,8,2,19,0,104.0,17.0,3.9,14.8,21.0,16.2,0.0
2018,8,2,19,15,52.0,8.5,3.85,14.6,10.5,8.1,0.0
2018,8,2,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,13.5,4.5,2.45,12.45,5.0,4.29,0.0
2018,8,3,5,30,27.0,9.0,2.5,12.9,10.0,8.58,0.0
2018,8,3,5,45,62.0,25.5,2.6,13.3,32.5,21.19,10.84
2018,8,3,6,0,97.0,42.0,2.7,13.7,55.0,35.19,24.93
2018,8,3,6,15,133.5,66.0,2.65,14.1,92.5,66.1,45.42
2018,8,3,6,30,170.0,90.0,2.6,14.5,130.0,102.3,73.57
2018,8,3,6,45,202.5,115.0,2.5,14.95,174.0,143.53,107.31
2018,8,3,7,0,235.0,140.0,2.4,15.4,218.0,189.01,145.14
2018,8,3,7,15,265.5,163.0,2.3,15.85,265.0,236.09,184.33
2018,8,3,7,30,296.0,186.0,2.2,16.3,312.0,286.72,225.91
2018,8,3,7,45,323.0,204.0,2.05,16.75,357.5,334.52,264.45
2018,8,3,8,0,350.0,222.0,1.9,17.2,403.0,384.96,304.08
2018,8,3,8,15,373.0,239.0,1.85,17.85,448.5,434.72,342.06
2018,8,3,8,30,396.0,256.0,1.8,18.5,494.0,486.25,380.26
2018,8,3,8,45,416.0,269.0,1.7,19.1,536.5,533.47,414.08
2018,8,3,9,0,436.0,282.0,1.6,19.7,579.0,586.82,451.18
2018,8,3,9,15,496.0,272.5,1.6,20.45,629.5,643.73,491.06
2018,8,3,9,30,556.0,263.0,1.6,21.2,680.0,703.96,532.25
2018,8,3,9,45,627.0,239.0,1.6,22.0,730.0,763.85,572.5
2018,8,3,10,0,698.0,215.0,1.6,22.8,780.0,824.72,612.43
2018,8,3,10,15,709.0,217.5,1.65,23.4,809.5,861.1,634.61
2018,8,3,10,30,720.0,220.0,1.7,24.0,839.0,895.55,655.08
2018,8,3,10,45,729.0,221.0,1.7,24.6,861.5,924.46,671.21
2018,8,3,11,0,738.0,222.0,1.7,25.2,884.0,950.93,685.67
2018,8,3,11,15,744.0,222.0,1.8,25.6,899.0,970.83,697.71
2018,8,3,11,30,750.0,222.0,1.9,26.0,914.0,987.85,708.01
2018,8,3,11,45,754.0,222.0,2.0,26.45,922.5,999.87,715.09
2018,8,3,12,0,758.0,222.0,2.1,26.9,931.0,1008.75,720.29
2018,8,3,12,15,750.0,226.5,2.2,27.15,928.0,1007.0,719.46
2018,8,3,12,30,742.0,231.0,2.3,27.4,925.0,1002.01,716.76
2018,8,3,12,45,728.5,237.0,2.45,27.65,914.0,989.9,710.11
2018,8,3,13,0,715.0,243.0,2.6,27.9,903.0,974.84,701.59
2018,8,3,13,15,709.5,241.5,2.7,27.95,887.0,957.24,691.52
2018,8,3,13,30,704.0,240.0,2.8,28.0,871.0,936.87,679.64
2018,8,3,13,45,696.5,237.5,2.95,28.0,849.0,910.97,664.58
2018,8,3,14,0,689.0,235.0,3.1,28.0,827.0,882.67,647.64
2018,8,3,14,15,679.0,230.5,3.2,27.85,797.5,847.95,625.98
2018,8,3,14,30,669.0,226.0,3.3,27.7,768.0,811.35,602.7
2018,8,3,14,45,648.5,221.0,3.4,27.5,727.5,764.05,571.61
2018,8,3,15,0,628.0,216.0,3.5,27.3,687.0,716.1,539.45
2018,8,3,15,15,619.0,208.0,3.5,27.3,651.0,673.31,509.67
2018,8,3,15,30,610.0,200.0,3.5,27.3,615.0,629.47,478.52
2018,8,3,15,45,597.5,191.0,3.6,26.6,574.5,581.59,445.26
2018,8,3,16,0,585.0,182.0,3.7,25.9,534.0,530.81,408.83
2018,8,3,16,15,565.0,169.5,3.75,25.35,486.5,475.31,367.32
2018,8,3,16,30,545.0,157.0,3.8,24.8,439.0,420.85,325.31
2018,8,3,16,45,519.0,146.0,3.85,24.2,392.0,366.54,282.2
2018,8,3,17,0,493.0,135.0,3.9,23.6,345.0,314.41,239.59
2018,8,3,17,15,454.5,123.5,3.9,22.85,297.0,260.32,194.84
2018,8,3,17,30,416.0,112.0,3.9,22.1,249.0,210.33,152.94
2018,8,3,17,45,367.5,97.0,3.9,21.35,202.5,159.59,111.13
2018,8,3,18,0,319.0,82.0,3.9,20.6,156.0,114.63,75.45
2018,8,3,18,15,256.0,64.0,3.8,19.95,114.0,72.0,44.82
2018,8,3,18,30,193.0,46.0,3.7,19.3,72.0,37.3,26.05
2018,8,3,18,45,124.0,29.0,3.6,18.7,43.0,22.65,11.47
2018,8,3,19,0,55.0,12.0,3.5,18.1,14.0,11.44,0.0
2018,8,3,19,15,27.5,6.0,3.45,17.8,7.0,5.72,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.85,14.45,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.0,14.8,8.0,6.67,0.0
2018,8,4,5,45,52.5,22.5,2.1,15.2,28.5,18.81,8.61
2018,8,4,6,0,83.0,38.0,2.2,15.6,49.0,31.89,21.85
2018,8,4,6,15,117.5,62.0,2.25,15.9,85.0,61.66,41.94
2018,8,4,6,30,152.0,86.0,2.3,16.2,121.0,96.51,69.03
2018,8,4,6,45,185.0,111.5,2.3,16.55,165.0,137.12,102.03
2018,8,4,7,0,218.0,137.0,2.3,16.9,209.0,182.09,139.2
2018,8,4,7,15,252.5,159.5,2.35,17.45,256.5,228.93,177.81
2018,8,4,7,30,287.0,182.0,2.4,18.0,304.0,279.81,219.34
2018,8,4,7,45,320.5,200.5,2.4,18.5,352.5,330.32,259.98
2018,8,4,8,0,354.0,219.0,2.4,19.0,401.0,384.23,302.46
2018,8,4,8,15,385.0,230.0,2.45,19.7,446.0,432.74,339.8
2018,8,4,8,30,416.0,241.0,2.5,20.4,491.0,483.73,378.18
2018,8,4,8,45,446.5,249.0,2.55,21.15,536.0,538.81,418.55
2018,8,4,9,0,477.0,257.0,2.6,21.9,581.0,591.29,456.09
2018,8,4,9,15,549.0,240.0,2.7,22.7,634.5,651.06,499.2
2018,8,4,9,30,621.0,223.0,2.8,23.5,688.0,717.64,546.14
2018,8,4,9,45,707.0,189.5,2.9,24.25,742.5,780.35,590.15
2018,8,4,10,0,793.0,156.0,3.0,25.0,797.0,843.01,630.85
2018,8,4,10,15,809.0,154.5,3.1,25.5,828.5,882.14,655.29
2018,8,4,10,30,825.0,153.0,3.2,26.0,860.0,919.3,678.37
2018,8,4,10,45,840.0,150.0,3.3,26.45,886.0,951.75,698.3
2018,8,4,11,0,855.0,147.0,3.4,26.9,912.0,973.72,711.3
2018,8,4,11,15,864.5,145.0,3.55,27.05,930.0,996.24,725.95
2018,8,4,11,30,874.0,143.0,3.7,27.2,948.0,1015.67,738.63
2018,8,4,11,45,866.0,150.5,3.85,27.35,953.5,1023.83,744.07
2018,8,4,12,0,858.0,158.0,4.0,27.5,959.0,1038.02,753.6
2018,8,4,12,15,870.5,151.0,4.1,27.45,963.5,1035.77,752.77
2018,8,4,12,30,883.0,144.0,4.2,27.4,968.0,1039.65,756.15
2018,8,4,12,45,842.5,167.0,4.3,27.3,948.0,1026.53,748.64
2018,8,4,13,0,802.0,190.0,4.4,27.2,928.0,1001.12,733.19
2018,8,4,13,15,828.0,172.0,4.5,27.1,923.0,996.72,731.71
2018,8,4,13,30,854.0,154.0,4.6,27.0,918.0,987.93,727.29
2018,8,4,13,45,869.0,140.5,4.7,26.85,901.5,961.81,711.8
2018,8,4,14,0,884.0,127.0,4.8,26.7,885.0,939.85,699.11
2018,8,4,14,15,854.5,136.0,4.85,26.5,848.0,897.16,671.93
2018,8,4,14,30,825.0,145.0,4.9,26.3,811.0,858.95,647.64
2018,8,4,14,45,831.5,134.5,4.95,26.05,781.0,823.12,624.84
2018,8,4,15,0,838.0,124.0,5.0,25.8,751.0,784.08,599.49
2018,8,4,15,15,834.0,117.5,5.0,25.8,712.5,738.36,568.23
2018,8,4,15,30,830.0,111.0,5.0,25.8,674.0,690.57,534.22
2018,8,4,15,45,778.5,116.5,4.95,25.1,616.0,622.76,484.57
2018,8,4,16,0,727.0,122.0,4.9,24.4,558.0,557.9,435.88
2018,8,4,16,15,706.5,118.0,4.85,23.9,512.5,503.3,393.61
2018,8,4,16,30,686.0,114.0,4.8,23.4,467.0,449.4,350.54
2018,8,4,16,45,652.0,111.5,4.75,22.95,418.5,392.16,303.61
2018,8,4,17,0,618.0,109.0,4.7,22.5,370.0,337.68,257.7
2018,8,4,17,15,578.0,101.0,4.6,21.8,319.5,279.14,208.06
2018,8,4,17,30,538.0,93.0,4.5,21.1,269.0,224.77,161.34
2018,8,4,17,45,483.0,82.5,4.4,20.45,219.5,169.64,115.09
2018,8,4,18,0,428.0,72.0,4.3,19.8,170.0,119.48,74.97
2018,8,4,18,15,358.0,58.5,4.15,19.15,126.5,73.86,43.01
2018,8,4,18,30,288.0,45.0,4.0,18.5,83.0,36.8,25.65
2018,8,4,18,45,193.0,30.0,3.9,17.85,51.0,23.58,11.75
2018,8,4,19,0,98.0,15.0,3.8,17.2,19.0,14.3,0.0
2018,8,4,19,15,49.0,7.5,3.8,16.85,9.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,5,15,13.0,5.0,2.8,13.15,5.5,0.0,0.0
2018,8,5,5,30,26.0,10.0,2.9,13.5,11.0,9.53,0.0
2018,8,5,5,45,46.5,24.5,3.0,13.85,29.5,21.45,10.29
2018,8,5,6,0,67.0,39.0,3.1,14.2,48.0,34.08,23.81
2018,8,5,6,15,69.5,54.5,3.05,14.65,67.0,53.23,36.77
2018,8,5,6,30,72.0,70.0,3.0,15.1,86.0,72.93,53.05
2018,8,5,6,45,49.5,93.0,2.9,15.55,105.5,94.75,72.68
2018,8,5,7,0,27.0,116.0,2.8,16.0,125.0,113.89,89.7
2018,8,5,7,15,30.0,135.0,2.75,16.45,146.5,134.87,106.95
2018,8,5,7,30,33.0,154.0,2.7,16.9,168.0,156.31,124.3
2018,8,5,7,45,48.5,175.0,2.6,17.35,198.5,185.39,147.49
2018,8,5,8,0,64.0,196.0,2.5,17.8,229.0,216.33,171.91
2018,8,5,8,15,89.0,219.0,2.5,18.35,269.5,256.02,203.03
2018,8,5,8,30,114.0,242.0,2.5,18.9,310.0,302.74,239.17
2018,8,5,8,45,198.0,262.5,2.45,19.45,392.0,383.46,301.71
2018,8,5,9,0,282.0,283.0,2.4,20.0,474.0,477.64,372.66
2018,8,5,9,15,452.5,253.0,2.45,20.55,581.0,593.71,460.05
2018,8,5,9,30,623.0,223.0,2.5,21.1,688.0,719.64,551.64
2018,8,5,9,45,669.5,216.0,2.55,21.65,737.0,776.86,590.46
2018,8,5,10,0,716.0,209.0,2.6,22.2,786.0,835.04,629.68
2018,8,5,10,15,725.5,211.5,2.65,22.6,814.5,870.7,651.99
2018,8,5,10,30,735.0,214.0,2.7,23.0,843.0,904.28,672.81
2018,8,5,10,45,742.0,215.5,2.75,23.45,864.5,932.21,689.63
2018,8,5,11,0,749.0,217.0,2.8,23.9,886.0,957.56,704.71
2018,8,5,11,15,755.5,217.5,2.85,24.2,902.0,978.65,717.4
2018,8,5,11,30,762.0,218.0,2.9,24.5,918.0,996.82,728.25
2018,8,5,11,45,767.0,217.0,3.0,24.8,926.5,1008.9,735.64
2018,8,5,12,0,772.0,216.0,3.1,25.1,935.0,1017.79,741.1
2018,8,5,12,15,790.0,204.5,3.1,25.35,940.5,1019.04,741.05
2018,8,5,12,30,808.0,193.0,3.1,25.6,946.0,1024.0,743.57
2018,8,5,12,45,830.5,177.0,3.15,25.9,945.5,1025.24,744.05
2018,8,5,13,0,853.0,161.0,3.2,26.2,945.0,1022.49,742.1
2018,8,5,13,15,850.5,159.5,3.25,26.25,930.0,1006.23,732.25
2018,8,5,13,30,848.0,158.0,3.3,26.3,915.0,986.66,720.39
2018,8,5,13,45,843.5,155.5,3.35,26.4,893.0,960.96,704.39
2018,8,5,14,0,839.0,153.0,3.4,26.5,871.0,932.24,686.4
2018,8,5,14,15,790.0,169.5,3.45,26.45,827.0,880.7,653.38
2018,8,5,14,30,741.0,186.0,3.5,26.4,783.0,832.56,622.39
2018,8,5,14,45,742.0,174.5,3.55,26.3,750.0,793.61,597.4
2018,8,5,15,0,743.0,163.0,3.6,26.2,717.0,752.16,570.17
2018,8,5,15,15,730.5,155.5,3.6,26.2,675.0,702.58,535.44
2018,8,5,15,30,718.0,148.0,3.6,26.2,633.0,651.98,499.29
2018,8,5,15,45,703.5,139.5,3.7,25.7,587.5,598.32,461.23
2018,8,5,16,0,689.0,131.0,3.8,25.2,542.0,544.35,421.7
2018,8,5,16,15,674.0,124.5,3.8,24.8,498.5,492.04,381.7
2018,8,5,16,30,659.0,118.0,3.8,24.4,455.0,439.96,340.55
2018,8,5,16,45,624.0,116.0,3.8,23.95,408.0,384.2,295.41
2018,8,5,17,0,589.0,114.0,3.8,23.5,361.0,331.34,251.4
2018,8,5,17,15,537.0,107.0,3.75,22.75,309.0,271.69,201.83
2018,8,5,17,30,485.0,100.0,3.7,22.0,257.0,215.76,154.94
2018,8,5,17,45,416.5,89.0,3.65,21.3,207.0,160.87,110.07
2018,8,5,18,0,348.0,78.0,3.6,20.6,157.0,114.07,73.69
2018,8,5,18,15,273.5,61.5,3.55,19.85,114.0,70.35,42.99
2018,8,5,18,30,199.0,45.0,3.5,19.1,71.0,35.87,24.72
2018,8,5,18,45,123.0,27.5,3.4,18.35,41.5,21.54,9.66
2018,8,5,19,0,47.0,10.0,3.3,17.6,12.0,9.53,0.0
2018,8,5,19,15,23.5,5.0,3.3,17.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,6,5,15,8.0,2.5,1.85,13.1,3.0,0.0,0.0
2018,8,6,5,30,16.0,5.0,1.9,13.4,6.0,4.77,0.0
2018,8,6,5,45,40.0,18.5,1.95,13.7,23.0,16.6,6.36
2018,8,6,6,0,64.0,32.0,2.0,14.0,40.0,28.5,18.99
2018,8,6,6,15,93.0,54.0,1.9,14.3,72.0,54.34,36.93
2018,8,6,6,30,122.0,76.0,1.8,14.6,104.0,84.47,60.63
2018,8,6,6,45,150.0,102.5,1.75,14.95,145.5,122.36,91.73
2018,8,6,7,0,178.0,129.0,1.7,15.3,187.0,164.12,126.44
2018,8,6,7,15,203.5,155.5,1.6,15.8,232.5,208.77,163.38
2018,8,6,7,30,229.0,182.0,1.5,16.3,278.0,256.57,202.31
2018,8,6,7,45,252.0,206.0,1.45,16.75,324.0,306.66,242.34
2018,8,6,8,0,275.0,230.0,1.4,17.2,370.0,357.05,281.62
2018,8,6,8,15,296.0,250.0,1.4,17.95,414.5,404.75,317.67
2018,8,6,8,30,317.0,270.0,1.4,18.7,459.0,454.2,354.06
2018,8,6,8,45,335.0,288.0,1.4,19.4,501.5,501.32,387.81
2018,8,6,9,0,353.0,306.0,1.4,20.1,544.0,549.44,421.4
2018,8,6,9,15,377.0,315.5,1.45,20.95,584.0,594.3,452.13
2018,8,6,9,30,401.0,325.0,1.5,21.8,624.0,640.12,482.89
2018,8,6,9,45,426.0,328.5,1.55,22.65,659.5,687.97,514.38
2018,8,6,10,0,451.0,332.0,1.6,23.5,695.0,730.38,541.63
2018,8,6,10,15,463.5,338.5,1.7,24.15,723.5,764.74,563.59
2018,8,6,10,30,476.0,345.0,1.8,24.8,752.0,798.09,584.68
2018,8,6,10,45,487.0,349.0,1.9,25.5,774.5,826.33,602.08
2018,8,6,11,0,498.0,353.0,2.0,26.2,797.0,853.06,618.37
2018,8,6,11,15,507.0,354.5,2.15,26.65,813.0,873.64,631.62
2018,8,6,11,30,516.0,356.0,2.3,27.1,829.0,892.25,643.6
2018,8,6,11,45,525.0,353.5,2.4,27.6,838.5,904.7,651.13
2018,8,6,12,0,534.0,351.0,2.5,28.1,848.0,914.86,657.25
2018,8,6,12,15,585.0,320.0,2.65,28.4,864.5,935.85,672.85
2018,8,6,12,30,636.0,289.0,2.8,28.7,881.0,955.56,687.47
2018,8,6,12,45,702.5,247.0,2.9,29.05,895.5,975.71,701.71
2018,8,6,13,0,769.0,205.0,3.0,29.4,910.0,984.3,707.15
2018,8,6,13,15,770.5,200.5,3.1,29.4,897.0,970.05,699.08
2018,8,6,13,30,772.0,196.0,3.2,29.4,884.0,952.64,689.15
2018,8,6,13,45,770.0,192.0,3.3,29.45,863.5,929.32,675.22
2018,8,6,14,0,768.0,188.0,3.4,29.5,843.0,907.56,662.31
2018,8,6,14,15,735.5,195.5,3.5,29.3,805.5,863.11,634.8
2018,8,6,14,30,703.0,203.0,3.6,29.1,768.0,817.77,606.36
2018,8,6,14,45,701.5,193.0,3.65,28.95,735.5,779.6,581.66
2018,8,6,15,0,700.0,183.0,3.7,28.8,703.0,739.23,554.89
2018,8,6,15,15,678.0,176.5,3.7,28.8,657.5,685.37,517.28
2018,8,6,15,30,656.0,170.0,3.7,28.8,612.0,631.44,478.93
2018,8,6,15,45,639.0,160.5,3.7,28.15,566.5,577.98,441.32
2018,8,6,16,0,622.0,151.0,3.7,27.5,521.0,524.6,402.61
2018,8,6,16,15,591.0,150.0,3.65,26.95,477.5,472.37,363.13
2018,8,6,16,30,560.0,149.0,3.6,26.4,434.0,419.53,322.16
2018,8,6,16,45,510.5,145.5,3.6,25.8,384.0,361.54,276.43
2018,8,6,17,0,461.0,142.0,3.6,25.2,334.0,308.23,233.46
2018,8,6,17,15,408.5,130.0,3.5,24.3,283.0,251.11,187.23
2018,8,6,17,30,356.0,118.0,3.4,23.4,232.0,199.82,145.41
2018,8,6,17,45,293.5,100.5,3.35,22.5,183.5,147.26,103.41
2018,8,6,18,0,231.0,83.0,3.3,21.6,135.0,103.42,69.69
2018,8,6,18,15,177.0,61.5,3.3,20.8,95.0,64.59,41.43
2018,8,6,18,30,123.0,40.0,3.3,20.0,55.0,33.03,22.15
2018,8,6,18,45,73.5,23.5,3.25,19.25,31.5,19.57,7.57
2018,8,6,19,0,24.0,7.0,3.2,18.5,8.0,6.67,0.0
2018,8,6,19,15,12.0,3.5,3.2,18.15,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.25,13.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.3,13.6,8.0,6.67,0.0
2018,8,7,5,45,75.0,23.5,2.35,13.95,31.5,19.58,7.98
2018,8,7,6,0,122.0,40.0,2.4,14.3,55.0,33.37,23.07
2018,8,7,6,15,163.5,60.5,2.4,14.65,91.0,63.33,41.89
2018,8,7,6,30,205.0,81.0,2.4,15.0,127.0,98.96,69.01
2018,8,7,6,45,214.5,100.0,2.35,15.3,159.0,132.59,97.5
2018,8,7,7,0,224.0,119.0,2.3,15.6,191.0,167.48,127.68
2018,8,7,7,15,231.0,141.0,2.25,16.15,226.5,205.52,160.24
2018,8,7,7,30,238.0,163.0,2.2,16.7,262.0,244.4,192.83
2018,8,7,7,45,239.0,186.0,2.15,17.2,296.5,282.38,223.96
2018,8,7,8,0,240.0,209.0,2.1,17.7,331.0,320.32,254.12
2018,8,7,8,15,255.5,229.5,2.1,18.25,371.0,363.51,287.59
2018,8,7,8,30,271.0,250.0,2.1,18.8,411.0,407.96,321.22
2018,8,7,8,45,284.0,268.5,2.15,19.35,449.0,449.96,352.33
2018,8,7,9,0,297.0,287.0,2.2,19.9,487.0,492.61,383.29
2018,8,7,9,15,352.0,294.0,2.25,20.3,545.0,555.04,429.26
2018,8,7,9,30,407.0,301.0,2.3,20.7,603.0,627.79,481.5
2018,8,7,9,45,427.0,312.5,2.35,21.1,643.0,673.71,513.0
2018,8,7,10,0,447.0,324.0,2.4,21.5,683.0,719.69,544.2
2018,8,7,10,15,460.0,332.5,2.5,21.75,713.5,756.31,569.02
2018,8,7,10,30,473.0,341.0,2.6,22.0,744.0,791.98,593.01
2018,8,7,10,45,480.5,347.0,2.75,22.25,765.5,818.86,611.1
2018,8,7,11,0,488.0,353.0,2.9,22.5,787.0,844.1,628.06
2018,8,7,11,15,447.5,371.5,3.0,22.6,775.0,833.21,619.29
2018,8,7,11,30,407.0,390.0,3.1,22.7,763.0,819.02,608.53
2018,8,7,11,45,421.5,386.5,3.15,22.75,775.5,835.0,619.91
2018,8,7,12,0,436.0,383.0,3.2,22.8,788.0,849.15,629.85
2018,8,7,12,15,442.0,380.0,3.25,22.85,790.5,853.21,632.83
2018,8,7,12,30,448.0,377.0,3.3,22.9,793.0,855.11,634.49
2018,8,7,12,45,437.0,377.0,3.4,22.95,780.0,840.82,625.06
2018,8,7,13,0,426.0,377.0,3.5,23.0,767.0,824.61,614.43
2018,8,7,13,15,443.0,363.5,3.5,22.95,763.0,820.49,612.75
2018,8,7,13,30,460.0,350.0,3.5,22.9,759.0,813.84,609.29
2018,8,7,13,45,475.5,333.5,3.55,22.9,747.0,800.16,601.16
2018,8,7,14,0,491.0,317.0,3.6,22.9,735.0,783.81,591.19
2018,8,7,14,15,520.0,295.5,3.6,22.75,724.5,771.61,584.54
2018,8,7,14,30,549.0,274.0,3.6,22.6,714.0,755.72,575.17
2018,8,7,14,45,550.5,259.0,3.65,22.45,683.5,720.18,551.3
2018,8,7,15,0,552.0,244.0,3.7,22.3,653.0,682.75,525.77
2018,8,7,15,15,545.5,233.0,3.7,22.3,618.0,641.67,496.44
2018,8,7,15,30,539.0,222.0,3.7,22.3,583.0,599.58,465.84
2018,8,7,15,45,535.0,208.0,3.7,21.7,545.5,555.32,434.07
2018,8,7,16,0,531.0,194.0,3.7,21.1,508.0,510.17,400.7
2018,8,7,16,15,521.0,181.5,3.65,20.7,468.0,462.55,363.97
2018,8,7,16,30,511.0,169.0,3.6,20.3,428.0,414.98,326.22
2018,8,7,16,45,487.5,155.0,3.6,19.9,380.5,360.51,282.1
2018,8,7,17,0,464.0,141.0,3.6,19.5,333.0,308.04,238.45
2018,8,7,17,15,432.0,127.5,3.5,18.9,287.0,255.64,194.23
2018,8,7,17,30,400.0,114.0,3.4,18.3,241.0,206.67,152.37
2018,8,7,17,45,353.5,97.0,3.35,17.7,194.5,155.45,109.59
2018,8,7,18,0,307.0,80.0,3.3,17.1,148.0,109.86,72.96
2018,8,7,18,15,244.0,61.5,3.25,16.65,106.5,67.7,42.51
2018,8,7,18,30,181.0,43.0,3.2,16.2,65.0,33.5,22.84
2018,8,7,18,45,112.0,26.5,3.15,15.7,38.0,21.9,8.41
2018,8,7,19,0,43.0,10.0,3.1,15.2,11.0,9.53,0.0
2018,8,7,19,15,21.5,5.0,3.05,15.0,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,5.0,4.0,2.1,13.05,4.0,0.0,0.0
2018,8,8,5,30,10.0,8.0,2.2,13.5,8.0,7.63,0.0
2018,8,8,5,45,10.5,24.5,2.25,13.9,25.0,22.01,9.0
2018,8,8,6,0,11.0,41.0,2.3,14.3,42.0,36.83,25.96
2018,8,8,6,15,43.0,60.5,2.15,14.8,69.5,56.89,40.67
2018,8,8,6,30,75.0,80.0,2.0,15.3,97.0,81.8,60.25
2018,8,8,6,45,97.0,99.5,1.9,15.8,127.0,109.73,83.08
2018,8,8,7,0,119.0,119.0,1.8,16.3,157.0,140.51,108.51
2018,8,8,7,15,137.5,132.0,1.75,16.85,183.5,166.97,130.48
2018,8,8,7,30,156.0,145.0,1.7,17.4,210.0,195.46,153.96
2018,8,8,7,45,169.0,163.0,1.65,17.95,241.5,228.3,180.63
2018,8,8,8,0,182.0,181.0,1.6,18.5,273.0,262.49,207.8
2018,8,8,8,15,168.5,208.0,1.6,19.1,300.0,292.37,230.76
2018,8,8,8,30,155.0,235.0,1.6,19.7,327.0,320.74,251.8
2018,8,8,8,45,150.5,267.5,1.55,20.3,362.5,358.75,279.52
2018,8,8,9,0,146.0,300.0,1.5,20.9,398.0,396.25,306.06
2018,8,8,9,15,333.0,274.5,1.5,21.45,516.0,522.07,401.22
2018,8,8,9,30,520.0,249.0,1.5,22.0,634.0,664.54,503.8
2018,8,8,9,45,600.0,236.0,1.55,22.5,701.0,741.5,556.17
2018,8,8,10,0,680.0,223.0,1.6,23.0,768.0,820.12,608.98
2018,8,8,10,15,694.0,224.5,1.65,23.45,798.0,857.74,632.4
2018,8,8,10,30,708.0,226.0,1.7,23.9,828.0,893.63,654.42
2018,8,8,10,45,721.5,224.5,1.75,24.35,852.0,924.03,672.49
2018,8,8,11,0,735.0,223.0,1.8,24.8,876.0,952.16,689.06
2018,8,8,11,15,743.5,222.5,1.85,25.15,892.5,973.95,701.83
2018,8,8,11,30,752.0,222.0,1.9,25.5,909.0,992.9,712.87
2018,8,8,11,45,760.0,219.0,1.95,25.8,918.5,1005.78,720.3
2018,8,8,12,0,768.0,216.0,2.0,26.1,928.0,1015.52,725.88
2018,8,8,12,15,764.0,219.0,2.1,26.25,927.0,1016.17,726.91
2018,8,8,12,30,760.0,222.0,2.2,26.4,926.0,1013.51,726.02
2018,8,8,12,45,752.0,225.0,2.25,26.55,916.5,1003.6,720.07
2018,8,8,13,0,744.0,228.0,2.3,26.7,907.0,990.58,712.29
2018,8,8,13,15,743.0,224.0,2.35,26.75,892.5,974.22,702.74
2018,8,8,13,30,742.0,220.0,2.4,26.8,878.0,954.82,691.28
2018,8,8,13,45,739.5,215.0,2.5,26.8,857.0,930.03,676.92
2018,8,8,14,0,737.0,210.0,2.6,26.8,836.0,902.48,660.65
2018,8,8,14,15,727.0,206.5,2.65,26.65,806.0,867.19,639.1
2018,8,8,14,30,717.0,203.0,2.7,26.5,776.0,829.86,615.98
2018,8,8,14,45,708.0,197.0,2.8,26.35,741.5,788.98,589.88
2018,8,8,15,0,699.0,191.0,2.9,26.2,707.0,746.44,561.94
2018,8,8,15,15,682.0,185.5,2.9,26.2,665.5,697.09,527.68
2018,8,8,15,30,665.0,180.0,2.9,26.2,624.0,647.2,492.35
2018,8,8,15,45,651.0,172.0,3.05,25.55,581.5,596.52,457.37
2018,8,8,16,0,637.0,164.0,3.2,24.9,539.0,545.57,420.89
2018,8,8,16,15,615.0,155.5,3.2,24.35,492.0,489.87,379.02
2018,8,8,16,30,593.0,147.0,3.2,23.8,445.0,435.27,336.66
2018,8,8,16,45,562.0,137.5,3.25,23.25,395.5,374.9,288.7
2018,8,8,17,0,531.0,128.0,3.3,22.7,346.0,319.79,243.47
2018,8,8,17,15,489.5,116.5,3.3,21.9,296.0,262.53,195.94
2018,8,8,17,30,448.0,105.0,3.3,21.1,246.0,209.74,151.51
2018,8,8,17,45,394.0,90.5,3.25,20.35,198.0,156.61,107.68
2018,8,8,18,0,340.0,76.0,3.2,19.6,150.0,109.96,70.88
2018,8,8,18,15,270.5,59.0,3.15,18.9,108.0,66.8,40.57
2018,8,8,18,30,201.0,42.0,3.1,18.2,66.0,32.58,21.75
2018,8,8,18,45,124.0,25.5,3.0,17.55,38.0,20.09,6.04
2018,8,8,19,0,47.0,9.0,2.9,16.9,10.0,8.58,0.0
2018,8,8,19,15,23.5,4.5,2.9,16.55,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.0,1.8,12.75,4.5,0.0,0.0
2018,8,9,5,30,39.0,8.0,1.9,13.2,9.0,7.63,0.0
2018,8,9,5,45,102.5,24.5,1.95,13.65,35.0,20.34,7.15
2018,8,9,6,0,166.0,41.0,2.0,14.1,61.0,32.46,22.18
2018,8,9,6,15,226.5,60.0,1.9,14.6,101.5,66.14,42.04
2018,8,9,6,30,287.0,79.0,1.8,15.1,142.0,107.53,72.46
2018,8,9,6,45,333.5,94.0,1.75,15.6,186.0,150.24,106.98
2018,8,9,7,0,380.0,109.0,1.7,16.1,230.0,198.55,147.49
2018,8,9,7,15,398.0,122.0,1.65,16.85,268.5,241.59,184.66
2018,8,9,7,30,416.0,135.0,1.6,17.6,307.0,286.42,222.57
2018,8,9,7,45,443.5,150.0,1.55,18.3,355.0,338.82,265.27
2018,8,9,8,0,471.0,165.0,1.5,19.0,403.0,393.77,308.59
2018,8,9,8,15,532.0,172.0,1.5,19.7,466.0,461.21,360.24
2018,8,9,8,30,593.0,179.0,1.5,20.4,529.0,534.03,414.29
2018,8,9,8,45,616.5,185.5,1.45,21.1,574.5,590.18,454.01
2018,8,9,9,0,640.0,192.0,1.4,21.8,620.0,644.33,491.1
2018,8,9,9,15,662.0,194.5,1.4,22.5,661.5,693.84,524.26
2018,8,9,9,30,684.0,197.0,1.4,23.2,703.0,743.23,556.42
2018,8,9,9,45,704.5,197.5,1.4,23.9,740.5,788.95,585.31
2018,8,9,10,0,725.0,198.0,1.4,24.6,778.0,833.79,612.55
2018,8,9,10,15,736.0,200.5,1.4,25.2,807.5,871.08,634.06
2018,8,9,10,30,747.0,203.0,1.4,25.8,837.0,906.34,654.03
2018,8,9,10,45,755.0,204.5,1.45,26.45,860.0,935.51,670.46
2018,8,9,11,0,763.0,206.0,1.5,27.1,883.0,962.07,685.2
2018,8,9,11,15,770.0,206.0,1.55,27.55,899.0,983.32,697.14
2018,8,9,11,30,777.0,206.0,1.6,28.0,915.0,1001.6,707.31
2018,8,9,11,45,781.5,206.0,1.65,28.45,924.0,1007.71,710.03
2018,8,9,12,0,786.0,206.0,1.7,28.9,933.0,1017.05,714.97
2018,8,9,12,15,781.5,209.0,1.85,29.1,931.5,1017.01,716.23
2018,8,9,12,30,777.0,212.0,2.0,29.3,930.0,1020.68,719.89
2018,8,9,12,45,769.5,214.5,2.1,29.45,920.5,1010.65,714.55
2018,8,9,13,0,762.0,217.0,2.2,29.6,911.0,997.43,707.38
2018,8,9,13,15,759.5,214.0,2.3,29.6,896.0,980.35,698.21
2018,8,9,13,30,757.0,211.0,2.4,29.6,881.0,960.21,687.09
2018,8,9,13,45,725.5,219.5,2.55,29.6,848.5,921.81,664.56
2018,8,9,14,0,694.0,228.0,2.7,29.6,816.0,881.84,640.74
2018,8,9,14,15,639.0,241.0,2.75,29.45,767.5,824.49,603.22
2018,8,9,14,30,584.0,254.0,2.8,29.3,719.0,765.51,563.97
2018,8,9,14,45,591.5,237.0,2.85,29.1,690.0,734.09,544.45
2018,8,9,15,0,599.0,220.0,2.9,28.9,661.0,697.89,521.07
2018,8,9,15,15,593.0,206.5,2.9,28.9,622.5,652.77,490.09
2018,8,9,15,30,587.0,193.0,2.9,28.9,584.0,606.44,457.66
2018,8,9,15,45,569.5,183.0,3.0,28.4,540.5,552.23,419.81
2018,8,9,16,0,552.0,173.0,3.1,27.9,497.0,501.42,383.23
2018,8,9,16,15,531.0,162.5,3.05,27.35,452.0,448.83,343.93
2018,8,9,16,30,510.0,152.0,3.0,26.8,407.0,397.45,304.4
2018,8,9,16,45,506.5,138.5,3.0,26.3,368.5,352.01,268.14
2018,8,9,17,0,503.0,125.0,3.0,25.8,330.0,306.26,230.34
2018,8,9,17,15,478.5,113.0,2.9,24.95,286.5,255.39,188.04
2018,8,9,17,30,454.0,101.0,2.8,24.1,243.0,206.99,147.12
2018,8,9,17,45,400.5,87.5,2.7,23.3,195.5,154.57,104.36
2018,8,9,18,0,347.0,74.0,2.6,22.5,148.0,108.55,68.56
2018,8,9,18,15,275.5,57.5,2.6,21.7,106.0,65.37,38.85
2018,8,9,18,30,204.0,41.0,2.6,20.9,64.0,31.86,20.76
2018,8,9,18,45,125.5,25.0,2.6,20.15,37.0,19.74,4.29
2018,8,9,19,0,47.0,9.0,2.6,19.4,10.0,8.58,0.0
2018,8,9,19,15,23.5,4.5,2.65,19.05,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
