Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,2.2,13.95,7.0,0.0,0.0
2018,8,10,5,30,91.0,12.0,2.3,14.4,14.0,11.44,0.0
2018,8,10,5,45,208.0,25.5,2.35,14.85,45.5,21.06,6.58
2018,8,10,6,0,325.0,39.0,2.4,15.3,77.0,32.51,22.0
2018,8,10,6,15,396.0,50.0,2.35,15.8,119.5,69.54,38.82
2018,8,10,6,30,467.0,61.0,2.3,16.3,162.0,115.43,70.83
2018,8,10,6,45,528.5,68.5,2.25,16.85,212.0,164.92,110.64
2018,8,10,7,0,590.0,76.0,2.2,17.4,262.0,221.7,158.85
2018,8,10,7,15,627.5,83.0,2.2,18.15,312.5,277.56,207.56
2018,8,10,7,30,665.0,90.0,2.2,18.9,363.0,337.23,258.59
2018,8,10,7,45,691.0,96.0,2.2,19.65,412.5,394.52,306.55
2018,8,10,8,0,717.0,102.0,2.2,20.4,462.0,453.68,354.28
2018,8,10,8,15,737.0,106.5,2.2,21.1,509.5,509.66,398.01
2018,8,10,8,30,757.0,111.0,2.2,21.8,557.0,566.17,440.53
2018,8,10,8,45,771.5,116.0,2.15,22.5,601.5,619.76,479.15
2018,8,10,9,0,786.0,121.0,2.1,23.2,646.0,672.81,515.98
2018,8,10,9,15,793.0,127.0,2.15,23.8,684.5,720.56,548.43
2018,8,10,9,30,800.0,133.0,2.2,24.4,723.0,766.6,577.81
2018,8,10,9,45,802.0,140.5,2.25,24.95,756.0,808.18,603.8
2018,8,10,10,0,804.0,148.0,2.3,25.5,789.0,847.25,627.81
2018,8,10,10,15,813.0,149.5,2.35,25.9,818.0,883.72,650.2
2018,8,10,10,30,822.0,151.0,2.4,26.3,847.0,917.78,670.85
2018,8,10,10,45,828.0,152.0,2.45,26.75,869.0,945.92,687.38
2018,8,10,11,0,834.0,153.0,2.5,27.2,891.0,971.14,702.01
2018,8,10,11,15,838.0,154.0,2.6,27.4,906.0,991.35,714.6
2018,8,10,11,30,842.0,155.0,2.7,27.6,921.0,1008.3,725.21
2018,8,10,11,45,845.0,154.5,2.8,27.8,929.0,1019.34,732.14
2018,8,10,12,0,848.0,154.0,2.9,28.0,937.0,1026.93,737.02
2018,8,10,12,15,845.5,155.5,3.0,28.1,936.0,1027.57,737.89
2018,8,10,12,30,843.0,157.0,3.1,28.2,935.0,1024.69,736.66
2018,8,10,12,45,837.5,159.5,3.2,28.3,926.5,1016.35,732.05
2018,8,10,13,0,832.0,162.0,3.3,28.4,918.0,1004.63,725.37
2018,8,10,13,15,830.0,159.0,3.4,28.35,902.5,987.35,715.57
2018,8,10,13,30,828.0,156.0,3.5,28.3,887.0,966.79,703.66
2018,8,10,13,45,824.0,153.0,3.6,28.25,865.0,941.17,688.4
2018,8,10,14,0,820.0,150.0,3.7,28.2,843.0,912.58,671.1
2018,8,10,14,15,766.0,169.5,3.8,28.0,799.0,860.05,637.87
2018,8,10,14,30,712.0,189.0,3.9,27.8,755.0,811.49,606.94
2018,8,10,14,45,746.0,165.0,3.95,27.6,734.0,787.08,592.09
2018,8,10,15,0,780.0,141.0,4.0,27.4,713.0,755.87,572.24
2018,8,10,15,15,770.0,135.5,4.0,27.4,673.5,708.75,539.93
2018,8,10,15,30,760.0,130.0,4.0,27.4,634.0,660.25,505.14
2018,8,10,15,45,736.5,127.0,4.1,26.8,587.0,605.14,465.91
2018,8,10,16,0,713.0,124.0,4.2,26.2,540.0,549.57,425.1
2018,8,10,16,15,699.5,116.0,4.15,25.7,494.5,495.03,383.41
2018,8,10,16,30,686.0,108.0,4.1,25.2,449.0,440.54,340.36
2018,8,10,16,45,656.5,102.0,4.1,24.7,399.5,381.6,292.56
2018,8,10,17,0,627.0,96.0,4.1,24.2,350.0,325.0,245.25
2018,8,10,17,15,584.5,89.0,4.0,23.55,299.5,266.12,195.46
2018,8,10,17,30,542.0,82.0,3.9,22.9,249.0,211.72,148.92
2018,8,10,17,45,483.5,72.5,3.8,22.2,200.5,156.81,103.35
2018,8,10,18,0,425.0,63.0,3.7,21.5,152.0,108.92,65.88
2018,8,10,18,15,326.0,51.0,3.6,20.85,108.0,62.26,34.98
2018,8,10,18,30,227.0,39.0,3.5,20.2,64.0,30.34,19.43
2018,8,10,18,45,138.0,24.0,3.4,19.6,37.0,18.99,2.09
2018,8,10,19,0,49.0,9.0,3.3,19.0,10.0,8.58,0.0
2018,8,10,19,15,24.5,4.5,3.25,18.7,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,29.5,5.5,3.0,15.25,6.0,0.0,0.0
2018,8,11,5,30,59.0,11.0,3.1,15.6,12.0,10.48,0.0
2018,8,11,5,45,154.5,26.0,3.2,15.95,41.0,20.58,5.13
2018,8,11,6,0,250.0,41.0,3.3,16.3,70.0,32.6,21.87
2018,8,11,6,15,328.5,54.5,3.3,16.8,112.5,67.93,39.64
2018,8,11,6,30,407.0,68.0,3.3,17.3,155.0,112.9,71.08
2018,8,11,6,45,463.5,78.0,3.25,17.8,203.0,160.14,109.09
2018,8,11,7,0,520.0,88.0,3.2,18.3,251.0,215.79,156.16
2018,8,11,7,15,561.0,97.0,3.25,18.95,301.5,270.61,203.6
2018,8,11,7,30,602.0,106.0,3.3,19.6,352.0,329.77,254.04
2018,8,11,7,45,632.0,113.0,3.3,20.25,401.5,386.33,301.45
2018,8,11,8,0,662.0,120.0,3.3,20.9,451.0,445.32,349.34
2018,8,11,8,15,684.5,126.0,3.35,21.45,499.0,501.39,393.77
2018,8,11,8,30,707.0,132.0,3.4,22.0,547.0,558.45,437.55
2018,8,11,8,45,723.0,137.5,3.45,22.6,591.0,611.51,476.96
2018,8,11,9,0,739.0,143.0,3.5,23.2,635.0,664.3,515.04
2018,8,11,9,15,750.0,148.5,3.5,23.6,674.5,712.88,549.26
2018,8,11,9,30,761.0,154.0,3.5,24.0,714.0,760.22,581.41
2018,8,11,9,45,767.0,160.5,3.5,24.45,748.0,800.39,607.11
2018,8,11,10,0,773.0,167.0,3.5,24.9,782.0,840.62,632.55
2018,8,11,10,15,781.0,169.5,3.55,25.15,810.5,876.33,655.38
2018,8,11,10,30,789.0,172.0,3.6,25.4,839.0,909.66,676.48
2018,8,11,10,45,794.0,174.5,3.65,25.65,861.0,937.64,693.89
2018,8,11,11,0,799.0,177.0,3.7,25.9,883.0,962.76,709.4
2018,8,11,11,15,746.5,211.0,3.75,26.0,879.0,966.78,711.38
2018,8,11,11,30,694.0,245.0,3.8,26.1,875.0,960.84,707.03
2018,8,11,11,45,641.0,278.5,3.9,26.15,864.5,948.97,698.21
2018,8,11,12,0,588.0,312.0,4.0,26.2,854.0,932.14,685.6
2018,8,11,12,15,700.5,245.5,4.05,26.15,890.5,981.08,721.57
2018,8,11,12,30,813.0,179.0,4.1,26.1,927.0,1017.64,745.88
2018,8,11,12,45,814.0,176.0,4.15,26.1,919.5,1010.25,741.23
2018,8,11,13,0,815.0,173.0,4.2,26.1,912.0,999.45,734.75
2018,8,11,13,15,810.5,172.0,4.25,26.0,896.5,981.97,724.22
2018,8,11,13,30,806.0,171.0,4.3,25.9,881.0,961.34,711.67
2018,8,11,13,45,789.5,174.0,4.35,25.75,854.5,930.54,692.39
2018,8,11,14,0,773.0,177.0,4.4,25.6,828.0,897.4,671.47
2018,8,11,14,15,714.0,196.5,4.4,25.4,781.5,845.86,637.58
2018,8,11,14,30,655.0,216.0,4.4,25.2,735.0,790.6,599.72
2018,8,11,14,45,661.5,202.0,4.4,24.95,705.5,756.27,577.15
2018,8,11,15,0,668.0,188.0,4.4,24.7,676.0,719.26,552.12
2018,8,11,15,15,647.5,182.0,4.4,24.7,633.0,668.01,515.27
2018,8,11,15,30,627.0,176.0,4.4,24.7,590.0,616.65,477.67
2018,8,11,15,45,612.0,167.0,4.3,24.1,547.5,566.0,440.81
2018,8,11,16,0,597.0,158.0,4.2,23.5,505.0,515.31,402.88
2018,8,11,16,15,574.0,149.5,4.15,23.05,459.0,461.06,360.99
2018,8,11,16,30,551.0,141.0,4.1,22.6,413.0,405.46,316.93
2018,8,11,16,45,536.5,127.5,4.05,22.2,368.5,353.06,274.04
2018,8,11,17,0,522.0,114.0,4.0,21.8,324.0,301.59,230.62
2018,8,11,17,15,494.0,103.5,3.95,21.2,279.5,250.03,186.53
2018,8,11,17,30,466.0,93.0,3.9,20.6,235.0,201.33,144.33
2018,8,11,17,45,411.0,81.0,3.85,20.05,189.0,149.45,101.12
2018,8,11,18,0,356.0,69.0,3.8,19.5,143.0,104.12,65.42
2018,8,11,18,15,278.5,54.0,3.75,19.0,102.0,61.6,36.32
2018,8,11,18,30,201.0,39.0,3.7,18.5,61.0,30.41,19.47
2018,8,11,18,45,118.0,23.5,3.65,17.95,34.5,18.63,0.0
2018,8,11,19,0,35.0,8.0,3.6,17.4,8.0,7.63,0.0
2018,8,11,19,15,17.5,4.0,3.6,17.15,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.15,14.45,4.5,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.2,14.8,9.0,7.63,0.0
2018,8,12,5,45,94.5,24.5,2.25,15.1,34.0,20.26,3.66
2018,8,12,6,0,158.0,41.0,2.3,15.4,59.0,33.66,22.76
2018,8,12,6,15,222.5,59.0,2.2,15.9,98.5,64.97,40.93
2018,8,12,6,30,287.0,77.0,2.1,16.4,138.0,105.79,70.58
2018,8,12,6,45,339.5,92.5,2.0,16.9,184.0,150.15,106.1
2018,8,12,7,0,392.0,108.0,1.9,17.4,230.0,200.87,148.31
2018,8,12,7,15,434.5,120.5,1.85,18.0,278.5,251.85,191.38
2018,8,12,7,30,477.0,133.0,1.8,18.6,327.0,307.5,237.72
2018,8,12,7,45,511.5,143.0,1.75,19.2,376.0,361.74,282.06
2018,8,12,8,0,546.0,153.0,1.7,19.8,425.0,419.13,327.53
2018,8,12,8,15,574.5,160.5,1.75,20.4,472.5,473.68,369.8
2018,8,12,8,30,603.0,168.0,1.8,21.0,520.0,533.08,414.34
2018,8,12,8,45,626.5,172.5,1.8,21.6,564.0,585.1,452.03
2018,8,12,9,0,650.0,177.0,1.8,22.2,608.0,637.77,489.1
2018,8,12,9,15,678.5,176.0,1.9,22.75,651.0,688.94,525.01
2018,8,12,9,30,707.0,175.0,2.0,23.3,694.0,740.44,560.38
2018,8,12,9,45,735.5,169.5,2.05,23.85,732.5,787.26,590.96
2018,8,12,10,0,764.0,164.0,2.1,24.4,771.0,830.49,617.93
2018,8,12,10,15,774.0,166.5,2.25,24.75,800.5,867.66,641.89
2018,8,12,10,30,784.0,169.0,2.4,25.1,830.0,902.62,664.29
2018,8,12,10,45,792.0,169.5,2.5,25.5,852.5,931.24,681.89
2018,8,12,11,0,800.0,170.0,2.6,25.9,875.0,957.15,697.71
2018,8,12,11,15,805.5,170.0,2.75,26.05,890.0,977.21,710.89
2018,8,12,11,30,811.0,170.0,2.9,26.2,905.0,994.17,722.16
2018,8,12,11,45,814.5,169.5,3.05,26.4,913.0,1005.4,729.67
2018,8,12,12,0,818.0,169.0,3.2,26.6,921.0,1013.28,735.14
2018,8,12,12,15,821.0,167.0,3.3,26.6,921.5,1015.71,737.37
2018,8,12,12,30,824.0,165.0,3.4,26.6,922.0,1014.68,737.52
2018,8,12,12,45,826.0,162.5,3.5,26.6,915.5,1008.66,734.54
2018,8,12,13,0,828.0,160.0,3.6,26.6,909.0,999.18,729.41
2018,8,12,13,15,826.0,157.0,3.7,26.45,893.5,981.84,719.62
2018,8,12,13,30,824.0,154.0,3.8,26.3,878.0,961.22,707.71
2018,8,12,13,45,810.5,157.0,3.9,26.15,853.5,932.9,690.6
2018,8,12,14,0,797.0,160.0,4.0,26.0,829.0,902.03,671.7
2018,8,12,14,15,738.0,180.5,4.05,25.75,783.0,850.44,638.41
2018,8,12,14,30,679.0,201.0,4.1,25.5,737.0,795.79,602.3
2018,8,12,14,45,673.5,192.5,4.2,25.2,703.5,756.34,576.42
2018,8,12,15,0,668.0,184.0,4.3,24.9,670.0,715.08,548.59
2018,8,12,15,15,662.5,172.5,4.3,24.9,631.5,669.18,515.94
2018,8,12,15,30,657.0,161.0,4.3,24.9,593.0,621.85,481.6
2018,8,12,15,45,665.5,145.5,4.3,24.15,556.0,578.12,450.62
2018,8,12,16,0,674.0,130.0,4.3,23.4,519.0,531.93,416.62
2018,8,12,16,15,669.5,119.0,4.3,22.85,476.5,481.04,377.3
2018,8,12,16,30,665.0,108.0,4.3,22.3,434.0,429.32,335.92
2018,8,12,16,45,644.5,99.5,4.25,21.8,387.0,372.77,289.2
2018,8,12,17,0,624.0,91.0,4.2,21.3,340.0,317.61,242.2
2018,8,12,17,15,586.5,84.0,4.15,20.65,291.5,260.44,192.96
2018,8,12,17,30,549.0,77.0,4.1,20.0,243.0,207.17,146.51
2018,8,12,17,45,490.5,68.0,4.0,19.4,195.0,152.41,100.44
2018,8,12,18,0,432.0,59.0,3.9,18.8,147.0,104.66,62.8
2018,8,12,18,15,343.5,47.5,3.8,18.3,105.0,60.14,33.37
2018,8,12,18,30,255.0,36.0,3.7,17.8,63.0,28.1,17.43
2018,8,12,18,45,148.5,22.0,3.65,17.25,35.5,17.47,0.0
2018,8,12,19,0,42.0,8.0,3.6,16.7,8.0,7.63,0.0
2018,8,12,19,15,21.0,4.0,3.5,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,5,15,17.5,3.5,2.8,13.7,4.0,0.0,0.0
2018,8,13,5,30,35.0,7.0,2.9,14.1,8.0,6.67,0.0
2018,8,13,5,45,29.0,16.5,3.0,14.45,18.5,14.75,0.0
2018,8,13,6,0,23.0,26.0,3.1,14.8,29.0,24.07,14.63
2018,8,13,6,15,11.5,44.0,3.15,15.2,45.5,41.0,28.27
2018,8,13,6,30,0.0,62.0,3.2,15.6,62.0,57.02,42.58
2018,8,13,6,45,2.0,82.0,3.2,16.05,82.5,75.93,58.65
2018,8,13,7,0,4.0,102.0,3.2,16.5,103.0,95.28,74.81
2018,8,13,7,15,7.0,119.0,3.15,16.95,121.5,112.57,88.94
2018,8,13,7,30,10.0,136.0,3.1,17.4,140.0,130.26,103.18
2018,8,13,7,45,16.5,156.5,3.1,17.85,164.0,153.13,121.44
2018,8,13,8,0,23.0,177.0,3.1,18.3,188.0,176.82,140.13
2018,8,13,8,15,55.0,209.0,3.1,18.7,240.0,229.3,181.89
2018,8,13,8,30,87.0,241.0,3.1,19.1,292.0,282.94,223.95
2018,8,13,8,45,125.5,266.5,3.1,19.55,346.0,343.17,270.53
2018,8,13,9,0,164.0,292.0,3.1,20.0,400.0,402.3,315.47
2018,8,13,9,15,202.0,306.0,3.1,20.35,448.0,452.88,353.44
2018,8,13,9,30,240.0,320.0,3.1,20.7,496.0,513.61,398.27
2018,8,13,9,45,246.0,332.0,3.15,21.05,520.0,541.82,417.96
2018,8,13,10,0,252.0,344.0,3.2,21.4,544.0,569.66,437.32
2018,8,13,10,15,322.0,335.0,3.25,21.65,600.0,632.06,483.51
2018,8,13,10,30,392.0,326.0,3.3,21.9,656.0,706.65,537.24
2018,8,13,10,45,364.5,343.5,3.35,22.15,656.5,700.83,531.2
2018,8,13,11,0,337.0,361.0,3.4,22.4,657.0,701.56,530.11
2018,8,13,11,15,314.5,374.0,3.45,22.45,654.0,700.04,528.04
2018,8,13,11,30,292.0,387.0,3.5,22.5,651.0,696.42,524.53
2018,8,13,11,45,224.0,421.5,3.6,22.6,625.0,656.61,494.05
2018,8,13,12,0,156.0,456.0,3.7,22.7,599.0,625.66,469.62
2018,8,13,12,15,187.5,449.0,3.75,22.65,621.0,650.49,488.75
2018,8,13,12,30,219.0,442.0,3.8,22.6,643.0,674.31,506.85
2018,8,13,12,45,295.5,409.0,3.9,22.6,677.5,725.82,546.04
2018,8,13,13,0,372.0,376.0,4.0,22.6,712.0,763.39,575.23
2018,8,13,13,15,395.5,361.5,4.05,22.45,713.0,774.69,584.32
2018,8,13,13,30,419.0,347.0,4.1,22.3,714.0,773.85,585.33
2018,8,13,13,45,416.0,340.0,4.2,22.15,696.5,753.02,571.8
2018,8,13,14,0,413.0,333.0,4.3,22.0,679.0,730.59,557.12
2018,8,13,14,15,602.0,241.5,4.3,21.75,725.5,792.9,608.12
2018,8,13,14,30,791.0,150.0,4.3,21.5,772.0,835.01,641.1
2018,8,13,14,45,725.5,168.0,4.35,21.25,718.5,773.2,598.68
2018,8,13,15,0,660.0,186.0,4.4,21.0,665.0,710.76,554.01
2018,8,13,15,15,643.5,180.0,4.4,21.0,624.5,662.66,519.04
2018,8,13,15,30,627.0,174.0,4.4,21.0,584.0,614.09,482.97
2018,8,13,15,45,662.5,150.0,4.4,20.3,555.5,580.32,459.29
2018,8,13,16,0,698.0,126.0,4.4,19.6,527.0,541.32,430.42
2018,8,13,16,15,664.0,122.0,4.35,19.2,476.0,480.55,382.31
2018,8,13,16,30,630.0,118.0,4.3,18.8,425.0,422.04,334.76
2018,8,13,16,45,620.0,107.0,4.3,18.4,381.0,369.26,290.42
2018,8,13,17,0,610.0,96.0,4.3,18.0,337.0,316.73,244.8
2018,8,13,17,15,565.5,88.5,4.25,17.55,287.0,257.76,193.56
2018,8,13,17,30,521.0,81.0,4.2,17.1,237.0,203.56,146.08
2018,8,13,17,45,441.5,72.5,4.15,16.65,186.5,145.81,98.05
2018,8,13,18,0,362.0,64.0,4.1,16.2,136.0,99.19,61.92
2018,8,13,18,15,255.0,49.5,4.0,15.9,93.0,55.47,32.68
2018,8,13,18,30,148.0,35.0,3.9,15.6,50.0,27.27,16.7
2018,8,13,18,45,89.0,21.0,3.85,15.25,28.5,17.44,0.0
2018,8,13,19,0,30.0,7.0,3.8,14.9,7.0,6.67,0.0
2018,8,13,19,15,15.0,3.5,3.7,14.75,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,5,15,6.5,3.0,3.2,14.2,3.0,0.0,0.0
2018,8,14,5,30,13.0,6.0,3.3,14.5,6.0,5.72,0.0
2018,8,14,5,45,26.5,20.0,3.4,14.8,22.0,17.49,0.0
2018,8,14,6,0,40.0,34.0,3.5,15.1,38.0,29.29,18.87
2018,8,14,6,15,61.5,53.5,3.55,15.45,64.0,51.46,35.19
2018,8,14,6,30,83.0,73.0,3.6,15.8,90.0,76.83,55.49
2018,8,14,6,45,60.0,88.5,3.65,16.15,102.5,92.8,70.36
2018,8,14,7,0,37.0,104.0,3.7,16.5,115.0,105.89,82.58
2018,8,14,7,15,21.0,100.5,3.7,16.85,107.0,100.71,78.79
2018,8,14,7,30,5.0,97.0,3.7,17.2,99.0,92.13,71.78
2018,8,14,7,45,2.5,90.0,3.7,17.55,91.0,84.89,65.51
2018,8,14,8,0,0.0,83.0,3.7,17.9,83.0,77.29,58.91
2018,8,14,8,15,1.0,96.0,3.65,18.2,96.5,90.03,69.14
2018,8,14,8,30,2.0,109.0,3.6,18.5,110.0,102.92,79.38
2018,8,14,8,45,3.0,141.0,3.6,18.8,143.0,133.94,104.21
2018,8,14,9,0,4.0,173.0,3.6,19.1,176.0,165.28,128.92
2018,8,14,9,15,7.0,195.0,3.6,19.4,200.0,188.8,147.18
2018,8,14,9,30,10.0,217.0,3.6,19.7,224.0,212.67,165.55
2018,8,14,9,45,22.0,258.0,3.6,19.95,275.0,262.63,204.37
2018,8,14,10,0,34.0,299.0,3.6,20.2,326.0,321.74,249.53
2018,8,14,10,15,65.0,342.5,3.65,20.45,396.5,394.84,305.18
2018,8,14,10,30,96.0,386.0,3.7,20.7,467.0,470.08,361.29
2018,8,14,10,45,95.0,397.5,3.7,20.9,479.0,483.95,370.5
2018,8,14,11,0,94.0,409.0,3.7,21.1,491.0,497.41,379.64
2018,8,14,11,15,100.0,399.5,3.75,21.2,488.5,495.52,378.24
2018,8,14,11,30,106.0,390.0,3.8,21.3,486.0,504.71,384.99
2018,8,14,11,45,89.5,396.0,3.85,21.45,477.5,484.33,369.16
2018,8,14,12,0,73.0,402.0,3.9,21.6,469.0,474.61,361.18
2018,8,14,12,15,92.0,418.0,3.95,21.6,502.0,510.55,388.21
2018,8,14,12,30,111.0,434.0,4.0,21.6,535.0,557.76,422.97
2018,8,14,12,45,137.5,436.0,4.05,21.65,560.5,585.27,443.68
2018,8,14,13,0,164.0,438.0,4.1,21.7,586.0,611.56,463.54
2018,8,14,13,15,319.5,380.0,4.15,21.65,661.5,710.51,540.05
2018,8,14,13,30,475.0,322.0,4.2,21.6,737.0,802.43,609.63
2018,8,14,13,45,630.0,243.5,4.25,21.55,778.5,857.89,653.36
2018,8,14,14,0,785.0,165.0,4.3,21.5,820.0,896.2,681.73
2018,8,14,14,15,793.0,155.0,4.35,21.35,796.5,868.87,663.92
2018,8,14,14,30,801.0,145.0,4.4,21.2,773.0,838.14,644.09
2018,8,14,14,45,792.5,140.5,4.45,21.0,738.0,796.39,616.51
2018,8,14,15,0,784.0,136.0,4.5,20.8,703.0,752.67,587.2
2018,8,14,15,15,769.0,133.0,4.5,20.8,662.0,704.0,552.7
2018,8,14,15,30,754.0,130.0,4.5,20.8,621.0,655.38,516.49
2018,8,14,15,45,737.0,125.0,4.45,20.2,576.0,601.48,476.5
2018,8,14,16,0,720.0,120.0,4.4,19.6,531.0,547.41,435.21
2018,8,14,16,15,698.5,114.0,4.4,19.25,483.5,490.07,389.85
2018,8,14,16,30,677.0,108.0,4.4,18.9,436.0,433.62,343.77
2018,8,14,16,45,646.0,101.5,4.35,18.55,386.0,373.91,293.71
2018,8,14,17,0,615.0,95.0,4.3,18.2,336.0,316.76,244.45
2018,8,14,17,15,571.5,87.0,4.25,17.75,285.5,257.31,192.78
2018,8,14,17,30,528.0,79.0,4.2,17.3,235.0,202.53,144.75
2018,8,14,17,45,466.5,69.5,4.15,16.85,187.0,148.13,98.74
2018,8,14,18,0,405.0,60.0,4.1,16.4,139.0,101.18,61.68
2018,8,14,18,15,317.0,47.5,3.95,16.1,98.0,56.39,31.71
2018,8,14,18,30,229.0,35.0,3.8,15.8,57.0,27.43,16.52
2018,8,14,18,45,133.0,21.0,3.65,15.45,32.0,16.76,0.0
2018,8,14,19,0,37.0,7.0,3.5,15.1,7.0,6.67,0.0
2018,8,14,19,15,18.5,3.5,3.45,14.95,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,2.65,14.4,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.8,14.8,3.0,2.86,0.0
2018,8,15,5,45,1.5,10.5,2.9,15.15,10.5,9.73,0.0
2018,8,15,6,0,0.0,18.0,3.0,15.5,18.0,16.69,8.24
2018,8,15,6,15,0.0,31.0,3.05,15.9,31.0,28.78,18.35
2018,8,15,6,30,0.0,44.0,3.1,16.3,44.0,40.89,28.88
2018,8,15,6,45,0.0,61.5,3.15,16.65,61.5,57.04,42.7
2018,8,15,7,0,0.0,79.0,3.2,17.0,79.0,73.3,56.4
2018,8,15,7,15,0.0,93.5,3.15,17.4,93.5,86.9,67.62
2018,8,15,7,30,0.0,108.0,3.1,17.8,108.0,100.56,78.67
2018,8,15,7,45,11.0,140.5,3.05,18.2,146.0,135.86,107.26
2018,8,15,8,0,22.0,173.0,3.0,18.6,184.0,172.69,136.69
2018,8,15,8,15,47.5,205.0,3.0,19.0,231.5,221.7,175.59
2018,8,15,8,30,73.0,237.0,3.0,19.4,279.0,271.16,214.27
2018,8,15,8,45,130.5,263.5,2.95,19.8,346.5,344.0,271.02
2018,8,15,9,0,188.0,290.0,2.9,20.2,414.0,417.52,327.1
2018,8,15,9,15,306.0,277.0,2.9,20.5,493.0,507.66,396.3
2018,8,15,9,30,424.0,264.0,2.9,20.8,572.0,608.51,471.61
2018,8,15,9,45,575.5,216.5,2.95,21.15,657.0,706.08,544.08
2018,8,15,10,0,727.0,169.0,3.0,21.5,742.0,808.96,617.14
2018,8,15,10,15,662.5,208.0,3.05,21.7,745.0,817.3,620.97
2018,8,15,10,30,598.0,247.0,3.1,21.9,748.0,818.45,619.08
2018,8,15,10,45,691.0,207.0,3.2,22.15,800.5,881.62,663.5
2018,8,15,11,0,784.0,167.0,3.3,22.4,853.0,940.29,702.15
2018,8,15,11,15,833.5,143.5,3.4,22.5,884.0,970.04,721.52
2018,8,15,11,30,883.0,120.0,3.5,22.6,915.0,1006.59,745.63
2018,8,15,11,45,886.5,119.5,3.6,22.7,923.0,1018.15,753.12
2018,8,15,12,0,890.0,119.0,3.7,22.8,931.0,1026.17,758.58
2018,8,15,12,15,889.0,119.5,3.75,22.8,930.5,1027.09,759.43
2018,8,15,12,30,888.0,120.0,3.8,22.8,930.0,1024.4,758.06
2018,8,15,12,45,885.0,120.5,3.9,22.8,921.5,1016.1,753.45
2018,8,15,13,0,882.0,121.0,4.0,22.8,913.0,1004.27,746.61
2018,8,15,13,15,880.0,119.0,4.05,22.7,897.5,987.38,736.42
2018,8,15,13,30,878.0,117.0,4.1,22.6,882.0,967.07,723.99
2018,8,15,13,45,873.5,115.5,4.15,22.5,859.5,941.62,708.09
2018,8,15,14,0,869.0,114.0,4.2,22.4,837.0,913.06,690.04
2018,8,15,14,15,862.5,111.5,4.2,22.2,807.5,878.76,667.95
2018,8,15,14,30,856.0,109.0,4.2,22.0,778.0,841.78,643.86
2018,8,15,14,45,847.5,106.0,4.2,21.85,742.5,800.19,616.17
2018,8,15,15,0,839.0,103.0,4.2,21.7,707.0,756.46,586.68
2018,8,15,15,15,825.5,101.0,4.2,21.7,666.0,708.22,553.24
2018,8,15,15,30,812.0,99.0,4.2,21.7,625.0,661.32,519.43
2018,8,15,15,45,796.0,96.0,4.2,21.15,580.5,607.74,479.83
2018,8,15,16,0,780.0,93.0,4.2,20.6,536.0,553.73,438.67
2018,8,15,16,15,759.5,89.0,4.15,20.25,488.0,496.19,393.03
2018,8,15,16,30,739.0,85.0,4.1,19.9,440.0,439.28,346.44
2018,8,15,16,45,709.0,80.0,4.05,19.55,389.5,378.36,295.3
2018,8,15,17,0,679.0,75.0,4.0,19.2,339.0,318.87,243.9
2018,8,15,17,15,637.5,69.5,3.95,18.8,288.5,258.87,191.34
2018,8,15,17,30,596.0,64.0,3.9,18.4,238.0,203.18,142.09
2018,8,15,17,45,534.5,57.0,3.8,17.95,189.5,147.18,94.55
2018,8,15,18,0,473.0,50.0,3.7,17.5,141.0,98.51,56.31
2018,8,15,18,15,379.0,40.5,3.6,17.15,99.0,53.44,27.57
2018,8,15,18,30,285.0,31.0,3.5,16.8,57.0,25.18,14.29
2018,8,15,18,45,163.0,18.5,3.4,16.45,31.5,15.42,0.0
2018,8,15,19,0,41.0,6.0,3.3,16.1,6.0,5.72,0.0
2018,8,15,19,15,20.5,3.0,3.25,15.9,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,2.05,13.6,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,2.2,14.1,8.0,7.63,0.0
2018,8,16,5,45,81.5,18.0,2.4,14.55,24.0,14.16,0.0
2018,8,16,6,0,115.0,28.0,2.6,15.0,40.0,21.54,12.19
2018,8,16,6,15,226.0,41.5,2.65,15.45,81.5,50.03,28.43
2018,8,16,6,30,337.0,55.0,2.7,15.9,123.0,92.43,57.35
2018,8,16,6,45,186.5,81.5,2.7,16.35,121.0,111.12,80.29
2018,8,16,7,0,36.0,108.0,2.7,16.8,119.0,109.4,85.37
2018,8,16,7,15,93.5,130.5,2.7,17.25,166.0,152.81,120.06
2018,8,16,7,30,151.0,153.0,2.7,17.7,213.0,202.17,159.88
2018,8,16,7,45,314.5,150.5,2.7,18.1,297.5,282.4,223.9
2018,8,16,8,0,478.0,148.0,2.7,18.5,382.0,382.59,303.74
2018,8,16,8,15,635.5,120.5,2.7,19.0,466.0,471.2,373.8
2018,8,16,8,30,793.0,93.0,2.7,19.5,550.0,571.04,451.12
2018,8,16,8,45,811.0,95.5,2.65,19.95,595.5,626.22,492.02
2018,8,16,9,0,829.0,98.0,2.6,20.4,641.0,681.07,531.57
2018,8,16,9,15,840.0,101.5,2.6,20.8,681.5,727.96,563.09
2018,8,16,9,30,851.0,105.0,2.6,21.2,722.0,775.99,594.56
2018,8,16,9,45,859.0,108.0,2.55,21.65,757.0,819.26,621.74
2018,8,16,10,0,867.0,111.0,2.5,22.1,792.0,860.28,646.93
2018,8,16,10,15,875.0,111.5,2.5,22.5,821.0,896.25,668.87
2018,8,16,10,30,883.0,112.0,2.5,22.9,850.0,929.55,688.84
2018,8,16,10,45,888.5,113.5,2.5,23.25,872.5,958.68,706.06
2018,8,16,11,0,894.0,115.0,2.5,23.6,895.0,984.68,721.16
2018,8,16,11,15,897.5,115.5,2.55,23.9,910.0,1004.41,732.82
2018,8,16,11,30,901.0,116.0,2.6,24.2,925.0,1020.68,742.35
2018,8,16,11,45,903.0,115.5,2.7,24.45,932.0,1030.88,748.72
2018,8,16,12,0,905.0,115.0,2.8,24.7,939.0,1037.44,752.9
2018,8,16,12,15,904.5,115.5,2.9,24.8,938.5,1038.84,754.33
2018,8,16,12,30,904.0,116.0,3.0,24.9,938.0,1036.56,753.54
2018,8,16,12,45,901.0,116.5,3.1,25.05,929.5,1028.1,748.72
2018,8,16,13,0,898.0,117.0,3.2,25.2,921.0,1016.04,741.68
2018,8,16,13,15,895.0,115.5,3.3,25.1,905.0,998.38,731.77
2018,8,16,13,30,892.0,114.0,3.4,25.0,889.0,977.28,719.61
2018,8,16,13,45,886.5,112.5,3.45,24.9,865.5,950.5,703.31
2018,8,16,14,0,881.0,111.0,3.5,24.8,842.0,920.62,684.9
2018,8,16,14,15,874.0,109.0,3.55,24.6,812.0,885.95,663.39
2018,8,16,14,30,867.0,107.0,3.6,24.4,782.0,848.61,639.85
2018,8,16,14,45,857.5,105.0,3.65,24.15,746.5,806.76,613.04
2018,8,16,15,0,848.0,103.0,3.7,23.9,711.0,762.82,584.4
2018,8,16,15,15,835.0,100.5,3.7,23.9,669.5,713.96,551.08
2018,8,16,15,30,822.0,98.0,3.7,23.9,628.0,666.38,517.35
2018,8,16,15,45,805.5,94.5,3.75,23.25,582.5,611.41,477.66
2018,8,16,16,0,789.0,91.0,3.8,22.6,537.0,556.06,436.32
2018,8,16,16,15,767.5,87.5,3.75,22.15,488.5,497.98,390.89
2018,8,16,16,30,746.0,84.0,3.7,21.7,440.0,440.62,344.51
2018,8,16,16,45,716.5,79.0,3.7,21.25,389.0,379.49,293.77
2018,8,16,17,0,687.0,74.0,3.7,20.8,338.0,319.73,242.63
2018,8,16,17,15,644.5,69.0,3.65,20.2,287.5,259.46,190.32
2018,8,16,17,30,602.0,64.0,3.6,19.6,237.0,203.6,141.33
2018,8,16,17,45,540.0,56.5,3.5,19.05,188.0,146.72,93.39
2018,8,16,18,0,478.0,49.0,3.4,18.5,139.0,97.25,54.85
2018,8,16,18,15,381.5,39.5,3.35,18.05,97.0,51.9,26.37
2018,8,16,18,30,285.0,30.0,3.3,17.6,55.0,24.44,13.21
2018,8,16,18,45,162.0,17.5,3.2,17.15,30.0,16.68,0.0
2018,8,16,19,0,39.0,5.0,3.1,16.7,5.0,4.77,0.0
2018,8,16,19,15,19.5,2.5,3.05,16.45,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,5,15,17.5,3.5,1.75,13.95,3.5,0.0,0.0
2018,8,17,5,30,35.0,7.0,1.9,14.4,7.0,6.67,0.0
2018,8,17,5,45,48.5,18.0,2.05,14.9,21.0,15.07,0.0
2018,8,17,6,0,62.0,29.0,2.2,15.4,35.0,25.28,15.09
2018,8,17,6,15,99.5,47.5,2.15,15.9,64.0,48.09,30.97
2018,8,17,6,30,137.0,66.0,2.1,16.4,93.0,77.43,53.41
2018,8,17,6,45,88.5,84.0,2.05,16.9,103.5,94.74,70.49
2018,8,17,7,0,40.0,102.0,2.0,17.4,114.0,104.96,81.32
2018,8,17,7,15,22.5,111.5,1.95,18.0,118.5,111.58,87.33
2018,8,17,7,30,5.0,121.0,1.9,18.6,123.0,114.58,89.82
2018,8,17,7,45,11.0,142.0,1.85,19.15,147.0,137.35,107.93
2018,8,17,8,0,17.0,163.0,1.8,19.7,171.0,160.92,126.38
2018,8,17,8,15,113.5,189.0,1.75,20.35,253.5,246.16,194.16
2018,8,17,8,30,210.0,215.0,1.7,21.0,336.0,340.74,267.48
2018,8,17,8,45,283.0,224.5,1.7,21.6,401.0,409.22,319.26
2018,8,17,9,0,356.0,234.0,1.7,22.2,466.0,484.17,374.76
2018,8,17,9,15,472.0,217.0,1.7,22.8,545.5,577.56,443.02
2018,8,17,9,30,588.0,200.0,1.7,23.4,625.0,675.87,512.54
2018,8,17,9,45,743.5,147.5,1.75,24.0,712.5,771.11,578.14
2018,8,17,10,0,899.0,95.0,1.8,24.6,800.0,871.31,642.46
2018,8,17,10,15,907.0,96.0,1.85,25.1,829.5,908.81,664.28
2018,8,17,10,30,915.0,97.0,1.9,25.6,859.0,943.53,684.75
2018,8,17,10,45,921.5,97.0,1.95,26.1,882.0,972.82,701.61
2018,8,17,11,0,928.0,97.0,2.0,26.6,905.0,998.89,716.41
2018,8,17,11,15,932.0,97.0,2.05,26.95,920.5,1019.15,727.97
2018,8,17,11,30,936.0,97.0,2.1,27.3,936.0,1035.83,737.39
2018,8,17,11,45,938.0,97.0,2.2,27.65,943.5,1046.83,743.97
2018,8,17,12,0,940.0,97.0,2.3,28.0,951.0,1054.06,748.33
2018,8,17,12,15,940.5,97.0,2.35,28.2,951.0,1055.95,749.37
2018,8,17,12,30,941.0,97.0,2.4,28.4,951.0,1054.01,748.18
2018,8,17,12,45,940.0,97.0,2.5,28.6,943.5,1046.72,744.34
2018,8,17,13,0,939.0,97.0,2.6,28.8,936.0,1035.64,738.22
2018,8,17,13,15,936.5,96.5,2.7,28.75,920.5,1018.83,729.26
2018,8,17,13,30,934.0,96.0,2.8,28.7,905.0,998.4,718.03
2018,8,17,13,45,930.0,95.0,2.85,28.65,882.5,972.51,702.83
2018,8,17,14,0,926.0,94.0,2.9,28.6,860.0,943.3,685.44
2018,8,17,14,15,914.0,95.0,2.95,28.4,828.0,905.99,663.02
2018,8,17,14,30,902.0,96.0,3.0,28.2,796.0,866.18,638.73
2018,8,17,14,45,883.0,98.5,3.05,28.0,757.0,820.03,609.82
2018,8,17,15,0,864.0,101.0,3.1,27.8,718.0,772.4,579.48
2018,8,17,15,15,855.5,96.5,3.1,27.8,677.0,723.97,547.41
2018,8,17,15,30,847.0,92.0,3.1,27.8,636.0,673.78,513.05
2018,8,17,15,45,802.0,96.5,3.15,27.15,581.0,610.51,467.98
2018,8,17,16,0,757.0,101.0,3.2,26.5,526.0,547.05,421.41
2018,8,17,16,15,760.5,91.0,3.2,25.95,484.5,496.98,383.33
2018,8,17,16,30,764.0,81.0,3.2,25.4,443.0,445.0,342.07
2018,8,17,16,45,707.5,79.5,3.15,24.9,384.5,375.28,285.81
2018,8,17,17,0,651.0,78.0,3.1,24.4,326.0,310.05,231.77
2018,8,17,17,15,619.0,70.0,3.0,23.6,277.0,251.98,182.14
2018,8,17,17,30,587.0,62.0,2.9,22.8,228.0,197.18,134.62
2018,8,17,17,45,557.0,54.0,2.85,22.0,185.5,146.22,91.01
2018,8,17,18,0,527.0,46.0,2.8,21.2,143.0,98.73,53.43
2018,8,17,18,15,428.0,37.0,2.7,20.5,99.5,50.87,24.27
2018,8,17,18,30,329.0,28.0,2.6,19.8,56.0,22.74,11.23
2018,8,17,18,45,188.0,17.0,2.5,19.1,30.5,16.2,0.0
2018,8,17,19,0,47.0,6.0,2.4,18.4,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.4,18.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.8,13.9,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.9,14.4,8.0,7.63,0.0
2018,8,18,5,45,173.5,21.0,2.0,14.95,35.5,16.77,0.0
2018,8,18,6,0,293.0,34.0,2.1,15.5,63.0,27.87,17.0
2018,8,18,6,15,388.5,45.5,2.05,16.1,107.5,64.71,35.01
2018,8,18,6,30,484.0,57.0,2.0,16.7,152.0,113.8,68.38
2018,8,18,6,45,548.5,64.5,1.95,17.3,202.5,165.14,109.52
2018,8,18,7,0,613.0,72.0,1.9,17.9,253.0,224.18,159.57
2018,8,18,7,15,658.5,77.0,1.85,18.6,306.0,282.29,210.04
2018,8,18,7,30,704.0,82.0,1.8,19.3,359.0,345.11,263.5
2018,8,18,7,45,738.5,85.5,1.75,20.0,411.5,406.66,314.62
2018,8,18,8,0,773.0,89.0,1.7,20.7,464.0,470.16,365.35
2018,8,18,8,15,796.5,92.0,1.7,21.4,514.0,529.58,411.29
2018,8,18,8,30,820.0,95.0,1.7,22.1,564.0,589.8,456.05
2018,8,18,8,45,838.5,97.0,1.65,22.8,610.5,646.24,496.09
2018,8,18,9,0,857.0,99.0,1.6,23.5,657.0,702.3,534.31
2018,8,18,9,15,859.5,106.5,1.65,24.15,696.5,751.74,565.93
2018,8,18,9,30,862.0,114.0,1.7,24.8,736.0,798.85,595.18
2018,8,18,9,45,859.0,123.0,1.7,25.4,768.5,840.54,619.97
2018,8,18,10,0,856.0,132.0,1.7,26.0,801.0,879.13,642.37
2018,8,18,10,15,864.0,133.5,1.8,26.5,830.5,916.37,664.99
2018,8,18,10,30,872.0,135.0,1.9,27.0,860.0,944.02,681.3
2018,8,18,10,45,877.5,137.0,1.95,27.5,883.0,973.37,698.17
2018,8,18,11,0,883.0,139.0,2.0,28.0,906.0,999.6,712.97
2018,8,18,11,15,886.0,140.0,2.1,28.25,921.0,1019.12,724.88
2018,8,18,11,30,889.0,141.0,2.2,28.5,936.0,1035.19,734.75
2018,8,18,11,45,890.0,142.0,2.25,28.8,943.0,1045.73,740.56
2018,8,18,12,0,891.0,143.0,2.3,29.1,950.0,1052.67,744.28
2018,8,18,12,15,890.0,143.5,2.45,29.15,949.0,1053.43,746.18
2018,8,18,12,30,889.0,144.0,2.6,29.2,948.0,1050.55,745.89
2018,8,18,12,45,799.5,191.0,2.7,29.25,909.0,1012.91,723.23
2018,8,18,13,0,710.0,238.0,2.8,29.3,870.0,970.47,697.54
2018,8,18,13,15,681.5,246.5,2.9,29.15,844.5,939.99,679.86
2018,8,18,13,30,653.0,255.0,3.0,29.0,819.0,907.4,659.75
2018,8,18,13,45,611.0,264.5,3.1,28.85,781.0,861.45,630.18
2018,8,18,14,0,569.0,274.0,3.2,28.7,743.0,813.03,598.56
2018,8,18,14,15,595.0,250.0,3.25,28.45,724.5,795.09,588.97
2018,8,18,14,30,621.0,226.0,3.3,28.2,706.0,771.34,575.05
2018,8,18,14,45,635.0,208.0,3.35,27.95,678.5,739.77,555.13
2018,8,18,15,0,649.0,190.0,3.4,27.7,651.0,704.97,532.56
2018,8,18,15,15,638.5,179.5,3.4,27.7,610.5,656.83,498.84
2018,8,18,15,30,628.0,169.0,3.4,27.7,570.0,607.76,463.81
2018,8,18,15,45,597.5,163.0,3.4,26.9,521.5,549.94,422.67
2018,8,18,16,0,567.0,157.0,3.4,26.1,473.0,493.63,381.45
2018,8,18,16,15,545.5,145.5,3.4,25.5,426.5,435.58,337.52
2018,8,18,16,30,524.0,134.0,3.4,24.9,380.0,381.97,295.56
2018,8,18,16,45,528.5,117.5,3.35,24.35,341.0,335.65,257.63
2018,8,18,17,0,533.0,101.0,3.3,23.8,302.0,290.44,219.04
2018,8,18,17,15,509.5,89.0,3.2,23.0,257.5,237.8,174.13
2018,8,18,17,30,486.0,77.0,3.1,22.2,213.0,187.58,130.68
2018,8,18,17,45,427.5,67.5,3.05,21.4,168.5,136.53,88.69
2018,8,18,18,0,369.0,58.0,3.0,20.6,124.0,91.19,53.98
2018,8,18,18,15,282.5,44.0,2.9,19.9,85.0,49.25,26.99
2018,8,18,18,30,196.0,30.0,2.8,19.2,46.0,23.64,11.2
2018,8,18,18,45,106.0,16.5,2.75,18.5,24.5,15.73,0.0
2018,8,18,19,0,16.0,3.0,2.7,17.8,3.0,0.0,0.0
2018,8,18,19,15,8.0,1.5,2.7,17.5,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,13.45,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,13.9,1.0,0.95,0.0
2018,8,19,5,45,0.0,6.5,2.45,14.35,6.5,6.02,0.0
2018,8,19,6,0,0.0,12.0,2.6,14.8,12.0,11.11,3.32
2018,8,19,6,15,0.0,20.5,2.6,15.3,20.5,19.01,10.17
2018,8,19,6,30,0.0,29.0,2.6,15.8,29.0,26.91,17.1
2018,8,19,6,45,0.0,41.0,2.55,16.3,41.0,38.08,26.72
2018,8,19,7,0,0.0,53.0,2.5,16.8,53.0,49.26,36.2
2018,8,19,7,15,0.0,64.0,2.5,17.3,64.0,59.53,44.74
2018,8,19,7,30,0.0,75.0,2.5,17.8,75.0,69.8,53.13
2018,8,19,7,45,0.0,90.0,2.45,18.35,90.0,83.85,64.49
2018,8,19,8,0,0.0,105.0,2.4,18.9,105.0,97.96,75.71
2018,8,19,8,15,1.5,129.0,2.4,19.4,130.0,121.46,94.43
2018,8,19,8,30,3.0,153.0,2.4,19.9,155.0,145.27,113.1
2018,8,19,8,45,6.5,177.0,2.4,20.45,181.0,170.65,132.78
2018,8,19,9,0,10.0,201.0,2.4,21.0,207.0,196.51,152.54
2018,8,19,9,15,18.0,232.5,2.45,21.5,245.0,233.38,180.77
2018,8,19,9,30,26.0,264.0,2.5,22.0,283.0,277.86,214.37
2018,8,19,9,45,67.5,306.0,2.55,22.45,358.0,355.65,273.62
2018,8,19,10,0,109.0,348.0,2.6,22.9,433.0,445.86,340.42
2018,8,19,10,15,260.5,331.0,2.65,23.3,544.5,576.52,438.46
2018,8,19,10,30,412.0,314.0,2.7,23.7,656.0,716.16,539.03
2018,8,19,10,45,587.5,255.0,2.75,24.05,756.5,835.44,623.78
2018,8,19,11,0,763.0,196.0,2.8,24.4,857.0,957.28,705.04
2018,8,19,11,15,837.0,163.5,2.8,24.65,900.0,1004.69,733.72
2018,8,19,11,30,911.0,131.0,2.8,24.9,943.0,1047.16,759.54
2018,8,19,11,45,914.5,130.5,2.85,25.15,951.0,1058.84,766.05
2018,8,19,12,0,918.0,130.0,2.9,25.4,959.0,1066.84,770.61
2018,8,19,12,15,918.0,130.0,2.95,25.55,958.5,1068.09,771.31
2018,8,19,12,30,918.0,130.0,3.0,25.7,958.0,1065.57,769.79
2018,8,19,12,45,915.5,129.5,3.0,25.8,949.0,1056.29,763.79
2018,8,19,13,0,913.0,129.0,3.0,25.9,940.0,1043.32,755.61
2018,8,19,13,15,910.0,128.0,3.05,25.85,924.0,1025.74,745.46
2018,8,19,13,30,907.0,127.0,3.1,25.8,908.0,1004.64,733.09
2018,8,19,13,45,826.5,160.0,3.15,25.75,857.0,950.6,699.04
2018,8,19,14,0,746.0,193.0,3.2,25.7,806.0,893.5,662.69
2018,8,19,14,15,706.5,200.5,3.2,25.5,763.5,842.83,630.22
2018,8,19,14,30,667.0,208.0,3.2,25.3,721.0,791.82,596.2
2018,8,19,14,45,682.0,189.0,3.25,25.1,692.0,758.12,574.85
2018,8,19,15,0,697.0,170.0,3.3,24.9,663.0,720.96,550.43
2018,8,19,15,15,696.0,157.0,3.3,24.9,624.5,674.99,518.18
2018,8,19,15,30,695.0,144.0,3.3,24.9,586.0,627.1,483.83
2018,8,19,15,45,695.5,133.0,3.35,24.15,547.0,580.45,450.9
2018,8,19,16,0,696.0,122.0,3.4,23.4,508.0,532.05,415.37
2018,8,19,16,15,645.0,117.5,3.4,22.85,449.0,461.88,361.37
2018,8,19,16,30,594.0,113.0,3.4,22.3,390.0,395.91,309.18
2018,8,19,16,45,606.0,99.5,3.4,21.75,353.5,351.33,271.79
2018,8,19,17,0,618.0,86.0,3.4,21.2,317.0,304.5,230.86
2018,8,19,17,15,573.0,77.0,3.35,20.45,265.5,243.58,178.72
2018,8,19,17,30,528.0,68.0,3.3,19.7,214.0,187.57,130.36
2018,8,19,17,45,462.0,60.5,3.3,18.9,168.5,134.73,86.57
2018,8,19,18,0,396.0,53.0,3.3,18.1,123.0,89.92,52.4
2018,8,19,18,15,290.0,40.5,3.2,17.55,82.5,45.91,24.54
2018,8,19,18,30,184.0,28.0,3.1,17.0,42.0,22.07,9.28
2018,8,19,18,45,98.5,15.0,3.05,16.4,22.0,14.3,0.0
2018,8,19,19,0,13.0,2.0,3.0,15.8,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
