Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.35,13.75,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.4,14.0,4.0,3.81,0.0
2018,8,20,5,45,19.5,11.0,2.5,14.3,12.0,10.01,0.0
2018,8,20,6,0,23.0,18.0,2.6,14.6,20.0,16.28,7.33
2018,8,20,6,15,11.5,31.0,2.55,14.95,32.0,29.6,18.58
2018,8,20,6,30,0.0,44.0,2.5,15.3,44.0,40.87,28.9
2018,8,20,6,45,0.0,56.0,2.5,15.65,56.0,52.0,38.57
2018,8,20,7,0,0.0,68.0,2.5,16.0,68.0,63.19,48.1
2018,8,20,7,15,0.0,75.5,2.45,16.4,75.5,70.24,53.92
2018,8,20,7,30,0.0,83.0,2.4,16.8,83.0,77.28,59.6
2018,8,20,7,45,0.0,96.0,2.3,17.25,96.0,89.48,69.45
2018,8,20,8,0,0.0,109.0,2.2,17.7,109.0,101.74,79.18
2018,8,20,8,15,12.0,135.0,2.2,18.15,142.0,132.83,104.28
2018,8,20,8,30,24.0,161.0,2.2,18.6,175.0,168.51,132.74
2018,8,20,8,45,59.0,193.5,2.2,19.05,231.0,224.38,177.25
2018,8,20,9,0,94.0,226.0,2.2,19.5,287.0,290.18,228.61
2018,8,20,9,15,126.0,272.0,2.2,19.95,359.0,365.26,285.69
2018,8,20,9,30,158.0,318.0,2.2,20.4,431.0,443.25,343.41
2018,8,20,9,45,190.5,340.5,2.25,20.8,483.5,500.12,384.72
2018,8,20,10,0,223.0,363.0,2.3,21.2,536.0,558.93,426.8
2018,8,20,10,15,281.0,363.0,2.35,21.5,589.5,628.24,476.63
2018,8,20,10,30,339.0,363.0,2.4,21.8,643.0,690.88,520.95
2018,8,20,10,45,408.5,348.5,2.45,22.1,695.0,760.43,569.7
2018,8,20,11,0,478.0,334.0,2.5,22.4,747.0,822.95,612.91
2018,8,20,11,15,568.5,295.5,2.6,22.6,795.0,881.55,654.55
2018,8,20,11,30,659.0,257.0,2.7,22.8,843.0,943.06,697.56
2018,8,20,11,45,749.5,211.5,2.75,22.95,883.0,993.48,730.32
2018,8,20,12,0,840.0,166.0,2.8,23.1,923.0,1035.29,756.95
2018,8,20,12,15,849.0,161.0,2.9,23.15,925.5,1040.26,760.52
2018,8,20,12,30,858.0,156.0,3.0,23.2,928.0,1041.59,762.2
2018,8,20,12,45,868.0,148.0,3.1,23.2,922.5,1027.77,754.28
2018,8,20,13,0,878.0,140.0,3.2,23.2,917.0,1019.98,750.49
2018,8,20,13,15,874.0,139.0,3.25,23.1,900.5,1001.87,739.8
2018,8,20,13,30,870.0,138.0,3.3,23.0,884.0,980.41,727.0
2018,8,20,13,45,849.0,143.5,3.35,22.9,855.0,954.13,710.98
2018,8,20,14,0,828.0,149.0,3.4,22.8,826.0,917.65,688.02
2018,8,20,14,15,831.0,141.5,3.45,22.55,799.5,886.63,669.05
2018,8,20,14,30,834.0,134.0,3.5,22.3,773.0,852.4,647.65
2018,8,20,14,45,752.0,156.5,3.55,22.05,712.0,780.36,599.36
2018,8,20,15,0,670.0,179.0,3.6,21.8,651.0,709.1,549.14
2018,8,20,15,15,527.5,207.5,3.6,21.8,565.0,600.82,468.34
2018,8,20,15,30,385.0,236.0,3.6,21.8,479.0,500.18,391.58
2018,8,20,15,45,444.5,202.0,3.65,21.1,462.5,489.06,385.57
2018,8,20,16,0,504.0,168.0,3.7,20.4,446.0,464.26,367.94
2018,8,20,16,15,523.0,148.0,3.7,19.85,412.5,425.14,337.38
2018,8,20,16,30,542.0,128.0,3.7,19.3,379.0,385.84,305.33
2018,8,20,16,45,508.5,118.0,3.75,18.8,331.0,326.54,256.36
2018,8,20,17,0,475.0,108.0,3.8,18.3,283.0,273.22,211.04
2018,8,20,17,15,410.5,97.0,3.75,17.65,231.5,213.49,160.65
2018,8,20,17,30,346.0,86.0,3.7,17.0,180.0,161.21,116.63
2018,8,20,17,45,304.5,71.0,3.65,16.4,140.5,116.67,79.15
2018,8,20,18,0,263.0,56.0,3.6,15.8,101.0,77.26,47.95
2018,8,20,18,15,182.0,41.5,3.5,15.4,67.5,42.0,24.3
2018,8,20,18,30,101.0,27.0,3.4,15.0,34.0,22.26,8.24
2018,8,20,18,45,57.5,14.5,3.35,14.65,18.0,13.82,0.0
2018,8,20,19,0,14.0,2.0,3.3,14.3,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,3.2,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.15,13.4,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.3,13.7,2.0,1.91,0.0
2018,8,21,5,45,9.0,6.0,2.45,14.0,6.5,5.72,0.0
2018,8,21,6,0,11.0,10.0,2.6,14.3,11.0,9.32,1.68
2018,8,21,6,15,5.5,15.0,2.6,14.6,15.5,14.42,6.17
2018,8,21,6,30,0.0,20.0,2.6,14.9,20.0,18.54,10.07
2018,8,21,6,45,0.0,32.0,2.6,15.2,32.0,29.69,19.7
2018,8,21,7,0,0.0,44.0,2.6,15.5,44.0,40.87,29.27
2018,8,21,7,15,0.0,54.5,2.55,15.9,54.5,50.66,37.51
2018,8,21,7,30,0.0,65.0,2.5,16.3,65.0,60.46,45.62
2018,8,21,7,45,0.0,81.5,2.4,16.7,81.5,75.89,58.3
2018,8,21,8,0,0.0,98.0,2.3,17.1,98.0,91.39,70.85
2018,8,21,8,15,0.0,120.0,2.3,17.5,120.0,112.17,87.55
2018,8,21,8,30,0.0,142.0,2.3,17.9,142.0,133.08,104.1
2018,8,21,8,45,1.0,156.5,2.25,18.35,157.0,147.59,115.26
2018,8,21,9,0,2.0,171.0,2.2,18.8,172.0,162.25,126.44
2018,8,21,9,15,4.0,184.0,2.2,19.15,186.5,176.34,137.16
2018,8,21,9,30,6.0,197.0,2.2,19.5,201.0,190.65,147.97
2018,8,21,9,45,7.0,204.5,2.2,19.85,209.5,199.01,154.02
2018,8,21,10,0,8.0,212.0,2.2,20.2,218.0,207.43,160.13
2018,8,21,10,15,10.5,232.0,2.3,20.5,240.5,229.4,176.81
2018,8,21,10,30,13.0,252.0,2.4,20.8,263.0,251.57,193.5
2018,8,21,10,45,14.0,261.5,2.45,21.1,273.5,262.21,201.2
2018,8,21,11,0,15.0,271.0,2.5,21.4,284.0,272.87,208.93
2018,8,21,11,15,13.5,254.5,2.55,21.6,266.5,255.58,195.43
2018,8,21,11,30,12.0,238.0,2.6,21.8,249.0,238.22,181.97
2018,8,21,11,45,12.0,238.5,2.65,22.0,249.5,238.87,182.33
2018,8,21,12,0,12.0,239.0,2.7,22.2,250.0,239.45,182.61
2018,8,21,12,15,12.5,248.5,2.8,22.25,260.0,249.25,190.1
2018,8,21,12,30,13.0,258.0,2.9,22.3,270.0,258.99,197.53
2018,8,21,12,45,13.5,262.5,2.95,22.35,274.5,263.77,201.2
2018,8,21,13,0,14.0,267.0,3.0,22.4,279.0,268.47,204.85
2018,8,21,13,15,14.0,266.5,3.05,22.35,278.5,267.7,204.45
2018,8,21,13,30,14.0,266.0,3.1,22.3,278.0,266.87,204.04
2018,8,21,13,45,15.5,270.0,3.15,22.2,283.0,271.78,208.15
2018,8,21,14,0,17.0,274.0,3.2,22.1,288.0,276.56,212.19
2018,8,21,14,15,20.5,279.0,3.2,21.9,295.0,283.94,218.38
2018,8,21,14,30,24.0,284.0,3.2,21.7,302.0,291.02,224.39
2018,8,21,14,45,35.5,284.5,3.25,21.5,310.0,307.5,237.94
2018,8,21,15,0,47.0,285.0,3.3,21.3,318.0,314.91,244.56
2018,8,21,15,15,93.0,282.0,3.3,21.3,342.0,342.41,267.31
2018,8,21,15,30,139.0,279.0,3.3,21.3,366.0,371.76,291.01
2018,8,21,15,45,187.5,254.5,3.3,20.65,362.5,369.34,291.01
2018,8,21,16,0,236.0,230.0,3.3,20.0,359.0,366.84,290.46
2018,8,21,16,15,267.5,203.0,3.3,19.55,336.0,341.87,271.43
2018,8,21,16,30,299.0,176.0,3.3,19.1,313.0,313.16,248.52
2018,8,21,16,45,304.5,156.5,3.25,18.65,281.5,277.42,218.92
2018,8,21,17,0,310.0,137.0,3.2,18.2,250.0,240.74,187.56
2018,8,21,17,15,280.0,124.5,3.15,17.75,214.5,199.73,152.67
2018,8,21,17,30,250.0,112.0,3.1,17.3,179.0,162.0,120.45
2018,8,21,17,45,203.5,88.0,3.0,16.8,134.5,114.62,81.53
2018,8,21,18,0,157.0,64.0,2.9,16.3,90.0,73.35,48.95
2018,8,21,18,15,108.5,42.0,2.8,16.1,57.0,40.08,24.36
2018,8,21,18,30,60.0,20.0,2.7,15.9,24.0,16.76,3.44
2018,8,21,18,45,31.5,10.5,2.6,15.65,12.5,10.01,0.0
2018,8,21,19,0,3.0,1.0,2.5,15.4,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.45,15.3,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.2,14.1,2.0,0.0,0.0
2018,8,22,5,45,1.5,9.0,1.25,14.5,9.0,8.58,0.0
2018,8,22,6,0,0.0,16.0,1.3,14.9,16.0,14.84,5.8
2018,8,22,6,15,0.0,30.0,1.35,15.25,30.0,27.86,17.44
2018,8,22,6,30,0.0,44.0,1.4,15.6,44.0,40.84,28.82
2018,8,22,6,45,0.0,59.0,1.45,15.95,59.0,54.74,40.82
2018,8,22,7,0,0.0,74.0,1.5,16.3,74.0,68.74,52.7
2018,8,22,7,15,0.0,75.5,1.5,16.7,75.5,70.25,53.86
2018,8,22,7,30,0.0,77.0,1.5,17.1,77.0,71.67,54.85
2018,8,22,7,45,0.0,91.0,1.5,17.45,91.0,84.8,65.52
2018,8,22,8,0,0.0,105.0,1.5,17.8,105.0,97.99,76.05
2018,8,22,8,15,0.0,118.5,1.5,18.2,118.5,110.77,86.09
2018,8,22,8,30,0.0,132.0,1.5,18.6,132.0,123.6,96.04
2018,8,22,8,45,2.0,155.0,1.5,18.95,156.5,146.83,114.28
2018,8,22,9,0,4.0,178.0,1.5,19.3,181.0,170.39,132.52
2018,8,22,9,15,8.0,200.5,1.55,19.75,206.5,195.25,151.57
2018,8,22,9,30,12.0,223.0,1.6,20.2,232.0,220.55,170.74
2018,8,22,9,45,15.0,243.0,1.65,20.6,254.5,243.01,187.49
2018,8,22,10,0,18.0,263.0,1.7,21.0,277.0,265.74,204.3
2018,8,22,10,15,36.5,305.5,1.8,21.35,335.0,333.88,255.76
2018,8,22,10,30,55.0,348.0,1.9,21.7,393.0,395.95,301.5
2018,8,22,10,45,64.5,369.0,2.0,22.1,423.5,428.42,324.65
2018,8,22,11,0,74.0,390.0,2.1,22.5,454.0,461.18,347.95
2018,8,22,11,15,61.0,383.5,2.15,22.7,436.5,443.29,334.01
2018,8,22,11,30,48.0,377.0,2.2,22.9,419.0,424.69,319.82
2018,8,22,11,45,53.0,385.5,2.3,23.15,432.5,439.22,330.41
2018,8,22,12,0,58.0,394.0,2.4,23.4,446.0,453.55,340.68
2018,8,22,12,15,79.0,411.5,2.5,23.5,482.0,493.18,369.94
2018,8,22,12,30,100.0,429.0,2.6,23.6,518.0,532.41,398.57
2018,8,22,12,45,121.5,429.0,2.65,23.7,536.5,565.12,422.34
2018,8,22,13,0,143.0,429.0,2.7,23.8,555.0,584.48,436.74
2018,8,22,13,15,223.5,410.5,2.8,23.75,603.0,640.45,479.52
2018,8,22,13,30,304.0,392.0,2.9,23.7,651.0,703.69,526.47
2018,8,22,13,45,422.0,333.0,2.95,23.65,682.0,753.41,565.04
2018,8,22,14,0,540.0,274.0,3.0,23.6,713.0,786.72,592.16
2018,8,22,14,15,668.5,213.0,3.05,23.35,735.5,821.7,620.86
2018,8,22,14,30,797.0,152.0,3.1,23.1,758.0,838.91,634.8
2018,8,22,14,45,787.5,147.5,3.15,22.9,722.0,795.83,606.64
2018,8,22,15,0,778.0,143.0,3.2,22.7,686.0,750.87,577.21
2018,8,22,15,15,761.5,139.5,3.2,22.7,643.5,702.03,542.79
2018,8,22,15,30,745.0,136.0,3.2,22.7,601.0,650.32,505.16
2018,8,22,15,45,725.5,130.0,3.25,21.95,554.5,593.7,464.51
2018,8,22,16,0,706.0,124.0,3.3,21.2,508.0,537.23,422.53
2018,8,22,16,15,680.5,118.5,3.3,20.65,459.5,478.62,376.96
2018,8,22,16,30,655.0,113.0,3.3,20.1,411.0,421.39,330.92
2018,8,22,16,45,619.5,105.5,3.3,19.6,360.0,359.86,280.07
2018,8,22,17,0,584.0,98.0,3.3,19.1,309.0,301.54,230.41
2018,8,22,17,15,532.5,89.0,3.25,18.45,258.0,240.78,178.37
2018,8,22,17,30,481.0,80.0,3.2,17.8,207.0,185.8,131.05
2018,8,22,17,45,409.5,68.0,3.1,17.2,159.0,129.33,84.59
2018,8,22,18,0,338.0,56.0,3.0,16.6,111.0,83.33,49.72
2018,8,22,18,15,227.0,40.5,2.9,16.2,71.5,41.74,23.13
2018,8,22,18,30,116.0,25.0,2.8,15.8,32.0,19.8,2.9
2018,8,22,18,45,58.0,12.5,2.7,15.35,16.0,11.91,0.0
2018,8,22,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.85,13.25,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,2.0,13.7,2.0,0.0,0.0
2018,8,23,5,45,3.0,8.0,2.15,14.2,8.0,7.63,0.0
2018,8,23,6,0,0.0,14.0,2.3,14.7,14.0,12.98,4.14
2018,8,23,6,15,0.0,25.5,2.35,15.05,25.5,23.66,13.93
2018,8,23,6,30,0.0,37.0,2.4,15.4,37.0,34.37,23.36
2018,8,23,6,45,0.0,54.0,2.5,15.75,54.0,50.16,36.97
2018,8,23,7,0,0.0,71.0,2.6,16.1,71.0,65.98,50.42
2018,8,23,7,15,0.0,91.5,2.55,16.45,91.5,85.17,66.46
2018,8,23,7,30,0.0,112.0,2.5,16.8,112.0,104.51,82.33
2018,8,23,7,45,3.0,132.5,2.5,17.1,134.0,125.25,99.09
2018,8,23,8,0,6.0,153.0,2.5,17.4,156.0,146.45,116.0
2018,8,23,8,15,27.0,179.0,2.45,17.75,194.0,186.49,148.08
2018,8,23,8,30,48.0,205.0,2.4,18.1,232.0,226.35,179.6
2018,8,23,8,45,113.0,217.0,2.4,18.45,287.5,288.7,229.34
2018,8,23,9,0,178.0,229.0,2.4,18.8,343.0,352.01,279.08
2018,8,23,9,15,173.0,255.5,2.45,19.15,372.0,384.11,302.52
2018,8,23,9,30,168.0,282.0,2.5,19.5,401.0,415.45,325.12
2018,8,23,9,45,120.0,314.5,2.55,19.85,401.5,417.04,323.77
2018,8,23,10,0,72.0,347.0,2.6,20.2,402.0,405.54,312.66
2018,8,23,10,15,90.0,368.0,2.65,20.45,440.0,446.01,342.67
2018,8,23,10,30,108.0,389.0,2.7,20.7,478.0,487.38,372.76
2018,8,23,10,45,146.5,401.0,2.75,21.0,525.0,550.2,418.65
2018,8,23,11,0,185.0,413.0,2.8,21.3,572.0,603.76,457.17
2018,8,23,11,15,253.5,405.0,2.85,21.45,626.5,677.89,511.03
2018,8,23,11,30,322.0,397.0,2.9,21.6,681.0,741.67,556.83
2018,8,23,11,45,486.5,335.5,2.95,21.75,768.5,856.77,640.23
2018,8,23,12,0,651.0,274.0,3.0,21.9,856.0,964.0,715.87
2018,8,23,12,15,648.0,274.5,3.05,21.95,853.0,962.27,713.93
2018,8,23,12,30,645.0,275.0,3.1,22.0,850.0,957.57,711.07
2018,8,23,12,45,625.0,280.0,3.15,22.05,833.0,937.48,697.59
2018,8,23,13,0,605.0,285.0,3.2,22.1,816.0,914.86,682.51
2018,8,23,13,15,620.5,273.5,3.25,22.05,809.0,908.21,679.53
2018,8,23,13,30,636.0,262.0,3.3,22.0,802.0,898.31,674.24
2018,8,23,13,45,639.5,253.5,3.4,21.9,783.5,876.91,661.26
2018,8,23,14,0,643.0,245.0,3.5,21.8,765.0,852.73,646.3
2018,8,23,14,15,651.5,233.5,3.55,21.6,743.5,827.22,630.36
2018,8,23,14,30,660.0,222.0,3.6,21.4,722.0,798.74,612.1
2018,8,23,14,45,648.0,216.0,3.6,21.25,686.5,756.38,582.91
2018,8,23,15,0,636.0,210.0,3.6,21.1,651.0,712.76,552.39
2018,8,23,15,15,617.5,203.0,3.6,21.1,609.5,662.47,516.08
2018,8,23,15,30,599.0,196.0,3.6,21.1,568.0,609.21,476.93
2018,8,23,15,45,577.5,186.5,3.7,20.4,522.5,554.74,437.37
2018,8,23,16,0,556.0,177.0,3.8,19.7,477.0,501.03,397.09
2018,8,23,16,15,529.5,165.5,3.8,19.25,429.0,443.8,352.31
2018,8,23,16,30,503.0,154.0,3.8,18.8,381.0,388.46,307.74
2018,8,23,16,45,467.0,141.5,3.8,18.35,332.0,330.51,259.98
2018,8,23,17,0,431.0,129.0,3.8,17.9,283.0,276.11,214.06
2018,8,23,17,15,384.0,113.5,3.8,17.35,234.0,219.61,166.14
2018,8,23,17,30,337.0,98.0,3.8,16.8,185.0,168.57,122.73
2018,8,23,17,45,277.5,79.0,3.75,16.3,140.0,118.02,81.18
2018,8,23,18,0,218.0,60.0,3.7,15.8,95.0,74.82,47.73
2018,8,23,18,15,149.0,40.0,3.6,15.5,60.0,38.98,22.59
2018,8,23,18,30,80.0,20.0,3.5,15.2,25.0,16.72,0.0
2018,8,23,18,45,40.0,10.0,3.45,14.9,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.25,13.0,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,13.3,2.0,0.0,0.0
2018,8,24,5,45,1.5,9.5,2.55,13.6,9.5,9.05,0.0
2018,8,24,6,0,0.0,17.0,2.7,13.9,17.0,15.77,5.97
2018,8,24,6,15,0.0,31.5,2.7,14.2,31.5,29.26,18.57
2018,8,24,6,30,0.0,46.0,2.7,14.5,46.0,42.63,30.38
2018,8,24,6,45,0.0,62.5,2.7,14.85,62.5,57.95,43.68
2018,8,24,7,0,0.0,79.0,2.7,15.2,79.0,73.39,56.86
2018,8,24,7,15,0.0,87.0,2.65,15.6,87.0,80.99,63.17
2018,8,24,7,30,0.0,95.0,2.6,16.0,95.0,88.56,69.28
2018,8,24,7,45,0.0,111.0,2.55,16.35,111.0,103.67,81.55
2018,8,24,8,0,0.0,127.0,2.5,16.7,127.0,118.85,93.68
2018,8,24,8,15,1.5,146.0,2.4,17.15,147.0,137.78,108.66
2018,8,24,8,30,3.0,165.0,2.3,17.6,167.0,156.96,123.63
2018,8,24,8,45,5.5,181.0,2.25,18.05,184.5,174.13,136.82
2018,8,24,9,0,8.0,197.0,2.2,18.5,202.0,191.59,150.12
2018,8,24,9,15,11.5,217.5,2.25,18.9,225.5,214.45,167.61
2018,8,24,9,30,15.0,238.0,2.3,19.3,249.0,237.67,185.2
2018,8,24,9,45,17.0,254.5,2.3,19.7,267.5,256.08,198.81
2018,8,24,10,0,19.0,271.0,2.3,20.1,286.0,274.66,212.43
2018,8,24,10,15,24.5,294.5,2.35,20.4,314.5,303.39,233.94
2018,8,24,10,30,30.0,318.0,2.4,20.7,343.0,342.66,263.12
2018,8,24,10,45,43.5,349.0,2.45,21.05,386.0,388.51,297.04
2018,8,24,11,0,57.0,380.0,2.5,21.4,429.0,435.05,330.96
2018,8,24,11,15,69.0,396.0,2.6,21.6,456.0,464.86,352.63
2018,8,24,11,30,81.0,412.0,2.7,21.8,483.0,494.78,374.33
2018,8,24,11,45,106.0,422.5,2.75,22.05,516.5,531.85,401.41
2018,8,24,12,0,131.0,433.0,2.8,22.3,550.0,581.25,436.86
2018,8,24,12,15,212.0,421.5,2.85,22.35,610.5,650.9,488.77
2018,8,24,12,30,293.0,410.0,2.9,22.4,671.0,731.48,547.08
2018,8,24,12,45,467.0,339.0,3.0,22.5,749.5,838.99,626.35
2018,8,24,13,0,641.0,268.0,3.1,22.6,828.0,933.56,695.05
2018,8,24,13,15,662.5,254.5,3.15,22.55,824.0,930.0,693.37
2018,8,24,13,30,684.0,241.0,3.2,22.5,820.0,922.8,690.09
2018,8,24,13,45,676.0,238.0,3.25,22.5,796.5,895.1,672.11
2018,8,24,14,0,668.0,235.0,3.3,22.5,773.0,865.04,652.5
2018,8,24,14,15,656.5,230.5,3.35,22.3,742.5,828.27,628.52
2018,8,24,14,30,645.0,226.0,3.4,22.1,712.0,789.77,602.99
2018,8,24,14,45,630.0,220.0,3.4,21.9,675.5,745.49,572.68
2018,8,24,15,0,615.0,214.0,3.4,21.7,639.0,700.23,541.15
2018,8,24,15,15,596.5,207.0,3.4,21.7,598.0,647.95,503.55
2018,8,24,15,30,578.0,200.0,3.4,21.7,557.0,598.62,467.31
2018,8,24,15,45,553.5,191.5,3.45,21.1,511.5,544.27,427.59
2018,8,24,16,0,529.0,183.0,3.5,20.5,466.0,491.01,387.55
2018,8,24,16,15,499.0,171.5,3.5,20.0,418.0,433.37,342.75
2018,8,24,16,30,469.0,160.0,3.5,19.5,370.0,378.07,298.55
2018,8,24,16,45,432.0,146.0,3.5,19.05,320.5,320.19,251.19
2018,8,24,17,0,395.0,132.0,3.5,18.6,271.0,266.06,205.87
2018,8,24,17,15,349.5,115.0,3.45,18.0,223.0,210.76,159.3
2018,8,24,17,30,304.0,98.0,3.4,17.4,175.0,159.34,115.92
2018,8,24,17,45,248.0,77.0,3.35,16.8,130.5,110.28,75.78
2018,8,24,18,0,192.0,56.0,3.3,16.2,86.0,68.43,43.4
2018,8,24,18,15,129.5,36.5,3.2,15.85,53.5,35.11,19.77
2018,8,24,18,30,67.0,17.0,3.1,15.5,21.0,14.31,0.0
2018,8,24,18,45,33.5,8.5,3.0,15.1,10.5,8.1,0.0
2018,8,24,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,1.65,11.6,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,1.7,12.1,2.0,0.0,0.0
2018,8,25,5,45,70.0,15.5,1.8,12.65,20.5,14.77,0.0
2018,8,25,6,0,132.0,29.0,1.9,13.2,39.0,22.8,10.65
2018,8,25,6,15,96.0,40.0,1.95,13.65,50.5,41.68,25.68
2018,8,25,6,30,60.0,51.0,2.0,14.1,62.0,54.94,38.14
2018,8,25,6,45,32.5,72.0,2.0,14.6,78.0,73.15,55.18
2018,8,25,7,0,5.0,93.0,2.0,15.1,94.0,87.61,68.66
2018,8,25,7,15,3.0,105.0,1.95,15.6,105.5,98.77,77.98
2018,8,25,7,30,1.0,117.0,1.9,16.1,117.0,109.66,86.79
2018,8,25,7,45,3.5,134.0,1.85,16.6,135.5,126.99,100.66
2018,8,25,8,0,6.0,151.0,1.8,17.1,154.0,144.67,114.58
2018,8,25,8,15,19.5,181.5,1.75,17.65,192.0,181.61,143.92
2018,8,25,8,30,33.0,212.0,1.7,18.2,230.0,224.79,177.67
2018,8,25,8,45,60.5,244.5,1.65,18.7,281.5,277.03,218.12
2018,8,25,9,0,88.0,277.0,1.6,19.2,333.0,332.18,259.93
2018,8,25,9,15,145.5,300.5,1.6,19.75,400.0,410.36,318.87
2018,8,25,9,30,203.0,324.0,1.6,20.3,467.0,486.5,374.69
2018,8,25,9,45,311.0,313.5,1.55,20.8,545.5,581.92,444.21
2018,8,25,10,0,419.0,303.0,1.5,21.3,624.0,684.94,516.46
2018,8,25,10,15,543.0,271.0,1.55,21.7,703.5,777.86,581.31
2018,8,25,10,30,667.0,239.0,1.6,22.1,783.0,878.92,649.73
2018,8,25,10,45,684.5,238.0,1.6,22.55,809.0,912.55,669.36
2018,8,25,11,0,702.0,237.0,1.6,23.0,835.0,944.11,687.65
2018,8,25,11,15,709.0,237.5,1.7,23.35,850.5,964.61,700.32
2018,8,25,11,30,716.0,238.0,1.8,23.7,866.0,982.24,711.31
2018,8,25,11,45,721.0,237.0,1.85,24.0,873.5,993.33,717.72
2018,8,25,12,0,726.0,236.0,1.9,24.3,881.0,1001.29,722.3
2018,8,25,12,15,739.0,228.5,2.0,24.5,884.0,1007.31,726.7
2018,8,25,12,30,752.0,221.0,2.1,24.7,887.0,1009.97,729.06
2018,8,25,12,45,767.0,209.5,2.25,24.9,883.0,1006.91,728.45
2018,8,25,13,0,782.0,198.0,2.4,25.1,879.0,1000.17,725.54
2018,8,25,13,15,779.0,195.0,2.5,25.05,862.5,981.27,715.03
2018,8,25,13,30,776.0,192.0,2.6,25.0,846.0,959.23,702.52
2018,8,25,13,45,767.5,190.0,2.75,25.0,821.5,930.12,685.55
2018,8,25,14,0,759.0,188.0,2.9,25.0,797.0,898.37,666.63
2018,8,25,14,15,747.5,184.5,3.0,24.75,765.0,860.02,643.27
2018,8,25,14,30,736.0,181.0,3.1,24.5,733.0,819.66,618.19
2018,8,25,14,45,714.5,175.5,3.2,24.25,689.5,767.47,584.19
2018,8,25,15,0,693.0,170.0,3.3,24.0,646.0,714.59,548.24
2018,8,25,15,15,683.5,160.5,3.3,24.0,605.5,665.8,513.66
2018,8,25,15,30,674.0,151.0,3.3,24.0,565.0,615.9,477.44
2018,8,25,15,45,657.5,146.0,3.45,23.1,523.5,565.34,441.58
2018,8,25,16,0,641.0,141.0,3.6,22.2,482.0,514.77,404.31
2018,8,25,16,15,611.5,134.5,3.65,21.55,434.0,456.33,359.03
2018,8,25,16,30,582.0,128.0,3.7,20.9,386.0,399.88,313.85
2018,8,25,16,45,541.0,119.0,3.7,20.3,335.0,336.34,261.75
2018,8,25,17,0,500.0,110.0,3.7,19.7,284.0,279.53,213.79
2018,8,25,17,15,452.0,98.0,3.65,18.95,235.5,222.21,164.99
2018,8,25,17,30,404.0,86.0,3.6,18.2,187.0,170.35,120.7
2018,8,25,17,45,332.5,70.5,3.55,17.5,140.5,117.38,77.69
2018,8,25,18,0,261.0,55.0,3.5,16.8,94.0,73.3,44.55
2018,8,25,18,15,168.5,36.5,3.4,16.35,58.0,35.01,18.84
2018,8,25,18,30,76.0,18.0,3.3,15.9,22.0,15.08,0.0
2018,8,25,18,45,38.0,9.0,3.2,15.4,11.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,5,15,4.0,0.5,2.15,11.7,0.5,0.0,0.0
2018,8,26,5,30,8.0,1.0,2.3,12.2,1.0,0.0,0.0
2018,8,26,5,45,14.0,5.0,2.45,12.7,6.0,4.77,0.0
2018,8,26,6,0,20.0,9.0,2.6,13.2,11.0,8.41,0.11
2018,8,26,6,15,10.0,15.0,2.65,13.65,16.0,14.69,6.17
2018,8,26,6,30,0.0,21.0,2.7,14.1,21.0,19.47,10.84
2018,8,26,6,45,0.0,30.0,2.7,14.55,30.0,27.83,18.13
2018,8,26,7,0,0.0,39.0,2.7,15.0,39.0,36.21,25.35
2018,8,26,7,15,0.0,50.5,2.65,15.45,50.5,46.93,34.43
2018,8,26,7,30,0.0,62.0,2.6,15.9,62.0,57.66,43.36
2018,8,26,7,45,0.0,80.0,2.5,16.35,80.0,74.49,57.27
2018,8,26,8,0,0.0,98.0,2.4,16.8,98.0,91.43,71.04
2018,8,26,8,15,0.5,120.5,2.35,17.25,121.0,113.01,88.42
2018,8,26,8,30,1.0,143.0,2.3,17.7,144.0,134.79,105.68
2018,8,26,8,45,3.5,163.0,2.25,18.2,165.5,155.62,121.96
2018,8,26,9,0,6.0,183.0,2.2,18.7,187.0,176.8,138.3
2018,8,26,9,15,14.5,214.0,2.25,19.15,224.0,213.41,166.83
2018,8,26,9,30,23.0,245.0,2.3,19.6,261.0,250.96,195.64
2018,8,26,9,45,66.5,290.5,2.3,20.1,340.5,340.85,265.03
2018,8,26,10,0,110.0,336.0,2.3,20.6,420.0,437.14,336.94
2018,8,26,10,15,235.0,337.5,2.4,21.0,526.0,564.1,432.23
2018,8,26,10,30,360.0,339.0,2.5,21.4,632.0,688.19,522.26
2018,8,26,10,45,543.5,275.0,2.55,21.75,730.5,815.24,613.75
2018,8,26,11,0,727.0,211.0,2.6,22.1,829.0,941.65,700.13
2018,8,26,11,15,794.0,180.0,2.7,22.35,865.5,982.14,725.4
2018,8,26,11,30,861.0,149.0,2.8,22.6,902.0,1027.06,754.24
2018,8,26,11,45,893.0,133.0,2.9,22.8,919.0,1041.26,763.1
2018,8,26,12,0,925.0,117.0,3.0,23.0,936.0,1061.21,776.09
2018,8,26,12,15,922.5,118.0,3.05,23.1,934.0,1060.54,775.6
2018,8,26,12,30,920.0,119.0,3.1,23.2,932.0,1056.06,772.96
2018,8,26,12,45,915.0,120.0,3.2,23.3,921.5,1045.32,766.84
2018,8,26,13,0,910.0,121.0,3.3,23.4,911.0,1030.91,758.43
2018,8,26,13,15,905.5,120.0,3.4,23.35,893.5,1011.34,747.11
2018,8,26,13,30,901.0,119.0,3.5,23.3,876.0,988.3,733.5
2018,8,26,13,45,895.0,117.5,3.6,23.25,851.0,960.0,716.32
2018,8,26,14,0,889.0,116.0,3.7,23.2,826.0,928.57,696.94
2018,8,26,14,15,880.0,114.5,3.75,22.95,794.5,891.58,673.82
2018,8,26,14,30,871.0,113.0,3.8,22.7,763.0,852.01,648.7
2018,8,26,14,45,859.0,110.5,3.9,22.5,725.0,806.64,619.28
2018,8,26,15,0,847.0,108.0,4.0,22.3,687.0,763.42,590.96
2018,8,26,15,15,832.0,105.5,4.0,22.3,644.0,711.83,555.31
2018,8,26,15,30,817.0,103.0,4.0,22.3,601.0,659.15,516.63
2018,8,26,15,45,796.5,99.0,4.05,21.55,553.0,600.72,473.88
2018,8,26,16,0,776.0,95.0,4.1,20.8,505.0,542.36,429.64
2018,8,26,16,15,749.5,91.0,4.1,20.3,454.5,481.35,381.26
2018,8,26,16,30,723.0,87.0,4.1,19.8,404.0,421.47,332.12
2018,8,26,16,45,686.5,81.5,4.1,19.3,352.0,357.89,278.55
2018,8,26,17,0,650.0,76.0,4.1,18.8,300.0,297.53,226.14
2018,8,26,17,15,598.0,69.5,4.05,18.2,248.5,235.5,171.97
2018,8,26,17,30,546.0,63.0,4.0,17.6,197.0,179.22,122.75
2018,8,26,17,45,468.5,54.0,3.9,17.0,149.5,122.81,76.35
2018,8,26,18,0,391.0,45.0,3.8,16.4,102.0,75.97,41.77
2018,8,26,18,15,267.5,32.0,3.75,16.0,64.0,33.95,16.38
2018,8,26,18,30,144.0,19.0,3.7,15.6,26.0,15.13,0.0
2018,8,26,18,45,72.0,9.5,3.65,15.2,13.0,9.05,0.0
2018,8,26,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,5,45,0.0,2.0,2.75,14.5,2.0,1.91,0.0
2018,8,27,6,0,0.0,4.0,2.9,14.8,4.0,3.7,0.0
2018,8,27,6,15,0.0,7.0,2.9,15.15,7.0,6.48,0.0
2018,8,27,6,30,0.0,10.0,2.9,15.5,10.0,9.26,2.14
2018,8,27,6,45,0.0,14.5,2.95,15.85,14.5,13.43,5.78
2018,8,27,7,0,0.0,19.0,3.0,16.2,19.0,17.61,9.38
2018,8,27,7,15,0.0,25.5,2.9,16.6,25.5,23.65,14.51
2018,8,27,7,30,0.0,32.0,2.8,17.0,32.0,29.7,19.58
2018,8,27,7,45,0.0,50.5,2.75,17.4,50.5,46.94,33.99
2018,8,27,8,0,0.0,69.0,2.7,17.8,69.0,64.21,48.21
2018,8,27,8,15,0.0,87.5,2.65,18.2,87.5,81.52,62.26
2018,8,27,8,30,0.0,106.0,2.6,18.6,106.0,98.99,76.25
2018,8,27,8,45,0.0,123.0,2.55,19.0,123.0,115.14,88.98
2018,8,27,9,0,0.0,140.0,2.5,19.4,140.0,131.36,101.62
2018,8,27,9,15,6.0,176.5,2.55,19.75,180.5,170.86,132.87
2018,8,27,9,30,12.0,213.0,2.6,20.1,221.0,211.2,164.25
2018,8,27,9,45,17.5,246.0,2.6,20.45,259.0,248.46,192.74
2018,8,27,10,0,23.0,279.0,2.6,20.8,297.0,286.32,221.29
2018,8,27,10,15,25.5,292.5,2.6,21.05,313.0,311.97,240.2
2018,8,27,10,30,28.0,306.0,2.6,21.3,329.0,329.2,252.66
2018,8,27,10,45,58.5,345.0,2.65,21.6,394.0,399.33,305.56
2018,8,27,11,0,89.0,384.0,2.7,21.9,459.0,471.03,358.36
2018,8,27,11,15,162.5,401.5,2.75,22.05,542.0,575.31,435.32
2018,8,27,11,30,236.0,419.0,2.8,22.2,625.0,669.41,503.08
2018,8,27,11,45,458.0,323.0,2.85,22.4,726.0,816.85,611.49
2018,8,27,12,0,680.0,227.0,2.9,22.6,827.0,946.04,702.87
2018,8,27,12,15,590.5,262.5,2.95,22.65,783.0,893.12,665.02
2018,8,27,12,30,501.0,298.0,3.0,22.7,739.0,835.14,623.89
2018,8,27,12,45,553.5,273.5,3.05,22.75,756.0,857.36,641.47
2018,8,27,13,0,606.0,249.0,3.1,22.8,773.0,879.94,658.54
2018,8,27,13,15,706.5,200.5,3.1,22.75,800.0,916.51,684.67
2018,8,27,13,30,807.0,152.0,3.1,22.7,827.0,941.13,701.67
2018,8,27,13,45,802.5,149.0,3.15,22.65,804.0,914.22,684.55
2018,8,27,14,0,798.0,146.0,3.2,22.6,781.0,884.4,665.81
2018,8,27,14,15,790.0,143.0,3.25,22.4,751.0,848.79,643.34
2018,8,27,14,30,782.0,140.0,3.3,22.2,721.0,810.82,619.02
2018,8,27,14,45,772.0,135.0,3.3,22.0,684.5,767.03,590.05
2018,8,27,15,0,762.0,130.0,3.3,21.8,648.0,721.46,559.48
2018,8,27,15,15,745.0,127.0,3.3,21.8,606.5,672.94,524.87
2018,8,27,15,30,728.0,124.0,3.3,21.8,565.0,622.0,487.23
2018,8,27,15,45,709.5,118.0,3.3,21.15,519.5,566.65,446.54
2018,8,27,16,0,691.0,112.0,3.3,20.5,474.0,511.42,404.58
2018,8,27,16,15,666.0,105.0,3.3,20.0,425.5,452.28,357.95
2018,8,27,16,30,641.0,98.0,3.3,19.5,377.0,394.58,310.89
2018,8,27,16,45,604.5,91.5,3.25,19.05,327.5,334.61,260.53
2018,8,27,17,0,568.0,85.0,3.2,18.6,278.0,278.01,211.65
2018,8,27,17,15,516.0,76.5,3.2,18.1,229.0,218.93,160.54
2018,8,27,17,30,464.0,68.0,3.2,17.6,180.0,165.76,114.53
2018,8,27,17,45,389.0,57.0,3.15,17.05,135.0,113.0,71.55
2018,8,27,18,0,314.0,46.0,3.1,16.5,90.0,68.39,38.55
2018,8,27,18,15,208.5,32.0,3.05,16.15,56.0,31.05,14.86
2018,8,27,18,30,103.0,18.0,3.0,15.8,22.0,17.16,0.0
2018,8,27,18,45,51.5,9.0,3.0,15.45,11.0,8.58,0.0
2018,8,27,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,5,15,3.5,0.5,1.85,13.6,0.5,0.0,0.0
2018,8,28,5,30,7.0,1.0,2.0,14.0,1.0,0.0,0.0
2018,8,28,5,45,7.0,4.5,2.2,14.35,4.5,4.29,0.0
2018,8,28,6,0,7.0,8.0,2.4,14.7,8.0,7.51,0.0
2018,8,28,6,15,3.5,14.0,2.45,15.05,14.0,13.18,5.02
2018,8,28,6,30,0.0,20.0,2.5,15.4,20.0,18.54,9.96
2018,8,28,6,45,0.0,29.0,2.55,15.75,29.0,26.9,17.23
2018,8,28,7,0,0.0,38.0,2.6,16.1,38.0,35.28,24.43
2018,8,28,7,15,0.0,42.5,2.6,16.4,42.5,39.47,27.97
2018,8,28,7,30,0.0,47.0,2.6,16.7,47.0,43.67,31.43
2018,8,28,7,45,0.0,60.0,2.55,17.05,60.0,55.79,41.48
2018,8,28,8,0,0.0,73.0,2.5,17.4,73.0,67.94,51.41
2018,8,28,8,15,0.0,88.0,2.5,17.85,88.0,81.99,62.75
2018,8,28,8,30,0.0,103.0,2.5,18.3,103.0,96.16,74.03
2018,8,28,8,45,0.5,125.5,2.5,18.7,126.0,117.86,91.32
2018,8,28,9,0,1.0,148.0,2.5,19.1,149.0,139.74,108.52
2018,8,28,9,15,5.5,180.0,2.55,19.45,184.0,173.92,135.44
2018,8,28,9,30,10.0,212.0,2.6,19.8,219.0,208.74,162.46
2018,8,28,9,45,15.5,238.5,2.65,20.15,250.0,239.55,186.06
2018,8,28,10,0,21.0,265.0,2.7,20.5,281.0,270.9,209.8
2018,8,28,10,15,32.5,299.5,2.75,20.75,325.5,325.62,251.33
2018,8,28,10,30,44.0,334.0,2.8,21.0,370.0,373.12,286.72
2018,8,28,10,45,37.0,329.5,2.85,21.25,360.0,363.25,278.4
2018,8,28,11,0,30.0,325.0,2.9,21.5,350.0,352.91,269.97
2018,8,28,11,15,28.0,318.0,2.95,21.65,342.0,344.44,263.32
2018,8,28,11,30,26.0,311.0,3.0,21.8,334.0,335.76,256.55
2018,8,28,11,45,18.0,265.0,3.05,21.95,281.0,271.26,207.45
2018,8,28,12,0,10.0,219.0,3.1,22.1,228.0,218.22,166.62
2018,8,28,12,15,11.5,230.0,3.1,22.15,240.0,230.48,176.19
2018,8,28,12,30,13.0,241.0,3.1,22.2,252.0,242.7,185.57
2018,8,28,12,45,36.5,306.5,3.15,22.25,338.0,341.71,261.51
2018,8,28,13,0,60.0,372.0,3.2,22.3,424.0,432.54,329.46
2018,8,28,13,15,99.0,382.5,3.25,22.25,466.0,480.16,365.82
2018,8,28,13,30,138.0,393.0,3.3,22.2,508.0,537.46,408.94
2018,8,28,13,45,247.5,360.0,3.3,22.15,559.0,610.86,465.76
2018,8,28,14,0,357.0,327.0,3.3,22.1,610.0,666.41,508.97
2018,8,28,14,15,617.0,213.0,3.3,21.95,678.5,774.82,593.57
2018,8,28,14,30,877.0,99.0,3.3,21.8,747.0,840.48,641.43
2018,8,28,14,45,869.0,95.5,3.3,21.65,710.5,796.85,611.91
2018,8,28,15,0,861.0,92.0,3.3,21.5,674.0,751.01,581.28
2018,8,28,15,15,847.0,90.0,3.3,21.5,631.5,700.51,546.56
2018,8,28,15,30,833.0,88.0,3.3,21.5,589.0,651.43,511.05
2018,8,28,15,45,816.5,84.5,3.3,20.9,543.0,595.17,469.51
2018,8,28,16,0,800.0,81.0,3.3,20.3,497.0,538.55,426.25
2018,8,28,16,15,777.5,77.0,3.3,19.9,447.5,478.3,378.3
2018,8,28,16,30,755.0,73.0,3.3,19.5,398.0,418.96,329.34
2018,8,28,16,45,722.0,68.5,3.25,19.05,346.5,356.23,276.11
2018,8,28,17,0,689.0,64.0,3.2,18.6,295.0,296.25,223.6
2018,8,28,17,15,638.5,59.0,3.15,18.1,244.0,233.38,168.35
2018,8,28,17,30,588.0,54.0,3.1,17.6,193.0,176.68,118.46
2018,8,28,17,45,508.5,46.5,3.0,17.1,145.0,119.18,71.33
2018,8,28,18,0,429.0,39.0,2.9,16.6,97.0,71.46,36.74
2018,8,28,18,15,294.5,28.0,2.8,16.25,60.0,29.31,12.25
2018,8,28,18,30,160.0,17.0,2.7,15.9,23.0,16.2,0.0
2018,8,28,18,45,80.0,8.5,2.6,15.6,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,5,15,8.0,1.5,1.45,13.45,1.0,0.0,0.0
2018,8,29,5,30,16.0,3.0,1.5,14.0,2.0,0.0,0.0
2018,8,29,5,45,138.0,14.0,1.55,14.5,22.5,13.34,0.0
2018,8,29,6,0,260.0,25.0,1.6,15.0,43.0,20.67,5.77
2018,8,29,6,15,369.5,34.5,1.7,15.5,84.0,54.03,26.37
2018,8,29,6,30,479.0,44.0,1.8,16.0,125.0,102.01,58.54
2018,8,29,6,45,546.0,51.0,1.85,16.55,174.0,153.3,99.87
2018,8,29,7,0,613.0,58.0,1.9,17.1,223.0,212.62,150.68
2018,8,29,7,15,658.0,63.5,1.9,17.5,274.5,271.33,202.6
2018,8,29,7,30,703.0,69.0,1.9,17.9,326.0,335.26,258.06
2018,8,29,7,45,734.0,73.5,1.9,18.3,377.5,395.82,309.65
2018,8,29,8,0,765.0,78.0,1.9,18.7,429.0,458.7,361.28
2018,8,29,8,15,789.0,81.0,1.95,19.1,478.5,518.18,408.74
2018,8,29,8,30,813.0,84.0,2.0,19.5,528.0,578.5,455.19
2018,8,29,8,45,830.5,86.5,2.0,19.9,574.0,634.58,496.75
2018,8,29,9,0,848.0,89.0,2.0,20.3,620.0,687.2,534.3
2018,8,29,9,15,858.0,93.0,2.05,20.7,660.5,737.55,567.8
2018,8,29,9,30,868.0,97.0,2.1,21.1,701.0,786.15,599.53
2018,8,29,9,45,802.5,131.0,2.15,21.5,711.5,807.77,612.27
2018,8,29,10,0,737.0,165.0,2.2,21.9,722.0,820.39,619.08
2018,8,29,10,15,746.5,167.5,2.3,22.15,750.5,856.49,642.78
2018,8,29,10,30,756.0,170.0,2.4,22.4,779.0,885.87,661.62
2018,8,29,10,45,844.0,133.0,2.5,22.7,830.0,949.25,702.96
2018,8,29,11,0,932.0,96.0,2.6,23.0,881.0,1004.9,738.35
2018,8,29,11,15,936.0,96.5,2.7,23.15,896.0,1025.23,751.02
2018,8,29,11,30,940.0,97.0,2.8,23.3,911.0,1041.9,761.73
2018,8,29,11,45,908.0,114.5,2.85,23.5,905.5,1036.96,757.97
2018,8,29,12,0,876.0,132.0,2.9,23.7,900.0,1027.52,751.61
2018,8,29,12,15,696.5,223.5,3.0,23.75,833.5,959.74,707.93
2018,8,29,12,30,517.0,315.0,3.1,23.8,767.0,869.31,644.43
2018,8,29,12,45,595.5,273.0,3.15,23.85,788.5,901.58,669.76
2018,8,29,13,0,674.0,231.0,3.2,23.9,810.0,928.17,689.72
2018,8,29,13,15,795.0,168.0,3.25,23.85,837.5,961.94,713.06
2018,8,29,13,30,916.0,105.0,3.3,23.8,865.0,986.02,729.93
2018,8,29,13,45,910.5,104.0,3.35,23.7,841.0,958.1,712.54
2018,8,29,14,0,905.0,103.0,3.4,23.6,817.0,926.96,693.33
2018,8,29,14,15,896.5,102.0,3.4,23.45,785.5,890.19,669.99
2018,8,29,14,30,888.0,101.0,3.4,23.3,754.0,850.76,644.67
2018,8,29,14,45,876.5,99.0,3.4,23.1,716.0,805.44,615.11
2018,8,29,15,0,865.0,97.0,3.4,22.9,678.0,758.15,583.79
2018,8,29,15,15,850.0,94.5,3.4,22.9,634.5,706.15,548.2
2018,8,29,15,30,835.0,92.0,3.4,22.9,591.0,655.76,511.72
2018,8,29,15,45,815.0,89.0,3.35,22.3,543.5,597.71,468.89
2018,8,29,16,0,795.0,86.0,3.3,21.7,496.0,539.65,424.64
2018,8,29,16,15,766.5,83.0,3.25,21.3,445.0,477.61,375.5
2018,8,29,16,30,738.0,80.0,3.2,20.9,394.0,417.14,325.93
2018,8,29,16,45,699.0,76.0,3.15,20.5,342.0,353.09,272.08
2018,8,29,17,0,660.0,72.0,3.1,20.1,290.0,292.79,219.85
2018,8,29,17,15,597.0,66.0,3.0,19.6,237.0,227.93,163.93
2018,8,29,17,30,534.0,60.0,2.9,19.1,184.0,170.21,114.33
2018,8,29,17,45,447.5,51.0,2.8,18.65,136.5,113.72,68.92
2018,8,29,18,0,361.0,42.0,2.7,18.2,89.0,67.99,36.27
2018,8,29,18,15,236.5,28.5,2.55,17.8,54.0,28.13,11.54
2018,8,29,18,30,112.0,15.0,2.4,17.4,19.0,14.3,0.0
