Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,45,56.0,7.5,2.3,17.0,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.3,15.1,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.4,15.4,1.0,0.0,0.0
2018,8,30,5,45,6.0,6.0,1.45,15.75,6.0,5.72,0.0
2018,8,30,6,0,6.0,11.0,1.5,16.1,11.0,10.33,0.0
2018,8,30,6,15,3.0,21.5,1.55,16.45,21.5,20.13,10.54
2018,8,30,6,30,0.0,32.0,1.6,16.8,32.0,29.71,19.18
2018,8,30,6,45,0.0,45.0,1.6,17.1,45.0,41.82,29.66
2018,8,30,7,0,0.0,58.0,1.6,17.4,58.0,53.94,40.01
2018,8,30,7,15,0.0,59.0,1.5,17.6,59.0,54.86,40.79
2018,8,30,7,30,0.0,60.0,1.4,17.8,60.0,55.79,41.48
2018,8,30,7,45,0.0,58.0,1.35,18.0,58.0,53.93,39.77
2018,8,30,8,0,0.0,56.0,1.3,18.2,56.0,52.07,38.06
2018,8,30,8,15,3.0,82.5,1.25,18.5,84.0,78.45,59.73
2018,8,30,8,30,6.0,109.0,1.2,18.8,112.0,105.43,81.51
2018,8,30,8,45,6.0,141.0,1.15,19.1,144.5,136.26,105.96
2018,8,30,9,0,6.0,173.0,1.1,19.4,177.0,167.36,130.15
2018,8,30,9,15,4.0,142.5,1.15,19.7,145.0,136.78,105.35
2018,8,30,9,30,2.0,112.0,1.2,20.0,113.0,106.31,80.75
2018,8,30,9,45,6.0,134.5,1.2,20.35,139.0,131.14,100.42
2018,8,30,10,0,10.0,157.0,1.2,20.7,165.0,156.38,120.06
2018,8,30,10,15,12.0,174.5,1.35,21.0,184.0,175.39,134.63
2018,8,30,10,30,14.0,192.0,1.5,21.3,203.0,194.55,149.24
2018,8,30,10,45,13.5,219.0,1.6,21.55,230.0,220.76,169.04
2018,8,30,11,0,13.0,246.0,1.7,21.8,257.0,247.07,188.71
2018,8,30,11,15,16.5,271.5,1.8,22.0,285.5,275.9,210.36
2018,8,30,11,30,20.0,297.0,1.9,22.2,314.0,304.92,231.97
2018,8,30,11,45,30.0,325.5,2.0,22.45,351.5,355.65,269.73
2018,8,30,12,0,40.0,354.0,2.1,22.7,389.0,395.75,299.16
2018,8,30,12,15,82.5,388.5,2.2,22.8,460.5,474.91,358.11
2018,8,30,12,30,125.0,423.0,2.3,22.9,532.0,566.63,424.5
2018,8,30,12,45,295.0,370.5,2.4,23.0,624.0,690.92,517.36
2018,8,30,13,0,465.0,318.0,2.5,23.1,716.0,809.95,603.63
2018,8,30,13,15,548.5,277.5,2.6,23.1,737.5,839.87,626.54
2018,8,30,13,30,632.0,237.0,2.7,23.1,759.0,868.21,648.95
2018,8,30,13,45,709.0,195.0,2.75,23.1,764.5,879.38,657.99
2018,8,30,14,0,786.0,153.0,2.8,23.1,770.0,879.09,658.91
2018,8,30,14,15,820.5,133.0,2.9,23.0,754.5,862.46,649.52
2018,8,30,14,30,855.0,113.0,3.0,22.9,739.0,835.03,632.81
2018,8,30,14,45,843.0,111.0,3.1,22.75,701.5,795.17,607.42
2018,8,30,15,0,831.0,109.0,3.2,22.6,664.0,748.22,576.69
2018,8,30,15,15,815.0,106.0,3.2,22.6,620.5,695.81,540.67
2018,8,30,15,30,799.0,103.0,3.2,22.6,577.0,642.47,501.49
2018,8,30,15,45,777.0,100.0,3.35,22.1,530.0,584.84,459.36
2018,8,30,16,0,755.0,97.0,3.5,21.6,483.0,527.49,415.84
2018,8,30,16,15,724.0,93.0,3.6,21.15,432.0,465.34,366.83
2018,8,30,16,30,693.0,89.0,3.7,20.7,381.0,404.84,317.4
2018,8,30,16,45,650.5,84.5,3.75,20.25,329.5,341.69,264.35
2018,8,30,17,0,608.0,80.0,3.8,19.8,278.0,282.52,213.21
2018,8,30,17,15,549.0,72.5,3.8,19.25,227.0,220.38,159.54
2018,8,30,17,30,490.0,65.0,3.8,18.7,176.0,164.97,111.89
2018,8,30,17,45,402.0,54.0,3.85,18.15,129.5,109.24,67.3
2018,8,30,18,0,314.0,43.0,3.9,17.6,83.0,63.33,34.35
2018,8,30,18,15,193.5,28.0,3.85,17.2,49.0,25.48,9.41
2018,8,30,18,30,73.0,13.0,3.8,16.8,15.0,12.39,0.0
2018,8,30,18,45,36.5,6.5,3.7,16.4,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,2.3,14.6,3.5,3.34,0.0
2018,8,31,6,0,0.0,7.0,2.4,15.0,7.0,6.48,0.0
2018,8,31,6,15,0.0,15.0,2.4,15.45,15.0,13.9,5.58
2018,8,31,6,30,0.0,23.0,2.4,15.9,23.0,21.33,12.22
2018,8,31,6,45,0.0,30.5,2.35,16.3,30.5,28.3,18.33
2018,8,31,7,0,0.0,38.0,2.3,16.7,38.0,35.28,24.35
2018,8,31,7,15,0.0,45.5,2.2,17.2,45.5,42.26,30.24
2018,8,31,7,30,0.0,53.0,2.1,17.7,53.0,49.26,36.02
2018,8,31,7,45,1.5,82.0,2.0,18.15,82.5,77.04,59.02
2018,8,31,8,0,3.0,111.0,1.9,18.6,112.0,105.3,82.0
2018,8,31,8,15,15.5,149.0,1.8,19.25,157.0,148.58,116.75
2018,8,31,8,30,28.0,187.0,1.7,19.9,202.0,197.97,155.6
2018,8,31,8,45,69.0,227.0,1.55,20.5,268.5,266.29,208.81
2018,8,31,9,0,110.0,267.0,1.4,21.1,335.0,346.18,269.14
2018,8,31,9,15,364.0,226.0,1.4,21.75,473.5,513.71,397.36
2018,8,31,9,30,618.0,185.0,1.4,22.4,612.0,691.01,525.38
2018,8,31,9,45,747.0,144.0,1.35,23.0,686.5,776.59,581.38
2018,8,31,10,0,876.0,103.0,1.3,23.6,761.0,865.31,636.46
2018,8,31,10,15,883.5,104.5,1.35,24.15,790.0,901.89,657.5
2018,8,31,10,30,891.0,106.0,1.4,24.7,819.0,935.66,677.15
2018,8,31,10,45,897.0,106.5,1.45,25.2,840.5,963.95,693.35
2018,8,31,11,0,903.0,107.0,1.5,25.7,862.0,989.02,707.52
2018,8,31,11,15,906.5,107.0,1.7,25.95,876.0,1007.72,720.59
2018,8,31,11,30,910.0,107.0,1.9,26.2,890.0,1022.84,731.44
2018,8,31,11,45,912.0,107.0,2.1,26.45,896.5,1032.8,739.05
2018,8,31,12,0,914.0,107.0,2.3,26.7,903.0,1039.01,744.34
2018,8,31,12,15,917.0,105.0,2.5,26.75,902.5,1040.29,747.11
2018,8,31,12,30,920.0,103.0,2.7,26.8,902.0,1037.74,747.49
2018,8,31,12,45,922.5,100.5,2.9,26.85,894.0,1030.3,744.75
2018,8,31,13,0,925.0,98.0,3.1,26.9,886.0,1019.01,739.52
2018,8,31,13,15,922.0,97.0,3.3,26.8,869.0,1000.19,729.8
2018,8,31,13,30,919.0,96.0,3.5,26.7,852.0,977.79,717.64
2018,8,31,13,45,914.5,95.0,3.7,26.55,828.5,950.53,702.23
2018,8,31,14,0,910.0,94.0,3.9,26.4,805.0,920.0,684.42
2018,8,31,14,15,868.0,107.5,4.05,26.1,763.5,869.53,652.82
2018,8,31,14,30,826.0,121.0,4.2,25.8,722.0,823.9,624.11
2018,8,31,14,45,829.0,112.0,4.35,25.55,688.5,784.12,598.85
2018,8,31,15,0,832.0,103.0,4.5,25.3,655.0,741.38,571.07
2018,8,31,15,15,835.0,94.0,4.5,25.3,617.0,695.8,539.77
2018,8,31,15,30,838.0,85.0,4.5,25.3,579.0,644.88,502.77
2018,8,31,15,45,825.5,80.5,4.65,24.35,533.5,592.19,464.9
2018,8,31,16,0,813.0,76.0,4.8,23.4,488.0,536.1,422.81
2018,8,31,16,15,786.0,73.0,4.8,22.85,437.5,473.9,373.19
2018,8,31,16,30,759.0,70.0,4.8,22.3,387.0,413.08,322.94
2018,8,31,16,45,726.5,65.5,4.75,21.7,335.5,350.32,269.55
2018,8,31,17,0,694.0,61.0,4.7,21.1,284.0,290.28,216.88
2018,8,31,17,15,640.0,55.5,4.6,20.4,232.5,226.66,161.16
2018,8,31,17,30,586.0,50.0,4.5,19.7,181.0,168.23,110.25
2018,8,31,17,45,487.0,43.5,4.4,19.0,132.5,109.69,63.72
2018,8,31,18,0,388.0,37.0,4.3,18.3,84.0,63.4,31.7
2018,8,31,18,15,252.5,25.0,4.15,17.8,50.0,23.68,6.81
2018,8,31,18,30,117.0,13.0,4.0,17.3,16.0,12.39,0.0
2018,8,31,18,45,58.5,6.5,3.9,16.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,1,5,45,83.0,11.5,2.1,14.7,16.5,10.96,0.0
2018,9,1,6,0,166.0,23.0,2.2,15.1,33.0,18.23,0.13
2018,9,1,6,15,268.0,37.0,2.15,15.55,71.5,49.76,25.78
2018,9,1,6,30,370.0,51.0,2.1,16.0,110.0,95.87,58.0
2018,9,1,6,45,314.5,69.5,2.05,16.45,133.0,127.25,87.85
2018,9,1,7,0,259.0,88.0,2.0,16.9,156.0,150.78,111.97
2018,9,1,7,15,231.5,113.5,1.9,17.5,184.0,184.39,142.49
2018,9,1,7,30,204.0,139.0,1.8,18.1,212.0,214.71,168.99
2018,9,1,7,45,262.5,154.5,1.65,18.7,263.5,268.64,212.46
2018,9,1,8,0,321.0,170.0,1.5,19.3,315.0,329.01,260.11
2018,9,1,8,15,458.5,160.0,1.45,19.9,393.0,418.37,329.49
2018,9,1,8,30,596.0,150.0,1.4,20.5,471.0,519.66,405.78
2018,9,1,8,45,665.0,143.0,1.4,21.1,530.5,589.34,456.48
2018,9,1,9,0,734.0,136.0,1.4,21.7,590.0,663.56,509.1
2018,9,1,9,15,752.5,140.0,1.5,22.15,632.5,716.16,545.49
2018,9,1,9,30,771.0,144.0,1.6,22.6,675.0,768.03,579.92
2018,9,1,9,45,779.0,149.0,1.7,23.05,709.0,808.31,605.55
2018,9,1,10,0,787.0,154.0,1.8,23.5,743.0,849.13,631.41
2018,9,1,10,15,797.0,155.5,1.95,23.8,771.5,885.79,655.15
2018,9,1,10,30,807.0,157.0,2.1,24.1,800.0,920.03,677.22
2018,9,1,10,45,815.0,158.0,2.25,24.4,822.5,949.23,695.94
2018,9,1,11,0,823.0,159.0,2.4,24.7,845.0,975.52,712.79
2018,9,1,11,15,828.0,160.0,2.55,24.9,860.0,995.78,726.04
2018,9,1,11,30,833.0,161.0,2.7,25.1,875.0,1012.73,737.27
2018,9,1,11,45,836.0,160.5,2.9,25.3,881.5,1022.66,744.51
2018,9,1,12,0,839.0,160.0,3.1,25.5,888.0,1029.05,749.57
2018,9,1,12,15,834.5,162.5,3.2,25.55,885.5,1027.49,749.18
2018,9,1,12,30,830.0,165.0,3.3,25.6,883.0,1022.34,746.63
2018,9,1,12,45,822.0,168.0,3.4,25.65,872.5,1010.71,739.96
2018,9,1,13,0,814.0,171.0,3.5,25.7,862.0,995.71,731.18
2018,9,1,13,15,811.5,167.5,3.6,25.6,844.5,976.03,719.79
2018,9,1,13,30,809.0,164.0,3.7,25.5,827.0,953.09,706.23
2018,9,1,13,45,804.5,160.5,3.8,25.4,803.0,925.16,689.27
2018,9,1,14,0,800.0,157.0,3.9,25.3,779.0,894.3,670.22
2018,9,1,14,15,792.5,153.0,3.95,25.05,748.0,857.56,647.1
2018,9,1,14,30,785.0,149.0,4.0,24.8,717.0,818.42,622.1
2018,9,1,14,45,774.5,144.0,4.05,24.6,680.0,776.37,594.63
2018,9,1,15,0,764.0,139.0,4.1,24.4,643.0,729.54,563.27
2018,9,1,15,15,745.5,134.5,4.1,24.4,599.5,676.15,524.69
2018,9,1,15,30,727.0,130.0,4.1,24.4,556.0,622.28,484.9
2018,9,1,15,45,707.0,124.5,4.1,23.6,510.0,566.28,443.92
2018,9,1,16,0,687.0,119.0,4.1,22.8,464.0,510.57,401.73
2018,9,1,16,15,661.0,111.5,4.1,22.25,415.0,450.43,354.31
2018,9,1,16,30,635.0,104.0,4.1,21.7,366.0,391.89,306.57
2018,9,1,16,45,596.0,95.5,4.1,21.1,315.0,329.3,254.32
2018,9,1,17,0,557.0,87.0,4.1,20.5,264.0,270.47,203.83
2018,9,1,17,15,499.0,77.0,4.0,19.8,213.5,209.34,151.42
2018,9,1,17,30,441.0,67.0,3.9,19.1,163.0,154.96,105.07
2018,9,1,17,45,357.5,54.0,3.85,18.45,118.0,100.03,61.4
2018,9,1,18,0,274.0,41.0,3.8,17.8,73.0,57.08,30.69
2018,9,1,18,15,161.0,25.5,3.75,17.35,42.0,21.87,5.64
2018,9,1,18,30,48.0,10.0,3.7,16.9,11.0,9.53,0.0
2018,9,1,18,45,24.0,5.0,3.7,16.45,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,5,45,61.0,11.0,1.55,13.9,14.5,10.48,0.0
2018,9,2,6,0,122.0,22.0,1.6,14.3,29.0,17.42,0.0
2018,9,2,6,15,220.5,38.0,1.55,14.8,66.5,47.94,25.75
2018,9,2,6,30,319.0,54.0,1.5,15.3,104.0,91.31,56.51
2018,9,2,6,45,297.0,70.5,1.4,15.8,131.0,125.17,86.96
2018,9,2,7,0,275.0,87.0,1.3,16.3,158.0,154.0,114.15
2018,9,2,7,15,277.0,109.0,1.25,16.85,194.0,194.34,149.57
2018,9,2,7,30,279.0,131.0,1.2,17.4,230.0,234.84,184.15
2018,9,2,7,45,321.5,146.0,1.15,17.95,277.0,285.78,225.6
2018,9,2,8,0,364.0,161.0,1.1,18.5,324.0,341.19,269.54
2018,9,2,8,15,449.0,162.0,1.1,19.15,386.5,415.64,327.05
2018,9,2,8,30,534.0,163.0,1.1,19.8,449.0,492.98,385.13
2018,9,2,8,45,633.0,148.0,1.15,20.45,516.5,574.23,445.02
2018,9,2,9,0,732.0,133.0,1.2,21.1,584.0,659.44,506.03
2018,9,2,9,15,753.0,136.0,1.25,21.7,627.0,712.69,542.0
2018,9,2,9,30,774.0,139.0,1.3,22.3,670.0,762.95,574.27
2018,9,2,9,45,779.5,145.5,1.35,22.95,703.5,805.45,600.36
2018,9,2,10,0,785.0,152.0,1.4,23.6,737.0,845.66,624.63
2018,9,2,10,15,795.0,154.0,1.45,24.1,766.0,882.73,646.92
2018,9,2,10,30,805.0,156.0,1.5,24.6,795.0,917.39,667.47
2018,9,2,10,45,812.0,157.5,1.55,25.05,817.0,946.07,684.2
2018,9,2,11,0,819.0,159.0,1.6,25.5,839.0,971.8,699.06
2018,9,2,11,15,824.0,159.5,1.7,25.85,853.5,991.41,711.03
2018,9,2,11,30,829.0,160.0,1.8,26.2,868.0,1007.71,721.03
2018,9,2,11,45,832.0,159.5,1.9,26.5,874.5,1017.54,727.21
2018,9,2,12,0,835.0,159.0,2.0,26.8,881.0,1023.83,731.32
2018,9,2,12,15,832.0,160.5,2.15,26.9,878.5,1022.65,732.03
2018,9,2,12,30,829.0,162.0,2.3,27.0,876.0,1017.88,730.56
2018,9,2,12,45,822.5,163.0,2.45,27.1,865.0,1005.59,724.34
2018,9,2,13,0,816.0,164.0,2.6,27.2,854.0,989.91,715.98
2018,9,2,13,15,812.0,162.5,2.7,27.1,837.0,970.77,705.45
2018,9,2,13,30,808.0,161.0,2.8,27.0,820.0,948.41,692.8
2018,9,2,13,45,802.0,158.0,2.95,26.9,795.5,919.55,676.18
2018,9,2,14,0,796.0,155.0,3.1,26.8,771.0,887.86,657.46
2018,9,2,14,15,786.5,151.5,3.2,26.55,739.5,849.97,634.36
2018,9,2,14,30,777.0,148.0,3.3,26.3,708.0,809.83,609.4
2018,9,2,14,45,765.0,143.5,3.4,26.0,670.5,767.37,582.54
2018,9,2,15,0,753.0,139.0,3.5,25.7,633.0,720.28,551.69
2018,9,2,15,15,734.0,135.0,3.5,25.7,590.0,667.51,513.94
2018,9,2,15,30,715.0,131.0,3.5,25.7,547.0,614.33,475.03
2018,9,2,15,45,692.5,125.0,3.6,24.8,500.0,556.86,433.75
2018,9,2,16,0,670.0,119.0,3.7,23.9,453.0,499.99,391.34
2018,9,2,16,15,641.0,112.0,3.7,23.25,404.0,439.79,344.28
2018,9,2,16,30,612.0,105.0,3.7,22.6,355.0,381.55,297.16
2018,9,2,16,45,570.0,96.5,3.75,21.9,304.0,319.19,245.56
2018,9,2,17,0,528.0,88.0,3.8,21.2,253.0,260.99,196.04
2018,9,2,17,15,468.0,78.0,3.7,20.4,204.0,201.21,145.19
2018,9,2,17,30,408.0,68.0,3.6,19.6,155.0,146.91,99.39
2018,9,2,17,45,324.0,54.0,3.55,18.85,111.0,94.77,58.33
2018,9,2,18,0,240.0,40.0,3.5,18.1,67.0,53.16,28.6
2018,9,2,18,15,141.5,24.0,3.45,17.6,38.0,19.99,1.94
2018,9,2,18,30,43.0,8.0,3.4,17.1,9.0,7.63,0.0
2018,9,2,18,45,21.5,4.0,3.3,16.6,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.9,13.6,4.0,3.81,0.0
2018,9,3,6,0,9.0,8.0,2.0,14.0,8.0,7.46,0.0
2018,9,3,6,15,4.5,16.0,2.05,14.45,16.0,15.3,6.43
2018,9,3,6,30,0.0,24.0,2.1,14.9,24.0,22.26,13.01
2018,9,3,6,45,0.0,36.0,2.1,15.4,36.0,33.42,22.72
2018,9,3,7,0,0.0,48.0,2.1,15.9,48.0,44.6,32.33
2018,9,3,7,15,0.0,62.0,2.1,16.4,62.0,57.67,43.37
2018,9,3,7,30,0.0,76.0,2.1,16.9,76.0,70.8,54.26
2018,9,3,7,45,5.0,110.5,2.05,17.4,112.5,105.66,82.98
2018,9,3,8,0,10.0,145.0,2.0,17.9,149.0,141.46,111.91
2018,9,3,8,15,23.5,176.0,2.0,18.4,188.0,179.33,142.09
2018,9,3,8,30,37.0,207.0,2.0,18.9,227.0,224.03,177.18
2018,9,3,8,45,46.5,232.0,2.0,19.45,259.0,257.59,202.8
2018,9,3,9,0,56.0,257.0,2.0,20.0,291.0,292.18,228.83
2018,9,3,9,15,71.0,281.5,2.0,20.5,328.0,331.25,258.05
2018,9,3,9,30,86.0,306.0,2.0,21.0,365.0,371.6,287.75
2018,9,3,9,45,119.0,327.0,2.05,21.45,413.0,433.59,333.67
2018,9,3,10,0,152.0,348.0,2.1,21.9,461.0,488.99,373.85
2018,9,3,10,15,324.5,315.0,2.15,22.3,568.0,623.57,474.43
2018,9,3,10,30,497.0,282.0,2.2,22.7,675.0,768.33,577.64
2018,9,3,10,45,645.0,225.5,2.25,23.1,750.0,865.91,645.58
2018,9,3,11,0,793.0,169.0,2.3,23.5,825.0,957.37,704.34
2018,9,3,11,15,798.0,170.0,2.4,23.75,839.5,977.05,716.05
2018,9,3,11,30,803.0,171.0,2.5,24.0,854.0,993.51,726.45
2018,9,3,11,45,806.0,170.5,2.55,24.25,860.5,1003.07,732.01
2018,9,3,12,0,809.0,170.0,2.6,24.5,867.0,1009.2,735.51
2018,9,3,12,15,812.0,168.0,2.7,24.6,866.0,1010.26,736.81
2018,9,3,12,30,815.0,166.0,2.8,24.7,865.0,1007.79,735.97
2018,9,3,12,45,816.5,162.5,2.9,24.8,856.5,998.71,730.94
2018,9,3,13,0,818.0,159.0,3.0,24.9,848.0,986.11,723.73
2018,9,3,13,15,813.5,157.5,3.1,24.75,830.5,966.38,712.58
2018,9,3,13,30,809.0,156.0,3.2,24.6,813.0,943.45,699.31
2018,9,3,13,45,802.0,154.0,3.3,24.5,788.5,914.63,681.89
2018,9,3,14,0,795.0,152.0,3.4,24.4,764.0,883.02,662.46
2018,9,3,14,15,785.0,148.5,3.45,24.05,732.0,844.66,638.55
2018,9,3,14,30,775.0,145.0,3.5,23.7,700.0,804.1,612.83
2018,9,3,14,45,761.5,141.5,3.6,23.4,662.5,761.45,585.37
2018,9,3,15,0,748.0,138.0,3.7,23.1,625.0,714.41,553.98
2018,9,3,15,15,729.0,134.0,3.7,23.1,582.0,661.83,515.79
2018,9,3,15,30,710.0,130.0,3.7,23.1,539.0,608.85,476.46
2018,9,3,15,45,682.5,124.5,3.75,22.1,490.5,549.13,432.86
2018,9,3,16,0,655.0,119.0,3.8,21.1,442.0,490.54,388.55
2018,9,3,16,15,612.5,114.5,3.75,20.55,391.0,427.06,338.07
2018,9,3,16,30,570.0,110.0,3.7,20.0,340.0,367.04,288.92
2018,9,3,16,45,478.5,103.0,3.65,19.4,277.5,287.55,223.77
2018,9,3,17,0,387.0,96.0,3.6,18.8,215.0,221.11,168.6
2018,9,3,17,15,370.0,81.5,3.5,18.25,178.0,176.85,129.47
2018,9,3,17,30,353.0,67.0,3.4,17.7,141.0,134.47,91.95
2018,9,3,17,45,285.5,53.0,3.25,17.15,101.5,88.11,54.82
2018,9,3,18,0,218.0,39.0,3.1,16.6,62.0,50.19,27.03
2018,9,3,18,15,127.5,23.5,3.0,16.3,35.0,19.09,0.0
2018,9,3,18,30,37.0,8.0,2.9,16.0,8.0,7.63,0.0
2018,9,3,18,45,18.5,4.0,2.8,15.7,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,5,45,10.5,3.5,2.3,14.1,4.0,3.34,0.0
2018,9,4,6,0,21.0,7.0,2.4,14.5,8.0,6.07,0.0
2018,9,4,6,15,10.5,12.0,2.45,15.0,12.5,11.9,3.44
2018,9,4,6,30,0.0,17.0,2.5,15.5,17.0,15.75,7.51
2018,9,4,6,45,0.0,25.0,2.55,15.95,25.0,23.18,13.99
2018,9,4,7,0,0.0,33.0,2.6,16.4,33.0,30.62,20.41
2018,9,4,7,15,0.0,43.0,2.55,16.9,43.0,39.93,28.31
2018,9,4,7,30,0.0,53.0,2.5,17.4,53.0,49.26,36.08
2018,9,4,7,45,0.0,71.5,2.45,17.9,71.5,66.53,50.36
2018,9,4,8,0,0.0,90.0,2.4,18.4,90.0,83.95,64.53
2018,9,4,8,15,1.0,120.5,2.35,18.95,121.0,113.52,88.41
2018,9,4,8,30,2.0,151.0,2.3,19.5,152.0,143.47,112.15
2018,9,4,8,45,5.5,173.0,2.25,20.05,176.0,167.1,130.48
2018,9,4,9,0,9.0,195.0,2.2,20.6,200.0,191.19,148.93
2018,9,4,9,15,22.0,229.5,2.15,21.1,244.0,235.05,182.83
2018,9,4,9,30,35.0,264.0,2.1,21.6,288.0,288.46,223.35
2018,9,4,9,45,68.0,301.5,2.1,22.1,351.0,355.99,274.32
2018,9,4,10,0,101.0,339.0,2.1,22.6,414.0,426.18,326.0
2018,9,4,10,15,302.0,303.5,2.1,23.05,539.5,591.85,450.56
2018,9,4,10,30,503.0,268.0,2.1,23.5,665.0,759.56,570.03
2018,9,4,10,45,695.0,192.5,2.15,23.9,756.5,878.54,651.55
2018,9,4,11,0,887.0,117.0,2.2,24.3,848.0,984.37,718.68
2018,9,4,11,15,891.0,118.0,2.25,24.6,863.0,1004.11,729.45
2018,9,4,11,30,895.0,119.0,2.3,24.9,878.0,1020.33,738.93
2018,9,4,11,45,897.0,119.5,2.35,25.2,884.5,1030.41,744.61
2018,9,4,12,0,899.0,120.0,2.4,25.5,891.0,1036.77,748.09
2018,9,4,12,15,898.5,119.5,2.5,25.6,889.0,1035.82,748.2
2018,9,4,12,30,898.0,119.0,2.6,25.7,887.0,1031.11,746.07
2018,9,4,12,45,896.0,118.5,2.65,25.85,877.0,1021.17,740.08
2018,9,4,13,0,894.0,118.0,2.7,26.0,867.0,1007.58,731.87
2018,9,4,13,15,889.0,117.0,2.8,25.95,849.0,986.97,720.22
2018,9,4,13,30,884.0,116.0,2.9,25.9,831.0,962.98,706.36
2018,9,4,13,45,877.5,115.0,3.0,25.85,806.0,934.34,689.36
2018,9,4,14,0,871.0,114.0,3.1,25.8,781.0,902.67,670.22
2018,9,4,14,15,861.0,112.0,3.2,25.55,748.5,864.09,646.69
2018,9,4,14,30,851.0,110.0,3.3,25.3,716.0,828.31,624.8
2018,9,4,14,45,838.0,108.0,3.4,25.05,678.0,782.21,595.34
2018,9,4,15,0,825.0,106.0,3.5,24.8,640.0,734.38,564.17
2018,9,4,15,15,808.0,103.0,3.5,24.8,596.5,681.24,527.29
2018,9,4,15,30,791.0,100.0,3.5,24.8,553.0,627.31,487.58
2018,9,4,15,45,767.5,96.5,3.55,23.95,505.0,568.47,444.74
2018,9,4,16,0,744.0,93.0,3.6,23.1,457.0,510.13,400.64
2018,9,4,16,15,711.5,89.0,3.6,22.45,406.5,447.92,351.51
2018,9,4,16,30,679.0,85.0,3.6,21.8,356.0,387.52,302.11
2018,9,4,16,45,634.5,79.5,3.55,21.15,304.5,323.63,248.49
2018,9,4,17,0,590.0,74.0,3.5,20.5,253.0,264.08,197.1
2018,9,4,17,15,526.5,66.0,3.4,19.75,202.5,201.93,143.73
2018,9,4,17,30,463.0,58.0,3.3,19.0,152.0,147.18,97.19
2018,9,4,17,45,368.0,47.0,3.2,18.2,108.0,93.28,55.17
2018,9,4,18,0,273.0,36.0,3.1,17.4,64.0,50.32,25.09
2018,9,4,18,15,160.5,22.0,3.0,17.0,36.0,17.53,0.0
2018,9,4,18,30,48.0,8.0,2.9,16.6,8.0,7.63,0.0
2018,9,4,18,45,24.0,4.0,2.85,16.2,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,5,45,5.0,4.5,2.25,13.55,4.5,4.29,0.0
2018,9,5,6,0,10.0,9.0,2.4,13.9,9.0,8.33,0.0
2018,9,5,6,15,5.0,17.5,2.45,14.35,17.5,16.75,7.37
2018,9,5,6,30,0.0,26.0,2.5,14.8,26.0,24.12,14.52
2018,9,5,6,45,0.0,38.5,2.55,15.25,38.5,35.76,24.66
2018,9,5,7,0,0.0,51.0,2.6,15.7,51.0,47.41,34.71
2018,9,5,7,15,0.0,61.0,2.6,16.15,61.0,56.73,42.62
2018,9,5,7,30,0.0,71.0,2.6,16.6,71.0,66.09,50.39
2018,9,5,7,45,0.0,86.0,2.6,17.1,86.0,80.22,61.98
2018,9,5,8,0,0.0,101.0,2.6,17.6,101.0,94.43,73.43
2018,9,5,8,15,0.0,118.0,2.6,18.05,118.0,110.61,86.35
2018,9,5,8,30,0.0,135.0,2.6,18.5,135.0,126.88,99.15
2018,9,5,8,45,3.0,158.0,2.65,19.0,160.0,150.97,118.15
2018,9,5,9,0,6.0,181.0,2.7,19.5,185.0,175.5,137.24
2018,9,5,9,15,9.5,199.0,2.75,19.9,205.5,195.88,152.89
2018,9,5,9,30,13.0,217.0,2.8,20.3,226.0,216.63,168.69
2018,9,5,9,45,16.5,236.5,2.9,20.7,248.5,239.19,185.78
2018,9,5,10,0,20.0,256.0,3.0,21.1,271.0,262.05,202.95
2018,9,5,10,15,21.5,269.5,3.05,21.4,286.0,277.41,214.21
2018,9,5,10,30,23.0,283.0,3.1,21.7,301.0,292.84,225.5
2018,9,5,10,45,23.5,292.5,3.2,22.0,311.5,303.36,233.01
2018,9,5,11,0,24.0,302.0,3.3,22.3,322.0,313.84,240.51
2018,9,5,11,15,29.0,316.0,3.4,22.45,340.5,345.23,264.05
2018,9,5,11,30,34.0,330.0,3.5,22.6,359.0,365.41,279.03
2018,9,5,11,45,39.0,345.0,3.6,22.7,378.5,386.63,294.83
2018,9,5,12,0,44.0,360.0,3.7,22.8,398.0,407.76,310.53
2018,9,5,12,15,64.0,374.0,3.8,22.75,429.0,442.7,337.24
2018,9,5,12,30,84.0,388.0,3.9,22.7,460.0,477.3,363.52
2018,9,5,12,45,99.0,394.0,4.0,22.65,477.5,497.77,379.24
2018,9,5,13,0,114.0,400.0,4.1,22.6,495.0,530.16,403.63
2018,9,5,13,15,191.5,372.5,4.15,22.45,528.0,572.71,438.08
2018,9,5,13,30,269.0,345.0,4.2,22.3,561.0,623.5,477.98
2018,9,5,13,45,335.5,322.5,4.3,22.1,583.5,652.75,502.02
2018,9,5,14,0,402.0,300.0,4.4,21.9,606.0,687.59,529.92
2018,9,5,14,15,609.0,210.5,4.4,21.55,652.5,760.95,589.66
2018,9,5,14,30,816.0,121.0,4.4,21.2,699.0,810.32,628.01
2018,9,5,14,45,813.5,115.5,4.45,20.9,665.0,769.89,600.88
2018,9,5,15,0,811.0,110.0,4.5,20.6,631.0,726.98,572.12
2018,9,5,15,15,794.0,106.5,4.5,20.6,587.5,673.85,533.77
2018,9,5,15,30,777.0,103.0,4.5,20.6,544.0,619.98,492.91
2018,9,5,15,45,754.5,99.0,4.45,19.65,497.0,561.86,449.23
2018,9,5,16,0,732.0,95.0,4.4,18.7,450.0,504.65,404.72
2018,9,5,16,15,702.0,90.0,4.35,18.2,400.0,442.87,354.38
2018,9,5,16,30,672.0,85.0,4.3,17.7,350.0,383.04,304.02
2018,9,5,16,45,629.0,79.0,4.25,17.2,299.0,319.66,249.48
2018,9,5,17,0,586.0,73.0,4.2,16.7,248.0,260.45,197.22
2018,9,5,17,15,523.0,65.0,4.1,16.2,198.0,198.8,143.16
2018,9,5,17,30,460.0,57.0,4.0,15.7,148.0,144.49,96.21
2018,9,5,17,45,363.5,46.0,3.9,15.25,104.5,90.83,53.93
2018,9,5,18,0,267.0,35.0,3.8,14.8,61.0,48.32,23.75
2018,9,5,18,15,151.0,20.5,3.65,14.55,33.5,16.36,0.0
2018,9,5,18,30,35.0,6.0,3.5,14.3,6.0,5.72,0.0
2018,9,5,18,45,17.5,3.0,3.4,14.05,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,5,45,2.5,2.5,2.3,12.4,2.5,2.38,0.0
2018,9,6,6,0,5.0,5.0,2.4,12.7,5.0,4.69,0.0
2018,9,6,6,15,2.5,10.0,2.4,13.15,10.0,9.41,1.63
2018,9,6,6,30,0.0,15.0,2.4,13.6,15.0,13.89,6.01
2018,9,6,6,45,0.0,21.5,2.4,14.05,21.5,19.93,11.34
2018,9,6,7,0,0.0,28.0,2.4,14.5,28.0,25.97,16.61
2018,9,6,7,15,0.0,34.0,2.4,15.0,34.0,31.55,21.39
2018,9,6,7,30,0.0,40.0,2.4,15.5,40.0,37.14,26.09
2018,9,6,7,45,0.0,57.5,2.4,15.95,57.5,53.46,39.77
2018,9,6,8,0,0.0,75.0,2.4,16.4,75.0,69.81,53.27
2018,9,6,8,15,0.0,97.5,2.45,17.0,97.5,91.04,70.58
2018,9,6,8,30,0.0,120.0,2.5,17.6,120.0,112.49,87.77
2018,9,6,8,45,0.5,132.5,2.5,18.15,133.0,124.76,97.28
2018,9,6,9,0,1.0,145.0,2.5,18.7,146.0,137.13,106.77
2018,9,6,9,15,3.5,165.5,2.6,19.15,168.0,158.83,123.75
2018,9,6,9,30,6.0,186.0,2.7,19.6,190.0,180.85,140.78
2018,9,6,9,45,8.0,203.0,2.8,20.1,208.5,199.31,154.81
2018,9,6,10,0,10.0,220.0,2.9,20.6,227.0,217.98,168.88
2018,9,6,10,15,21.0,258.5,2.95,20.95,274.5,266.13,206.02
2018,9,6,10,30,32.0,297.0,3.0,21.3,322.0,325.97,251.38
2018,9,6,10,45,85.0,334.5,3.05,21.7,403.5,416.16,320.17
2018,9,6,11,0,138.0,372.0,3.1,22.1,485.0,521.18,397.79
2018,9,6,11,15,185.5,384.5,3.1,22.4,539.0,583.73,443.16
2018,9,6,11,30,233.0,397.0,3.1,22.7,593.0,646.82,488.32
2018,9,6,11,45,417.0,328.5,3.1,22.95,682.5,784.26,589.18
2018,9,6,12,0,601.0,260.0,3.1,23.2,772.0,901.48,672.84
2018,9,6,12,15,764.0,183.0,3.1,23.4,832.0,976.91,723.17
2018,9,6,12,30,927.0,106.0,3.1,23.6,892.0,1044.92,766.77
2018,9,6,12,45,931.0,102.0,3.1,23.8,883.5,1036.7,760.47
2018,9,6,13,0,935.0,98.0,3.1,24.0,875.0,1024.53,752.43
2018,9,6,13,15,931.5,97.0,3.15,24.0,857.0,1004.5,740.38
2018,9,6,13,30,928.0,96.0,3.2,24.0,839.0,980.86,726.03
2018,9,6,13,45,922.0,94.5,3.2,24.05,813.5,950.9,706.97
2018,9,6,14,0,916.0,93.0,3.2,24.1,788.0,917.73,685.74
2018,9,6,14,15,907.5,91.5,3.2,24.0,755.5,879.39,661.3
2018,9,6,14,30,899.0,90.0,3.2,23.9,723.0,838.36,634.85
2018,9,6,14,45,888.0,88.0,3.2,23.8,684.5,792.39,604.67
2018,9,6,15,0,877.0,86.0,3.2,23.7,646.0,744.41,572.71
2018,9,6,15,15,861.5,83.5,3.2,23.7,602.0,691.02,536.17
2018,9,6,15,30,846.0,81.0,3.2,23.7,558.0,636.57,496.44
2018,9,6,15,45,825.5,78.5,3.2,23.2,510.0,580.61,454.76
2018,9,6,16,0,805.0,76.0,3.2,22.7,462.0,522.02,409.67
2018,9,6,16,15,778.0,72.5,3.2,22.25,411.5,459.59,359.94
2018,9,6,16,30,751.0,69.0,3.2,21.8,361.0,398.63,309.52
2018,9,6,16,45,711.5,64.0,3.15,21.4,308.5,333.29,254.02
2018,9,6,17,0,672.0,59.0,3.1,21.0,256.0,271.59,200.07
2018,9,6,17,15,611.0,53.5,3.0,20.2,205.0,207.59,144.6
2018,9,6,17,30,550.0,48.0,2.9,19.4,154.0,150.95,96.06
2018,9,6,17,45,450.5,39.5,2.8,18.65,108.5,94.02,51.97
2018,9,6,18,0,351.0,31.0,2.7,17.9,63.0,49.57,21.54
2018,9,6,18,15,202.0,18.5,2.7,17.45,34.5,17.63,0.0
2018,9,6,18,30,53.0,6.0,2.7,17.0,6.0,5.72,0.0
2018,9,6,18,45,26.5,3.0,2.7,16.5,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,7,5,45,31.0,5.0,1.65,13.2,6.5,4.77,0.0
2018,9,7,6,0,62.0,10.0,1.7,13.6,13.0,7.77,0.0
2018,9,7,6,15,44.5,16.5,1.65,14.15,20.0,18.25,7.06
2018,9,7,6,30,27.0,23.0,1.6,14.7,27.0,25.41,14.39
2018,9,7,6,45,24.0,35.0,1.6,15.3,39.5,37.42,25.05
2018,9,7,7,0,21.0,47.0,1.6,15.9,52.0,49.57,35.81
2018,9,7,7,15,10.5,62.0,1.55,16.55,64.5,60.94,45.86
2018,9,7,7,30,0.0,77.0,1.5,17.2,77.0,71.79,55.04
2018,9,7,7,45,12.5,115.0,1.45,17.9,120.5,113.38,89.17
2018,9,7,8,0,25.0,153.0,1.4,18.6,164.0,160.39,126.97
2018,9,7,8,15,57.0,183.0,1.4,19.3,212.0,209.39,165.75
2018,9,7,8,30,89.0,213.0,1.4,20.0,260.0,262.05,206.67
2018,9,7,8,45,240.0,212.5,1.4,20.65,353.5,377.27,296.74
2018,9,7,9,0,391.0,212.0,1.4,21.3,447.0,502.55,390.82
2018,9,7,9,15,592.5,168.0,1.45,22.0,552.5,629.54,484.25
2018,9,7,9,30,794.0,124.0,1.5,22.7,658.0,764.34,577.77
2018,9,7,9,45,853.0,108.5,1.55,23.35,709.0,827.63,617.05
2018,9,7,10,0,912.0,93.0,1.6,24.0,760.0,886.45,653.24
2018,9,7,10,15,920.5,94.0,1.7,24.45,789.5,924.19,676.24
2018,9,7,10,30,929.0,95.0,1.8,24.9,819.0,959.0,697.42
2018,9,7,10,45,935.0,95.5,1.9,25.4,841.0,987.8,714.54
2018,9,7,11,0,941.0,96.0,2.0,25.9,863.0,1013.19,729.51
2018,9,7,11,15,944.5,96.5,2.1,26.15,877.5,1032.57,741.45
2018,9,7,11,30,948.0,97.0,2.2,26.4,892.0,1048.18,751.16
2018,9,7,11,45,950.0,97.0,2.3,26.7,898.0,1057.91,757.13
2018,9,7,12,0,952.0,97.0,2.4,27.0,904.0,1063.7,760.79
2018,9,7,12,15,952.5,96.0,2.55,27.15,902.0,1062.92,761.46
2018,9,7,12,30,953.0,95.0,2.7,27.3,900.0,1058.14,759.72
2018,9,7,12,45,952.0,94.0,2.85,27.45,890.0,1047.91,754.57
2018,9,7,13,0,951.0,93.0,3.0,27.6,880.0,1033.77,746.98
2018,9,7,13,15,947.0,92.5,3.1,27.5,862.0,1013.44,735.72
2018,9,7,13,30,943.0,92.0,3.2,27.4,844.0,989.47,722.1
2018,9,7,13,45,937.0,91.0,3.3,27.35,818.0,959.6,704.4
2018,9,7,14,0,931.0,90.0,3.4,27.3,792.0,926.46,684.41
2018,9,7,14,15,912.5,92.5,3.5,27.1,756.0,883.39,657.92
2018,9,7,14,30,894.0,95.0,3.6,26.9,720.0,838.29,629.67
2018,9,7,14,45,893.5,89.0,3.7,26.7,684.5,796.25,603.11
2018,9,7,15,0,893.0,83.0,3.8,26.5,649.0,751.34,574.06
2018,9,7,15,15,877.5,80.5,3.8,26.5,604.5,697.17,537.09
2018,9,7,15,30,862.0,78.0,3.8,26.5,560.0,641.91,496.97
2018,9,7,15,45,842.0,75.0,3.85,25.8,511.5,582.65,453.55
2018,9,7,16,0,822.0,72.0,3.9,25.1,463.0,525.1,409.68
2018,9,7,16,15,795.0,68.5,3.85,24.55,411.5,461.77,359.35
2018,9,7,16,30,768.0,65.0,3.8,24.0,360.0,399.87,308.3
2018,9,7,16,45,728.0,61.0,3.75,23.45,307.5,334.48,252.96
2018,9,7,17,0,688.0,57.0,3.7,22.9,255.0,272.74,199.14
2018,9,7,17,15,627.0,50.5,3.55,22.05,203.0,207.37,142.7
2018,9,7,17,30,566.0,44.0,3.4,21.2,151.0,148.43,92.52
2018,9,7,17,45,464.5,36.0,3.25,20.35,105.5,91.06,48.56
2018,9,7,18,0,363.0,28.0,3.1,19.5,60.0,46.39,18.24
2018,9,7,18,15,209.0,17.0,3.1,18.95,32.5,16.2,0.0
2018,9,7,18,30,55.0,6.0,3.1,18.4,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.1,17.85,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,9.0,2.85,13.95,13.5,8.58,0.0
2018,9,8,6,0,205.0,18.0,3.0,14.3,27.0,17.16,0.0
2018,9,8,6,15,346.5,27.5,3.0,14.8,66.5,47.58,19.94
2018,9,8,6,30,488.0,37.0,3.0,15.3,106.0,98.26,54.53
2018,9,8,6,45,563.0,43.5,3.05,15.8,155.0,151.3,97.52
2018,9,8,7,0,638.0,50.0,3.1,16.3,204.0,213.84,151.6
2018,9,8,7,15,685.0,54.5,3.05,16.9,256.0,273.76,205.39
2018,9,8,7,30,732.0,59.0,3.0,17.5,308.0,338.52,262.43
2018,9,8,7,45,764.0,62.5,2.9,18.15,359.5,400.25,315.59
2018,9,8,8,0,796.0,66.0,2.8,18.8,411.0,464.3,368.59
2018,9,8,8,15,818.5,70.0,2.8,19.45,461.0,525.71,417.71
2018,9,8,8,30,841.0,74.0,2.8,20.1,511.0,585.48,463.78
2018,9,8,8,45,857.5,76.0,2.8,20.8,556.5,641.18,505.07
2018,9,8,9,0,874.0,78.0,2.8,21.5,602.0,696.17,543.57
2018,9,8,9,15,884.5,81.5,2.8,22.1,643.0,747.34,577.19
2018,9,8,9,30,895.0,85.0,2.8,22.7,684.0,796.67,608.87
2018,9,8,9,45,901.0,88.5,2.8,23.25,718.5,840.23,636.09
2018,9,8,10,0,907.0,92.0,2.8,23.8,753.0,881.12,661.13
2018,9,8,10,15,914.0,93.5,2.85,24.3,781.5,917.86,683.56
2018,9,8,10,30,921.0,95.0,2.9,24.8,810.0,951.6,703.84
2018,9,8,10,45,926.0,96.0,2.95,25.3,831.5,979.75,720.32
2018,9,8,11,0,931.0,97.0,3.0,25.8,853.0,1004.46,734.54
2018,9,8,11,15,934.0,98.0,3.1,26.1,867.0,1023.66,746.22
2018,9,8,11,30,937.0,99.0,3.2,26.4,881.0,1039.13,755.61
2018,9,8,11,45,938.0,99.5,3.3,26.75,887.0,1048.23,760.86
2018,9,8,12,0,939.0,100.0,3.4,27.1,893.0,1053.43,763.76
2018,9,8,12,15,942.0,97.5,3.55,27.2,891.5,1053.41,764.59
2018,9,8,12,30,945.0,95.0,3.7,27.3,890.0,1049.43,762.99
2018,9,8,12,45,946.5,92.5,3.8,27.45,880.5,1039.99,757.44
2018,9,8,13,0,948.0,90.0,3.9,27.6,871.0,1026.59,749.45
2018,9,8,13,15,944.5,89.5,4.0,27.6,853.0,1006.7,737.72
2018,9,8,13,30,941.0,89.0,4.1,27.6,835.0,983.15,723.61
2018,9,8,13,45,917.0,96.0,4.2,27.6,804.0,945.62,700.12
2018,9,8,14,0,893.0,103.0,4.3,27.6,773.0,905.76,674.92
2018,9,8,14,15,890.5,98.5,4.4,27.4,742.5,869.83,652.67
2018,9,8,14,30,888.0,94.0,4.5,27.2,712.0,830.87,628.04
2018,9,8,14,45,885.0,89.0,4.55,27.05,675.5,788.12,600.19
2018,9,8,15,0,882.0,84.0,4.6,26.9,639.0,742.72,570.19
2018,9,8,15,15,842.0,87.5,4.6,26.9,587.5,681.96,527.98
2018,9,8,15,30,802.0,91.0,4.6,26.9,536.0,618.66,480.77
2018,9,8,15,45,776.0,88.0,4.65,26.1,487.0,558.29,436.32
2018,9,8,16,0,750.0,85.0,4.7,25.3,438.0,498.68,390.75
2018,9,8,16,15,698.0,83.0,4.65,24.65,382.0,428.98,335.37
2018,9,8,16,30,646.0,81.0,4.6,24.0,326.0,363.36,281.64
2018,9,8,16,45,619.5,72.0,4.6,23.3,278.5,304.6,231.73
2018,9,8,17,0,593.0,63.0,4.6,22.6,231.0,248.17,182.3
2018,9,8,17,15,580.5,54.0,4.5,21.7,190.0,197.69,136.63
2018,9,8,17,30,568.0,45.0,4.4,20.8,149.0,148.31,92.34
2018,9,8,17,45,453.5,36.5,4.3,19.9,102.5,89.07,47.43
2018,9,8,18,0,339.0,28.0,4.2,19.0,56.0,43.98,16.47
2018,9,8,18,15,187.0,16.5,4.15,18.45,30.0,15.73,0.0
2018,9,8,18,30,35.0,5.0,4.1,17.9,4.0,0.0,0.0
2018,9,8,18,45,17.5,2.5,4.05,17.3,2.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
