Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,19,5,45,27.0,4.5,1.7,11.35,5.0,0.0,0.0
2018,9,19,6,0,54.0,9.0,1.7,11.6,10.0,8.62,0.0
2018,9,19,6,15,180.0,24.0,1.8,12.25,41.5,33.95,2.84
2018,9,19,6,30,306.0,39.0,1.9,12.9,73.0,79.88,46.08
2018,9,19,6,45,382.0,50.0,1.95,13.55,115.5,126.4,84.22
2018,9,19,7,0,458.0,61.0,2.0,14.2,158.0,182.29,132.0
2018,9,19,7,15,401.0,82.5,1.85,14.75,184.0,214.36,164.48
2018,9,19,7,30,344.0,104.0,1.7,15.3,210.0,240.94,190.48
2018,9,19,7,45,507.0,97.5,1.6,15.85,285.0,329.13,262.44
2018,9,19,8,0,670.0,91.0,1.5,16.4,360.0,432.52,345.01
2018,9,19,8,15,726.5,90.5,1.4,17.05,416.0,500.84,398.2
2018,9,19,8,30,783.0,90.0,1.3,17.7,472.0,572.41,451.89
2018,9,19,8,45,806.0,93.0,1.2,18.35,518.5,630.77,493.43
2018,9,19,9,0,829.0,96.0,1.1,19.0,565.0,689.1,533.17
2018,9,19,9,15,844.5,98.5,1.1,19.7,606.0,740.97,566.17
2018,9,19,9,30,860.0,101.0,1.1,20.4,647.0,791.46,597.28
2018,9,19,9,45,872.0,102.5,1.15,21.15,682.0,830.78,620.81
2018,9,19,10,0,884.0,104.0,1.2,21.9,717.0,872.93,646.0
2018,9,19,10,15,892.0,105.5,1.25,22.65,745.0,909.1,666.91
2018,9,19,10,30,900.0,107.0,1.3,23.4,773.0,942.36,685.79
2018,9,19,10,45,905.5,108.5,1.35,24.15,794.0,970.19,701.09
2018,9,19,11,0,911.0,110.0,1.4,24.9,815.0,994.64,714.24
2018,9,19,11,15,914.5,110.5,1.5,25.4,828.0,1012.55,724.8
2018,9,19,11,30,918.0,111.0,1.6,25.9,841.0,1026.77,733.18
2018,9,19,11,45,919.5,111.0,1.65,26.4,846.0,1034.7,737.01
2018,9,19,12,0,921.0,111.0,1.7,26.9,851.0,1038.77,738.64
2018,9,19,12,15,920.0,111.0,1.85,27.05,847.5,1036.5,738.9
2018,9,19,12,30,919.0,111.0,2.0,27.2,844.0,1030.37,736.81
2018,9,19,12,45,915.5,110.5,2.1,27.4,832.0,1017.42,729.71
2018,9,19,13,0,912.0,110.0,2.2,27.6,820.0,1000.75,720.33
2018,9,19,13,15,906.5,108.5,2.35,27.6,800.0,977.49,707.82
2018,9,19,13,30,901.0,107.0,2.5,27.6,780.0,950.81,692.97
2018,9,19,13,45,888.5,107.5,2.6,27.6,751.5,916.8,672.68
2018,9,19,14,0,876.0,108.0,2.7,27.6,723.0,880.07,650.4
2018,9,19,14,15,861.0,107.0,2.8,27.45,687.5,842.98,627.95
2018,9,19,14,30,846.0,106.0,2.9,27.3,652.0,797.56,599.45
2018,9,19,14,45,835.0,102.0,3.0,27.15,613.0,750.07,569.03
2018,9,19,15,0,824.0,98.0,3.1,27.0,574.0,700.79,536.74
2018,9,19,15,15,808.0,94.0,3.1,27.0,530.5,646.68,498.03
2018,9,19,15,30,792.0,90.0,3.1,27.0,487.0,591.77,457.35
2018,9,19,15,45,764.0,86.0,3.2,26.45,437.5,529.65,411.19
2018,9,19,16,0,736.0,82.0,3.3,25.9,388.0,468.61,364.06
2018,9,19,16,15,695.0,77.5,3.2,25.2,336.5,403.25,311.76
2018,9,19,16,30,654.0,73.0,3.1,24.5,285.0,340.52,259.81
2018,9,19,16,45,596.0,66.5,3.0,23.75,233.5,273.77,203.62
2018,9,19,17,0,538.0,60.0,2.9,23.0,182.0,213.18,151.57
2018,9,19,17,15,447.0,51.0,2.9,22.0,134.5,149.74,98.97
2018,9,19,17,30,356.0,42.0,2.9,21.0,87.0,97.35,57.21
2018,9,19,17,45,223.5,28.5,2.9,20.0,52.0,47.13,17.56
2018,9,19,18,0,91.0,15.0,2.9,19.0,17.0,16.15,0.0
2018,9,19,18,15,45.5,7.5,2.95,18.55,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,5,45,36.0,4.5,2.0,14.55,5.0,0.0,0.0
2018,9,20,6,0,72.0,9.0,2.0,14.7,10.0,8.66,0.0
2018,9,20,6,15,215.0,22.5,2.0,15.55,42.5,35.37,0.0
2018,9,20,6,30,358.0,36.0,2.0,16.4,75.0,83.66,45.99
2018,9,20,6,45,456.0,45.0,2.05,17.2,122.0,135.54,87.38
2018,9,20,7,0,554.0,54.0,2.1,18.0,169.0,199.45,140.8
2018,9,20,7,15,615.0,60.0,2.05,18.65,221.0,260.39,194.15
2018,9,20,7,30,676.0,66.0,2.0,19.3,273.0,327.91,252.2
2018,9,20,7,45,716.5,71.0,2.0,19.95,325.5,391.3,305.85
2018,9,20,8,0,757.0,76.0,2.0,20.6,378.0,458.37,360.42
2018,9,20,8,15,785.5,79.5,1.9,21.25,428.0,520.26,408.69
2018,9,20,8,30,814.0,83.0,1.8,21.9,478.0,583.32,455.73
2018,9,20,8,45,834.5,86.0,1.7,22.55,524.0,641.5,497.19
2018,9,20,9,0,855.0,89.0,1.6,23.2,570.0,699.32,536.5
2018,9,20,9,15,871.0,91.0,1.55,23.85,611.5,747.67,566.41
2018,9,20,9,30,887.0,93.0,1.5,24.5,653.0,798.46,597.27
2018,9,20,9,45,899.5,94.0,1.4,25.15,688.5,843.58,622.96
2018,9,20,10,0,912.0,95.0,1.3,25.8,724.0,886.45,646.45
2018,9,20,10,15,920.0,96.5,1.3,26.3,752.5,923.4,667.37
2018,9,20,10,30,928.0,98.0,1.3,26.8,781.0,957.32,686.18
2018,9,20,10,45,933.5,98.0,1.3,27.35,801.5,984.05,700.21
2018,9,20,11,0,939.0,98.0,1.3,27.9,822.0,1007.29,712.08
2018,9,20,11,15,942.0,99.0,1.3,28.25,835.0,1025.59,721.52
2018,9,20,11,30,945.0,100.0,1.3,28.6,848.0,1040.09,728.74
2018,9,20,11,45,946.5,100.0,1.35,29.0,853.0,1048.1,732.89
2018,9,20,12,0,948.0,100.0,1.4,29.4,858.0,1052.16,734.84
2018,9,20,12,15,947.5,100.0,1.5,29.5,854.5,1050.25,735.03
2018,9,20,12,30,947.0,100.0,1.6,29.6,851.0,1044.36,732.93
2018,9,20,12,45,945.0,99.0,1.65,29.75,839.5,1031.94,726.04
2018,9,20,13,0,943.0,98.0,1.7,29.9,828.0,1015.66,716.9
2018,9,20,13,15,938.5,96.5,1.8,29.9,808.0,992.69,704.76
2018,9,20,13,30,934.0,95.0,1.9,29.9,788.0,966.14,690.3
2018,9,20,13,45,902.0,102.5,1.95,29.9,752.0,921.67,663.69
2018,9,20,14,0,870.0,110.0,2.0,29.9,716.0,881.74,639.83
2018,9,20,14,15,835.5,113.5,2.0,29.8,673.0,827.39,605.87
2018,9,20,14,30,801.0,117.0,2.0,29.7,630.0,772.31,570.99
2018,9,20,14,45,786.5,113.0,2.05,29.6,590.5,723.91,540.4
2018,9,20,15,0,772.0,109.0,2.1,29.5,551.0,674.15,507.77
2018,9,20,15,15,765.5,102.0,2.1,29.5,511.0,625.39,473.53
2018,9,20,15,30,759.0,95.0,2.1,29.5,471.0,575.08,437.12
2018,9,20,15,45,686.5,96.5,2.15,28.95,410.5,496.85,379.87
2018,9,20,16,0,614.0,98.0,2.2,28.4,350.0,423.21,324.3
2018,9,20,16,15,583.0,88.5,2.05,27.55,302.5,363.08,277.2
2018,9,20,16,30,552.0,79.0,1.9,26.7,255.0,305.45,230.35
2018,9,20,16,45,493.5,70.5,1.8,25.85,206.5,242.6,178.61
2018,9,20,17,0,435.0,62.0,1.7,25.0,158.0,186.16,131.32
2018,9,20,17,15,353.0,50.5,1.7,23.95,115.0,128.71,84.56
2018,9,20,17,30,271.0,39.0,1.7,22.9,72.0,80.36,46.58
2018,9,20,17,45,176.5,25.5,1.75,21.8,43.0,39.58,11.83
2018,9,20,18,0,82.0,12.0,1.8,20.7,14.0,12.89,0.0
2018,9,20,18,15,41.0,6.0,1.8,20.25,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,38.5,4.5,0.85,14.5,5.0,0.0,0.0
2018,9,21,6,0,77.0,9.0,0.8,14.6,10.0,8.69,0.0
2018,9,21,6,15,222.5,21.5,0.85,15.35,41.5,34.89,0.0
2018,9,21,6,30,368.0,34.0,0.9,16.1,73.0,83.17,44.91
2018,9,21,6,45,465.0,43.0,0.95,16.85,120.0,135.44,86.76
2018,9,21,7,0,562.0,52.0,1.0,17.6,167.0,199.61,140.24
2018,9,21,7,15,622.0,57.5,1.05,18.2,218.5,260.14,193.06
2018,9,21,7,30,682.0,63.0,1.1,18.8,270.0,327.11,250.41
2018,9,21,7,45,715.5,69.0,1.1,19.45,320.5,388.88,302.29
2018,9,21,8,0,749.0,75.0,1.1,20.1,371.0,453.5,354.29
2018,9,21,8,15,782.5,77.0,1.15,20.9,421.5,515.98,402.71
2018,9,21,8,30,816.0,79.0,1.2,21.7,472.0,580.14,450.46
2018,9,21,8,45,835.5,82.0,1.3,22.5,518.0,637.67,491.99
2018,9,21,9,0,855.0,85.0,1.4,23.3,564.0,694.76,531.61
2018,9,21,9,15,869.5,87.0,1.45,23.95,604.5,741.95,561.51
2018,9,21,9,30,884.0,89.0,1.5,24.6,645.0,791.44,592.49
2018,9,21,9,45,893.5,91.5,1.55,25.25,679.5,835.58,619.33
2018,9,21,10,0,903.0,94.0,1.6,25.9,714.0,877.27,644.2
2018,9,21,10,15,908.0,96.5,1.7,26.35,741.0,912.33,665.58
2018,9,21,10,30,913.0,99.0,1.8,26.8,768.0,944.24,684.88
2018,9,21,10,45,907.0,104.0,1.85,27.25,784.0,965.38,696.65
2018,9,21,11,0,901.0,109.0,1.9,27.7,800.0,982.63,706.11
2018,9,21,11,15,916.5,104.5,2.0,27.9,817.0,1006.25,721.0
2018,9,21,11,30,932.0,100.0,2.1,28.1,834.0,1026.45,733.72
2018,9,21,11,45,933.0,100.0,2.15,28.3,838.5,1033.79,737.89
2018,9,21,12,0,934.0,100.0,2.2,28.5,843.0,1037.22,739.88
2018,9,21,12,15,931.5,100.5,2.3,28.5,838.5,1033.83,738.92
2018,9,21,12,30,929.0,101.0,2.4,28.5,834.0,1026.54,735.65
2018,9,21,12,45,923.5,101.5,2.5,28.5,821.5,1012.5,728.19
2018,9,21,13,0,918.0,102.0,2.6,28.5,809.0,994.76,718.45
2018,9,21,13,15,899.5,106.5,2.65,28.35,785.0,965.71,701.38
2018,9,21,13,30,881.0,111.0,2.7,28.2,761.0,933.75,682.4
2018,9,21,13,45,887.0,104.5,2.75,28.1,738.5,908.86,667.84
2018,9,21,14,0,893.0,98.0,2.8,28.0,716.0,880.22,650.66
2018,9,21,14,15,874.0,98.5,2.8,27.7,679.0,835.06,622.36
2018,9,21,14,30,855.0,99.0,2.8,27.4,642.0,793.26,596.12
2018,9,21,14,45,840.5,96.0,2.8,27.15,602.0,743.84,564.06
2018,9,21,15,0,826.0,93.0,2.8,26.9,562.0,692.92,530.44
2018,9,21,15,15,815.0,87.5,2.8,26.9,519.5,640.32,492.9
2018,9,21,15,30,804.0,82.0,2.8,26.9,477.0,586.47,453.03
2018,9,21,15,45,777.0,79.0,2.8,26.05,428.5,525.48,407.85
2018,9,21,16,0,750.0,76.0,2.8,25.2,380.0,465.45,361.59
2018,9,21,16,15,713.0,70.5,2.75,24.5,328.5,399.64,308.82
2018,9,21,16,30,676.0,65.0,2.7,23.8,277.0,337.06,256.69
2018,9,21,16,45,619.0,59.5,2.65,23.1,226.0,270.77,200.46
2018,9,21,17,0,562.0,54.0,2.6,22.4,175.0,210.49,148.25
2018,9,21,17,15,470.0,45.0,2.5,21.5,127.5,145.96,94.56
2018,9,21,17,30,378.0,36.0,2.4,20.6,80.0,92.64,51.93
2018,9,21,17,45,232.0,23.5,2.3,19.65,46.0,41.81,8.54
2018,9,21,18,0,86.0,11.0,2.2,18.7,12.0,11.8,0.0
2018,9,21,18,15,43.0,5.5,2.2,18.2,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,5,45,6.5,1.5,1.85,11.95,1.5,0.0,0.0
2018,9,22,6,0,13.0,3.0,1.9,12.1,3.0,2.88,0.0
2018,9,22,6,15,6.5,8.5,1.95,12.65,8.5,8.38,0.0
2018,9,22,6,30,0.0,14.0,2.0,13.2,14.0,12.97,4.68
2018,9,22,6,45,0.0,23.5,2.1,13.75,23.5,21.79,12.67
2018,9,22,7,0,0.0,33.0,2.2,14.3,33.0,30.63,20.44
2018,9,22,7,15,0.0,46.0,2.1,14.9,46.0,42.74,30.88
2018,9,22,7,30,0.0,59.0,2.0,15.5,59.0,54.86,41.16
2018,9,22,7,45,0.0,79.0,1.95,16.1,79.0,73.84,57.02
2018,9,22,8,0,0.0,99.0,1.9,16.7,99.0,93.01,72.73
2018,9,22,8,15,1.0,120.0,1.85,17.4,120.5,113.83,89.49
2018,9,22,8,30,2.0,141.0,1.8,18.1,142.0,134.88,106.13
2018,9,22,8,45,88.5,177.0,1.8,18.75,226.0,239.31,191.1
2018,9,22,9,0,175.0,213.0,1.8,19.4,310.0,341.74,271.62
2018,9,22,9,15,371.0,197.0,1.85,20.0,422.5,495.96,391.12
2018,9,22,9,30,567.0,181.0,1.9,20.6,535.0,647.7,503.56
2018,9,22,9,45,730.0,140.0,1.95,21.25,622.0,764.11,585.13
2018,9,22,10,0,893.0,99.0,2.0,21.9,709.0,873.87,657.15
2018,9,22,10,15,902.0,100.0,2.1,22.35,737.0,910.4,679.3
2018,9,22,10,30,911.0,101.0,2.2,22.8,765.0,944.02,700.13
2018,9,22,10,45,917.0,101.5,2.25,23.3,785.5,971.2,716.0
2018,9,22,11,0,923.0,102.0,2.3,23.8,806.0,994.97,729.69
2018,9,22,11,15,926.5,102.5,2.4,24.15,819.0,1012.78,740.52
2018,9,22,11,30,930.0,103.0,2.5,24.5,832.0,1026.85,749.08
2018,9,22,11,45,931.5,103.0,2.6,24.8,836.5,1034.57,753.84
2018,9,22,12,0,933.0,103.0,2.7,25.1,841.0,1038.4,756.26
2018,9,22,12,15,934.5,101.5,2.8,25.25,838.0,1036.62,755.66
2018,9,22,12,30,936.0,100.0,2.9,25.4,835.0,1030.89,752.68
2018,9,22,12,45,877.0,123.0,3.0,25.5,803.5,989.83,726.89
2018,9,22,13,0,818.0,146.0,3.1,25.6,772.0,954.75,705.1
2018,9,22,13,15,757.0,165.5,3.15,25.55,733.5,908.6,675.68
2018,9,22,13,30,696.0,185.0,3.2,25.5,695.0,856.61,641.99
2018,9,22,13,45,782.0,145.5,3.25,25.45,699.0,865.9,650.03
2018,9,22,14,0,868.0,106.0,3.3,25.4,703.0,865.86,651.39
2018,9,22,14,15,849.5,105.0,3.3,25.3,665.5,826.0,625.33
2018,9,22,14,30,831.0,104.0,3.3,25.2,628.0,778.15,593.72
2018,9,22,14,45,835.0,95.5,3.3,25.1,593.5,737.29,566.71
2018,9,22,15,0,839.0,87.0,3.3,25.0,559.0,693.4,537.14
2018,9,22,15,15,833.0,81.5,3.3,25.0,518.5,643.45,501.04
2018,9,22,15,30,827.0,76.0,3.3,25.0,478.0,591.72,462.09
2018,9,22,15,45,785.0,74.5,3.25,24.45,424.0,523.01,409.74
2018,9,22,16,0,743.0,73.0,3.2,23.9,370.0,456.79,357.6
2018,9,22,16,15,720.5,67.0,3.15,23.35,323.0,397.33,308.86
2018,9,22,16,30,698.0,61.0,3.1,22.8,276.0,339.08,259.17
2018,9,22,16,45,641.0,55.5,3.1,22.2,224.5,271.97,201.6
2018,9,22,17,0,584.0,50.0,3.1,21.6,173.0,210.58,147.92
2018,9,22,17,15,466.5,43.0,3.05,20.75,124.0,141.96,91.5
2018,9,22,17,30,349.0,36.0,3.0,19.9,75.0,87.63,48.9
2018,9,22,17,45,205.5,22.5,2.95,19.0,42.5,37.98,2.87
2018,9,22,18,0,62.0,9.0,2.9,18.1,10.0,9.38,0.0
2018,9,22,18,15,31.0,4.5,2.95,17.7,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,23,5,45,29.5,4.0,2.75,12.9,4.0,0.0,0.0
2018,9,23,6,0,59.0,8.0,2.8,13.0,8.0,7.76,0.0
2018,9,23,6,15,195.0,21.0,2.9,13.45,37.5,32.77,0.0
2018,9,23,6,30,331.0,34.0,3.0,13.9,67.0,78.91,42.7
2018,9,23,6,45,369.0,41.5,3.15,14.4,98.5,116.34,75.88
2018,9,23,7,0,407.0,49.0,3.3,14.9,130.0,158.23,113.54
2018,9,23,7,15,213.0,75.5,3.25,15.45,119.0,145.48,112.05
2018,9,23,7,30,19.0,102.0,3.2,16.0,108.0,103.95,82.04
2018,9,23,7,45,49.0,126.5,3.15,16.55,145.0,145.47,116.47
2018,9,23,8,0,79.0,151.0,3.1,17.1,182.0,187.84,151.21
2018,9,23,8,15,242.0,156.5,3.05,17.65,268.5,297.87,241.22
2018,9,23,8,30,405.0,162.0,3.0,18.2,355.0,421.82,340.12
2018,9,23,8,45,623.5,124.0,2.9,18.8,453.5,548.34,439.2
2018,9,23,9,0,842.0,86.0,2.8,19.4,552.0,686.59,543.42
2018,9,23,9,15,858.5,88.0,2.8,20.0,593.0,734.47,574.57
2018,9,23,9,30,875.0,90.0,2.8,20.6,634.0,784.9,607.57
2018,9,23,9,45,888.0,91.0,2.8,21.2,669.0,829.74,636.0
2018,9,23,10,0,901.0,92.0,2.8,21.8,704.0,872.38,662.48
2018,9,23,10,15,909.5,93.0,2.8,22.2,732.0,908.61,684.76
2018,9,23,10,30,918.0,94.0,2.8,22.6,760.0,941.89,704.88
2018,9,23,10,45,909.5,100.5,2.85,23.05,775.5,962.38,716.64
2018,9,23,11,0,901.0,107.0,2.9,23.5,791.0,978.85,725.89
2018,9,23,11,15,907.0,106.5,2.95,23.75,804.5,997.53,737.27
2018,9,23,11,30,913.0,106.0,3.0,24.0,818.0,1012.62,746.35
2018,9,23,11,45,927.0,100.0,3.1,24.3,826.5,1025.69,754.53
2018,9,23,12,0,941.0,94.0,3.2,24.6,835.0,1034.94,760.33
2018,9,23,12,15,942.0,93.5,3.35,24.55,832.0,1033.67,760.86
2018,9,23,12,30,943.0,93.0,3.5,24.5,829.0,1028.43,758.96
2018,9,23,12,45,943.0,91.0,3.6,24.5,817.5,1016.57,752.28
2018,9,23,13,0,943.0,89.0,3.7,24.5,806.0,1000.81,743.13
2018,9,23,13,15,938.0,88.0,3.75,24.35,786.0,977.68,729.21
2018,9,23,13,30,933.0,87.0,3.8,24.2,766.0,951.0,712.94
2018,9,23,13,45,910.0,91.5,3.9,24.0,734.0,911.23,688.08
2018,9,23,14,0,887.0,96.0,4.0,23.8,702.0,869.22,661.43
2018,9,23,14,15,833.5,106.0,3.95,23.6,653.0,812.21,623.17
2018,9,23,14,30,780.0,116.0,3.9,23.4,604.0,749.61,580.43
2018,9,23,14,45,751.0,115.0,3.85,23.2,560.5,694.43,542.41
2018,9,23,15,0,722.0,114.0,3.8,23.0,517.0,641.39,504.05
2018,9,23,15,15,699.0,108.5,3.8,23.0,472.5,585.39,462.09
2018,9,23,15,30,676.0,103.0,3.8,23.0,428.0,529.64,419.26
2018,9,23,15,45,650.5,96.5,3.65,22.4,382.5,472.0,374.45
2018,9,23,16,0,625.0,90.0,3.5,21.8,337.0,415.54,329.13
2018,9,23,16,15,594.0,81.0,3.4,21.25,289.5,355.52,279.59
2018,9,23,16,30,563.0,72.0,3.3,20.7,242.0,297.99,230.52
2018,9,23,16,45,509.5,63.5,3.2,20.2,195.5,236.6,177.51
2018,9,23,17,0,456.0,55.0,3.1,19.7,149.0,181.03,128.85
2018,9,23,17,15,395.0,44.5,2.95,18.9,109.0,128.15,83.5
2018,9,23,17,30,334.0,34.0,2.8,18.1,69.0,82.73,45.49
2018,9,23,17,45,205.5,21.5,2.65,17.25,39.5,36.23,0.0
2018,9,23,18,0,77.0,9.0,2.5,16.4,10.0,9.39,0.0
2018,9,23,18,15,38.5,4.5,2.45,16.0,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,3.5,0.45,12.45,3.5,0.0,0.0
2018,9,24,6,0,59.0,7.0,0.4,12.6,7.0,6.84,0.0
2018,9,24,6,15,222.5,19.5,0.5,13.15,38.0,33.04,0.0
2018,9,24,6,30,386.0,32.0,0.6,13.7,69.0,84.01,43.94
2018,9,24,6,45,484.0,40.0,0.65,14.3,115.5,136.53,87.28
2018,9,24,7,0,582.0,48.0,0.7,14.9,162.0,201.02,141.64
2018,9,24,7,15,631.0,55.0,0.65,15.5,212.0,260.81,194.51
2018,9,24,7,30,680.0,62.0,0.6,16.1,262.0,325.73,250.42
2018,9,24,7,45,698.5,70.0,0.6,16.75,308.5,383.43,299.28
2018,9,24,8,0,717.0,78.0,0.6,17.4,355.0,442.02,346.68
2018,9,24,8,15,733.5,85.5,0.65,18.35,401.0,499.58,391.12
2018,9,24,8,30,750.0,93.0,0.7,19.3,447.0,557.24,433.72
2018,9,24,8,45,820.0,84.5,0.7,20.3,506.0,630.14,485.56
2018,9,24,9,0,890.0,76.0,0.7,21.3,565.0,704.44,535.43
2018,9,24,9,15,903.0,78.0,0.7,22.3,605.5,755.65,565.86
2018,9,24,9,30,916.0,80.0,0.7,23.3,646.0,805.1,594.56
2018,9,24,9,45,925.0,82.5,0.7,24.25,681.0,849.8,619.57
2018,9,24,10,0,934.0,85.0,0.7,25.2,716.0,891.9,642.41
2018,9,24,10,15,942.0,85.5,0.65,25.85,744.0,928.04,660.86
2018,9,24,10,30,950.0,86.0,0.6,26.5,772.0,961.07,677.09
2018,9,24,10,45,955.0,87.0,0.55,27.15,792.5,988.57,689.7
2018,9,24,11,0,960.0,88.0,0.5,27.8,813.0,1012.48,700.05
2018,9,24,11,15,963.0,88.5,0.55,28.1,825.5,1030.16,710.01
2018,9,24,11,30,966.0,89.0,0.6,28.4,838.0,1043.94,717.85
2018,9,24,11,45,966.0,89.0,0.65,28.75,841.5,1050.24,721.31
2018,9,24,12,0,966.0,89.0,0.7,29.1,845.0,1052.48,722.62
2018,9,24,12,15,964.0,89.0,0.8,29.2,840.5,1048.7,722.39
2018,9,24,12,30,962.0,89.0,0.9,29.3,836.0,1040.88,719.88
2018,9,24,12,45,958.0,89.0,1.0,29.4,823.5,1027.15,713.87
2018,9,24,13,0,954.0,89.0,1.1,29.5,811.0,1009.56,705.53
2018,9,24,13,15,949.0,88.5,1.25,29.4,791.0,986.71,695.3
2018,9,24,13,30,944.0,88.0,1.4,29.3,771.0,960.27,682.55
2018,9,24,13,45,906.5,97.0,1.5,29.25,733.0,912.44,655.07
2018,9,24,14,0,869.0,106.0,1.6,29.2,695.0,869.35,630.25
2018,9,24,14,15,785.0,123.0,1.7,28.95,635.0,789.5,580.9
2018,9,24,14,30,701.0,140.0,1.8,28.7,575.0,715.46,534.13
2018,9,24,14,45,739.5,120.5,1.9,28.5,553.0,692.65,521.39
2018,9,24,15,0,778.0,101.0,2.0,28.3,531.0,662.44,502.29
2018,9,24,15,15,731.0,102.0,2.0,28.3,479.5,597.27,455.35
2018,9,24,15,30,684.0,103.0,2.0,28.3,428.0,532.76,407.95
2018,9,24,15,45,673.5,93.5,2.15,27.45,385.0,479.68,369.61
2018,9,24,16,0,663.0,84.0,2.3,26.6,342.0,426.17,328.93
2018,9,24,16,15,637.0,75.5,2.3,25.7,295.5,366.81,281.64
2018,9,24,16,30,611.0,67.0,2.3,24.8,249.0,309.3,233.89
2018,9,24,16,45,573.5,59.0,2.25,23.9,203.5,250.82,183.9
2018,9,24,17,0,536.0,51.0,2.2,23.0,158.0,196.15,136.06
2018,9,24,17,15,418.5,42.0,2.3,21.95,110.5,129.11,81.91
2018,9,24,17,30,301.0,33.0,2.4,20.9,63.0,76.53,40.84
2018,9,24,17,45,180.0,20.5,2.45,19.85,35.5,32.75,0.0
2018,9,24,18,0,59.0,8.0,2.5,18.8,8.0,8.11,0.0
2018,9,24,18,15,29.5,4.0,2.5,18.3,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.5,1.15,12.15,0.5,0.0,0.0
2018,9,25,6,0,0.0,1.0,1.1,12.3,1.0,0.95,0.0
2018,9,25,6,15,0.0,7.5,1.1,12.9,7.5,6.94,0.0
2018,9,25,6,30,0.0,14.0,1.1,13.5,14.0,12.97,4.36
2018,9,25,6,45,0.0,24.5,1.1,14.15,24.5,22.73,13.37
2018,9,25,7,0,0.0,35.0,1.1,14.8,35.0,32.5,21.95
2018,9,25,7,15,0.0,45.0,1.0,15.45,45.0,41.81,30.01
2018,9,25,7,30,0.0,55.0,0.9,16.1,55.0,51.13,37.92
2018,9,25,7,45,1.0,78.5,0.8,16.8,79.0,73.87,56.89
2018,9,25,8,0,2.0,102.0,0.7,17.5,103.0,97.07,75.81
2018,9,25,8,15,12.0,132.0,0.7,18.3,137.5,131.88,103.87
2018,9,25,8,30,22.0,162.0,0.7,19.1,172.0,168.02,132.37
2018,9,25,8,45,133.5,187.5,0.7,19.85,259.5,280.09,221.54
2018,9,25,9,0,245.0,213.0,0.7,20.6,347.0,399.43,312.14
2018,9,25,9,15,380.0,205.5,0.75,21.35,431.0,511.99,395.1
2018,9,25,9,30,515.0,198.0,0.8,22.1,515.0,625.7,475.86
2018,9,25,9,45,701.5,147.0,0.85,22.8,604.0,748.0,560.32
2018,9,25,10,0,888.0,96.0,0.9,23.5,693.0,864.71,634.15
2018,9,25,10,15,910.5,92.0,0.95,24.1,725.5,907.05,658.17
2018,9,25,10,30,933.0,88.0,1.0,24.7,758.0,947.17,681.47
2018,9,25,10,45,938.0,89.0,1.1,25.3,778.0,974.2,697.27
2018,9,25,11,0,943.0,90.0,1.2,25.9,798.0,997.69,711.01
2018,9,25,11,15,945.5,90.5,1.25,26.35,810.5,1014.54,720.24
2018,9,25,11,30,948.0,91.0,1.3,26.8,823.0,1027.56,727.27
2018,9,25,11,45,949.0,91.0,1.4,27.3,827.0,1034.62,731.48
2018,9,25,12,0,950.0,91.0,1.5,27.8,831.0,1037.71,733.39
2018,9,25,12,15,948.0,92.0,1.6,27.95,827.0,1035.0,732.87
2018,9,25,12,30,946.0,93.0,1.7,28.1,823.0,1028.32,730.02
2018,9,25,12,45,941.5,93.5,1.8,28.3,810.5,1014.75,722.81
2018,9,25,13,0,937.0,94.0,1.9,28.5,798.0,997.4,713.3
2018,9,25,13,15,932.0,93.0,1.95,28.45,778.0,974.23,700.22
2018,9,25,13,30,927.0,92.0,2.0,28.4,758.0,947.53,684.89
2018,9,25,13,45,888.5,101.0,2.1,28.35,720.0,899.23,655.94
2018,9,25,14,0,850.0,110.0,2.2,28.3,682.0,855.9,629.91
2018,9,25,14,15,848.0,104.0,2.25,28.1,650.5,818.13,607.08
2018,9,25,14,30,846.0,98.0,2.3,27.9,619.0,777.5,581.9
2018,9,25,14,45,853.0,90.0,2.4,27.75,586.0,738.53,557.7
2018,9,25,15,0,860.0,82.0,2.5,27.6,553.0,692.31,527.9
2018,9,25,15,15,839.5,79.0,2.5,27.6,507.0,638.64,489.64
2018,9,25,15,30,819.0,76.0,2.5,27.6,461.0,580.64,446.7
2018,9,25,15,45,791.5,72.5,2.6,26.75,412.0,518.21,400.75
2018,9,25,16,0,764.0,69.0,2.7,25.9,363.0,456.82,353.5
2018,9,25,16,15,723.5,65.0,2.75,25.05,311.5,390.63,300.46
2018,9,25,16,30,683.0,61.0,2.8,24.2,260.0,327.67,247.9
2018,9,25,16,45,621.0,54.5,2.8,23.4,208.5,259.43,189.94
2018,9,25,17,0,559.0,48.0,2.8,22.6,157.0,197.4,136.34
2018,9,25,17,15,428.5,40.5,2.75,21.55,109.0,128.37,80.76
2018,9,25,17,30,298.0,33.0,2.7,20.5,61.0,75.3,39.22
2018,9,25,17,45,167.5,19.0,2.7,19.5,33.0,29.82,0.0
2018,9,25,18,0,37.0,5.0,2.7,18.5,5.0,4.77,0.0
2018,9,25,18,15,18.5,2.5,2.65,18.0,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,26,5,45,7.5,1.0,1.45,12.55,1.0,0.0,0.0
2018,9,26,6,0,15.0,2.0,1.4,12.7,2.0,0.0,0.0
2018,9,26,6,15,94.5,11.5,1.45,13.3,19.5,16.81,0.0
2018,9,26,6,30,174.0,21.0,1.5,13.9,37.0,46.9,23.01
2018,9,26,6,45,155.5,25.5,1.55,14.5,46.5,58.32,36.47
2018,9,26,7,0,137.0,30.0,1.6,15.1,56.0,68.67,47.76
2018,9,26,7,15,74.0,55.5,1.55,15.75,70.0,78.79,59.41
2018,9,26,7,30,11.0,81.0,1.5,16.4,84.0,80.38,62.28
2018,9,26,7,45,38.5,103.5,1.4,17.0,117.5,117.6,93.11
2018,9,26,8,0,66.0,126.0,1.3,17.6,151.0,155.92,124.48
2018,9,26,8,15,60.5,142.0,1.2,18.4,167.5,172.73,137.58
2018,9,26,8,30,55.0,158.0,1.1,19.2,184.0,188.92,149.8
2018,9,26,8,45,138.0,186.0,1.0,19.95,259.0,281.6,223.26
2018,9,26,9,0,221.0,214.0,0.9,20.7,334.0,384.23,301.09
2018,9,26,9,15,333.0,217.5,0.85,21.5,413.5,480.59,372.15
2018,9,26,9,30,445.0,221.0,0.8,22.3,493.0,596.04,453.55
2018,9,26,9,45,489.5,219.0,0.7,23.1,533.5,648.34,486.57
2018,9,26,10,0,534.0,217.0,0.6,23.9,574.0,701.86,519.83
2018,9,26,10,15,541.0,226.0,0.55,24.65,600.0,735.22,538.56
2018,9,26,10,30,548.0,235.0,0.5,25.4,626.0,766.86,555.92
2018,9,26,10,45,582.5,230.5,0.5,26.15,656.5,807.3,580.16
2018,9,26,11,0,617.0,226.0,0.5,26.9,687.0,851.18,605.85
2018,9,26,11,15,647.5,217.5,0.55,27.6,708.0,881.44,623.65
2018,9,26,11,30,678.0,209.0,0.6,28.3,729.0,909.34,639.41
2018,9,26,11,45,726.5,188.5,0.65,28.95,748.5,939.0,656.34
2018,9,26,12,0,775.0,168.0,0.7,29.6,768.0,965.19,671.06
2018,9,26,12,15,780.0,165.0,0.75,30.1,766.0,959.07,666.72
2018,9,26,12,30,785.0,162.0,0.8,30.6,764.0,955.62,664.56
2018,9,26,12,45,737.0,178.5,0.8,31.1,737.0,925.17,645.07
2018,9,26,13,0,689.0,195.0,0.8,31.6,710.0,886.5,620.87
2018,9,26,13,15,636.0,208.5,0.9,31.7,674.0,838.03,592.93
2018,9,26,13,30,583.0,222.0,1.0,31.8,638.0,784.43,559.98
2018,9,26,13,45,597.5,205.5,1.1,31.85,618.0,767.18,551.53
2018,9,26,14,0,612.0,189.0,1.2,31.9,598.0,742.56,537.71
2018,9,26,14,15,629.0,171.5,1.3,31.6,573.5,715.56,522.82
2018,9,26,14,30,646.0,154.0,1.4,31.3,549.0,684.98,505.01
2018,9,26,14,45,646.5,141.5,1.55,31.05,514.5,644.05,479.45
2018,9,26,15,0,647.0,129.0,1.7,30.8,480.0,601.01,451.46
2018,9,26,15,15,666.0,114.0,1.7,30.8,449.0,565.16,426.47
2018,9,26,15,30,685.0,99.0,1.7,30.8,418.0,525.6,397.84
2018,9,26,15,45,640.5,95.0,2.0,29.65,367.5,460.05,351.4
2018,9,26,16,0,596.0,91.0,2.3,28.5,317.0,397.67,305.01
2018,9,26,16,15,538.5,85.0,2.4,27.35,267.0,331.2,253.14
2018,9,26,16,30,481.0,79.0,2.5,26.2,217.0,270.27,203.88
2018,9,26,16,45,425.5,67.5,2.65,25.1,171.5,210.4,154.25
2018,9,26,17,0,370.0,56.0,2.8,24.0,126.0,155.08,107.74
2018,9,26,17,15,298.0,44.0,2.95,22.95,89.0,105.02,66.63
2018,9,26,17,30,226.0,32.0,3.1,21.9,52.0,63.96,32.32
2018,9,26,17,45,126.5,18.5,3.2,20.9,28.5,25.5,0.0
2018,9,26,18,0,27.0,5.0,3.3,19.9,5.0,0.0,0.0
2018,9,26,18,15,13.5,2.5,3.2,19.3,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,27,5,45,16.0,3.0,1.8,12.95,2.5,0.0,0.0
2018,9,27,6,0,32.0,6.0,1.8,13.0,5.0,0.0,0.0
2018,9,27,6,15,150.5,18.5,1.85,13.45,30.0,26.96,0.0
2018,9,27,6,30,269.0,31.0,1.9,13.9,55.0,68.94,35.04
2018,9,27,6,45,269.0,40.0,2.0,14.35,77.0,95.4,62.23
2018,9,27,7,0,269.0,49.0,2.1,14.8,99.0,122.47,88.14
2018,9,27,7,15,165.5,60.0,2.05,15.35,94.0,115.06,87.67
2018,9,27,7,30,62.0,71.0,2.0,15.9,89.0,94.82,73.87
2018,9,27,7,45,34.0,97.0,1.9,16.4,107.0,109.1,86.32
2018,9,27,8,0,6.0,123.0,1.8,16.9,125.0,120.03,95.12
2018,9,27,8,15,6.5,138.5,1.75,17.6,141.0,135.62,107.42
2018,9,27,8,30,7.0,154.0,1.7,18.3,157.0,151.32,119.56
2018,9,27,8,45,66.5,180.5,1.65,18.95,216.0,222.49,177.17
2018,9,27,9,0,126.0,207.0,1.6,19.6,275.0,302.73,240.26
2018,9,27,9,15,190.5,231.5,1.6,20.2,343.0,382.12,301.17
2018,9,27,9,30,255.0,256.0,1.6,20.8,411.0,476.8,371.53
2018,9,27,9,45,342.5,255.0,1.6,21.45,475.5,556.97,430.03
2018,9,27,10,0,430.0,254.0,1.6,22.1,540.0,653.51,498.23
2018,9,27,10,15,537.5,224.5,1.65,22.6,596.5,730.33,552.52
2018,9,27,10,30,645.0,195.0,1.7,23.1,653.0,815.69,611.19
2018,9,27,10,45,570.5,231.5,1.75,23.6,645.0,796.95,594.63
2018,9,27,11,0,496.0,268.0,1.8,24.1,637.0,777.99,578.64
2018,9,27,11,15,518.0,265.5,1.8,24.4,656.0,804.33,596.08
2018,9,27,11,30,540.0,263.0,1.8,24.7,675.0,828.83,611.75
2018,9,27,11,45,576.0,251.0,1.85,25.0,692.5,854.43,629.1
2018,9,27,12,0,612.0,239.0,1.9,25.3,710.0,881.83,647.45
2018,9,27,12,15,594.0,244.5,2.0,25.4,699.5,868.48,638.71
2018,9,27,12,30,576.0,250.0,2.1,25.5,689.0,849.25,626.52
2018,9,27,12,45,610.0,229.5,2.15,25.6,688.0,857.17,633.42
2018,9,27,13,0,644.0,209.0,2.2,25.7,687.0,857.91,635.28
2018,9,27,13,15,616.0,213.0,2.3,25.55,660.5,823.15,613.11
2018,9,27,13,30,588.0,217.0,2.4,25.4,634.0,786.75,589.62
2018,9,27,13,45,583.0,209.0,2.55,25.3,609.0,752.58,568.27
2018,9,27,14,0,578.0,201.0,2.7,25.2,584.0,720.75,547.94
2018,9,27,14,15,614.0,176.0,2.85,24.85,564.5,706.82,541.28
2018,9,27,14,30,650.0,151.0,3.0,24.5,545.0,683.41,527.51
2018,9,27,14,45,657.0,136.5,3.15,24.15,512.0,644.85,501.65
2018,9,27,15,0,664.0,122.0,3.3,23.8,479.0,603.57,473.03
2018,9,27,15,15,615.0,122.5,3.3,23.8,431.0,540.07,425.01
2018,9,27,15,30,566.0,123.0,3.3,23.8,383.0,479.31,378.11
2018,9,27,15,45,520.0,116.0,3.55,22.6,334.5,412.0,327.2
2018,9,27,16,0,474.0,109.0,3.8,21.4,286.0,352.67,280.54
2018,9,27,16,15,398.0,101.0,3.85,20.6,235.0,283.63,224.24
2018,9,27,16,30,322.0,93.0,3.9,19.8,184.0,222.61,173.55
2018,9,27,16,45,277.0,77.5,3.95,19.0,144.5,171.89,130.32
2018,9,27,17,0,232.0,62.0,4.0,18.2,105.0,126.43,91.28
2018,9,27,17,15,177.5,46.0,4.0,17.6,72.5,81.6,53.72
2018,9,27,17,30,123.0,30.0,4.0,17.0,40.0,46.79,23.16
2018,9,27,17,45,72.5,17.0,3.95,16.35,22.0,20.53,0.0
2018,9,27,18,0,22.0,4.0,3.9,15.7,4.0,0.0,0.0
2018,9,27,18,15,11.0,2.0,3.85,15.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,5,45,14.0,2.5,2.35,13.3,2.0,0.0,0.0
2018,9,28,6,0,28.0,5.0,2.4,13.4,4.0,0.0,0.0
2018,9,28,6,15,23.5,6.0,2.5,13.7,6.5,7.18,0.0
2018,9,28,6,30,19.0,7.0,2.6,14.0,9.0,9.79,0.73
2018,9,28,6,45,9.5,7.5,2.75,14.3,8.5,9.14,1.56
2018,9,28,7,0,0.0,8.0,2.9,14.6,8.0,7.4,0.62
2018,9,28,7,15,0.0,10.5,2.9,14.9,10.5,9.72,2.66
2018,9,28,7,30,0.0,13.0,2.9,15.2,13.0,12.04,4.67
2018,9,28,7,45,0.0,36.0,2.95,15.5,36.0,33.42,22.93
2018,9,28,8,0,0.0,59.0,3.0,15.8,59.0,54.86,41.02
2018,9,28,8,15,0.0,68.0,3.0,16.15,68.0,63.26,47.91
2018,9,28,8,30,0.0,77.0,3.0,16.5,77.0,71.68,54.73
2018,9,28,8,45,5.5,104.0,3.0,16.85,107.0,101.01,78.94
2018,9,28,9,0,11.0,131.0,3.0,17.2,137.0,131.26,103.56
2018,9,28,9,15,46.5,174.0,3.05,17.65,202.0,206.6,165.08
2018,9,28,9,30,82.0,217.0,3.1,18.1,267.0,281.12,224.47
2018,9,28,9,45,65.0,228.0,3.15,18.5,269.0,281.94,223.66
2018,9,28,10,0,48.0,239.0,3.2,18.9,271.0,281.41,221.96
2018,9,28,10,15,60.0,272.5,3.25,19.2,314.0,329.31,258.87
2018,9,28,10,30,72.0,306.0,3.3,19.5,357.0,378.11,295.78
2018,9,28,10,45,105.0,322.5,3.4,19.8,399.0,428.17,334.13
2018,9,28,11,0,138.0,339.0,3.5,20.1,441.0,492.65,382.61
2018,9,28,11,15,172.5,347.5,3.55,20.2,477.0,537.25,416.16
2018,9,28,11,30,207.0,356.0,3.6,20.3,513.0,581.95,449.56
2018,9,28,11,45,411.0,287.0,3.65,20.45,601.0,732.71,564.66
2018,9,28,12,0,615.0,218.0,3.7,20.6,689.0,862.02,660.69
2018,9,28,12,15,754.5,160.5,3.75,20.6,735.0,932.84,709.45
2018,9,28,12,30,894.0,103.0,3.8,20.6,781.0,984.62,744.92
2018,9,28,12,45,890.0,102.5,3.85,20.6,768.5,970.71,735.72
2018,9,28,13,0,886.0,102.0,3.9,20.6,756.0,953.22,724.68
2018,9,28,13,15,881.5,101.0,3.9,20.5,737.0,931.24,710.6
2018,9,28,13,30,877.0,100.0,3.9,20.4,718.0,905.92,694.27
2018,9,28,13,45,869.5,98.0,3.95,20.35,691.0,873.68,673.21
2018,9,28,14,0,862.0,96.0,4.0,20.3,664.0,838.56,650.03
2018,9,28,14,15,851.5,94.5,4.0,20.1,631.0,798.91,623.56
2018,9,28,14,30,841.0,93.0,4.0,19.9,598.0,762.08,598.9
2018,9,28,14,45,826.0,90.0,4.05,19.65,558.5,712.7,564.98
2018,9,28,15,0,811.0,87.0,4.1,19.4,519.0,661.95,529.17
2018,9,28,15,15,789.0,84.0,4.1,19.4,474.5,605.65,485.99
2018,9,28,15,30,767.0,81.0,4.1,19.4,430.0,549.24,441.57
2018,9,28,15,45,739.0,76.5,4.05,18.7,382.0,488.21,393.23
2018,9,28,16,0,711.0,72.0,4.0,18.0,334.0,428.41,344.11
2018,9,28,16,15,671.0,66.5,3.95,17.5,284.5,364.75,289.98
2018,9,28,16,30,631.0,61.0,3.9,17.0,235.0,303.67,236.34
2018,9,28,16,45,567.5,54.0,3.85,16.55,186.0,237.56,177.91
2018,9,28,17,0,504.0,47.0,3.8,16.1,137.0,178.41,125.17
2018,9,28,17,15,392.0,38.0,3.65,15.65,94.0,115.77,72.82
2018,9,28,17,30,280.0,29.0,3.5,15.2,51.0,66.01,29.17
2018,9,28,17,45,145.5,15.5,3.35,14.75,26.5,23.08,0.0
2018,9,28,18,0,11.0,2.0,3.2,14.3,2.0,0.0,0.0
2018,9,28,18,15,5.5,1.0,3.1,14.15,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
