Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,9,6,15,117.0,10.5,0.7,13.95,16.5,17.38,0.0
2018,10,9,6,30,234.0,21.0,0.8,14.4,33.0,52.37,0.0
2018,10,9,6,45,367.5,29.5,0.9,14.9,73.0,105.63,62.64
2018,10,9,7,0,501.0,38.0,1.0,15.4,113.0,171.14,117.93
2018,10,9,7,15,561.0,45.5,1.05,15.95,159.0,229.05,169.51
2018,10,9,7,30,621.0,53.0,1.1,16.5,205.0,293.47,226.01
2018,10,9,7,45,682.5,55.0,1.15,17.0,256.0,357.59,281.16
2018,10,9,8,0,744.0,57.0,1.2,17.5,307.0,428.14,339.63
2018,10,9,8,15,775.0,60.0,1.1,18.15,354.5,488.64,387.49
2018,10,9,8,30,806.0,63.0,1.0,18.8,402.0,550.5,434.09
2018,10,9,8,45,829.0,65.0,0.95,19.4,446.0,603.49,472.65
2018,10,9,9,0,852.0,67.0,0.9,20.0,490.0,659.48,511.31
2018,10,9,9,15,867.5,69.0,0.85,20.65,529.0,709.55,542.62
2018,10,9,9,30,883.0,71.0,0.8,21.3,568.0,758.11,572.03
2018,10,9,9,45,894.0,73.0,0.75,21.95,601.0,801.3,597.03
2018,10,9,10,0,905.0,75.0,0.7,22.6,634.0,842.09,619.88
2018,10,9,10,15,913.5,75.5,0.7,23.2,660.0,876.35,639.05
2018,10,9,10,30,922.0,76.0,0.7,23.8,686.0,907.61,656.16
2018,10,9,10,45,879.0,95.5,0.7,24.35,690.0,911.15,655.79
2018,10,9,11,0,836.0,115.0,0.7,24.9,694.0,917.01,657.42
2018,10,9,11,15,735.5,159.5,0.9,25.15,674.5,889.73,642.59
2018,10,9,11,30,635.0,204.0,1.1,25.4,655.0,850.98,620.19
2018,10,9,11,45,623.5,209.5,1.3,25.6,654.0,849.47,621.63
2018,10,9,12,0,612.0,215.0,1.5,25.8,653.0,845.01,620.29
2018,10,9,12,15,610.5,213.5,1.75,25.75,648.0,839.86,619.82
2018,10,9,12,30,609.0,212.0,2.0,25.7,643.0,831.93,617.23
2018,10,9,12,45,623.0,202.0,2.2,25.7,636.0,826.7,616.22
2018,10,9,13,0,637.0,192.0,2.4,25.7,629.0,818.28,612.69
2018,10,9,13,15,632.5,186.0,2.65,25.45,609.0,794.33,599.26
2018,10,9,13,30,628.0,180.0,2.9,25.2,589.0,767.93,583.8
2018,10,9,13,45,657.0,161.5,3.1,25.0,573.0,753.96,576.65
2018,10,9,14,0,686.0,143.0,3.3,24.8,557.0,735.52,566.05
2018,10,9,14,15,620.5,150.5,3.45,24.4,509.0,667.73,518.88
2018,10,9,14,30,555.0,158.0,3.6,24.0,461.0,597.31,468.18
2018,10,9,14,45,664.5,120.5,3.75,23.6,456.0,613.53,483.64
2018,10,9,15,0,774.0,83.0,3.9,23.2,451.0,610.33,483.67
2018,10,9,15,15,770.5,76.0,3.9,23.2,412.5,562.86,446.86
2018,10,9,15,30,767.0,69.0,3.9,23.2,374.0,513.64,407.73
2018,10,9,15,45,731.0,65.5,3.95,22.1,326.0,450.43,357.91
2018,10,9,16,0,695.0,62.0,4.0,21.0,278.0,389.35,307.75
2018,10,9,16,15,634.5,57.0,3.9,20.35,228.0,320.64,249.26
2018,10,9,16,30,574.0,52.0,3.8,19.7,178.0,256.74,193.38
2018,10,9,16,45,486.5,44.5,3.7,19.0,132.0,189.04,134.76
2018,10,9,17,0,399.0,37.0,3.6,18.3,86.0,131.34,84.91
2018,10,9,17,15,257.5,25.5,3.55,17.7,51.5,70.12,28.35
2018,10,9,17,30,116.0,14.0,3.5,17.1,17.0,23.77,0.0
2018,10,9,17,45,58.0,7.0,3.45,16.45,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,10,6,15,70.0,10.0,0.65,12.85,13.5,13.95,0.0
2018,10,10,6,30,140.0,20.0,0.7,13.2,27.0,39.34,0.0
2018,10,10,6,45,269.0,33.0,0.8,13.55,65.5,90.98,54.76
2018,10,10,7,0,398.0,46.0,0.9,13.9,104.0,154.0,107.94
2018,10,10,7,15,376.5,58.5,0.9,14.25,130.5,184.43,138.71
2018,10,10,7,30,355.0,71.0,0.9,14.6,157.0,213.24,166.92
2018,10,10,7,45,228.0,101.0,0.9,14.95,161.0,207.49,166.2
2018,10,10,8,0,101.0,131.0,0.9,15.3,165.0,186.62,150.42
2018,10,10,8,15,124.0,149.0,0.85,15.75,196.5,223.44,180.56
2018,10,10,8,30,147.0,167.0,0.8,16.2,228.0,262.53,211.63
2018,10,10,8,45,306.0,162.5,0.75,16.65,307.5,372.84,299.45
2018,10,10,9,0,465.0,158.0,0.7,17.1,387.0,500.01,395.94
2018,10,10,9,15,611.5,133.0,0.65,17.65,459.0,604.08,471.51
2018,10,10,9,30,758.0,108.0,0.6,18.2,531.0,709.68,544.05
2018,10,10,9,45,814.0,97.0,0.55,18.75,575.5,770.03,580.83
2018,10,10,10,0,870.0,86.0,0.5,19.3,620.0,824.67,613.26
2018,10,10,10,15,877.5,87.5,0.55,19.7,645.5,858.15,633.39
2018,10,10,10,30,885.0,89.0,0.6,20.1,671.0,888.7,651.82
2018,10,10,10,45,889.5,90.5,0.65,20.55,689.0,913.44,666.37
2018,10,10,11,0,894.0,92.0,0.7,21.0,707.0,934.81,678.87
2018,10,10,11,15,897.0,92.5,0.8,21.25,718.0,950.13,689.15
2018,10,10,11,30,900.0,93.0,0.9,21.5,729.0,961.83,697.31
2018,10,10,11,45,900.0,93.0,1.0,21.75,731.0,966.4,701.09
2018,10,10,12,0,900.0,93.0,1.1,22.0,733.0,967.22,702.66
2018,10,10,12,15,897.0,93.5,1.2,22.05,727.5,962.01,701.03
2018,10,10,12,30,894.0,94.0,1.3,22.1,722.0,953.1,697.14
2018,10,10,12,45,889.5,93.5,1.45,22.2,708.5,938.0,689.88
2018,10,10,13,0,885.0,93.0,1.6,22.3,695.0,919.39,680.22
2018,10,10,13,15,877.5,92.5,1.75,22.25,674.5,894.7,666.76
2018,10,10,13,30,870.0,92.0,1.9,22.2,654.0,866.87,650.97
2018,10,10,13,45,859.0,90.5,2.1,22.15,625.5,831.99,630.51
2018,10,10,14,0,848.0,89.0,2.3,22.1,597.0,800.42,611.84
2018,10,10,14,15,833.0,87.5,2.45,21.85,562.5,757.13,584.51
2018,10,10,14,30,818.0,86.0,2.6,21.6,528.0,712.02,555.31
2018,10,10,14,45,797.0,84.0,2.75,21.4,488.0,660.62,520.68
2018,10,10,15,0,776.0,82.0,2.9,21.2,448.0,608.49,482.8
2018,10,10,15,15,749.5,79.0,2.9,21.2,404.0,551.53,439.0
2018,10,10,15,30,723.0,76.0,2.9,21.2,360.0,495.05,394.27
2018,10,10,15,45,681.5,72.0,3.1,20.4,312.0,432.21,344.6
2018,10,10,16,0,640.0,68.0,3.3,19.6,264.0,370.84,294.08
2018,10,10,16,15,579.0,62.5,3.3,19.0,216.0,303.52,236.8
2018,10,10,16,30,518.0,57.0,3.3,18.4,168.0,242.11,183.1
2018,10,10,16,45,426.0,48.0,3.3,17.8,123.0,175.06,125.36
2018,10,10,17,0,334.0,39.0,3.3,17.2,78.0,118.61,76.93
2018,10,10,17,15,200.5,25.5,3.3,16.65,45.5,60.03,20.06
2018,10,10,17,30,67.0,12.0,3.3,16.1,13.0,17.32,0.0
2018,10,10,17,45,33.5,6.0,3.25,15.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,4.5,1.05,12.6,4.5,4.29,0.0
2018,10,11,6,30,0.0,9.0,1.1,13.0,9.0,8.34,0.0
2018,10,11,6,45,0.0,23.0,1.15,13.4,23.0,21.36,10.87
2018,10,11,7,0,0.0,37.0,1.2,13.8,37.0,34.66,23.32
2018,10,11,7,15,1.5,55.5,1.15,14.15,56.0,53.08,39.34
2018,10,11,7,30,3.0,74.0,1.1,14.5,75.0,71.7,55.37
2018,10,11,7,45,8.5,95.0,1.05,14.85,98.0,94.82,74.89
2018,10,11,8,0,14.0,116.0,1.0,15.2,121.0,118.61,94.67
2018,10,11,8,15,22.5,135.5,0.9,15.7,144.5,143.08,114.61
2018,10,11,8,30,31.0,155.0,0.8,16.2,168.0,174.75,140.02
2018,10,11,8,45,68.0,181.5,0.7,16.65,213.5,227.69,182.38
2018,10,11,9,0,105.0,208.0,0.6,17.1,259.0,284.18,226.34
2018,10,11,9,15,181.0,222.0,0.6,17.6,318.5,367.41,290.62
2018,10,11,9,30,257.0,236.0,0.6,18.1,378.0,458.2,358.19
2018,10,11,9,45,495.0,183.5,0.55,18.65,478.0,610.25,470.76
2018,10,11,10,0,733.0,131.0,0.5,19.2,578.0,771.28,580.41
2018,10,11,10,15,787.5,118.0,0.55,19.65,616.5,821.41,610.35
2018,10,11,10,30,842.0,105.0,0.6,20.1,655.0,874.94,643.65
2018,10,11,10,45,849.0,106.0,0.6,20.55,673.5,900.71,657.61
2018,10,11,11,0,856.0,107.0,0.6,21.0,692.0,923.3,669.9
2018,10,11,11,15,861.0,106.5,0.6,21.35,703.0,931.0,673.07
2018,10,11,11,30,866.0,106.0,0.6,21.7,714.0,943.04,679.32
2018,10,11,11,45,869.5,105.5,0.6,22.05,718.0,950.12,682.49
2018,10,11,12,0,873.0,105.0,0.6,22.4,722.0,953.59,683.61
2018,10,11,12,15,873.5,103.5,0.7,22.6,717.0,949.43,682.64
2018,10,11,12,30,874.0,102.0,0.8,22.8,712.0,941.61,679.54
2018,10,11,12,45,873.0,100.0,0.85,22.95,699.5,928.22,672.14
2018,10,11,13,0,872.0,98.0,0.9,23.1,687.0,911.28,662.6
2018,10,11,13,15,867.0,96.5,1.0,23.15,667.0,887.88,650.03
2018,10,11,13,30,862.0,95.0,1.1,23.2,647.0,861.29,635.25
2018,10,11,13,45,853.5,93.0,1.25,23.25,620.0,834.47,620.77
2018,10,11,14,0,845.0,91.0,1.4,23.3,593.0,798.22,599.49
2018,10,11,14,15,831.5,88.5,1.5,23.2,558.5,755.03,572.79
2018,10,11,14,30,818.0,86.0,1.6,23.1,524.0,709.93,544.19
2018,10,11,14,45,800.0,83.0,1.7,23.0,484.0,659.5,511.07
2018,10,11,15,0,782.0,80.0,1.8,22.9,444.0,608.11,474.56
2018,10,11,15,15,755.0,76.5,1.8,22.9,399.5,550.09,431.04
2018,10,11,15,30,728.0,73.0,1.8,22.9,355.0,492.61,386.57
2018,10,11,15,45,689.5,68.5,1.95,22.4,307.5,430.48,338.11
2018,10,11,16,0,651.0,64.0,2.1,21.9,260.0,369.63,288.59
2018,10,11,16,15,592.5,58.0,2.15,21.15,212.0,302.36,232.44
2018,10,11,16,30,534.0,52.0,2.2,20.4,164.0,240.77,179.34
2018,10,11,16,45,434.0,44.5,2.25,19.7,119.0,172.58,121.55
2018,10,11,17,0,334.0,37.0,2.3,19.0,74.0,115.85,73.46
2018,10,11,17,15,187.5,22.5,2.45,18.35,41.5,54.66,12.16
2018,10,11,17,30,41.0,8.0,2.6,17.7,9.0,11.13,0.0
2018,10,11,17,45,20.5,4.0,2.75,17.05,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,6,15,78.0,9.0,1.45,13.25,12.5,8.58,0.0
2018,10,12,6,30,156.0,18.0,1.5,13.7,25.0,35.99,0.0
2018,10,12,6,45,282.5,29.5,1.6,14.15,61.5,90.11,51.7
2018,10,12,7,0,409.0,41.0,1.7,14.6,98.0,151.53,105.05
2018,10,12,7,15,493.0,48.5,1.7,15.2,145.0,211.12,157.19
2018,10,12,7,30,577.0,56.0,1.7,15.8,192.0,280.05,217.08
2018,10,12,7,45,633.0,61.0,1.75,16.4,241.0,343.32,272.0
2018,10,12,8,0,689.0,66.0,1.8,17.0,290.0,410.38,328.35
2018,10,12,8,15,724.5,69.5,1.8,17.85,337.0,470.83,377.25
2018,10,12,8,30,760.0,73.0,1.8,18.7,384.0,533.17,425.64
2018,10,12,8,45,786.0,76.0,1.85,19.6,428.0,590.46,468.53
2018,10,12,9,0,812.0,79.0,1.9,20.5,472.0,647.93,510.03
2018,10,12,9,15,834.0,80.0,1.85,21.15,512.0,700.02,544.81
2018,10,12,9,30,856.0,81.0,1.8,21.8,552.0,746.02,573.89
2018,10,12,9,45,875.0,80.5,1.8,22.4,586.5,791.38,602.46
2018,10,12,10,0,894.0,80.0,1.8,23.0,621.0,834.95,629.27
2018,10,12,10,15,903.0,80.5,1.8,23.65,647.0,869.05,649.17
2018,10,12,10,30,912.0,81.0,1.8,24.3,673.0,900.21,666.98
2018,10,12,10,45,918.0,82.0,1.8,24.9,692.0,926.12,681.34
2018,10,12,11,0,924.0,83.0,1.8,25.5,711.0,948.61,693.46
2018,10,12,11,15,928.0,83.5,1.85,25.85,722.5,965.1,703.03
2018,10,12,11,30,932.0,84.0,1.9,26.2,734.0,977.86,710.36
2018,10,12,11,45,933.0,84.0,1.9,26.6,737.0,983.4,712.46
2018,10,12,12,0,934.0,84.0,1.9,27.0,740.0,985.06,712.31
2018,10,12,12,15,933.0,83.5,2.0,27.15,734.5,980.35,710.18
2018,10,12,12,30,932.0,83.0,2.1,27.3,729.0,971.77,705.72
2018,10,12,12,45,928.5,82.5,2.2,27.4,716.0,957.07,697.54
2018,10,12,13,0,925.0,82.0,2.3,27.5,703.0,938.67,687.02
2018,10,12,13,15,919.0,81.5,2.4,27.45,682.5,914.48,673.09
2018,10,12,13,30,913.0,81.0,2.5,27.4,662.0,886.94,656.88
2018,10,12,13,45,893.0,83.0,2.6,27.35,630.5,847.45,632.45
2018,10,12,14,0,873.0,85.0,2.7,27.3,599.0,805.79,606.26
2018,10,12,14,15,852.0,84.5,2.8,27.1,561.5,764.02,579.93
2018,10,12,14,30,831.0,84.0,2.9,26.9,524.0,715.02,547.97
2018,10,12,14,45,806.0,82.0,3.0,26.65,482.0,660.43,511.43
2018,10,12,15,0,781.0,80.0,3.1,26.4,440.0,605.43,471.75
2018,10,12,15,15,772.0,74.0,3.1,26.4,400.0,555.47,433.9
2018,10,12,15,30,763.0,68.0,3.1,26.4,360.0,504.31,393.84
2018,10,12,15,45,737.0,62.0,3.0,25.55,313.5,443.78,346.18
2018,10,12,16,0,711.0,56.0,2.9,24.7,267.0,384.38,297.49
2018,10,12,16,15,657.0,51.0,2.8,23.65,218.0,316.82,240.99
2018,10,12,16,30,603.0,46.0,2.7,22.6,169.0,254.22,186.86
2018,10,12,16,45,512.0,39.0,2.6,21.6,123.0,186.42,128.93
2018,10,12,17,0,421.0,32.0,2.5,20.6,77.0,127.95,78.32
2018,10,12,17,15,260.5,21.0,2.55,19.9,44.0,62.71,5.46
2018,10,12,17,30,100.0,10.0,2.6,19.2,11.0,17.89,0.0
2018,10,12,17,45,50.0,5.0,2.65,18.5,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,6,15,104.5,9.0,1.05,12.95,13.0,0.0,0.0
2018,10,13,6,30,209.0,18.0,1.1,13.5,26.0,42.31,0.0
2018,10,13,6,45,343.0,27.0,1.15,14.0,63.5,98.63,54.55
2018,10,13,7,0,477.0,36.0,1.2,14.5,101.0,162.74,111.42
2018,10,13,7,15,560.5,43.0,1.2,15.05,150.0,225.4,166.54
2018,10,13,7,30,644.0,50.0,1.2,15.6,199.0,296.23,228.19
2018,10,13,7,45,702.5,52.5,1.25,16.2,249.5,361.49,284.73
2018,10,13,8,0,761.0,55.0,1.3,16.8,300.0,431.8,343.43
2018,10,13,8,15,793.0,58.0,1.3,17.5,348.0,493.34,392.98
2018,10,13,8,30,825.0,61.0,1.3,18.2,396.0,553.0,439.17
2018,10,13,8,45,847.5,63.5,1.3,18.95,440.0,609.95,481.32
2018,10,13,9,0,870.0,66.0,1.3,19.7,484.0,666.62,521.35
2018,10,13,9,15,885.0,68.5,1.35,20.3,523.5,717.29,554.76
2018,10,13,9,30,900.0,71.0,1.4,20.9,563.0,766.36,586.43
2018,10,13,9,45,910.5,72.5,1.45,21.45,595.5,808.79,613.12
2018,10,13,10,0,921.0,74.0,1.5,22.0,628.0,848.74,637.83
2018,10,13,10,15,928.5,75.5,1.5,22.45,654.0,883.4,658.4
2018,10,13,10,30,936.0,77.0,1.5,22.9,680.0,914.96,676.76
2018,10,13,10,45,941.0,77.5,1.55,23.35,698.5,939.81,691.32
2018,10,13,11,0,946.0,78.0,1.6,23.8,717.0,961.11,703.66
2018,10,13,11,15,948.5,79.0,1.7,24.05,728.0,977.0,713.83
2018,10,13,11,30,951.0,80.0,1.8,24.3,739.0,989.06,721.69
2018,10,13,11,45,951.5,80.0,1.85,24.55,741.5,994.15,724.59
2018,10,13,12,0,952.0,80.0,1.9,24.8,744.0,995.28,725.17
2018,10,13,12,15,950.5,79.5,2.0,24.85,738.0,989.98,722.97
2018,10,13,12,30,949.0,79.0,2.1,24.9,732.0,980.75,718.37
2018,10,13,12,45,945.5,78.5,2.15,24.95,718.5,965.8,709.6
2018,10,13,13,0,942.0,78.0,2.2,25.0,705.0,947.1,698.5
2018,10,13,13,15,935.5,77.0,2.25,24.95,683.5,921.52,683.18
2018,10,13,13,30,929.0,76.0,2.3,24.9,662.0,892.56,665.59
2018,10,13,13,45,920.0,75.0,2.4,24.8,634.0,858.3,644.86
2018,10,13,14,0,911.0,74.0,2.5,24.7,606.0,821.17,621.9
2018,10,13,14,15,898.5,72.5,2.55,24.55,571.0,778.11,594.25
2018,10,13,14,30,886.0,71.0,2.6,24.4,536.0,732.89,564.66
2018,10,13,14,45,867.5,69.0,2.6,24.2,495.0,681.08,529.64
2018,10,13,15,0,849.0,67.0,2.6,24.0,454.0,628.18,491.79
2018,10,13,15,15,824.0,64.0,2.6,24.0,408.5,572.92,449.7
2018,10,13,15,30,799.0,61.0,2.6,24.0,363.0,513.97,403.56
2018,10,13,15,45,762.0,57.5,2.65,23.2,314.0,449.11,352.55
2018,10,13,16,0,725.0,54.0,2.7,22.4,265.0,386.47,301.1
2018,10,13,16,15,668.5,49.5,2.7,21.55,216.0,317.89,243.18
2018,10,13,16,30,612.0,45.0,2.7,20.7,167.0,254.53,187.84
2018,10,13,16,45,507.0,38.0,2.65,19.85,119.5,182.84,126.65
2018,10,13,17,0,402.0,31.0,2.6,19.0,72.0,122.14,74.02
2018,10,13,17,15,228.0,19.0,2.6,18.25,39.5,55.14,0.0
2018,10,13,17,30,54.0,7.0,2.6,17.5,7.0,11.08,0.0
2018,10,13,17,45,27.0,3.5,2.65,16.75,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,6,15,31.0,4.5,1.4,11.65,5.5,0.0,0.0
2018,10,14,6,30,62.0,9.0,1.5,12.2,11.0,16.02,0.0
2018,10,14,6,45,67.5,16.0,1.55,12.75,22.0,33.86,16.55
2018,10,14,7,0,73.0,23.0,1.6,13.3,33.0,43.73,28.26
2018,10,14,7,15,95.5,36.0,1.6,13.85,54.5,69.16,50.51
2018,10,14,7,30,118.0,49.0,1.6,14.4,76.0,97.15,75.11
2018,10,14,7,45,59.0,64.0,1.65,15.0,77.5,91.05,71.46
2018,10,14,8,0,0.0,79.0,1.7,15.6,79.0,74.39,57.58
2018,10,14,8,15,22.0,113.5,1.75,16.2,122.5,124.79,99.7
2018,10,14,8,30,44.0,148.0,1.8,16.8,166.0,175.28,141.04
2018,10,14,8,45,128.0,173.5,1.9,17.45,233.0,265.18,214.36
2018,10,14,9,0,212.0,199.0,2.0,18.1,300.0,355.46,286.04
2018,10,14,9,15,460.0,162.5,2.0,18.65,405.0,521.05,416.37
2018,10,14,9,30,708.0,126.0,2.0,19.2,510.0,691.71,544.0
2018,10,14,9,45,820.0,102.0,2.0,19.75,572.0,776.0,600.38
2018,10,14,10,0,932.0,78.0,2.0,20.3,634.0,861.0,656.19
2018,10,14,10,15,942.5,78.5,2.0,20.75,661.5,897.27,677.78
2018,10,14,10,30,953.0,79.0,2.0,21.2,689.0,930.53,697.62
2018,10,14,10,45,960.0,80.0,2.0,21.7,709.0,958.03,713.37
2018,10,14,11,0,967.0,81.0,2.0,22.2,729.0,981.98,726.78
2018,10,14,11,15,971.5,80.5,2.05,22.65,740.5,998.15,735.89
2018,10,14,11,30,976.0,80.0,2.1,23.1,752.0,1010.43,742.66
2018,10,14,11,45,980.0,80.0,2.1,23.5,756.5,1018.86,746.64
2018,10,14,12,0,984.0,80.0,2.1,23.9,761.0,1023.23,748.18
2018,10,14,12,15,983.5,79.5,2.1,24.2,756.0,1018.7,744.48
2018,10,14,12,30,983.0,79.0,2.1,24.5,751.0,1010.09,738.42
2018,10,14,12,45,980.0,78.0,2.1,24.8,737.0,994.57,728.09
2018,10,14,13,0,977.0,77.0,2.1,25.1,723.0,975.15,715.42
2018,10,14,13,15,971.5,76.0,2.15,25.2,701.5,949.73,700.06
2018,10,14,13,30,966.0,75.0,2.2,25.3,680.0,920.75,682.35
2018,10,14,13,45,925.5,80.5,2.2,25.45,639.0,867.0,647.38
2018,10,14,14,0,885.0,86.0,2.2,25.6,598.0,812.11,611.4
2018,10,14,14,15,845.0,86.5,2.2,25.6,552.0,756.68,574.85
2018,10,14,14,30,805.0,87.0,2.2,25.6,506.0,695.38,533.51
2018,10,14,14,45,815.5,80.5,2.2,25.55,476.0,661.06,510.77
2018,10,14,15,0,826.0,74.0,2.2,25.5,446.0,623.32,483.31
2018,10,14,15,15,810.5,69.5,2.2,25.5,403.5,569.15,442.58
2018,10,14,15,30,795.0,65.0,2.2,25.5,361.0,514.31,400.03
2018,10,14,15,45,759.0,61.5,1.95,24.85,313.0,450.18,349.07
2018,10,14,16,0,723.0,58.0,1.7,24.2,265.0,388.12,297.98
2018,10,14,16,15,678.5,51.0,1.65,23.05,216.0,321.57,242.69
2018,10,14,16,30,634.0,44.0,1.6,21.9,167.0,258.96,188.58
2018,10,14,16,45,552.0,37.0,1.55,20.75,121.5,190.9,130.21
2018,10,14,17,0,470.0,30.0,1.5,19.6,76.0,131.86,77.22
2018,10,14,17,15,290.5,20.0,1.65,18.95,43.0,63.75,0.0
2018,10,14,17,30,111.0,10.0,1.8,18.3,10.0,18.39,0.0
2018,10,14,17,45,55.5,5.0,1.95,17.7,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,15,6,15,110.5,9.0,2.6,12.15,12.5,0.0,0.0
2018,10,15,6,30,221.0,18.0,2.7,12.7,25.0,43.58,0.0
2018,10,15,6,45,376.0,26.0,2.8,13.3,64.0,102.47,52.73
2018,10,15,7,0,531.0,34.0,2.9,13.9,103.0,171.83,116.87
2018,10,15,7,15,600.5,40.5,2.95,14.55,150.0,232.99,172.49
2018,10,15,7,30,670.0,47.0,3.0,15.2,197.0,301.49,233.88
2018,10,15,7,45,728.0,50.5,3.05,15.8,249.0,368.81,293.5
2018,10,15,8,0,786.0,54.0,3.1,16.4,301.0,441.15,355.35
2018,10,15,8,15,818.0,57.0,2.95,17.15,349.5,503.79,406.93
2018,10,15,8,30,850.0,60.0,2.8,17.9,398.0,564.46,454.84
2018,10,15,8,45,869.0,62.5,2.65,18.65,441.5,620.22,496.86
2018,10,15,9,0,888.0,65.0,2.5,19.4,485.0,675.31,536.32
2018,10,15,9,15,902.5,67.0,2.35,20.1,524.0,725.59,568.93
2018,10,15,9,30,917.0,69.0,2.2,20.8,563.0,774.17,599.32
2018,10,15,9,45,930.5,70.5,2.05,21.45,597.5,819.37,626.52
2018,10,15,10,0,944.0,72.0,1.9,22.1,632.0,862.22,651.29
2018,10,15,10,15,952.0,73.0,1.75,22.65,658.0,897.2,670.3
2018,10,15,10,30,960.0,74.0,1.6,23.2,684.0,929.0,686.74
2018,10,15,10,45,965.0,75.0,1.5,23.7,703.0,954.78,699.64
2018,10,15,11,0,970.0,76.0,1.4,24.2,722.0,976.91,710.05
2018,10,15,11,15,972.5,76.0,1.3,24.6,732.5,991.77,716.01
2018,10,15,11,30,975.0,76.0,1.2,25.0,743.0,1002.71,719.53
2018,10,15,11,45,975.5,77.0,1.1,25.4,746.0,1008.97,720.17
2018,10,15,12,0,976.0,78.0,1.0,25.8,749.0,1011.17,718.39
2018,10,15,12,15,975.0,77.0,0.95,26.0,743.0,1005.55,713.48
2018,10,15,12,30,974.0,76.0,0.9,26.2,737.0,995.9,706.35
2018,10,15,12,45,971.0,75.5,0.85,26.4,723.5,981.04,696.2
2018,10,15,13,0,968.0,75.0,0.8,26.6,710.0,962.31,683.88
2018,10,15,13,15,961.5,74.5,0.9,26.6,688.5,936.77,670.85
2018,10,15,13,30,955.0,74.0,1.0,26.6,667.0,907.74,655.47
2018,10,15,13,45,929.0,76.0,1.05,26.6,631.5,862.26,628.41
2018,10,15,14,0,903.0,78.0,1.1,26.6,596.0,814.86,599.78
2018,10,15,14,15,869.0,79.0,1.2,26.45,553.0,758.69,565.6
2018,10,15,14,30,835.0,80.0,1.3,26.3,510.0,706.89,533.45
2018,10,15,14,45,799.5,79.5,1.4,26.15,465.0,646.93,494.27
2018,10,15,15,0,764.0,79.0,1.5,26.0,420.0,587.46,452.4
2018,10,15,15,15,711.0,78.5,1.5,26.0,370.0,518.58,401.26
2018,10,15,15,30,658.0,78.0,1.5,26.0,320.0,454.64,352.26
2018,10,15,15,45,616.0,72.5,1.6,25.1,274.5,392.42,304.5
2018,10,15,16,0,574.0,67.0,1.7,24.2,229.0,333.3,257.05
2018,10,15,16,15,513.5,59.5,1.7,23.1,183.5,268.58,203.66
2018,10,15,16,30,453.0,52.0,1.7,22.0,138.0,209.92,153.82
2018,10,15,16,45,367.5,41.5,1.7,20.9,97.5,148.25,101.91
2018,10,15,17,0,282.0,31.0,1.7,19.8,57.0,96.67,56.32
2018,10,15,17,15,169.0,18.5,1.75,19.1,31.5,44.73,0.0
2018,10,15,17,30,56.0,6.0,1.8,18.4,6.0,5.72,0.0
2018,10,15,17,45,28.0,3.0,1.9,17.7,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,6,15,91.0,8.0,0.95,11.75,10.5,0.0,0.0
2018,10,16,6,30,182.0,16.0,1.0,12.2,21.0,36.94,0.0
2018,10,16,6,45,348.0,25.0,1.0,12.6,60.0,95.83,46.86
2018,10,16,7,0,514.0,34.0,1.0,13.0,99.0,167.37,113.39
2018,10,16,7,15,585.5,41.0,1.0,13.6,146.0,228.58,168.42
2018,10,16,7,30,657.0,48.0,1.0,14.2,193.0,297.36,229.08
2018,10,16,7,45,716.5,51.5,1.05,14.75,244.5,364.53,287.51
2018,10,16,8,0,776.0,55.0,1.1,15.3,296.0,436.84,348.08
2018,10,16,8,15,808.5,58.0,1.05,16.1,344.0,499.14,397.93
2018,10,16,8,30,841.0,61.0,1.0,16.9,392.0,559.51,444.1
2018,10,16,8,45,863.0,63.0,0.95,17.65,436.0,616.01,485.33
2018,10,16,9,0,885.0,65.0,0.9,18.4,480.0,672.13,524.31
2018,10,16,9,15,900.0,66.5,0.9,19.1,518.5,721.95,556.06
2018,10,16,9,30,915.0,68.0,0.9,19.8,557.0,770.11,585.94
2018,10,16,9,45,917.5,71.5,0.9,20.5,587.0,808.88,608.83
2018,10,16,10,0,920.0,75.0,0.9,21.2,617.0,844.6,629.38
2018,10,16,10,15,919.5,79.0,0.95,21.75,640.0,875.16,647.48
2018,10,16,10,30,919.0,83.0,1.0,22.3,663.0,902.21,663.26
2018,10,16,10,45,931.0,82.0,1.0,22.85,684.0,930.93,679.23
2018,10,16,11,0,943.0,81.0,1.0,23.4,705.0,956.39,693.0
2018,10,16,11,15,955.5,78.5,1.05,23.8,719.0,977.09,705.09
2018,10,16,11,30,968.0,76.0,1.1,24.2,733.0,994.12,715.0
2018,10,16,11,45,968.5,76.0,1.15,24.6,735.5,999.1,717.5
2018,10,16,12,0,969.0,76.0,1.2,25.0,738.0,1000.05,717.79
2018,10,16,12,15,966.5,76.0,1.2,25.25,732.0,994.19,713.55
2018,10,16,12,30,964.0,76.0,1.2,25.5,726.0,984.37,707.06
2018,10,16,12,45,959.5,75.5,1.25,25.7,711.5,968.22,697.74
2018,10,16,13,0,955.0,75.0,1.3,25.9,697.0,948.3,686.16
2018,10,16,13,15,948.0,74.5,1.35,25.95,675.5,922.56,671.28
2018,10,16,13,30,941.0,74.0,1.4,26.0,654.0,893.42,654.17
2018,10,16,13,45,917.0,76.0,1.45,26.0,620.0,850.03,627.66
2018,10,16,14,0,893.0,78.0,1.5,26.0,586.0,804.64,599.54
2018,10,16,14,15,825.5,86.0,1.55,25.85,533.5,737.04,556.02
2018,10,16,14,30,758.0,94.0,1.6,25.7,481.0,665.39,508.65
2018,10,16,14,45,764.0,86.5,1.7,25.6,449.5,628.79,484.54
2018,10,16,15,0,770.0,79.0,1.8,25.5,418.0,589.31,456.53
2018,10,16,15,15,788.0,69.0,1.8,25.5,384.5,551.25,427.82
2018,10,16,15,30,806.0,59.0,1.8,25.5,351.0,509.3,394.87
2018,10,16,15,45,767.5,55.0,1.85,24.6,302.0,443.13,343.54
2018,10,16,16,0,729.0,51.0,1.9,23.7,253.0,379.35,291.83
2018,10,16,16,15,668.5,46.5,1.95,22.6,203.5,309.62,233.74
2018,10,16,16,30,608.0,42.0,2.0,21.5,154.0,245.55,178.41
2018,10,16,16,45,504.0,35.5,2.1,20.4,109.0,175.95,119.28
2018,10,16,17,0,400.0,29.0,2.2,19.3,64.0,117.07,65.29
2018,10,16,17,15,232.0,18.0,2.3,18.65,35.0,48.13,0.0
2018,10,16,17,30,64.0,7.0,2.4,18.0,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,2.5,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.75,11.6,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.8,11.9,18.0,30.32,0.0
2018,10,17,6,45,184.0,22.0,0.85,12.25,38.0,62.88,28.45
2018,10,17,7,0,225.0,30.0,0.9,12.6,58.0,95.3,64.99
2018,10,17,7,15,257.0,45.0,0.9,13.1,90.5,133.23,99.45
2018,10,17,7,30,289.0,60.0,0.9,13.6,123.0,176.98,138.41
2018,10,17,7,45,160.0,83.5,0.9,14.1,120.0,160.15,128.24
2018,10,17,8,0,31.0,107.0,0.9,14.6,117.0,122.52,98.01
2018,10,17,8,15,107.5,129.0,0.9,15.25,170.0,193.76,157.26
2018,10,17,8,30,184.0,151.0,0.9,15.9,223.0,266.98,216.59
2018,10,17,8,45,403.0,135.0,0.9,16.55,315.5,411.47,331.67
2018,10,17,9,0,622.0,119.0,0.9,17.2,408.0,563.73,446.91
2018,10,17,9,15,750.0,97.5,0.9,17.85,474.5,657.44,514.21
2018,10,17,9,30,878.0,76.0,0.9,18.5,541.0,750.51,576.29
2018,10,17,9,45,890.5,77.0,0.9,19.15,573.5,792.76,601.44
2018,10,17,10,0,903.0,78.0,0.9,19.8,606.0,832.73,625.21
2018,10,17,10,15,911.5,79.0,0.9,20.4,631.5,866.78,644.83
2018,10,17,10,30,920.0,80.0,0.9,21.0,657.0,897.84,662.32
2018,10,17,10,45,926.0,81.0,0.9,21.55,676.0,923.5,676.32
2018,10,17,11,0,932.0,82.0,0.9,22.1,695.0,945.72,688.13
2018,10,17,11,15,935.5,82.5,0.85,22.55,705.5,961.46,695.17
2018,10,17,11,30,939.0,83.0,0.8,23.0,716.0,973.46,699.94
2018,10,17,11,45,940.0,83.0,0.75,23.45,718.5,978.71,700.62
2018,10,17,12,0,941.0,83.0,0.7,23.9,721.0,980.06,699.08
2018,10,17,12,15,939.0,83.0,0.7,24.15,715.5,974.72,695.22
2018,10,17,12,30,937.0,83.0,0.7,24.4,710.0,965.52,689.21
2018,10,17,12,45,933.0,82.0,0.65,24.65,696.0,949.53,678.12
2018,10,17,13,0,929.0,81.0,0.6,24.9,682.0,929.87,664.98
2018,10,17,13,15,922.5,80.5,0.7,24.95,661.0,905.06,652.24
2018,10,17,13,30,916.0,80.0,0.8,25.0,640.0,876.94,637.23
2018,10,17,13,45,881.0,85.0,0.9,25.05,603.5,828.72,608.82
2018,10,17,14,0,846.0,90.0,1.0,25.1,567.0,785.1,582.96
2018,10,17,14,15,773.0,99.5,1.1,24.9,515.0,710.74,535.87
2018,10,17,14,30,700.0,109.0,1.2,24.7,463.0,641.66,490.49
2018,10,17,14,45,673.5,106.0,1.35,24.55,424.0,590.26,455.55
2018,10,17,15,0,647.0,103.0,1.5,24.4,385.0,538.99,419.1
2018,10,17,15,15,656.0,90.5,1.5,24.4,350.5,498.4,388.61
2018,10,17,15,30,665.0,78.0,1.5,24.4,316.0,455.19,354.81
2018,10,17,15,45,663.5,67.5,1.65,23.5,276.5,406.67,316.99
2018,10,17,16,0,662.0,57.0,1.8,22.6,237.0,355.55,274.9
2018,10,17,16,15,612.0,50.5,1.85,21.55,191.0,292.73,221.87
2018,10,17,16,30,562.0,44.0,1.9,20.5,145.0,233.3,170.0
2018,10,17,16,45,429.0,36.5,1.95,19.45,99.5,157.0,106.56
2018,10,17,17,0,296.0,29.0,2.0,18.4,54.0,95.6,51.48
2018,10,17,17,15,167.0,17.0,2.1,17.75,29.0,38.14,0.0
2018,10,17,17,30,38.0,5.0,2.2,17.1,4.0,0.0,0.0
2018,10,17,17,45,19.0,2.5,2.25,16.45,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,6,15,5.0,1.5,1.05,12.0,1.5,0.0,0.0
2018,10,18,6,30,10.0,3.0,1.0,12.4,3.0,4.04,0.0
2018,10,18,6,45,5.0,9.5,0.95,12.75,9.5,9.81,0.0
2018,10,18,7,0,0.0,16.0,0.9,13.1,16.0,14.83,6.58
2018,10,18,7,15,0.0,24.5,0.85,13.55,24.5,22.72,13.62
2018,10,18,7,30,0.0,33.0,0.8,14.0,33.0,30.63,20.57
2018,10,18,7,45,0.0,46.5,0.75,14.5,46.5,43.2,31.39
2018,10,18,8,0,0.0,60.0,0.7,15.0,60.0,55.8,42.07
2018,10,18,8,15,31.5,94.5,0.65,15.55,106.5,109.87,87.59
2018,10,18,8,30,63.0,129.0,0.6,16.1,153.0,165.97,133.7
2018,10,18,8,45,364.0,118.0,0.5,16.65,283.5,367.98,297.19
2018,10,18,9,0,665.0,107.0,0.4,17.2,414.0,578.28,454.16
2018,10,18,9,15,767.5,91.5,0.4,17.8,474.0,659.48,509.78
2018,10,18,9,30,870.0,76.0,0.4,18.4,534.0,743.17,564.22
2018,10,18,9,45,882.5,78.0,0.45,19.05,566.5,786.22,590.31
2018,10,18,10,0,895.0,80.0,0.5,19.7,599.0,827.01,615.11
2018,10,18,10,15,904.0,81.0,0.55,20.3,624.5,861.17,635.41
2018,10,18,10,30,913.0,82.0,0.6,20.9,650.0,892.39,653.74
2018,10,18,10,45,918.5,83.0,0.65,21.55,668.5,917.39,667.9
2018,10,18,11,0,924.0,84.0,0.7,22.2,687.0,938.95,679.95
2018,10,18,11,15,927.5,84.0,0.7,22.7,697.5,953.93,687.3
2018,10,18,11,30,931.0,84.0,0.7,23.2,708.0,965.2,692.49
2018,10,18,11,45,931.5,84.5,0.7,23.7,710.5,970.48,694.11
2018,10,18,12,0,932.0,85.0,0.7,24.2,713.0,971.9,693.55
2018,10,18,12,15,930.5,84.5,0.7,24.5,707.0,966.43,689.47
2018,10,18,12,30,929.0,84.0,0.7,24.8,701.0,957.13,683.26
2018,10,18,12,45,925.0,83.5,0.7,25.15,687.5,941.79,673.35
2018,10,18,13,0,921.0,83.0,0.7,25.5,674.0,922.83,661.37
2018,10,18,13,15,914.5,82.0,0.7,25.6,653.0,897.58,646.18
2018,10,18,13,30,908.0,81.0,0.7,25.7,632.0,869.05,628.98
2018,10,18,13,45,898.5,79.5,0.7,25.8,603.5,834.38,607.79
2018,10,18,14,0,889.0,78.0,0.7,25.9,575.0,796.96,584.71
2018,10,18,14,15,874.5,76.5,0.8,25.8,540.0,753.27,559.13
2018,10,18,14,30,860.0,75.0,0.9,25.7,505.0,707.66,531.55
2018,10,18,14,45,840.5,72.5,1.0,25.6,464.5,660.28,501.7
2018,10,18,15,0,821.0,70.0,1.1,25.5,424.0,607.15,464.87
2018,10,18,15,15,792.5,66.5,1.1,25.5,378.5,547.03,420.6
2018,10,18,15,30,764.0,63.0,1.1,25.5,333.0,487.56,375.25
2018,10,18,15,45,722.5,59.0,1.25,24.65,285.0,422.31,325.59
2018,10,18,16,0,681.0,55.0,1.4,23.8,237.0,359.82,275.47
2018,10,18,16,15,617.0,49.5,1.5,22.75,189.0,290.62,218.25
2018,10,18,16,30,553.0,44.0,1.6,21.7,141.0,229.26,165.55
2018,10,18,16,45,439.0,36.0,1.65,20.65,97.5,158.05,105.9
2018,10,18,17,0,325.0,28.0,1.7,19.6,54.0,98.7,49.39
2018,10,18,17,15,170.0,15.0,1.8,18.9,28.0,36.28,0.0
2018,10,18,17,30,15.0,2.0,1.9,18.2,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,2.0,17.55,1.0,0.0,0.0
