Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,19,6,15,62.0,6.0,0.7,12.9,7.5,0.0,0.0
2018,10,19,6,30,124.0,12.0,0.7,13.2,15.0,26.04,0.0
2018,10,19,6,45,271.0,23.5,0.75,13.55,49.0,78.79,28.42
2018,10,19,7,0,418.0,35.0,0.8,13.9,83.0,146.4,98.12
2018,10,19,7,15,506.0,42.0,0.9,14.45,128.5,206.27,151.17
2018,10,19,7,30,594.0,49.0,1.0,15.0,174.0,275.85,211.78
2018,10,19,7,45,648.5,54.0,1.05,15.55,222.0,337.19,265.46
2018,10,19,8,0,703.0,59.0,1.1,16.1,270.0,404.82,322.45
2018,10,19,8,15,739.5,63.0,1.1,16.85,317.0,466.28,372.21
2018,10,19,8,30,776.0,67.0,1.1,17.6,364.0,529.67,421.36
2018,10,19,8,45,801.0,70.0,1.1,18.3,407.0,586.34,463.61
2018,10,19,9,0,826.0,73.0,1.1,19.0,450.0,643.02,504.27
2018,10,19,9,15,843.5,75.5,1.15,19.8,488.5,693.49,538.2
2018,10,19,9,30,861.0,78.0,1.2,20.6,527.0,737.43,566.15
2018,10,19,9,45,874.0,79.5,1.25,21.35,559.5,779.87,592.71
2018,10,19,10,0,887.0,81.0,1.3,22.1,592.0,820.11,617.36
2018,10,19,10,15,896.0,82.0,1.35,22.85,617.5,853.96,637.41
2018,10,19,10,30,905.0,83.0,1.4,23.6,643.0,884.9,655.42
2018,10,19,10,45,911.0,84.5,1.4,24.3,661.5,910.68,669.39
2018,10,19,11,0,917.0,86.0,1.4,25.0,680.0,933.08,681.15
2018,10,19,11,15,920.5,86.0,1.35,25.45,690.5,947.92,688.0
2018,10,19,11,30,924.0,86.0,1.3,25.9,701.0,959.06,692.61
2018,10,19,11,45,925.0,86.0,1.3,26.4,703.5,964.13,694.16
2018,10,19,12,0,926.0,86.0,1.3,26.9,706.0,965.37,693.51
2018,10,19,12,15,922.5,87.0,1.25,27.1,700.0,959.8,688.79
2018,10,19,12,30,919.0,88.0,1.2,27.3,694.0,950.47,681.92
2018,10,19,12,45,912.5,88.0,1.15,27.55,679.5,933.56,670.34
2018,10,19,13,0,906.0,88.0,1.1,27.8,665.0,913.14,656.75
2018,10,19,13,15,899.0,87.0,1.05,27.8,644.0,887.74,640.77
2018,10,19,13,30,892.0,86.0,1.0,27.8,623.0,859.16,622.82
2018,10,19,13,45,868.5,88.0,1.0,27.85,590.5,823.81,601.11
2018,10,19,14,0,845.0,90.0,1.0,27.9,558.0,780.06,573.74
2018,10,19,14,15,798.5,93.5,1.0,27.75,514.0,719.18,534.97
2018,10,19,14,30,752.0,97.0,1.0,27.6,470.0,658.7,495.75
2018,10,19,14,45,702.5,98.0,1.05,27.5,423.5,597.3,453.42
2018,10,19,15,0,653.0,99.0,1.1,27.4,377.0,535.14,409.17
2018,10,19,15,15,656.0,88.0,1.1,27.4,341.5,492.43,377.7
2018,10,19,15,30,659.0,77.0,1.1,27.4,306.0,447.71,343.29
2018,10,19,15,45,594.5,73.0,1.2,26.45,257.0,376.88,289.41
2018,10,19,16,0,530.0,69.0,1.3,25.5,208.0,311.49,237.65
2018,10,19,16,15,465.0,59.5,1.4,24.4,163.0,246.09,184.3
2018,10,19,16,30,400.0,50.0,1.5,23.3,118.0,187.39,135.01
2018,10,19,16,45,348.5,38.5,1.6,22.25,83.5,137.21,91.38
2018,10,19,17,0,297.0,27.0,1.7,21.2,49.0,91.05,41.3
2018,10,19,17,15,159.5,15.0,1.8,20.5,25.5,34.6,0.0
2018,10,19,17,30,22.0,3.0,1.9,19.8,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,2.0,19.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,6,15,54.0,6.0,1.05,12.25,7.0,0.0,0.0
2018,10,20,6,30,108.0,12.0,1.1,12.6,14.0,24.11,0.0
2018,10,20,6,45,249.5,23.5,1.1,13.0,46.5,74.38,21.95
2018,10,20,7,0,391.0,35.0,1.1,13.4,79.0,139.74,93.49
2018,10,20,7,15,453.5,44.0,1.1,13.9,119.5,192.51,141.65
2018,10,20,7,30,516.0,53.0,1.1,14.4,160.0,252.14,194.57
2018,10,20,7,45,553.5,63.0,1.15,14.95,204.0,309.02,244.75
2018,10,20,8,0,591.0,73.0,1.2,15.5,248.0,369.1,295.89
2018,10,20,8,15,549.5,91.0,1.1,16.15,274.5,399.71,321.47
2018,10,20,8,30,508.0,109.0,1.0,16.8,301.0,420.86,338.11
2018,10,20,8,45,522.0,120.5,0.9,17.5,338.0,467.5,373.17
2018,10,20,9,0,536.0,132.0,0.8,18.2,375.0,514.02,406.44
2018,10,20,9,15,694.5,106.0,0.75,19.0,448.0,625.09,487.44
2018,10,20,9,30,853.0,80.0,0.7,19.8,521.0,737.68,562.84
2018,10,20,9,45,867.5,81.0,0.65,20.55,553.5,775.07,583.24
2018,10,20,10,0,882.0,82.0,0.6,21.3,586.0,815.64,606.2
2018,10,20,10,15,891.5,83.0,0.6,21.95,611.5,849.68,625.44
2018,10,20,10,30,901.0,84.0,0.6,22.6,637.0,880.86,642.67
2018,10,20,10,45,907.5,85.0,0.65,23.3,655.5,906.34,656.98
2018,10,20,11,0,914.0,86.0,0.7,24.0,674.0,928.47,669.22
2018,10,20,11,15,918.0,86.0,0.8,24.4,684.5,943.65,678.93
2018,10,20,11,30,922.0,86.0,0.9,24.8,695.0,955.17,686.5
2018,10,20,11,45,923.5,85.5,1.0,25.15,697.5,960.05,690.16
2018,10,20,12,0,925.0,85.0,1.1,25.5,700.0,961.12,691.59
2018,10,20,12,15,923.5,85.0,1.2,25.6,694.5,956.18,690.02
2018,10,20,12,30,922.0,85.0,1.3,25.7,689.0,947.46,686.15
2018,10,20,12,45,917.5,84.5,1.4,25.8,675.0,931.71,677.84
2018,10,20,13,0,913.0,84.0,1.5,25.9,661.0,912.39,667.24
2018,10,20,13,15,906.5,83.0,1.6,25.85,640.0,887.29,653.19
2018,10,20,13,30,900.0,82.0,1.7,25.8,619.0,858.96,636.87
2018,10,20,13,45,890.0,80.5,1.75,25.75,590.5,824.12,615.48
2018,10,20,14,0,880.0,79.0,1.8,25.7,562.0,786.62,592.06
2018,10,20,14,15,857.5,78.5,1.85,25.5,525.0,743.81,564.98
2018,10,20,14,30,835.0,78.0,1.9,25.3,488.0,694.0,532.49
2018,10,20,14,45,823.0,73.5,1.9,25.1,449.5,645.57,499.44
2018,10,20,15,0,811.0,69.0,1.9,24.9,411.0,595.67,463.09
2018,10,20,15,15,782.0,66.0,1.9,24.9,366.5,536.51,418.22
2018,10,20,15,30,753.0,63.0,1.9,24.9,322.0,478.04,372.39
2018,10,20,15,45,710.5,58.5,1.85,23.95,274.0,412.58,320.73
2018,10,20,16,0,668.0,54.0,1.8,23.0,226.0,350.02,269.25
2018,10,20,16,15,602.0,48.0,1.8,21.95,178.5,282.19,212.25
2018,10,20,16,30,536.0,42.0,1.8,20.9,131.0,219.52,158.07
2018,10,20,16,45,423.5,34.0,1.75,19.85,89.5,150.35,99.47
2018,10,20,17,0,311.0,26.0,1.7,18.8,48.0,91.37,36.57
2018,10,20,17,15,166.5,14.5,1.75,18.2,25.0,34.71,0.0
2018,10,20,17,30,22.0,3.0,1.8,17.6,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.85,17.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.55,11.1,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.6,11.5,2.0,1.91,0.0
2018,10,21,6,45,0.0,5.5,1.6,11.9,5.5,5.09,0.0
2018,10,21,7,0,0.0,9.0,1.6,12.3,9.0,8.33,1.12
2018,10,21,7,15,0.0,14.0,1.7,12.8,14.0,12.97,5.32
2018,10,21,7,30,0.0,19.0,1.8,13.3,19.0,17.61,9.43
2018,10,21,7,45,0.0,28.0,1.85,13.85,28.0,25.97,16.68
2018,10,21,8,0,0.0,37.0,1.9,14.4,37.0,34.35,23.85
2018,10,21,8,15,0.0,60.5,1.85,14.95,60.5,56.26,42.44
2018,10,21,8,30,0.0,84.0,1.8,15.5,84.0,78.86,61.3
2018,10,21,8,45,2.0,113.5,1.8,16.0,114.5,109.36,86.48
2018,10,21,9,0,4.0,143.0,1.8,16.5,145.0,140.5,111.72
2018,10,21,9,15,17.5,170.5,1.7,17.05,179.5,178.12,142.07
2018,10,21,9,30,31.0,198.0,1.6,17.6,214.0,226.61,180.48
2018,10,21,9,45,95.0,221.5,1.55,18.1,274.5,303.0,241.53
2018,10,21,10,0,159.0,245.0,1.5,18.6,335.0,395.3,312.75
2018,10,21,10,15,317.0,227.5,1.45,19.1,417.0,523.91,411.37
2018,10,21,10,30,475.0,210.0,1.4,19.6,499.0,661.47,511.61
2018,10,21,10,45,645.0,164.0,1.35,20.05,569.0,775.83,591.62
2018,10,21,11,0,815.0,118.0,1.3,20.5,639.0,882.56,660.35
2018,10,21,11,15,863.0,104.5,1.35,20.9,664.0,921.1,683.71
2018,10,21,11,30,911.0,91.0,1.4,21.3,689.0,948.91,700.78
2018,10,21,11,45,912.0,91.5,1.45,21.7,691.5,954.4,703.51
2018,10,21,12,0,913.0,92.0,1.5,22.1,694.0,956.14,704.2
2018,10,21,12,15,909.0,92.5,1.6,22.35,687.5,949.51,700.73
2018,10,21,12,30,905.0,93.0,1.7,22.6,681.0,939.18,695.0
2018,10,21,12,45,898.0,93.0,1.8,22.85,666.5,921.96,684.79
2018,10,21,13,0,891.0,93.0,1.9,23.1,652.0,901.31,672.34
2018,10,21,13,15,883.5,91.5,2.1,23.1,630.5,875.2,657.8
2018,10,21,13,30,876.0,90.0,2.3,23.1,609.0,845.99,640.82
2018,10,21,13,45,865.5,88.0,2.45,23.1,580.5,817.05,623.29
2018,10,21,14,0,855.0,86.0,2.6,23.1,552.0,778.94,599.02
2018,10,21,14,15,839.5,84.0,2.75,22.85,517.0,734.75,570.56
2018,10,21,14,30,824.0,82.0,2.9,22.6,482.0,688.82,540.2
2018,10,21,14,45,803.0,79.0,3.05,22.35,442.0,636.62,503.45
2018,10,21,15,0,782.0,76.0,3.2,22.1,402.0,583.73,464.09
2018,10,21,15,15,750.5,72.0,3.2,22.1,357.0,523.36,416.8
2018,10,21,15,30,719.0,68.0,3.2,22.1,312.0,464.0,368.86
2018,10,21,15,45,674.0,63.5,3.3,21.05,265.0,400.9,317.88
2018,10,21,16,0,629.0,59.0,3.4,20.0,218.0,339.41,266.15
2018,10,21,16,15,538.5,53.5,3.35,19.2,169.0,264.13,202.04
2018,10,21,16,30,448.0,48.0,3.3,18.4,120.0,198.09,144.88
2018,10,21,16,45,300.5,36.5,3.2,17.55,77.5,122.11,81.71
2018,10,21,17,0,153.0,25.0,3.1,16.7,35.0,60.03,19.21
2018,10,21,17,15,83.0,13.5,3.05,16.15,18.5,23.14,0.0
2018,10,21,17,30,13.0,2.0,3.0,15.6,2.0,0.0,0.0
2018,10,21,17,45,6.5,1.0,2.95,15.05,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,11.05,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,11.5,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.5,2.2,11.95,6.5,6.01,0.0
2018,10,22,7,0,0.0,11.0,2.3,12.4,11.0,10.18,2.56
2018,10,22,7,15,0.0,17.5,2.35,12.8,17.5,16.22,8.04
2018,10,22,7,30,0.0,24.0,2.4,13.2,24.0,22.25,13.38
2018,10,22,7,45,0.0,35.0,2.45,13.65,35.0,32.49,22.25
2018,10,22,8,0,0.0,46.0,2.5,14.1,46.0,42.73,31.04
2018,10,22,8,15,0.0,65.5,2.5,14.55,65.5,60.93,46.46
2018,10,22,8,30,0.0,85.0,2.5,15.0,85.0,79.9,62.32
2018,10,22,8,45,5.5,118.0,2.45,15.4,120.5,116.22,92.54
2018,10,22,9,0,11.0,151.0,2.4,15.8,156.0,153.62,123.13
2018,10,22,9,15,13.5,166.5,2.4,16.2,173.0,171.27,137.08
2018,10,22,9,30,16.0,182.0,2.4,16.6,190.0,189.17,151.13
2018,10,22,9,45,48.5,208.5,2.4,17.05,235.5,252.49,202.27
2018,10,22,10,0,81.0,235.0,2.4,17.5,281.0,309.5,247.32
2018,10,22,10,15,136.5,256.0,2.45,17.85,337.0,393.53,313.23
2018,10,22,10,30,192.0,277.0,2.5,18.2,393.0,468.48,370.68
2018,10,22,10,45,390.5,233.0,2.55,18.6,478.0,622.65,489.84
2018,10,22,11,0,589.0,189.0,2.6,19.0,563.0,762.97,594.17
2018,10,22,11,15,759.0,136.5,2.65,19.25,626.0,866.42,665.91
2018,10,22,11,30,929.0,84.0,2.7,19.5,689.0,955.05,725.35
2018,10,22,11,45,930.0,83.5,2.8,19.7,691.0,959.39,727.59
2018,10,22,12,0,931.0,83.0,2.9,19.9,693.0,959.91,728.18
2018,10,22,12,15,929.0,83.0,3.0,20.0,687.0,954.43,725.14
2018,10,22,12,30,927.0,83.0,3.1,20.1,681.0,945.16,719.67
2018,10,22,12,45,922.5,82.0,3.2,20.2,667.0,928.73,709.4
2018,10,22,13,0,918.0,81.0,3.3,20.3,653.0,908.72,696.74
2018,10,22,13,15,911.0,80.0,3.35,20.25,631.5,883.09,680.27
2018,10,22,13,30,904.0,79.0,3.4,20.2,610.0,854.25,661.53
2018,10,22,13,45,890.5,78.5,3.5,20.1,580.5,817.71,637.59
2018,10,22,14,0,877.0,78.0,3.6,20.0,551.0,778.72,611.64
2018,10,22,14,15,861.5,76.0,3.65,19.7,516.0,734.28,581.57
2018,10,22,14,30,846.0,74.0,3.7,19.4,481.0,692.89,553.3
2018,10,22,14,45,828.0,71.0,3.8,19.1,441.5,641.91,516.66
2018,10,22,15,0,810.0,68.0,3.9,18.8,402.0,589.94,476.94
2018,10,22,15,15,780.0,64.5,3.9,18.8,357.0,529.88,428.83
2018,10,22,15,30,750.0,61.0,3.9,18.8,312.0,470.63,379.89
2018,10,22,15,45,705.5,57.0,3.9,17.9,264.5,405.24,325.65
2018,10,22,16,0,661.0,53.0,3.9,17.0,217.0,342.94,271.9
2018,10,22,16,15,591.0,47.0,3.75,16.4,170.0,274.59,211.62
2018,10,22,16,30,521.0,41.0,3.6,15.8,123.0,211.74,155.16
2018,10,22,16,45,371.0,32.0,3.45,15.25,80.0,134.01,88.79
2018,10,22,17,0,221.0,23.0,3.3,14.7,37.0,69.78,15.37
2018,10,22,17,15,110.5,11.5,3.15,14.25,18.5,24.45,0.0
2018,10,22,17,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,6,15,41.5,5.0,1.8,11.4,5.5,0.0,0.0
2018,10,23,6,30,83.0,10.0,1.8,11.8,11.0,19.15,0.0
2018,10,23,6,45,190.5,21.5,1.8,12.2,37.0,60.42,0.0
2018,10,23,7,0,298.0,33.0,1.8,12.6,63.0,115.22,75.62
2018,10,23,7,15,251.0,51.0,1.9,13.0,86.0,138.43,102.87
2018,10,23,7,30,204.0,69.0,2.0,13.4,109.0,151.31,118.28
2018,10,23,7,45,138.5,85.5,2.1,13.8,116.0,148.69,119.15
2018,10,23,8,0,73.0,102.0,2.2,14.2,123.0,137.68,111.18
2018,10,23,8,15,95.0,122.5,2.25,14.45,154.5,180.99,147.78
2018,10,23,8,30,117.0,143.0,2.3,14.7,186.0,220.55,180.67
2018,10,23,8,45,275.5,146.0,2.3,14.95,263.0,334.09,274.88
2018,10,23,9,0,434.0,149.0,2.3,15.2,340.0,464.15,379.17
2018,10,23,9,15,407.5,165.0,2.4,15.4,356.5,482.64,392.33
2018,10,23,9,30,381.0,181.0,2.5,15.6,373.0,497.71,403.08
2018,10,23,9,45,232.0,206.5,2.55,15.8,325.5,414.24,334.82
2018,10,23,10,0,83.0,232.0,2.6,16.0,278.0,307.89,247.21
2018,10,23,10,15,162.5,250.5,2.7,16.15,346.0,408.9,328.51
2018,10,23,10,30,242.0,269.0,2.8,16.3,414.0,501.95,401.08
2018,10,23,10,45,351.0,248.0,2.9,16.45,465.5,591.3,470.66
2018,10,23,11,0,460.0,227.0,3.0,16.6,517.0,684.5,541.58
2018,10,23,11,15,485.0,224.5,3.05,16.6,534.5,710.58,560.58
2018,10,23,11,30,510.0,222.0,3.1,16.6,552.0,735.0,578.81
2018,10,23,11,45,432.0,248.5,3.15,16.65,528.5,695.39,547.49
2018,10,23,12,0,354.0,275.0,3.2,16.7,505.0,640.51,505.35
2018,10,23,12,15,455.5,238.5,3.15,16.8,532.0,703.97,554.94
2018,10,23,12,30,557.0,202.0,3.1,16.9,559.0,750.78,591.26
2018,10,23,12,45,649.5,167.0,3.1,17.05,575.0,792.75,622.63
2018,10,23,13,0,742.0,132.0,3.1,17.2,591.0,823.03,644.28
2018,10,23,13,15,795.5,112.0,3.0,17.4,589.0,826.2,645.96
2018,10,23,13,30,849.0,92.0,2.9,17.6,587.0,828.12,647.08
2018,10,23,13,45,663.0,131.5,2.75,17.8,506.5,703.47,556.55
2018,10,23,14,0,477.0,171.0,2.6,18.0,426.0,576.48,459.66
2018,10,23,14,15,556.0,142.5,2.55,18.1,421.5,590.12,472.24
2018,10,23,14,30,635.0,114.0,2.5,18.2,417.0,591.65,474.46
2018,10,23,14,45,702.5,92.5,2.4,18.3,401.0,584.28,468.97
2018,10,23,15,0,770.0,71.0,2.3,18.4,385.0,566.88,455.19
2018,10,23,15,15,760.0,65.0,2.3,18.4,345.5,517.26,415.62
2018,10,23,15,30,750.0,59.0,2.3,18.4,306.0,466.61,374.0
2018,10,23,15,45,707.5,55.0,2.3,18.05,259.5,402.32,320.54
2018,10,23,16,0,665.0,51.0,2.3,17.7,213.0,340.93,267.56
2018,10,23,16,15,595.5,45.0,2.2,16.95,166.0,271.11,206.89
2018,10,23,16,30,526.0,39.0,2.1,16.2,119.0,210.01,152.36
2018,10,23,16,45,396.0,31.0,2.0,15.45,78.5,138.25,90.05
2018,10,23,17,0,266.0,23.0,1.9,14.7,38.0,76.75,6.63
2018,10,23,17,15,133.0,11.5,2.0,14.3,19.0,26.98,0.0
2018,10,23,17,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,6,15,37.5,4.5,1.1,11.65,4.5,0.0,0.0
2018,10,24,6,30,75.0,9.0,1.1,11.9,9.0,17.23,0.0
2018,10,24,6,45,205.0,20.0,1.1,12.2,36.5,60.99,0.0
2018,10,24,7,0,335.0,31.0,1.1,12.5,64.0,121.66,78.45
2018,10,24,7,15,459.5,37.5,1.2,13.1,110.0,185.88,135.46
2018,10,24,7,30,584.0,44.0,1.3,13.7,156.0,262.43,201.47
2018,10,24,7,45,640.5,48.0,1.4,14.3,202.0,323.8,256.07
2018,10,24,8,0,697.0,52.0,1.5,14.9,248.0,390.03,313.11
2018,10,24,8,15,733.0,55.5,1.5,15.45,293.0,449.65,362.93
2018,10,24,8,30,769.0,59.0,1.5,16.0,338.0,511.15,412.27
2018,10,24,8,45,793.0,61.5,1.5,16.55,379.5,565.64,454.41
2018,10,24,9,0,817.0,64.0,1.5,17.1,421.0,620.08,494.99
2018,10,24,9,15,834.5,66.0,1.5,17.6,458.0,664.28,525.72
2018,10,24,9,30,852.0,68.0,1.5,18.1,495.0,711.53,557.24
2018,10,24,9,45,863.5,69.5,1.5,18.65,525.5,752.01,583.18
2018,10,24,10,0,875.0,71.0,1.5,19.2,556.0,790.25,607.18
2018,10,24,10,15,883.5,72.0,1.6,19.65,580.5,822.91,628.36
2018,10,24,10,30,892.0,73.0,1.7,20.1,605.0,852.71,647.51
2018,10,24,10,45,897.0,73.5,1.75,20.55,621.5,875.8,661.54
2018,10,24,11,0,902.0,74.0,1.8,21.0,638.0,895.55,673.4
2018,10,24,11,15,904.0,74.5,1.95,21.3,647.5,909.13,682.7
2018,10,24,11,30,906.0,75.0,2.1,21.6,657.0,919.08,689.71
2018,10,24,11,45,906.0,75.0,2.2,21.9,658.5,922.92,692.24
2018,10,24,12,0,906.0,75.0,2.3,22.2,660.0,923.04,692.45
2018,10,24,12,15,903.5,75.0,2.4,22.4,654.0,917.16,689.04
2018,10,24,12,30,901.0,75.0,2.5,22.6,648.0,907.61,683.31
2018,10,24,12,45,896.5,74.5,2.6,22.8,634.5,892.08,673.62
2018,10,24,13,0,892.0,74.0,2.7,23.0,621.0,873.08,661.64
2018,10,24,13,15,787.5,103.5,2.7,23.0,574.5,807.7,617.29
2018,10,24,13,30,683.0,133.0,2.7,23.0,528.0,739.45,570.53
2018,10,24,13,45,768.0,102.0,2.75,23.0,525.5,748.64,578.81
2018,10,24,14,0,853.0,71.0,2.8,23.0,523.0,747.55,579.3
2018,10,24,14,15,679.5,108.0,2.75,22.8,453.5,641.37,503.6
2018,10,24,14,30,506.0,145.0,2.7,22.6,384.0,529.66,418.76
2018,10,24,14,45,401.5,147.0,2.7,22.4,326.5,441.39,351.23
2018,10,24,15,0,297.0,149.0,2.7,22.2,269.0,351.41,280.78
2018,10,24,15,15,489.0,106.0,2.7,22.2,276.5,406.18,324.88
2018,10,24,15,30,681.0,63.0,2.7,22.2,284.0,433.85,344.8
2018,10,24,15,45,657.5,56.0,2.65,21.55,242.5,378.68,298.7
2018,10,24,16,0,634.0,49.0,2.6,20.9,201.0,324.61,252.0
2018,10,24,16,15,564.5,43.5,2.55,20.25,156.0,257.3,193.85
2018,10,24,16,30,495.0,38.0,2.5,19.6,111.0,198.75,142.0
2018,10,24,16,45,368.0,29.5,2.45,18.9,72.5,129.37,81.93
2018,10,24,17,0,241.0,21.0,2.4,18.2,34.0,69.44,0.0
2018,10,24,17,15,120.5,10.5,2.45,17.75,17.0,24.33,0.0
2018,10,24,17,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,25,6,15,41.5,4.5,1.2,12.4,4.5,0.0,0.0
2018,10,25,6,30,83.0,9.0,1.2,12.7,9.0,18.1,0.0
2018,10,25,6,45,106.0,13.5,1.15,13.0,19.5,35.67,0.0
2018,10,25,7,0,129.0,18.0,1.1,13.3,30.0,56.04,33.66
2018,10,25,7,15,87.5,30.0,1.15,13.8,40.5,60.69,42.66
2018,10,25,7,30,46.0,42.0,1.2,14.3,51.0,60.32,44.66
2018,10,25,7,45,46.0,56.5,1.25,14.8,67.5,78.32,60.59
2018,10,25,8,0,46.0,71.0,1.3,15.3,84.0,91.06,71.76
2018,10,25,8,15,39.0,101.0,1.3,16.0,113.0,121.68,97.34
2018,10,25,8,30,32.0,131.0,1.3,16.7,142.0,152.03,121.97
2018,10,25,8,45,85.5,155.5,1.3,17.35,191.0,212.42,171.44
2018,10,25,9,0,139.0,180.0,1.3,18.0,240.0,286.69,230.66
2018,10,25,9,15,360.0,156.0,1.35,18.75,330.5,438.67,351.44
2018,10,25,9,30,581.0,132.0,1.4,19.5,421.0,593.39,468.39
2018,10,25,9,45,732.0,101.5,1.4,20.2,489.0,695.67,540.46
2018,10,25,10,0,883.0,71.0,1.4,20.9,557.0,794.88,606.22
2018,10,25,10,15,891.5,72.5,1.4,21.5,582.0,828.29,625.51
2018,10,25,10,30,900.0,74.0,1.4,22.1,607.0,858.81,643.35
2018,10,25,10,45,906.0,74.5,1.4,22.7,624.5,882.87,656.76
2018,10,25,11,0,912.0,75.0,1.4,23.3,642.0,903.59,668.0
2018,10,25,11,15,915.5,75.5,1.4,23.7,652.0,918.59,676.06
2018,10,25,11,30,919.0,76.0,1.4,24.1,662.0,929.96,681.9
2018,10,25,11,45,920.5,76.0,1.4,24.5,664.5,935.19,683.93
2018,10,25,12,0,922.0,76.0,1.4,24.9,667.0,936.64,683.74
2018,10,25,12,15,919.0,76.5,1.45,25.15,661.0,930.83,680.16
2018,10,25,12,30,916.0,77.0,1.5,25.4,655.0,921.3,674.38
2018,10,25,12,45,910.0,77.0,1.55,25.6,641.0,904.84,664.36
2018,10,25,13,0,904.0,77.0,1.6,25.8,627.0,884.92,652.19
2018,10,25,13,15,897.0,76.5,1.65,25.85,606.5,860.21,637.26
2018,10,25,13,30,890.0,76.0,1.7,25.9,586.0,832.35,620.2
2018,10,25,13,45,880.5,74.0,1.8,25.95,558.0,797.73,598.91
2018,10,25,14,0,871.0,72.0,1.9,26.0,530.0,760.48,575.52
2018,10,25,14,15,855.5,70.5,2.0,25.85,495.5,717.01,547.8
2018,10,25,14,30,840.0,69.0,2.1,25.7,461.0,671.82,518.27
2018,10,25,14,45,818.5,67.0,2.2,25.55,421.5,625.0,485.9
2018,10,25,15,0,797.0,65.0,2.3,25.4,382.0,572.75,447.39
2018,10,25,15,15,766.5,61.5,2.3,25.4,338.0,513.35,401.58
2018,10,25,15,30,736.0,58.0,2.3,25.4,294.0,454.88,354.96
2018,10,25,15,45,690.0,54.0,2.25,24.35,247.5,389.98,303.01
2018,10,25,16,0,644.0,50.0,2.2,23.3,201.0,328.38,251.61
2018,10,25,16,15,570.5,44.0,2.2,22.25,155.0,260.44,194.02
2018,10,25,16,30,497.0,38.0,2.2,21.2,109.0,198.41,140.17
2018,10,25,16,45,366.0,29.0,2.2,20.1,70.5,127.76,79.05
2018,10,25,17,0,235.0,20.0,2.2,19.0,32.0,66.49,0.0
2018,10,25,17,15,117.5,10.0,2.3,18.45,16.0,23.33,0.0
2018,10,25,17,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,26,6,15,33.0,3.5,1.0,12.75,3.5,0.0,0.0
2018,10,26,6,30,66.0,7.0,1.0,13.1,7.0,14.21,0.0
2018,10,26,6,45,229.5,17.5,0.95,13.4,35.5,61.73,0.0
2018,10,26,7,0,393.0,28.0,0.9,13.7,64.0,131.5,81.03
2018,10,26,7,15,482.0,34.5,0.9,14.2,105.5,188.25,135.22
2018,10,26,7,30,571.0,41.0,0.9,14.7,147.0,253.37,192.55
2018,10,26,7,45,501.0,60.0,0.9,15.25,172.0,281.04,221.08
2018,10,26,8,0,431.0,79.0,0.9,15.8,197.0,295.16,236.38
2018,10,26,8,15,404.5,100.5,0.8,16.45,226.5,329.12,264.81
2018,10,26,8,30,378.0,122.0,0.7,17.1,256.0,359.34,288.44
2018,10,26,8,45,401.0,134.0,0.65,17.8,292.0,405.48,323.67
2018,10,26,9,0,424.0,146.0,0.6,18.5,328.0,452.65,358.29
2018,10,26,9,15,444.5,156.0,0.55,19.1,361.5,496.61,389.51
2018,10,26,9,30,465.0,166.0,0.5,19.7,395.0,540.81,419.91
2018,10,26,9,45,503.5,167.5,0.5,20.35,430.0,589.15,453.27
2018,10,26,10,0,542.0,169.0,0.5,21.0,465.0,638.19,486.22
2018,10,26,10,15,558.0,172.0,0.45,21.55,488.5,670.63,506.16
2018,10,26,10,30,574.0,175.0,0.4,22.1,512.0,701.73,524.94
2018,10,26,10,45,564.5,184.5,0.4,22.65,524.0,716.58,532.67
2018,10,26,11,0,555.0,194.0,0.4,23.2,536.0,728.77,538.77
2018,10,26,11,15,589.0,185.5,0.45,23.65,554.0,762.11,560.92
2018,10,26,11,30,623.0,177.0,0.5,24.1,572.0,789.05,578.19
2018,10,26,11,45,638.0,172.5,0.55,24.5,578.0,800.57,585.15
2018,10,26,12,0,653.0,168.0,0.6,24.9,584.0,809.29,590.6
2018,10,26,12,15,720.5,142.5,0.65,25.2,597.5,838.67,609.82
2018,10,26,12,30,788.0,117.0,0.7,25.5,611.0,858.93,622.9
2018,10,26,12,45,817.0,104.5,0.8,25.75,607.0,860.35,625.08
2018,10,26,13,0,846.0,92.0,0.9,26.0,603.0,857.29,624.71
2018,10,26,13,15,845.5,88.5,1.0,26.1,584.0,835.4,612.51
2018,10,26,13,30,845.0,85.0,1.1,26.2,565.0,810.24,598.21
2018,10,26,13,45,789.5,93.5,1.15,26.3,525.0,752.27,561.05
2018,10,26,14,0,734.0,102.0,1.2,26.4,485.0,697.31,525.49
2018,10,26,14,15,718.0,97.0,1.2,26.3,451.0,653.46,496.84
2018,10,26,14,30,702.0,92.0,1.2,26.2,417.0,608.36,465.91
2018,10,26,14,45,670.5,89.5,1.25,26.1,378.0,555.13,428.03
2018,10,26,15,0,639.0,87.0,1.3,26.0,339.0,502.5,389.44
2018,10,26,15,15,595.5,84.0,1.3,26.0,297.0,443.56,344.5
2018,10,26,15,30,552.0,81.0,1.3,26.0,255.0,387.12,300.15
2018,10,26,15,45,530.5,70.0,1.25,25.15,215.5,335.07,258.59
2018,10,26,16,0,509.0,59.0,1.2,24.3,176.0,284.23,216.22
2018,10,26,16,15,401.5,52.5,1.2,23.5,131.5,209.75,155.31
2018,10,26,16,30,294.0,46.0,1.2,22.7,87.0,145.72,102.64
2018,10,26,16,45,216.0,32.0,1.25,21.9,55.5,94.78,57.49
2018,10,26,17,0,138.0,18.0,1.3,21.1,24.0,46.5,0.0
2018,10,26,17,15,69.0,9.0,1.35,20.6,12.0,16.58,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,6,15,14.0,2.5,1.55,13.6,2.5,0.0,0.0
2018,10,27,6,30,28.0,5.0,1.6,13.9,5.0,4.77,0.0
2018,10,27,6,45,81.0,17.0,1.65,14.25,23.0,29.94,0.0
2018,10,27,7,0,134.0,29.0,1.7,14.6,41.0,71.96,43.64
2018,10,27,7,15,306.0,38.5,1.75,15.05,88.0,141.54,102.15
2018,10,27,7,30,478.0,48.0,1.8,15.5,135.0,230.04,175.73
2018,10,27,7,45,337.0,64.5,1.85,15.95,134.5,216.74,171.56
2018,10,27,8,0,196.0,81.0,1.9,16.4,134.0,182.3,146.72
2018,10,27,8,15,236.5,102.5,1.85,17.0,177.5,237.42,192.94
2018,10,27,8,30,277.0,124.0,1.8,17.6,221.0,296.16,240.75
2018,10,27,8,45,235.0,148.0,1.75,18.2,237.5,311.3,251.89
2018,10,27,9,0,193.0,172.0,1.7,18.8,254.0,312.63,251.67
2018,10,27,9,15,218.5,183.5,1.7,19.3,284.0,360.8,289.02
2018,10,27,9,30,244.0,195.0,1.7,19.8,314.0,400.99,319.37
2018,10,27,9,45,342.0,193.5,1.7,20.35,372.0,482.53,381.96
2018,10,27,10,0,440.0,192.0,1.7,20.9,430.0,582.17,455.47
2018,10,27,10,15,546.0,171.0,1.75,21.35,480.0,658.6,511.36
2018,10,27,10,30,652.0,150.0,1.8,21.8,530.0,744.4,571.78
2018,10,27,10,45,685.5,144.0,1.8,22.25,554.0,780.57,594.48
2018,10,27,11,0,719.0,138.0,1.8,22.7,578.0,814.92,616.13
2018,10,27,11,15,724.0,139.0,1.85,23.05,588.0,829.76,625.11
2018,10,27,11,30,729.0,140.0,1.9,23.4,598.0,841.65,632.37
2018,10,27,11,45,687.0,154.5,1.95,23.8,587.5,823.42,619.22
2018,10,27,12,0,645.0,169.0,2.0,24.2,577.0,801.62,604.0
2018,10,27,12,15,734.5,137.5,2.05,24.3,598.0,843.8,633.27
2018,10,27,12,30,824.0,106.0,2.1,24.4,619.0,876.55,655.47
2018,10,27,12,45,767.5,121.0,2.15,24.55,590.5,833.55,626.57
2018,10,27,13,0,711.0,136.0,2.2,24.7,562.0,793.77,600.33
2018,10,27,13,15,720.0,127.0,2.3,24.65,545.5,776.05,589.95
2018,10,27,13,30,729.0,118.0,2.4,24.6,529.0,755.03,577.02
2018,10,27,13,45,688.5,121.0,2.5,24.55,494.0,705.46,543.75
2018,10,27,14,0,648.0,124.0,2.6,24.5,459.0,655.52,509.59
2018,10,27,14,15,561.0,135.5,2.7,24.25,411.5,581.01,455.16
2018,10,27,14,30,474.0,147.0,2.8,24.0,364.0,506.67,399.66
2018,10,27,14,45,470.0,133.5,2.85,23.8,332.5,468.37,371.41
2018,10,27,15,0,466.0,120.0,2.9,23.6,301.0,429.04,341.36
2018,10,27,15,15,429.5,110.5,2.9,23.6,262.0,375.24,298.59
2018,10,27,15,30,393.0,101.0,2.9,23.6,223.0,323.93,256.86
2018,10,27,15,45,377.5,86.0,2.95,22.7,188.0,278.87,219.93
2018,10,27,16,0,362.0,71.0,3.0,21.8,153.0,234.76,182.34
2018,10,27,16,15,290.0,58.5,2.9,21.05,114.5,175.15,131.93
2018,10,27,16,30,218.0,46.0,2.8,20.3,76.0,123.5,88.04
2018,10,27,16,45,157.5,31.5,2.75,19.55,48.5,80.72,48.32
2018,10,27,17,0,97.0,17.0,2.7,18.8,21.0,32.77,0.0
2018,10,27,17,15,48.5,8.5,2.75,18.3,10.5,8.1,0.0
2018,10,27,17,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,6,15,11.5,2.0,2.15,13.75,2.0,0.0,0.0
2018,10,28,6,30,23.0,4.0,2.2,14.1,4.0,0.0,0.0
2018,10,28,6,45,141.0,16.5,2.3,14.5,27.5,39.49,0.0
2018,10,28,7,0,259.0,29.0,2.4,14.9,51.0,100.82,59.13
2018,10,28,7,15,241.0,42.5,2.5,15.4,73.5,125.6,90.59
2018,10,28,7,30,223.0,56.0,2.6,15.9,96.0,148.65,114.0
2018,10,28,7,45,205.5,76.5,2.7,16.4,121.5,171.12,135.56
2018,10,28,8,0,188.0,97.0,2.8,16.9,147.0,197.39,159.06
2018,10,28,8,15,176.5,118.5,2.85,17.35,172.0,218.49,177.33
2018,10,28,8,30,165.0,140.0,2.9,17.8,197.0,244.56,198.81
2018,10,28,8,45,139.0,157.0,2.95,18.3,209.5,255.24,206.94
2018,10,28,9,0,113.0,174.0,3.0,18.8,222.0,263.32,212.5
2018,10,28,9,15,109.5,189.5,3.05,19.15,239.0,282.7,227.37
2018,10,28,9,30,106.0,205.0,3.1,19.5,256.0,291.24,233.47
2018,10,28,9,45,161.5,219.5,3.1,19.9,303.5,363.71,290.89
2018,10,28,10,0,217.0,234.0,3.1,20.3,351.0,429.05,341.54
2018,10,28,10,15,231.0,241.0,3.15,20.55,370.5,454.25,360.24
2018,10,28,10,30,245.0,248.0,3.2,20.8,390.0,492.43,388.55
2018,10,28,10,45,480.0,192.5,3.25,21.1,481.0,650.57,511.53
2018,10,28,11,0,715.0,137.0,3.3,21.4,572.0,808.66,626.53
2018,10,28,11,15,800.0,110.5,3.4,21.5,604.0,858.29,660.22
2018,10,28,11,30,885.0,84.0,3.5,21.6,636.0,902.47,690.7
2018,10,28,11,45,884.5,83.5,3.55,21.75,637.0,905.06,691.89
2018,10,28,12,0,884.0,83.0,3.6,21.9,638.0,904.03,691.05
2018,10,28,12,15,835.5,98.5,3.7,21.9,619.0,882.91,677.08
2018,10,28,12,30,787.0,114.0,3.8,21.9,600.0,850.8,655.52
2018,10,28,12,45,806.0,105.0,3.85,21.9,593.5,847.29,653.97
2018,10,28,13,0,825.0,96.0,3.9,21.9,587.0,839.82,649.54
2018,10,28,13,15,749.5,115.0,3.95,21.75,549.0,785.06,611.76
2018,10,28,13,30,674.0,134.0,4.0,21.6,511.0,726.76,571.14
2018,10,28,13,45,581.0,150.5,4.05,21.5,464.0,651.66,516.1
2018,10,28,14,0,488.0,167.0,4.1,21.4,417.0,575.33,458.17
2018,10,28,14,15,371.5,172.0,4.1,21.15,355.0,478.42,383.25
2018,10,28,14,30,255.0,177.0,4.1,20.9,293.0,378.44,304.39
2018,10,28,14,45,262.0,160.5,4.1,20.65,270.5,353.46,285.57
2018,10,28,15,0,269.0,144.0,4.1,20.4,248.0,327.22,264.99
2018,10,28,15,15,314.5,122.5,4.1,20.4,230.0,315.26,255.35
