Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,30,360.0,101.0,4.1,20.4,212.0,306.58,247.16
2018,10,28,15,45,213.0,89.5,3.95,19.6,152.5,200.11,159.72
2018,10,28,16,0,66.0,78.0,3.8,18.8,93.0,111.65,86.79
2018,10,28,16,15,46.5,59.5,3.7,18.35,69.0,76.89,57.33
2018,10,28,16,30,27.0,41.0,3.6,17.9,45.0,49.38,33.89
2018,10,28,16,45,38.0,26.5,3.45,17.45,29.5,38.64,20.86
2018,10,28,17,0,49.0,12.0,3.3,17.0,14.0,19.73,0.0
2018,10,28,17,15,24.5,6.0,3.25,16.65,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.5,2.5,11.9,2.0,0.0,0.0
2018,10,29,6,30,27.0,5.0,2.5,12.3,4.0,0.0,0.0
2018,10,29,6,45,64.0,17.5,2.5,12.65,21.0,27.4,0.0
2018,10,29,7,0,101.0,30.0,2.5,13.0,38.0,60.88,34.27
2018,10,29,7,15,174.5,44.5,2.55,13.4,70.0,109.02,79.32
2018,10,29,7,30,248.0,59.0,2.6,13.8,102.0,160.59,124.13
2018,10,29,7,45,290.5,73.5,2.65,14.15,138.5,208.03,166.2
2018,10,29,8,0,333.0,88.0,2.7,14.5,175.0,259.75,211.28
2018,10,29,8,15,298.0,108.5,2.75,14.8,197.0,275.15,225.79
2018,10,29,8,30,263.0,129.0,2.8,15.1,219.0,293.87,241.8
2018,10,29,8,45,271.5,146.0,2.9,15.35,249.5,330.66,272.07
2018,10,29,9,0,280.0,163.0,3.0,15.6,280.0,367.58,301.72
2018,10,29,9,15,253.5,183.0,3.1,15.85,296.0,384.03,313.9
2018,10,29,9,30,227.0,203.0,3.2,16.1,312.0,386.93,315.22
2018,10,29,9,45,238.0,216.5,3.3,16.35,337.5,429.61,348.26
2018,10,29,10,0,249.0,230.0,3.4,16.6,363.0,461.51,372.49
2018,10,29,10,15,301.0,232.0,3.45,16.8,400.0,513.32,413.0
2018,10,29,10,30,353.0,234.0,3.5,17.0,437.0,566.71,454.08
2018,10,29,10,45,401.0,229.0,3.5,17.2,466.0,609.46,486.6
2018,10,29,11,0,449.0,224.0,3.5,17.4,495.0,666.28,528.9
2018,10,29,11,15,523.5,202.0,3.5,17.6,523.0,713.7,564.96
2018,10,29,11,30,598.0,180.0,3.5,17.8,551.0,765.52,603.7
2018,10,29,11,45,627.5,171.0,3.5,18.0,561.0,785.0,617.07
2018,10,29,12,0,657.0,162.0,3.5,18.2,571.0,801.64,628.49
2018,10,29,12,15,758.0,128.0,3.45,18.5,596.0,850.24,662.34
2018,10,29,12,30,859.0,94.0,3.4,18.8,621.0,889.47,688.99
2018,10,29,12,45,802.5,109.5,3.4,19.1,593.0,847.48,658.68
2018,10,29,13,0,746.0,125.0,3.4,19.4,565.0,807.71,630.49
2018,10,29,13,15,818.5,100.0,3.35,19.65,567.0,820.14,639.56
2018,10,29,13,30,891.0,75.0,3.3,19.9,569.0,823.3,641.74
2018,10,29,13,45,882.0,72.5,3.25,20.15,541.0,788.6,617.0
2018,10,29,14,0,873.0,70.0,3.2,20.4,513.0,751.25,590.53
2018,10,29,14,15,857.5,68.0,3.15,20.4,478.5,707.38,559.67
2018,10,29,14,30,842.0,66.0,3.1,20.4,444.0,661.79,527.19
2018,10,29,14,45,820.5,63.5,3.1,20.45,404.5,614.64,491.82
2018,10,29,15,0,799.0,61.0,3.1,20.5,365.0,562.09,450.67
2018,10,29,15,15,766.5,58.0,3.1,20.5,321.5,502.56,402.96
2018,10,29,15,30,734.0,55.0,3.1,20.5,278.0,444.14,354.59
2018,10,29,15,45,686.0,51.0,2.95,20.0,232.0,379.06,299.81
2018,10,29,16,0,638.0,47.0,2.8,19.5,186.0,317.47,246.17
2018,10,29,16,15,559.5,41.0,2.7,18.65,141.0,247.23,185.18
2018,10,29,16,30,481.0,35.0,2.6,17.8,96.0,187.19,131.55
2018,10,29,16,45,334.5,26.5,2.55,16.9,60.0,114.49,62.81
2018,10,29,17,0,188.0,18.0,2.5,16.0,24.0,48.68,0.0
2018,10,29,17,15,94.0,9.0,2.6,15.65,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,6,15,28.5,3.0,3.1,11.4,2.5,0.0,0.0
2018,10,30,6,30,57.0,6.0,3.2,11.7,5.0,0.0,0.0
2018,10,30,6,45,233.0,16.0,3.3,12.0,31.5,54.04,0.0
2018,10,30,7,0,409.0,26.0,3.4,12.3,58.0,127.05,67.98
2018,10,30,7,15,496.0,33.5,3.6,12.9,99.0,186.79,133.3
2018,10,30,7,30,583.0,41.0,3.8,13.5,140.0,254.3,194.61
2018,10,30,7,45,660.0,45.0,4.0,14.1,189.5,322.96,256.47
2018,10,30,8,0,737.0,49.0,4.2,14.7,239.0,398.56,322.93
2018,10,30,8,15,747.5,55.0,4.3,15.3,278.5,449.61,368.11
2018,10,30,8,30,758.0,61.0,4.4,15.9,318.0,499.96,410.94
2018,10,30,8,45,807.0,61.0,4.5,16.5,366.0,565.35,464.24
2018,10,30,9,0,856.0,61.0,4.6,17.1,414.0,628.45,514.3
2018,10,30,9,15,877.0,62.0,4.55,17.65,452.0,679.13,551.68
2018,10,30,9,30,898.0,63.0,4.5,18.2,490.0,728.71,586.29
2018,10,30,9,45,909.0,65.0,4.45,18.75,521.5,770.5,614.41
2018,10,30,10,0,920.0,67.0,4.4,19.3,553.0,809.88,640.31
2018,10,30,10,15,929.0,67.5,4.4,19.75,578.0,843.15,662.0
2018,10,30,10,30,938.0,68.0,4.4,20.2,603.0,873.43,681.39
2018,10,30,10,45,944.5,68.5,4.35,20.6,621.0,898.38,696.81
2018,10,30,11,0,951.0,69.0,4.3,21.0,639.0,919.88,709.83
2018,10,30,11,15,954.5,69.0,4.25,21.3,649.0,934.52,718.36
2018,10,30,11,30,958.0,69.0,4.2,21.6,659.0,945.4,724.4
2018,10,30,11,45,959.5,69.0,4.2,21.9,661.0,950.63,726.95
2018,10,30,12,0,961.0,69.0,4.2,22.2,663.0,951.97,727.0
2018,10,30,12,15,953.5,70.5,4.2,22.35,655.5,943.17,720.64
2018,10,30,12,30,946.0,72.0,4.2,22.5,648.0,930.59,711.89
2018,10,30,12,45,944.0,71.5,4.2,22.7,635.5,916.73,702.27
2018,10,30,13,0,942.0,71.0,4.2,22.9,623.0,899.18,690.21
2018,10,30,13,15,918.0,74.0,4.15,22.95,596.0,863.84,665.9
2018,10,30,13,30,894.0,77.0,4.1,23.0,569.0,826.03,639.86
2018,10,30,13,45,804.0,91.0,4.1,23.05,516.5,753.26,588.64
2018,10,30,14,0,714.0,105.0,4.1,23.1,464.0,679.06,535.64
2018,10,30,14,15,674.5,105.0,4.05,23.0,425.5,625.04,496.38
2018,10,30,14,30,635.0,105.0,4.0,22.9,387.0,571.47,455.76
2018,10,30,14,45,659.5,91.0,3.95,22.8,360.5,544.02,435.11
2018,10,30,15,0,684.0,77.0,3.9,22.7,334.0,512.38,410.27
2018,10,30,15,15,667.0,70.0,3.9,22.7,295.5,461.97,369.48
2018,10,30,15,30,650.0,63.0,3.9,22.7,257.0,411.53,327.39
2018,10,30,15,45,620.5,54.5,3.55,21.9,215.0,353.95,278.83
2018,10,30,16,0,591.0,46.0,3.2,21.1,173.0,296.57,228.84
2018,10,30,16,15,531.5,40.5,3.0,20.05,133.0,238.13,177.31
2018,10,30,16,30,472.0,35.0,2.8,19.0,93.0,183.87,128.03
2018,10,30,16,45,326.5,25.0,2.6,17.95,57.0,109.97,56.33
2018,10,30,17,0,181.0,15.0,2.4,16.9,21.0,44.38,0.0
2018,10,30,17,15,90.5,7.5,2.5,16.5,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,31,6,15,12.0,1.5,1.7,12.0,1.0,0.0,0.0
2018,10,31,6,30,24.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,10,31,6,45,89.5,14.5,1.55,12.65,20.0,28.62,0.0
2018,10,31,7,0,155.0,26.0,1.5,13.0,38.0,71.26,35.44
2018,10,31,7,15,237.0,39.5,1.65,13.7,72.0,120.81,86.3
2018,10,31,7,30,319.0,53.0,1.8,14.4,106.0,177.45,135.64
2018,10,31,7,45,375.5,64.0,1.95,15.15,145.5,230.16,182.05
2018,10,31,8,0,432.0,75.0,2.1,15.9,185.0,288.56,232.43
2018,10,31,8,15,432.5,90.0,2.2,16.4,217.5,328.79,267.27
2018,10,31,8,30,433.0,105.0,2.3,16.9,250.0,368.12,300.12
2018,10,31,8,45,484.5,111.0,2.4,17.35,293.0,426.56,347.47
2018,10,31,9,0,536.0,117.0,2.5,17.8,336.0,488.37,396.23
2018,10,31,9,15,578.0,117.5,2.6,18.3,373.5,545.47,440.11
2018,10,31,9,30,620.0,118.0,2.7,18.8,411.0,599.46,480.8
2018,10,31,9,45,651.0,118.5,2.75,19.3,444.0,645.92,514.77
2018,10,31,10,0,682.0,119.0,2.8,19.8,477.0,691.98,546.99
2018,10,31,10,15,687.5,124.0,2.85,20.25,499.0,721.8,566.81
2018,10,31,10,30,693.0,129.0,2.9,20.7,521.0,749.27,584.91
2018,10,31,10,45,718.5,126.5,3.0,21.2,543.5,782.61,607.29
2018,10,31,11,0,744.0,124.0,3.1,21.7,566.0,813.89,628.02
2018,10,31,11,15,703.5,139.5,3.1,22.1,563.0,805.65,620.57
2018,10,31,11,30,663.0,155.0,3.1,22.5,560.0,793.23,610.62
2018,10,31,11,45,685.5,149.0,3.15,22.85,569.0,809.43,621.44
2018,10,31,12,0,708.0,143.0,3.2,23.2,578.0,822.68,630.05
2018,10,31,12,15,674.5,152.0,3.15,23.45,563.0,800.05,613.33
2018,10,31,12,30,641.0,161.0,3.1,23.7,548.0,774.68,595.04
2018,10,31,12,45,630.0,159.5,3.05,23.95,533.0,755.09,580.93
2018,10,31,13,0,619.0,158.0,3.0,24.2,518.0,733.12,565.18
2018,10,31,13,15,666.0,137.0,3.0,24.35,511.5,735.72,567.53
2018,10,31,13,30,713.0,116.0,3.0,24.5,505.0,732.95,566.0
2018,10,31,13,45,632.0,131.0,3.0,24.6,463.0,666.23,518.53
2018,10,31,14,0,551.0,146.0,3.0,24.7,421.0,595.82,466.22
2018,10,31,14,15,464.5,153.0,3.0,24.65,374.0,521.85,410.55
2018,10,31,14,30,378.0,160.0,3.0,24.6,327.0,452.21,357.07
2018,10,31,14,45,415.5,138.0,2.95,24.55,306.0,435.04,344.83
2018,10,31,15,0,453.0,116.0,2.9,24.5,285.0,413.34,328.19
2018,10,31,15,15,442.5,102.5,2.9,24.5,250.5,370.3,293.75
2018,10,31,15,30,432.0,89.0,2.9,24.5,216.0,327.21,258.32
2018,10,31,15,45,366.5,79.5,2.45,23.75,174.5,264.28,206.61
2018,10,31,16,0,301.0,70.0,2.0,23.0,133.0,207.62,159.25
2018,10,31,16,15,251.0,56.0,1.9,22.1,99.5,157.87,117.1
2018,10,31,16,30,201.0,42.0,1.8,21.2,66.0,113.66,78.85
2018,10,31,16,45,134.5,27.0,1.7,20.3,40.0,67.65,31.42
2018,10,31,17,0,68.0,12.0,1.6,19.4,14.0,22.64,0.0
2018,10,31,17,15,34.0,6.0,1.6,19.1,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,1,6,15,14.0,1.5,1.45,13.95,1.0,0.0,0.0
2018,11,1,6,30,28.0,3.0,1.5,14.2,2.0,0.0,0.0
2018,11,1,6,45,89.0,13.5,1.5,14.5,18.5,27.48,0.0
2018,11,1,7,0,150.0,24.0,1.5,14.8,35.0,67.15,29.72
2018,11,1,7,15,168.0,41.0,1.65,15.35,61.5,103.26,73.18
2018,11,1,7,30,186.0,58.0,1.8,15.9,88.0,132.5,100.6
2018,11,1,7,45,226.0,73.5,1.95,16.45,122.0,175.56,138.24
2018,11,1,8,0,266.0,89.0,2.1,17.0,156.0,222.75,178.87
2018,11,1,8,15,322.0,100.5,2.1,17.6,196.5,285.13,230.88
2018,11,1,8,30,378.0,112.0,2.1,18.2,237.0,345.34,280.04
2018,11,1,8,45,395.5,125.0,2.1,18.75,271.0,388.87,314.67
2018,11,1,9,0,413.0,138.0,2.1,19.3,305.0,432.95,348.78
2018,11,1,9,15,451.0,144.0,2.1,19.9,342.0,483.36,387.14
2018,11,1,9,30,489.0,150.0,2.1,20.5,379.0,535.33,425.68
2018,11,1,9,45,523.5,152.0,2.15,21.15,411.5,581.21,459.0
2018,11,1,10,0,558.0,154.0,2.2,21.8,444.0,627.46,491.95
2018,11,1,10,15,629.5,140.0,2.25,22.4,482.0,691.52,537.87
2018,11,1,10,30,701.0,126.0,2.3,23.0,520.0,750.92,577.9
2018,11,1,10,45,786.0,103.5,2.35,23.55,557.5,807.64,615.45
2018,11,1,11,0,871.0,81.0,2.4,24.1,595.0,860.42,649.71
2018,11,1,11,15,796.5,107.5,2.45,24.55,583.5,844.23,636.97
2018,11,1,11,30,722.0,134.0,2.5,25.0,572.0,820.03,619.49
2018,11,1,11,45,720.5,135.5,2.5,25.45,573.5,823.49,620.84
2018,11,1,12,0,719.0,137.0,2.5,25.9,575.0,823.88,619.99
2018,11,1,12,15,711.5,138.0,2.5,26.2,568.0,815.3,613.53
2018,11,1,12,30,704.0,139.0,2.5,26.5,561.0,803.79,605.27
2018,11,1,12,45,768.0,116.0,2.45,26.75,567.0,819.08,615.32
2018,11,1,13,0,832.0,93.0,2.4,27.0,573.0,834.32,625.19
2018,11,1,13,15,838.0,88.0,2.4,27.2,556.5,816.4,613.08
2018,11,1,13,30,844.0,83.0,2.4,27.4,540.0,794.96,598.91
2018,11,1,13,45,790.0,89.0,2.35,27.55,499.5,736.27,558.71
2018,11,1,14,0,736.0,95.0,2.3,27.7,459.0,680.51,520.33
2018,11,1,14,15,755.0,84.0,2.25,27.65,435.0,652.4,501.6
2018,11,1,14,30,774.0,73.0,2.2,27.6,411.0,623.27,481.51
2018,11,1,14,45,656.5,86.5,2.15,27.55,354.5,534.18,414.78
2018,11,1,15,0,539.0,100.0,2.1,27.5,298.0,449.6,350.29
2018,11,1,15,15,581.0,82.0,2.1,27.5,271.5,426.17,331.86
2018,11,1,15,30,623.0,64.0,2.1,27.5,245.0,396.87,307.24
2018,11,1,15,45,523.5,62.0,1.8,26.3,196.0,317.13,243.66
2018,11,1,16,0,424.0,60.0,1.5,25.1,147.0,246.28,186.02
2018,11,1,16,15,290.5,50.0,1.55,24.2,102.5,163.93,119.71
2018,11,1,16,30,157.0,40.0,1.6,23.3,58.0,93.76,63.5
2018,11,1,16,45,127.5,26.5,1.6,22.45,36.5,64.91,26.35
2018,11,1,17,0,98.0,13.0,1.6,21.6,15.0,28.41,0.0
2018,11,1,17,15,49.0,6.5,1.65,21.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,0.95,14.25,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,0.9,14.4,2.0,0.0,0.0
2018,11,2,6,45,163.5,14.0,0.9,14.55,24.0,40.01,0.0
2018,11,2,7,0,305.0,25.0,0.9,14.7,46.0,102.29,40.45
2018,11,2,7,15,413.5,33.5,0.95,15.15,85.5,164.31,114.06
2018,11,2,7,30,522.0,42.0,1.0,15.6,125.0,234.6,175.62
2018,11,2,7,45,597.5,46.5,1.05,16.0,171.0,296.94,230.6
2018,11,2,8,0,673.0,51.0,1.1,16.4,217.0,368.67,291.87
2018,11,2,8,15,715.5,54.5,1.05,17.0,261.5,429.27,342.23
2018,11,2,8,30,758.0,58.0,1.0,17.6,306.0,492.37,392.36
2018,11,2,8,45,786.5,60.5,0.95,18.15,347.5,548.08,434.9
2018,11,2,9,0,815.0,63.0,0.9,18.7,389.0,604.14,475.91
2018,11,2,9,15,814.0,69.5,0.95,19.45,421.0,645.03,504.75
2018,11,2,9,30,813.0,76.0,1.0,20.2,453.0,683.27,529.59
2018,11,2,9,45,825.5,78.5,1.05,20.95,483.0,724.07,555.77
2018,11,2,10,0,838.0,81.0,1.1,21.7,513.0,762.81,580.05
2018,11,2,10,15,846.0,83.0,1.2,22.25,537.0,795.0,600.63
2018,11,2,10,30,854.0,85.0,1.3,22.8,561.0,824.44,619.28
2018,11,2,10,45,882.0,81.0,1.4,23.35,585.5,853.77,637.8
2018,11,2,11,0,910.0,77.0,1.5,23.9,610.0,887.33,659.05
2018,11,2,11,15,872.5,89.5,1.6,24.25,607.5,880.39,653.94
2018,11,2,11,30,835.0,102.0,1.7,24.6,605.0,876.64,651.49
2018,11,2,11,45,854.5,96.5,1.85,24.95,612.5,890.91,661.61
2018,11,2,12,0,874.0,91.0,2.0,25.3,620.0,894.04,664.2
2018,11,2,12,15,893.5,84.5,2.1,25.4,621.0,899.98,669.01
2018,11,2,12,30,913.0,78.0,2.2,25.5,622.0,902.0,671.31
2018,11,2,12,45,799.5,108.5,2.3,25.6,577.0,836.02,627.88
2018,11,2,13,0,686.0,139.0,2.4,25.7,532.0,765.98,581.32
2018,11,2,13,15,705.5,127.0,2.4,25.55,518.5,754.0,574.56
2018,11,2,13,30,725.0,115.0,2.4,25.4,505.0,738.26,564.75
2018,11,2,13,45,790.5,94.0,2.4,25.3,499.0,740.67,567.72
2018,11,2,14,0,856.0,73.0,2.4,25.2,493.0,734.21,564.39
2018,11,2,14,15,802.5,77.5,2.35,25.1,449.5,677.06,524.69
2018,11,2,14,30,749.0,82.0,2.3,25.0,406.0,615.15,480.4
2018,11,2,14,45,673.0,86.0,2.25,24.85,356.5,542.77,426.09
2018,11,2,15,0,597.0,90.0,2.2,24.7,307.0,471.87,371.7
2018,11,2,15,15,641.5,72.5,2.2,24.7,279.5,447.23,351.88
2018,11,2,15,30,686.0,55.0,2.2,24.7,252.0,414.66,324.25
2018,11,2,15,45,581.5,53.5,1.9,23.9,200.5,332.27,257.32
2018,11,2,16,0,477.0,52.0,1.6,23.1,149.0,257.75,195.68
2018,11,2,16,15,398.5,44.5,1.65,22.2,111.0,195.54,143.21
2018,11,2,16,30,320.0,37.0,1.7,21.3,73.0,141.42,96.0
2018,11,2,16,45,198.0,24.0,1.75,20.45,43.0,77.28,26.71
2018,11,2,17,0,76.0,11.0,1.8,19.6,13.0,22.81,0.0
2018,11,2,17,15,38.0,5.5,1.9,19.15,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.75,13.25,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.7,13.5,2.0,0.0,0.0
2018,11,3,6,45,202.0,13.0,1.65,13.8,24.5,45.11,0.0
2018,11,3,7,0,374.0,23.0,1.6,14.1,47.0,112.17,36.33
2018,11,3,7,15,434.5,32.5,1.85,14.95,83.0,168.54,116.36
2018,11,3,7,30,495.0,42.0,2.1,15.8,119.0,224.83,168.68
2018,11,3,7,45,610.0,43.5,2.3,16.65,170.0,297.61,231.84
2018,11,3,8,0,725.0,45.0,2.5,17.5,221.0,383.73,304.9
2018,11,3,8,15,756.0,49.0,2.6,18.1,264.5,441.59,354.64
2018,11,3,8,30,787.0,53.0,2.7,18.7,308.0,500.78,403.63
2018,11,3,8,45,821.0,54.0,2.85,19.35,351.0,555.12,447.39
2018,11,3,9,0,855.0,55.0,3.0,20.0,394.0,613.71,492.84
2018,11,3,9,15,873.0,57.5,3.05,20.65,431.5,663.73,529.27
2018,11,3,9,30,891.0,60.0,3.1,21.3,469.0,712.45,562.66
2018,11,3,9,45,898.5,62.5,3.1,21.95,499.0,751.71,588.31
2018,11,3,10,0,906.0,65.0,3.1,22.6,529.0,788.38,611.74
2018,11,3,10,15,919.5,65.5,3.15,23.15,555.5,824.61,635.08
2018,11,3,10,30,933.0,66.0,3.2,23.7,582.0,858.14,656.3
2018,11,3,10,45,901.0,76.5,3.25,24.3,587.0,862.38,656.98
2018,11,3,11,0,869.0,87.0,3.3,24.9,592.0,861.79,654.69
2018,11,3,11,15,813.5,104.5,3.3,25.3,583.5,851.86,646.35
2018,11,3,11,30,758.0,122.0,3.3,25.7,575.0,834.28,632.94
2018,11,3,11,45,710.0,137.5,3.3,26.1,563.0,813.13,617.26
2018,11,3,12,0,662.0,153.0,3.3,26.5,551.0,788.24,599.09
2018,11,3,12,15,694.0,142.5,3.3,26.7,556.0,801.71,608.34
2018,11,3,12,30,726.0,132.0,3.3,26.9,561.0,811.64,614.96
2018,11,3,12,45,576.5,172.0,3.25,27.05,508.0,712.65,544.68
2018,11,3,13,0,427.0,212.0,3.2,27.2,455.0,621.71,476.5
2018,11,3,13,15,414.0,204.5,3.15,27.25,433.0,593.25,456.45
2018,11,3,13,30,401.0,197.0,3.1,27.3,411.0,563.69,435.09
2018,11,3,13,45,500.0,163.0,3.05,27.3,415.5,590.29,457.19
2018,11,3,14,0,599.0,129.0,3.0,27.3,420.0,614.42,476.64
2018,11,3,14,15,473.5,143.5,2.95,27.15,363.5,514.83,401.67
2018,11,3,14,30,348.0,158.0,2.9,27.0,307.0,417.33,327.23
2018,11,3,14,45,345.0,143.0,2.85,26.8,279.0,383.9,302.25
2018,11,3,15,0,342.0,128.0,2.8,26.6,251.0,359.27,282.98
2018,11,3,15,15,342.5,110.0,2.8,26.6,220.0,322.52,253.75
2018,11,3,15,30,343.0,92.0,2.8,26.6,189.0,284.86,222.91
2018,11,3,15,45,366.0,75.5,2.4,25.0,162.5,258.03,200.33
2018,11,3,16,0,389.0,59.0,2.0,23.4,136.0,228.05,173.55
2018,11,3,16,15,386.0,46.0,1.95,22.3,105.5,192.33,140.77
2018,11,3,16,30,383.0,33.0,1.9,21.2,75.0,154.47,103.66
2018,11,3,16,45,238.0,22.0,1.85,20.1,44.0,83.29,22.21
2018,11,3,17,0,93.0,11.0,1.8,19.0,13.0,25.47,0.0
2018,11,3,17,15,46.5,5.5,1.8,18.6,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,4,6,45,42.5,11.0,1.75,11.65,13.5,17.32,0.0
2018,11,4,7,0,85.0,22.0,1.7,11.8,27.0,45.73,8.64
2018,11,4,7,15,135.0,38.0,1.8,12.4,54.5,85.62,59.46
2018,11,4,7,30,185.0,54.0,1.9,13.0,82.0,127.39,96.96
2018,11,4,7,45,220.0,70.0,1.95,13.6,114.5,168.82,133.76
2018,11,4,8,0,255.0,86.0,2.0,14.2,147.0,213.81,173.06
2018,11,4,8,15,331.0,94.5,1.9,14.75,190.0,281.57,230.1
2018,11,4,8,30,407.0,103.0,1.8,15.3,233.0,349.18,285.82
2018,11,4,8,45,427.0,115.0,1.7,15.85,267.5,394.21,321.8
2018,11,4,9,0,447.0,127.0,1.6,16.4,302.0,439.93,357.2
2018,11,4,9,15,460.5,138.0,1.6,17.1,333.5,480.56,387.68
2018,11,4,9,30,474.0,149.0,1.6,17.8,365.0,520.84,417.05
2018,11,4,9,45,521.0,148.0,1.6,18.5,400.0,571.72,454.33
2018,11,4,10,0,568.0,147.0,1.6,19.2,435.0,623.74,491.46
2018,11,4,10,15,631.5,135.5,1.65,19.7,470.0,683.91,534.56
2018,11,4,10,30,695.0,124.0,1.7,20.2,505.0,738.93,571.8
2018,11,4,10,45,799.0,103.0,1.75,20.65,554.0,812.54,621.45
2018,11,4,11,0,903.0,82.0,1.8,21.1,603.0,883.02,667.7
2018,11,4,11,15,905.0,83.5,1.9,21.4,613.0,897.45,676.52
2018,11,4,11,30,907.0,85.0,2.0,21.7,623.0,908.3,683.64
2018,11,4,11,45,858.0,96.0,2.1,22.0,606.5,889.32,670.8
2018,11,4,12,0,809.0,107.0,2.2,22.3,590.0,858.88,650.44
2018,11,4,12,15,855.5,96.0,2.35,22.4,602.0,883.53,668.77
2018,11,4,12,30,902.0,85.0,2.5,22.5,614.0,896.49,678.71
2018,11,4,12,45,829.5,98.5,2.6,22.65,576.5,846.47,645.11
2018,11,4,13,0,757.0,112.0,2.7,22.8,539.0,791.23,607.89
2018,11,4,13,15,793.0,101.0,2.8,22.75,534.0,788.73,608.02
2018,11,4,13,30,829.0,90.0,2.9,22.7,529.0,785.53,607.33
2018,11,4,13,45,772.5,94.5,3.0,22.7,486.5,723.8,564.63
2018,11,4,14,0,716.0,99.0,3.1,22.7,444.0,665.78,524.19
2018,11,4,14,15,677.5,99.0,3.15,22.5,407.0,613.13,486.4
2018,11,4,14,30,639.0,99.0,3.2,22.3,370.0,560.84,447.24
2018,11,4,14,45,648.5,88.5,3.2,22.1,341.0,527.67,422.19
2018,11,4,15,0,658.0,78.0,3.2,21.9,312.0,491.75,394.0
2018,11,4,15,15,596.5,75.0,3.2,21.9,266.5,423.53,339.0
2018,11,4,15,30,535.0,72.0,3.2,21.9,221.0,359.49,286.1
2018,11,4,15,45,462.0,65.0,3.15,20.85,177.5,290.77,229.37
2018,11,4,16,0,389.0,58.0,3.1,19.8,134.0,228.62,176.7
2018,11,4,16,15,305.0,47.5,3.1,18.95,97.0,165.12,122.55
2018,11,4,16,30,221.0,37.0,3.1,18.1,60.0,113.21,76.88
2018,11,4,16,45,140.5,23.0,3.1,17.25,35.0,62.04,9.72
2018,11,4,17,0,60.0,9.0,3.1,16.4,10.0,18.19,0.0
2018,11,4,17,15,30.0,4.5,3.2,15.95,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.5,11.0,2.15,12.35,19.5,34.2,0.0
2018,11,5,7,0,297.0,22.0,2.2,12.7,39.0,94.68,10.68
2018,11,5,7,15,425.0,29.0,2.3,13.2,78.5,161.06,109.69
2018,11,5,7,30,553.0,36.0,2.4,13.7,118.0,233.63,175.25
2018,11,5,7,45,620.5,40.0,2.5,14.25,162.0,295.73,231.73
2018,11,5,8,0,688.0,44.0,2.6,14.8,206.0,363.77,291.9
2018,11,5,8,15,730.5,47.0,2.65,15.4,250.0,423.93,344.18
2018,11,5,8,30,773.0,50.0,2.7,16.0,294.0,486.6,396.56
2018,11,5,8,45,801.5,52.0,2.75,16.6,335.0,537.97,438.46
2018,11,5,9,0,830.0,54.0,2.8,17.2,376.0,593.22,481.78
2018,11,5,9,15,846.5,57.0,2.9,17.85,412.5,641.66,518.1
2018,11,5,9,30,863.0,60.0,3.0,18.5,449.0,688.76,551.13
2018,11,5,9,45,873.5,63.0,3.05,19.2,480.0,729.78,578.75
2018,11,5,10,0,884.0,66.0,3.1,19.9,511.0,768.49,604.29
2018,11,5,10,15,894.0,67.0,3.05,20.35,535.5,801.81,625.66
2018,11,5,10,30,904.0,68.0,3.0,20.8,560.0,832.35,644.85
2018,11,5,10,45,911.0,68.5,3.0,21.3,577.5,856.76,659.77
2018,11,5,11,0,918.0,69.0,3.0,21.8,595.0,877.91,672.42
2018,11,5,11,15,922.0,69.5,3.0,22.1,605.5,893.04,681.46
2018,11,5,11,30,926.0,70.0,3.0,22.4,616.0,904.57,688.17
2018,11,5,11,45,927.0,70.0,3.0,22.7,618.0,909.17,690.27
2018,11,5,12,0,928.0,70.0,3.0,23.0,620.0,910.03,690.02
2018,11,5,12,15,927.0,70.0,3.0,23.1,614.5,905.39,686.73
2018,11,5,12,30,926.0,70.0,3.0,23.2,609.0,897.03,681.09
2018,11,5,12,45,921.5,69.5,3.0,23.35,595.5,881.39,670.47
2018,11,5,13,0,917.0,69.0,3.0,23.5,582.0,862.25,657.61
2018,11,5,13,15,910.0,68.0,3.05,23.5,561.5,837.06,641.3
2018,11,5,13,30,903.0,67.0,3.1,23.5,541.0,808.74,622.79
2018,11,5,13,45,892.0,66.0,3.1,23.5,513.5,774.37,599.62
2018,11,5,14,0,881.0,65.0,3.1,23.5,486.0,737.48,574.49
2018,11,5,14,15,865.0,63.0,3.05,23.35,452.0,693.53,544.06
2018,11,5,14,30,849.0,61.0,3.0,23.2,418.0,647.91,512.0
2018,11,5,14,45,825.0,59.5,3.0,23.05,379.0,600.82,476.47
2018,11,5,15,0,801.0,58.0,3.0,22.9,340.0,548.53,435.77
2018,11,5,15,15,766.0,55.0,3.0,22.9,296.5,488.43,387.55
2018,11,5,15,30,731.0,52.0,3.0,22.9,253.0,429.66,338.77
2018,11,5,15,45,676.5,48.0,2.65,21.8,208.0,362.9,283.02
2018,11,5,16,0,622.0,44.0,2.3,20.7,163.0,300.26,228.83
2018,11,5,16,15,529.0,37.5,2.3,19.65,119.5,226.86,165.89
2018,11,5,16,30,436.0,31.0,2.3,18.6,76.0,165.97,110.15
2018,11,5,16,45,270.0,21.0,2.25,17.55,44.0,87.56,4.32
2018,11,5,17,0,104.0,11.0,2.2,16.5,12.0,27.04,0.0
2018,11,5,17,15,52.0,5.5,2.25,16.1,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,6,6,45,151.5,11.5,1.7,10.4,19.5,34.98,0.0
2018,11,6,7,0,303.0,23.0,1.7,10.6,39.0,95.71,0.0
2018,11,6,7,15,437.5,30.0,1.8,11.35,79.5,164.93,111.73
2018,11,6,7,30,572.0,37.0,1.9,12.1,120.0,239.83,180.09
2018,11,6,7,45,641.0,41.5,2.05,12.9,165.5,304.11,238.48
2018,11,6,8,0,710.0,46.0,2.2,13.7,211.0,374.39,300.43
2018,11,6,8,15,753.0,50.0,2.3,14.25,256.5,437.05,354.89
2018,11,6,8,30,796.0,54.0,2.4,14.8,302.0,502.21,409.41
2018,11,6,8,45,824.5,56.5,2.5,15.4,344.5,559.17,455.63
2018,11,6,9,0,853.0,59.0,2.6,16.0,387.0,612.06,497.31
2018,11,6,9,15,871.5,61.5,2.6,16.55,424.5,662.06,534.77
2018,11,6,9,30,890.0,64.0,2.6,17.1,462.0,710.8,568.52
2018,11,6,9,45,901.5,66.0,2.55,17.65,493.0,752.18,595.89
2018,11,6,10,0,913.0,68.0,2.5,18.2,524.0,791.23,621.1
2018,11,6,10,15,922.0,69.0,2.45,18.75,548.5,824.49,641.77
2018,11,6,10,30,931.0,70.0,2.4,19.3,573.0,854.82,660.15
2018,11,6,10,45,937.0,70.5,2.4,19.85,590.5,878.9,674.44
2018,11,6,11,0,943.0,71.0,2.4,20.4,608.0,899.58,686.4
2018,11,6,11,15,946.5,71.0,2.4,20.85,617.5,913.94,694.35
2018,11,6,11,30,950.0,71.0,2.4,21.3,627.0,924.6,699.93
2018,11,6,11,45,950.5,71.5,2.4,21.75,629.0,929.48,701.75
2018,11,6,12,0,951.0,72.0,2.4,22.2,631.0,930.52,701.2
2018,11,6,12,15,947.0,72.5,2.45,22.5,624.5,923.78,696.45
2018,11,6,12,30,943.0,73.0,2.5,22.8,618.0,913.3,689.38
2018,11,6,12,45,935.5,73.5,2.5,23.1,604.0,896.15,677.51
2018,11,6,13,0,928.0,74.0,2.5,23.4,590.0,875.53,663.44
2018,11,6,13,15,916.5,73.5,2.5,23.55,567.0,847.1,644.47
2018,11,6,13,30,905.0,73.0,2.5,23.7,544.0,815.7,623.49
2018,11,6,13,45,892.5,71.5,2.5,23.8,515.5,779.59,599.22
2018,11,6,14,0,880.0,70.0,2.5,23.9,487.0,741.03,573.05
2018,11,6,14,15,856.0,69.0,2.45,23.85,450.5,697.95,543.4
2018,11,6,14,30,832.0,68.0,2.4,23.8,414.0,648.18,508.14
2018,11,6,14,45,775.5,68.5,2.3,23.75,367.0,579.01,455.86
2018,11,6,15,0,719.0,69.0,2.2,23.7,320.0,512.08,404.09
2018,11,6,15,15,686.0,64.5,2.2,23.7,279.0,457.31,360.48
2018,11,6,15,30,653.0,60.0,2.2,23.7,238.0,401.7,314.73
2018,11,6,15,45,601.5,52.5,1.85,22.2,193.5,336.32,261.02
2018,11,6,16,0,550.0,45.0,1.5,20.7,149.0,275.16,208.94
2018,11,6,16,15,499.0,38.0,1.55,19.85,112.0,219.42,159.68
2018,11,6,16,30,448.0,31.0,1.6,19.0,75.0,168.71,110.26
2018,11,6,16,45,279.0,20.5,1.7,18.15,43.0,88.19,0.0
2018,11,6,17,0,110.0,10.0,1.8,17.3,11.0,26.94,0.0
2018,11,6,17,15,55.0,5.0,1.85,16.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.0,0.8,11.8,17.5,31.95,0.0
2018,11,7,7,0,285.0,20.0,0.8,11.9,35.0,88.27,0.0
2018,11,7,7,15,417.0,27.5,0.9,12.45,74.0,156.13,103.36
2018,11,7,7,30,549.0,35.0,1.0,13.0,113.0,229.31,170.34
2018,11,7,7,45,618.5,40.5,1.1,13.55,158.0,293.27,227.84
2018,11,7,8,0,688.0,46.0,1.2,14.1,203.0,363.48,289.08
2018,11,7,8,15,731.5,49.5,1.3,14.75,247.5,424.56,341.47
2018,11,7,8,30,775.0,53.0,1.4,15.4,292.0,488.2,393.98
2018,11,7,8,45,804.0,55.5,1.55,16.0,333.5,544.35,439.24
2018,11,7,9,0,833.0,58.0,1.7,16.6,375.0,596.54,480.2
2018,11,7,9,15,852.5,60.0,1.8,17.2,411.5,645.68,517.14
2018,11,7,9,30,872.0,62.0,1.9,17.8,448.0,693.71,550.52
2018,11,7,9,45,885.5,63.5,2.0,18.4,479.0,735.27,578.63
2018,11,7,10,0,899.0,65.0,2.1,19.0,510.0,774.69,604.86
2018,11,7,10,15,909.0,66.0,2.1,19.45,535.0,808.3,626.26
2018,11,7,10,30,919.0,67.0,2.1,19.9,560.0,839.1,645.52
2018,11,7,10,45,925.5,68.0,2.15,20.4,577.5,863.95,660.86
2018,11,7,11,0,932.0,69.0,2.2,20.9,595.0,885.46,673.96
2018,11,7,11,15,935.5,69.0,2.2,21.25,604.5,899.67,682.06
2018,11,7,11,30,939.0,69.0,2.2,21.6,614.0,910.24,687.85
2018,11,7,11,45,940.0,68.5,2.15,21.95,616.0,914.28,688.89
2018,11,7,12,0,941.0,68.0,2.1,22.3,618.0,914.54,687.59
2018,11,7,12,15,939.0,68.0,2.15,22.45,612.0,909.01,684.13
2018,11,7,12,30,937.0,68.0,2.2,22.6,606.0,899.75,678.34
2018,11,7,12,45,933.0,67.0,2.2,22.8,592.5,883.86,667.62
2018,11,7,13,0,929.0,66.0,2.2,23.0,579.0,864.43,654.64
2018,11,7,13,15,921.0,65.0,2.25,23.0,557.5,838.3,638.08
2018,11,7,13,30,913.0,64.0,2.3,23.0,536.0,809.05,619.32
2018,11,7,13,45,901.0,63.0,2.35,23.05,508.0,773.79,596.09
2018,11,7,14,0,889.0,62.0,2.4,23.1,480.0,736.05,570.87
2018,11,7,14,15,867.5,61.5,2.4,22.95,445.0,690.0,539.45
2018,11,7,14,30,846.0,61.0,2.4,22.8,410.0,642.67,506.59
2018,11,7,14,45,817.0,59.0,2.45,22.7,369.5,592.19,468.63
2018,11,7,15,0,788.0,57.0,2.5,22.6,329.0,536.97,425.94
2018,11,7,15,15,708.0,59.0,2.5,22.6,279.5,459.49,364.39
2018,11,7,15,30,628.0,61.0,2.5,22.6,230.0,389.76,307.29
2018,11,7,15,45,492.0,59.0,2.1,21.4,176.5,295.28,230.61
2018,11,7,16,0,356.0,57.0,1.7,20.2,123.0,211.56,161.75
2018,11,7,16,15,367.0,42.5,1.7,19.2,93.5,180.47,132.07
