Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,30,378.0,28.0,1.7,18.2,64.0,146.27,94.56
2018,11,7,16,45,246.0,18.5,1.7,17.15,37.0,78.54,0.0
2018,11,7,17,0,114.0,9.0,1.7,16.1,10.0,26.54,0.0
2018,11,7,17,15,57.0,4.5,1.75,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,8,6,45,72.0,10.5,2.9,9.75,14.0,21.26,0.0
2018,11,8,7,0,144.0,21.0,3.0,9.9,28.0,58.59,0.0
2018,11,8,7,15,294.5,33.5,3.15,10.5,67.5,128.32,85.06
2018,11,8,7,30,445.0,46.0,3.3,11.1,107.0,208.33,157.49
2018,11,8,7,45,516.5,54.0,3.5,11.65,150.5,270.36,214.06
2018,11,8,8,0,588.0,62.0,3.7,12.2,194.0,338.99,275.28
2018,11,8,8,15,641.0,68.5,3.8,12.85,240.0,403.22,331.56
2018,11,8,8,30,694.0,75.0,3.9,13.5,286.0,471.19,389.15
2018,11,8,8,45,740.5,78.0,4.05,14.1,331.5,534.63,441.63
2018,11,8,9,0,787.0,81.0,4.2,14.7,377.0,597.0,491.88
2018,11,8,9,15,815.0,83.0,4.15,15.35,416.0,650.72,533.17
2018,11,8,9,30,843.0,85.0,4.1,16.0,455.0,703.94,572.34
2018,11,8,9,45,852.0,85.5,4.1,16.6,482.0,740.62,597.3
2018,11,8,10,0,861.0,86.0,4.1,17.2,509.0,774.86,620.15
2018,11,8,10,15,882.5,88.5,4.05,17.65,540.5,818.72,649.92
2018,11,8,10,30,904.0,91.0,4.0,18.1,572.0,860.39,677.6
2018,11,8,10,45,916.0,93.0,3.95,18.55,593.5,891.0,697.04
2018,11,8,11,0,928.0,95.0,3.9,19.0,615.0,918.46,714.16
2018,11,8,11,15,928.5,95.5,3.85,19.3,623.5,930.84,721.07
2018,11,8,11,30,929.0,96.0,3.8,19.6,632.0,939.48,725.56
2018,11,8,11,45,868.0,111.0,3.75,19.9,613.0,907.43,701.74
2018,11,8,12,0,807.0,126.0,3.7,20.2,594.0,876.3,678.97
2018,11,8,12,15,672.5,154.5,3.65,20.4,542.0,788.49,615.93
2018,11,8,12,30,538.0,183.0,3.6,20.6,490.0,693.36,545.43
2018,11,8,12,45,712.5,138.0,3.6,20.85,534.5,789.71,617.52
2018,11,8,13,0,887.0,93.0,3.6,21.1,579.0,866.96,671.96
2018,11,8,13,15,904.0,88.5,3.5,21.25,567.5,857.65,664.62
2018,11,8,13,30,921.0,84.0,3.4,21.4,556.0,844.13,655.09
2018,11,8,13,45,829.5,93.0,3.35,21.55,501.0,759.16,594.69
2018,11,8,14,0,738.0,102.0,3.3,21.7,446.0,679.83,537.73
2018,11,8,14,15,688.0,102.0,3.15,21.7,404.5,618.78,492.2
2018,11,8,14,30,638.0,102.0,3.0,21.7,363.0,558.84,446.13
2018,11,8,14,45,618.5,94.5,2.85,21.65,327.0,511.21,409.09
2018,11,8,15,0,599.0,87.0,2.7,21.6,291.0,463.38,370.92
2018,11,8,15,15,564.0,79.5,2.7,21.6,251.5,407.39,325.55
2018,11,8,15,30,529.0,72.0,2.7,21.6,212.0,353.27,280.38
2018,11,8,15,45,462.0,64.0,2.15,20.15,170.0,286.98,225.29
2018,11,8,16,0,395.0,56.0,1.6,18.7,128.0,226.61,173.86
2018,11,8,16,15,307.0,45.5,1.6,17.85,91.5,162.72,119.48
2018,11,8,16,30,219.0,35.0,1.6,17.0,55.0,110.49,71.37
2018,11,8,16,45,125.5,21.0,1.65,16.15,31.0,54.78,0.0
2018,11,8,17,0,32.0,7.0,1.7,15.3,7.0,11.69,0.0
2018,11,8,17,15,16.0,3.5,1.75,14.95,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,9,6,45,83.5,10.0,2.05,8.6,13.5,22.48,0.0
2018,11,9,7,0,167.0,20.0,2.0,8.8,27.0,61.73,0.0
2018,11,9,7,15,304.5,32.5,2.0,9.6,65.5,129.53,84.08
2018,11,9,7,30,442.0,45.0,2.0,10.4,104.0,205.53,154.75
2018,11,9,7,45,480.5,54.0,2.0,11.2,140.5,255.77,201.72
2018,11,9,8,0,519.0,63.0,2.0,12.0,177.0,309.2,249.88
2018,11,9,8,15,514.0,75.5,2.0,12.6,209.0,348.31,285.18
2018,11,9,8,30,509.0,88.0,2.0,13.2,241.0,385.77,317.49
2018,11,9,8,45,599.0,88.5,2.05,13.85,293.5,463.41,380.83
2018,11,9,9,0,689.0,89.0,2.1,14.5,346.0,546.99,446.75
2018,11,9,9,15,672.0,102.0,2.05,15.05,373.0,579.55,470.54
2018,11,9,9,30,655.0,115.0,2.0,15.6,400.0,608.57,491.07
2018,11,9,9,45,656.5,126.5,2.0,16.15,429.5,646.01,517.65
2018,11,9,10,0,658.0,138.0,2.0,16.7,459.0,681.16,541.83
2018,11,9,10,15,672.5,134.5,1.9,17.15,476.5,707.87,559.28
2018,11,9,10,30,687.0,131.0,1.8,17.6,494.0,732.46,574.28
2018,11,9,10,45,686.5,132.5,1.75,18.05,505.0,748.04,583.12
2018,11,9,11,0,686.0,134.0,1.7,18.5,516.0,760.84,590.05
2018,11,9,11,15,674.5,147.5,1.6,18.85,528.5,774.99,597.73
2018,11,9,11,30,663.0,161.0,1.5,19.2,541.0,785.74,603.0
2018,11,9,11,45,654.0,169.0,1.45,19.5,544.5,789.46,604.09
2018,11,9,12,0,645.0,177.0,1.4,19.8,548.0,790.14,603.29
2018,11,9,12,15,601.0,182.5,1.35,20.05,525.5,750.94,574.6
2018,11,9,12,30,557.0,188.0,1.3,20.3,503.0,714.37,547.83
2018,11,9,12,45,523.0,189.5,1.25,20.55,480.0,680.19,522.88
2018,11,9,13,0,489.0,191.0,1.2,20.8,457.0,644.76,496.89
2018,11,9,13,15,452.5,190.5,1.15,20.9,429.5,604.2,467.38
2018,11,9,13,30,416.0,190.0,1.1,21.0,402.0,563.36,437.45
2018,11,9,13,45,411.5,180.0,1.05,21.05,380.0,536.5,418.24
2018,11,9,14,0,407.0,170.0,1.0,21.1,358.0,508.39,397.76
2018,11,9,14,15,414.5,157.0,0.9,20.9,336.5,484.16,380.16
2018,11,9,14,30,422.0,144.0,0.8,20.7,315.0,458.03,360.72
2018,11,9,14,45,424.0,129.0,0.75,20.5,286.5,424.35,335.41
2018,11,9,15,0,426.0,114.0,0.7,20.3,258.0,389.29,308.34
2018,11,9,15,15,421.0,100.0,0.7,20.3,226.5,350.36,277.32
2018,11,9,15,30,416.0,86.0,0.7,20.3,195.0,310.92,244.76
2018,11,9,15,45,357.5,74.0,0.8,18.9,155.0,250.39,195.98
2018,11,9,16,0,299.0,62.0,0.9,17.5,115.0,195.38,150.17
2018,11,9,16,15,222.0,47.0,1.0,16.85,80.0,136.91,100.65
2018,11,9,16,30,145.0,32.0,1.1,16.2,45.0,87.05,55.07
2018,11,9,16,45,79.5,18.0,1.2,15.55,24.5,38.72,0.0
2018,11,9,17,0,14.0,4.0,1.3,14.9,4.0,6.0,0.0
2018,11,9,17,15,7.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,6,45,28.0,7.0,1.45,7.5,8.0,6.67,0.0
2018,11,10,7,0,56.0,14.0,1.5,7.4,16.0,24.98,0.0
2018,11,10,7,15,125.5,32.0,1.55,7.8,45.5,76.35,48.05
2018,11,10,7,30,195.0,50.0,1.6,8.2,75.0,126.0,95.66
2018,11,10,7,45,253.5,66.5,1.65,8.65,113.0,182.68,145.97
2018,11,10,8,0,312.0,83.0,1.7,9.1,151.0,240.14,196.61
2018,11,10,8,15,348.5,93.5,1.75,9.6,184.5,285.92,236.98
2018,11,10,8,30,385.0,104.0,1.8,10.1,218.0,334.67,278.8
2018,11,10,8,45,410.5,113.5,1.85,10.6,251.0,378.55,315.53
2018,11,10,9,0,436.0,123.0,1.9,11.1,284.0,423.66,352.27
2018,11,10,9,15,456.0,132.5,1.85,11.7,315.5,466.07,385.39
2018,11,10,9,30,476.0,142.0,1.8,12.3,347.0,508.66,417.71
2018,11,10,9,45,505.0,148.0,1.75,12.9,379.5,553.68,451.23
2018,11,10,10,0,534.0,154.0,1.7,13.5,412.0,598.84,483.97
2018,11,10,10,15,553.0,154.5,1.65,14.15,433.5,629.51,505.12
2018,11,10,10,30,572.0,155.0,1.6,14.8,455.0,659.03,525.11
2018,11,10,10,45,562.0,162.5,1.6,15.45,465.0,671.27,531.9
2018,11,10,11,0,552.0,170.0,1.6,16.1,475.0,680.92,536.89
2018,11,10,11,15,509.0,187.0,1.55,16.5,472.0,670.68,526.82
2018,11,10,11,30,466.0,204.0,1.5,16.9,469.0,657.25,514.68
2018,11,10,11,45,430.0,216.0,1.45,17.35,461.0,641.53,501.16
2018,11,10,12,0,394.0,228.0,1.4,17.8,453.0,610.45,476.93
2018,11,10,12,15,393.5,226.0,1.4,17.95,449.0,606.08,473.89
2018,11,10,12,30,393.0,224.0,1.4,18.1,445.0,600.14,469.5
2018,11,10,12,45,385.0,221.5,1.4,18.25,434.0,585.69,458.84
2018,11,10,13,0,377.0,219.0,1.4,18.4,423.0,569.98,447.31
2018,11,10,13,15,363.5,212.5,1.4,18.45,403.0,543.91,428.32
2018,11,10,13,30,350.0,206.0,1.4,18.5,383.0,517.1,408.69
2018,11,10,13,45,352.0,196.5,1.35,18.5,366.0,497.98,394.81
2018,11,10,14,0,354.0,187.0,1.3,18.5,349.0,477.57,379.73
2018,11,10,14,15,376.0,175.0,1.15,18.3,336.0,466.87,371.92
2018,11,10,14,30,398.0,163.0,1.0,18.1,323.0,453.49,361.65
2018,11,10,14,45,370.5,149.5,0.9,17.85,287.0,404.9,323.96
2018,11,10,15,0,343.0,136.0,0.8,17.6,251.0,357.68,286.81
2018,11,10,15,15,307.0,120.0,0.8,17.6,212.5,304.64,244.34
2018,11,10,15,30,271.0,104.0,0.8,17.6,174.0,254.4,203.08
2018,11,10,15,45,227.5,85.0,0.8,16.65,136.0,200.37,158.5
2018,11,10,16,0,184.0,66.0,0.8,15.7,98.0,150.45,116.35
2018,11,10,16,15,134.5,46.0,0.9,15.3,65.5,101.58,74.53
2018,11,10,16,30,85.0,26.0,1.0,14.9,33.0,57.44,34.28
2018,11,10,16,45,46.5,14.0,1.1,14.5,17.5,23.1,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.1,2.0,1.91,0.0
2018,11,10,17,15,4.0,1.0,1.25,13.85,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,11,6,45,59.0,8.5,2.55,7.55,10.5,0.0,0.0
2018,11,11,7,0,118.0,17.0,2.6,7.7,21.0,40.53,0.0
2018,11,11,7,15,240.5,31.0,2.75,8.5,56.0,109.7,67.01
2018,11,11,7,30,363.0,45.0,2.9,9.3,91.0,178.42,134.24
2018,11,11,7,45,444.0,54.5,3.05,10.1,133.5,240.65,190.57
2018,11,11,8,0,525.0,64.0,3.2,10.9,176.0,310.63,252.57
2018,11,11,8,15,578.5,71.5,3.3,11.65,220.0,372.7,307.15
2018,11,11,8,30,632.0,79.0,3.4,12.4,264.0,438.65,363.3
2018,11,11,8,45,685.5,82.5,3.5,13.1,309.5,503.6,417.1
2018,11,11,9,0,739.0,86.0,3.6,13.8,355.0,571.28,471.44
2018,11,11,9,15,758.0,91.5,3.55,14.45,392.0,620.92,509.63
2018,11,11,9,30,777.0,97.0,3.5,15.1,429.0,669.67,545.99
2018,11,11,9,45,784.5,103.0,3.4,15.7,458.5,709.45,573.89
2018,11,11,10,0,792.0,109.0,3.3,16.3,488.0,747.01,598.91
2018,11,11,10,15,803.0,109.0,3.15,16.8,510.0,777.85,618.52
2018,11,11,10,30,814.0,109.0,3.0,17.3,532.0,801.75,632.8
2018,11,11,10,45,826.0,109.0,2.85,17.8,550.5,828.34,648.84
2018,11,11,11,0,838.0,109.0,2.7,18.3,569.0,852.05,662.57
2018,11,11,11,15,805.5,117.5,2.65,18.6,565.5,849.13,658.72
2018,11,11,11,30,773.0,126.0,2.6,18.9,562.0,837.92,649.42
2018,11,11,11,45,692.0,146.0,2.55,19.25,537.5,794.05,617.14
2018,11,11,12,0,611.0,166.0,2.5,19.6,513.0,745.88,581.98
2018,11,11,12,15,616.5,161.0,2.5,19.75,508.0,742.63,579.86
2018,11,11,12,30,622.0,156.0,2.5,19.9,503.0,736.63,575.5
2018,11,11,12,45,621.5,149.5,2.45,20.1,489.5,721.14,564.06
2018,11,11,13,0,621.0,143.0,2.4,20.3,476.0,703.04,550.9
2018,11,11,13,15,669.5,129.5,2.35,20.35,476.0,714.17,559.35
2018,11,11,13,30,718.0,116.0,2.3,20.4,476.0,720.37,564.1
2018,11,11,13,45,725.0,112.5,2.3,20.45,459.0,701.47,551.13
2018,11,11,14,0,732.0,109.0,2.3,20.5,442.0,679.53,536.04
2018,11,11,14,15,685.5,106.5,2.2,20.35,400.0,618.54,490.59
2018,11,11,14,30,639.0,104.0,2.1,20.2,358.0,558.48,445.21
2018,11,11,14,45,610.5,97.0,2.0,20.1,320.5,506.05,404.76
2018,11,11,15,0,582.0,90.0,1.9,20.0,283.0,454.17,363.66
2018,11,11,15,15,517.0,83.5,1.9,20.0,237.5,384.44,307.62
2018,11,11,15,30,452.0,77.0,1.9,20.0,192.0,316.85,252.04
2018,11,11,15,45,403.0,66.5,1.55,18.5,154.5,260.54,204.94
2018,11,11,16,0,354.0,56.0,1.2,17.0,117.0,208.68,160.24
2018,11,11,16,15,269.0,44.0,1.25,16.4,82.0,148.43,108.52
2018,11,11,16,30,184.0,32.0,1.3,15.8,47.0,97.05,58.61
2018,11,11,16,45,104.5,18.0,1.35,15.25,25.5,38.99,0.0
2018,11,11,17,0,25.0,4.0,1.4,14.7,4.0,3.81,0.0
2018,11,11,17,15,12.5,2.0,1.4,14.45,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,2.7,6.85,10.5,0.0,0.0
2018,11,12,7,0,128.0,17.0,2.7,7.0,21.0,42.38,0.0
2018,11,12,7,15,248.5,30.0,2.75,7.85,55.0,108.92,63.44
2018,11,12,7,30,369.0,43.0,2.8,8.7,89.0,177.74,133.25
2018,11,12,7,45,443.0,53.5,2.85,9.55,130.5,238.35,188.6
2018,11,12,8,0,517.0,64.0,2.9,10.4,172.0,306.1,248.83
2018,11,12,8,15,559.5,72.5,2.95,11.1,213.5,363.48,299.66
2018,11,12,8,30,602.0,81.0,3.0,11.8,255.0,423.73,351.24
2018,11,12,8,45,650.0,86.0,3.05,12.5,299.0,485.77,402.67
2018,11,12,9,0,698.0,91.0,3.1,13.2,343.0,550.2,454.35
2018,11,12,9,15,711.0,98.5,3.0,13.85,377.5,596.53,489.76
2018,11,12,9,30,724.0,106.0,2.9,14.5,412.0,641.64,523.08
2018,11,12,9,45,726.0,114.0,2.85,15.15,440.0,677.89,548.78
2018,11,12,10,0,728.0,122.0,2.8,15.8,468.0,711.74,571.79
2018,11,12,10,15,742.5,125.0,2.7,16.35,493.0,747.2,595.08
2018,11,12,10,30,757.0,128.0,2.6,16.9,518.0,780.58,616.41
2018,11,12,10,45,766.5,129.5,2.45,17.45,536.0,805.79,631.21
2018,11,12,11,0,776.0,131.0,2.3,18.0,554.0,828.27,643.88
2018,11,12,11,15,782.5,131.5,2.2,18.45,564.0,844.16,652.43
2018,11,12,11,30,789.0,132.0,2.1,18.9,574.0,856.95,658.86
2018,11,12,11,45,791.5,131.5,2.0,19.4,576.5,861.93,659.81
2018,11,12,12,0,794.0,131.0,1.9,19.9,579.0,863.62,658.67
2018,11,12,12,15,780.5,134.5,1.8,20.2,571.0,852.86,649.65
2018,11,12,12,30,767.0,138.0,1.7,20.5,563.0,838.96,638.74
2018,11,12,12,45,745.5,141.0,1.65,20.75,546.0,814.76,621.57
2018,11,12,13,0,724.0,144.0,1.6,21.0,529.0,787.98,602.79
2018,11,12,13,15,706.0,141.0,1.45,21.1,505.0,755.16,579.2
2018,11,12,13,30,688.0,138.0,1.3,21.2,481.0,720.3,554.21
2018,11,12,13,45,662.0,134.5,1.2,21.3,449.5,677.08,523.03
2018,11,12,14,0,636.0,131.0,1.1,21.4,418.0,632.84,490.75
2018,11,12,14,15,601.0,124.5,1.0,21.25,380.0,578.54,451.18
2018,11,12,14,30,566.0,118.0,0.9,21.1,342.0,524.65,411.22
2018,11,12,14,45,535.0,110.0,0.8,20.9,304.5,469.17,369.42
2018,11,12,15,0,504.0,102.0,0.7,20.7,267.0,418.59,330.19
2018,11,12,15,15,456.0,91.5,0.7,20.7,225.5,357.61,282.21
2018,11,12,15,30,408.0,81.0,0.7,20.7,184.0,300.12,235.67
2018,11,12,15,45,359.0,69.5,0.75,19.45,147.0,244.99,190.81
2018,11,12,16,0,310.0,58.0,0.8,18.2,110.0,194.41,148.16
2018,11,12,16,15,235.0,45.0,0.8,17.75,77.5,138.75,100.53
2018,11,12,16,30,160.0,32.0,0.8,17.3,45.0,90.15,52.34
2018,11,12,16,45,87.5,17.5,0.85,16.85,24.0,34.9,0.0
2018,11,12,17,0,15.0,3.0,0.9,16.4,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.9,16.1,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,6,45,1.0,4.0,1.9,8.7,4.0,0.0,0.0
2018,11,13,7,0,2.0,8.0,1.9,8.7,8.0,8.03,0.0
2018,11,13,7,15,1.0,20.0,1.95,9.05,20.0,18.83,6.71
2018,11,13,7,30,0.0,32.0,2.0,9.4,32.0,30.24,19.56
2018,11,13,7,45,0.0,46.5,2.05,9.8,46.5,44.6,32.47
2018,11,13,8,0,0.0,61.0,2.1,10.2,61.0,58.88,45.11
2018,11,13,8,15,2.0,77.5,2.2,10.7,78.0,76.31,60.26
2018,11,13,8,30,4.0,94.0,2.3,11.2,95.0,93.96,75.38
2018,11,13,8,45,8.0,109.5,2.4,11.75,112.0,111.88,90.52
2018,11,13,9,0,12.0,125.0,2.5,12.3,129.0,130.21,105.8
2018,11,13,9,15,22.5,135.5,2.45,12.9,144.5,147.68,120.29
2018,11,13,9,30,33.0,146.0,2.4,13.5,160.0,173.93,141.9
2018,11,13,9,45,33.0,162.5,2.4,14.05,177.5,193.07,157.06
2018,11,13,10,0,33.0,179.0,2.4,14.6,195.0,212.28,172.1
2018,11,13,10,15,34.0,187.0,2.4,15.05,204.0,222.35,179.71
2018,11,13,10,30,35.0,195.0,2.4,15.5,213.0,232.5,187.37
2018,11,13,10,45,33.5,203.0,2.35,15.95,220.5,240.66,193.26
2018,11,13,11,0,32.0,211.0,2.3,16.4,228.0,248.77,199.1
2018,11,13,11,15,65.5,222.5,2.25,16.55,258.5,290.78,233.31
2018,11,13,11,30,99.0,234.0,2.2,16.7,289.0,333.41,267.46
2018,11,13,11,45,81.0,228.0,2.1,16.8,273.0,311.01,248.89
2018,11,13,12,0,63.0,222.0,2.0,16.9,257.0,288.41,230.42
2018,11,13,12,15,43.0,214.0,1.9,16.9,238.0,261.73,208.71
2018,11,13,12,30,23.0,206.0,1.8,16.9,219.0,223.37,177.65
2018,11,13,12,45,56.0,213.0,1.65,16.9,243.0,271.29,216.94
2018,11,13,13,0,89.0,220.0,1.5,16.9,267.0,306.49,245.4
2018,11,13,13,15,191.0,211.5,1.4,16.85,307.5,389.77,312.88
2018,11,13,13,30,293.0,203.0,1.3,16.8,348.0,467.77,374.08
2018,11,13,13,45,325.5,182.0,1.2,16.7,335.0,459.55,368.17
2018,11,13,14,0,358.0,161.0,1.1,16.6,322.0,448.4,360.51
2018,11,13,14,15,363.5,150.0,1.05,16.3,303.0,438.72,353.33
2018,11,13,14,30,369.0,139.0,1.0,16.0,284.0,415.51,335.71
2018,11,13,14,45,334.0,128.0,0.95,15.7,249.0,355.81,289.0
2018,11,13,15,0,299.0,117.0,0.9,15.4,214.0,309.01,251.5
2018,11,13,15,15,267.0,104.0,0.9,15.4,182.0,263.83,214.29
2018,11,13,15,30,235.0,91.0,0.9,15.4,150.0,221.17,178.3
2018,11,13,15,45,206.0,75.5,1.0,14.65,119.5,179.51,142.94
2018,11,13,16,0,177.0,60.0,1.1,13.9,89.0,140.58,109.01
2018,11,13,16,15,132.0,44.0,1.15,13.65,62.0,98.84,72.26
2018,11,13,16,30,87.0,28.0,1.2,13.4,35.0,60.4,33.21
2018,11,13,16,45,52.5,15.5,1.2,13.1,19.0,25.67,0.0
2018,11,13,17,0,18.0,3.0,1.2,12.8,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,1.25,12.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,14,6,45,27.5,5.5,1.9,6.1,6.5,0.0,0.0
2018,11,14,7,0,55.0,11.0,1.9,6.1,13.0,21.55,0.0
2018,11,14,7,15,137.5,27.5,1.9,6.8,41.5,76.06,37.86
2018,11,14,7,30,220.0,44.0,1.9,7.5,70.0,131.63,98.26
2018,11,14,7,45,283.0,60.0,1.9,8.15,108.0,184.84,146.58
2018,11,14,8,0,346.0,76.0,1.9,8.8,146.0,244.59,199.5
2018,11,14,8,15,388.5,88.0,2.0,9.4,183.5,296.15,245.12
2018,11,14,8,30,431.0,100.0,2.1,10.0,221.0,351.2,292.5
2018,11,14,8,45,462.0,110.0,2.15,10.65,257.5,400.52,333.81
2018,11,14,9,0,493.0,120.0,2.2,11.3,294.0,451.44,375.19
2018,11,14,9,15,511.0,125.5,2.15,11.95,322.5,489.98,405.36
2018,11,14,9,30,529.0,131.0,2.1,12.6,351.0,528.35,434.55
2018,11,14,9,45,557.5,131.5,2.1,13.3,378.5,568.0,464.33
2018,11,14,10,0,586.0,132.0,2.1,14.0,406.0,612.82,497.17
2018,11,14,10,15,623.0,136.5,2.1,14.7,441.0,663.6,533.74
2018,11,14,10,30,660.0,141.0,2.1,15.4,476.0,713.85,568.92
2018,11,14,10,45,661.0,142.0,2.15,16.15,487.0,729.73,578.14
2018,11,14,11,0,662.0,143.0,2.2,16.9,498.0,742.93,585.74
2018,11,14,11,15,607.0,157.0,2.15,17.35,487.0,720.25,567.4
2018,11,14,11,30,552.0,171.0,2.1,17.8,476.0,689.02,542.51
2018,11,14,11,45,514.0,184.0,2.1,18.3,469.0,673.88,529.69
2018,11,14,12,0,476.0,197.0,2.1,18.8,462.0,656.23,514.95
2018,11,14,12,15,534.0,186.0,2.0,19.05,480.5,691.39,540.78
2018,11,14,12,30,592.0,175.0,1.9,19.3,499.0,723.55,563.63
2018,11,14,12,45,608.0,171.0,1.85,19.55,497.0,725.07,564.01
2018,11,14,13,0,624.0,167.0,1.8,19.8,495.0,723.7,562.64
2018,11,14,13,15,611.5,163.5,1.75,19.9,474.5,697.01,543.18
2018,11,14,13,30,599.0,160.0,1.7,20.0,454.0,668.5,522.53
2018,11,14,13,45,569.5,155.5,1.65,20.05,422.5,624.43,490.31
2018,11,14,14,0,540.0,151.0,1.6,20.1,391.0,579.98,457.49
2018,11,14,14,15,516.0,143.0,1.45,19.85,358.5,535.34,424.12
2018,11,14,14,30,492.0,135.0,1.3,19.6,326.0,490.72,390.16
2018,11,14,14,45,462.0,126.0,1.2,19.3,291.0,441.64,352.4
2018,11,14,15,0,432.0,117.0,1.1,19.0,256.0,393.74,314.68
2018,11,14,15,15,392.5,105.0,1.1,19.0,218.0,339.03,270.71
2018,11,14,15,30,353.0,93.0,1.1,19.0,180.0,287.13,227.85
2018,11,14,15,45,293.0,77.0,1.1,17.7,139.5,225.23,177.08
2018,11,14,16,0,233.0,61.0,1.1,16.4,99.0,169.07,129.88
2018,11,14,16,15,170.5,43.5,1.15,15.9,66.5,110.68,79.96
2018,11,14,16,30,108.0,26.0,1.2,15.4,34.0,63.0,32.61
2018,11,14,16,45,59.0,14.0,1.3,14.95,18.0,25.56,0.0
2018,11,14,17,0,10.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,11,14,17,15,5.0,1.0,1.4,14.25,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,6,45,17.0,4.0,1.95,6.6,4.5,0.0,0.0
2018,11,15,7,0,34.0,8.0,2.0,6.5,9.0,14.41,0.0
2018,11,15,7,15,96.0,25.0,2.0,7.1,34.5,57.33,24.13
2018,11,15,7,30,158.0,42.0,2.0,7.7,60.0,104.21,76.74
2018,11,15,7,45,217.5,60.0,2.05,8.3,96.5,154.76,122.28
2018,11,15,8,0,277.0,78.0,2.1,8.9,133.0,217.51,177.44
2018,11,15,8,15,276.5,90.0,2.2,9.45,156.0,238.01,197.24
2018,11,15,8,30,276.0,102.0,2.3,10.0,179.0,264.37,220.95
2018,11,15,8,45,301.0,114.5,2.4,10.55,210.0,305.16,255.85
2018,11,15,9,0,326.0,127.0,2.5,11.1,241.0,347.53,291.17
2018,11,15,9,15,354.5,137.5,2.45,11.65,273.5,401.64,334.8
2018,11,15,9,30,383.0,148.0,2.4,12.2,306.0,447.07,370.56
2018,11,15,9,45,416.5,153.5,2.35,12.8,337.0,491.21,404.64
2018,11,15,10,0,450.0,159.0,2.3,13.4,368.0,536.07,438.52
2018,11,15,10,15,481.5,161.0,2.3,14.05,395.0,575.66,467.83
2018,11,15,10,30,513.0,163.0,2.3,14.7,422.0,615.02,496.47
2018,11,15,10,45,517.5,168.5,2.3,15.3,437.0,635.75,510.3
2018,11,15,11,0,522.0,174.0,2.3,15.9,452.0,654.59,522.7
2018,11,15,11,15,486.0,188.0,2.25,16.3,450.5,646.98,514.7
2018,11,15,11,30,450.0,202.0,2.2,16.7,449.0,636.48,504.82
2018,11,15,11,45,419.5,210.0,2.15,17.15,441.0,621.42,491.85
2018,11,15,12,0,389.0,218.0,2.1,17.6,433.0,591.07,467.98
2018,11,15,12,15,410.5,213.5,2.05,17.75,438.5,616.07,486.43
2018,11,15,12,30,432.0,209.0,2.0,17.9,444.0,625.76,493.44
2018,11,15,12,45,413.0,207.5,1.9,18.1,428.0,602.71,475.37
2018,11,15,13,0,394.0,206.0,1.8,18.3,412.0,565.89,447.66
2018,11,15,13,15,362.5,202.5,1.8,18.4,386.0,528.93,419.94
2018,11,15,13,30,331.0,199.0,1.8,18.5,360.0,492.01,391.95
2018,11,15,13,45,351.5,187.5,1.75,18.55,350.0,485.0,387.41
2018,11,15,14,0,372.0,176.0,1.7,18.6,340.0,475.67,380.75
2018,11,15,14,15,405.5,163.5,1.55,18.35,330.0,481.83,385.67
2018,11,15,14,30,439.0,151.0,1.4,18.1,320.0,473.66,379.41
2018,11,15,14,45,388.0,139.5,1.25,17.8,277.5,411.12,330.34
2018,11,15,15,0,337.0,128.0,1.1,17.5,235.0,343.64,276.95
2018,11,15,15,15,294.0,112.5,1.1,17.5,196.5,288.21,232.05
2018,11,15,15,30,251.0,97.0,1.1,17.5,158.0,236.23,188.88
2018,11,15,15,45,228.0,80.0,1.05,16.2,127.0,194.7,153.97
2018,11,15,16,0,205.0,63.0,1.0,14.9,96.0,155.23,119.69
2018,11,15,16,15,147.5,43.5,1.0,14.55,63.5,103.62,74.95
2018,11,15,16,30,90.0,24.0,1.0,14.2,31.0,55.39,26.76
2018,11,15,16,45,47.5,12.5,1.0,13.85,16.0,21.72,0.0
2018,11,15,17,0,5.0,1.0,1.0,13.5,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.0,13.3,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,16,6,45,26.0,5.0,2.0,5.95,5.5,0.0,0.0
2018,11,16,7,0,52.0,10.0,2.0,6.0,11.0,19.82,0.0
2018,11,16,7,15,138.5,25.5,2.05,6.7,38.5,72.43,26.48
2018,11,16,7,30,225.0,41.0,2.1,7.4,66.0,129.25,95.02
2018,11,16,7,45,299.0,55.0,2.15,8.15,104.0,184.03,145.12
2018,11,16,8,0,373.0,69.0,2.2,8.9,142.0,246.59,200.59
2018,11,16,8,15,375.0,82.0,2.2,9.45,170.0,281.58,232.95
2018,11,16,8,30,377.0,95.0,2.2,10.0,198.0,316.09,263.63
2018,11,16,8,45,428.0,103.5,2.2,10.6,238.0,372.18,310.98
2018,11,16,9,0,479.0,112.0,2.2,11.2,278.0,431.75,359.77
2018,11,16,9,15,499.5,123.5,2.2,11.85,312.5,478.12,396.36
2018,11,16,9,30,520.0,135.0,2.2,12.5,347.0,524.6,432.05
2018,11,16,9,45,523.0,146.0,2.2,13.15,373.0,557.79,456.39
2018,11,16,10,0,526.0,157.0,2.2,13.8,399.0,589.41,479.01
2018,11,16,10,15,540.0,159.5,2.15,14.35,419.0,618.05,499.26
2018,11,16,10,30,554.0,162.0,2.1,14.9,439.0,645.37,518.15
2018,11,16,10,45,561.5,168.0,2.05,15.5,457.0,669.93,534.38
2018,11,16,11,0,569.0,174.0,2.0,16.1,475.0,692.55,548.94
2018,11,16,11,15,571.5,178.0,1.9,16.45,485.0,706.55,557.24
2018,11,16,11,30,574.0,182.0,1.8,16.8,495.0,718.26,563.85
2018,11,16,11,45,595.0,179.5,1.75,17.2,505.0,735.92,575.45
2018,11,16,12,0,616.0,177.0,1.7,17.6,515.0,751.19,585.21
2018,11,16,12,15,620.5,172.5,1.6,17.85,510.5,747.42,581.21
2018,11,16,12,30,625.0,168.0,1.5,18.1,506.0,745.31,578.48
2018,11,16,12,45,628.5,161.5,1.45,18.35,494.5,733.48,569.55
2018,11,16,13,0,632.0,155.0,1.4,18.6,483.0,718.88,558.79
2018,11,16,13,15,588.0,157.5,1.35,18.75,453.0,669.2,522.47
2018,11,16,13,30,544.0,160.0,1.3,18.9,423.0,623.93,489.14
2018,11,16,13,45,502.5,156.5,1.2,19.05,389.0,573.69,451.6
2018,11,16,14,0,461.0,153.0,1.1,19.2,355.0,523.97,414.03
2018,11,16,14,15,516.0,137.0,1.0,19.1,347.0,527.13,417.15
2018,11,16,14,30,571.0,121.0,0.9,19.0,339.0,524.69,415.11
2018,11,16,14,45,539.0,113.0,0.8,18.9,302.0,472.63,374.67
2018,11,16,15,0,507.0,105.0,0.7,18.8,265.0,421.69,334.61
2018,11,16,15,15,462.5,95.0,0.7,18.8,225.5,363.46,288.31
2018,11,16,15,30,418.0,85.0,0.7,18.8,186.0,308.33,243.14
2018,11,16,15,45,357.5,72.0,0.6,17.85,146.0,246.55,192.14
2018,11,16,16,0,297.0,59.0,0.5,16.9,106.0,190.47,144.7
2018,11,16,16,15,217.5,43.0,0.5,16.6,71.5,131.07,93.82
2018,11,16,16,30,138.0,27.0,0.5,16.3,37.0,76.48,35.86
2018,11,16,16,45,72.5,14.0,0.5,15.95,19.0,28.28,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.6,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.55,15.35,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.0,1.4,7.45,5.5,0.0,0.0
2018,11,17,7,0,55.0,10.0,1.4,7.4,11.0,20.32,0.0
2018,11,17,7,15,147.5,25.0,1.4,7.85,38.0,73.37,20.04
2018,11,17,7,30,240.0,40.0,1.4,8.3,65.0,132.47,96.06
2018,11,17,7,45,318.0,53.0,1.35,8.75,103.5,188.08,147.15
2018,11,17,8,0,396.0,66.0,1.3,9.2,142.0,251.93,203.47
2018,11,17,8,15,453.0,75.5,1.3,9.7,182.5,309.42,253.93
2018,11,17,8,30,510.0,85.0,1.3,10.2,223.0,373.8,308.61
2018,11,17,8,45,506.5,96.0,1.25,10.7,251.0,406.32,335.95
2018,11,17,9,0,503.0,107.0,1.2,11.2,279.0,439.34,362.54
2018,11,17,9,15,558.5,109.0,1.15,11.9,319.0,501.96,411.3
2018,11,17,9,30,614.0,111.0,1.1,12.6,359.0,564.11,457.88
2018,11,17,9,45,651.0,110.5,1.05,13.35,391.5,612.03,492.16
2018,11,17,10,0,688.0,110.0,1.0,14.1,424.0,659.85,525.42
2018,11,17,10,15,706.0,112.0,0.95,14.65,449.0,695.48,548.22
2018,11,17,10,30,724.0,114.0,0.9,15.2,474.0,729.38,569.43
2018,11,17,10,45,771.5,107.5,0.8,15.7,502.5,775.1,597.86
2018,11,17,11,0,819.0,101.0,0.7,16.2,531.0,815.36,621.57
2018,11,17,11,15,823.5,101.5,0.65,16.55,541.0,829.97,628.74
2018,11,17,11,30,828.0,102.0,0.6,16.9,551.0,841.37,634.14
2018,11,17,11,45,829.5,102.5,0.6,17.25,553.5,846.9,636.67
2018,11,17,12,0,831.0,103.0,0.6,17.6,556.0,849.07,637.18
2018,11,17,12,15,799.0,112.5,0.6,17.7,545.0,834.37,627.24
2018,11,17,12,30,767.0,122.0,0.6,17.8,534.0,812.53,612.86
2018,11,17,12,45,721.0,133.5,0.65,17.95,513.5,778.44,591.02
2018,11,17,13,0,675.0,145.0,0.7,18.1,493.0,742.01,567.48
2018,11,17,13,15,665.5,141.5,0.75,18.1,473.5,716.77,551.79
2018,11,17,13,30,656.0,138.0,0.8,18.1,454.0,689.3,533.76
2018,11,17,13,45,628.5,135.0,0.85,18.1,424.0,646.82,504.43
2018,11,17,14,0,601.0,132.0,0.9,18.1,394.0,603.49,473.97
2018,11,17,14,15,590.5,124.5,0.95,17.9,365.5,566.61,448.1
2018,11,17,14,30,580.0,117.0,1.0,17.7,337.0,528.44,420.39
2018,11,17,14,45,548.5,110.0,1.05,17.5,301.0,474.37,379.62
2018,11,17,15,0,517.0,103.0,1.1,17.3,265.0,424.58,340.84
2018,11,17,15,15,471.0,93.5,1.1,17.3,225.0,365.8,293.31
2018,11,17,15,30,425.0,84.0,1.1,17.3,185.0,310.24,247.06
2018,11,17,15,45,363.5,71.5,1.15,15.9,145.5,248.38,195.89
2018,11,17,16,0,302.0,59.0,1.2,14.5,106.0,192.3,148.06
2018,11,17,16,15,207.5,43.0,1.3,13.8,70.5,128.04,92.68
2018,11,17,16,30,113.0,27.0,1.4,13.1,35.0,65.44,28.24
2018,11,17,16,45,60.0,14.5,1.45,12.4,18.5,26.17,0.0
2018,11,17,17,0,7.0,2.0,1.5,11.7,2.0,0.0,0.0
