Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,15,3.5,1.0,1.5,11.35,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,18,6,45,17.0,3.5,0.5,7.9,4.0,0.0,0.0
2018,11,18,7,0,34.0,7.0,0.5,7.9,8.0,13.28,0.0
2018,11,18,7,15,101.5,22.0,0.6,8.25,31.0,57.52,8.07
2018,11,18,7,30,169.0,37.0,0.7,8.6,54.0,106.98,76.45
2018,11,18,7,45,139.0,47.0,0.75,8.9,65.5,109.36,84.46
2018,11,18,8,0,109.0,57.0,0.8,9.2,77.0,114.9,91.84
2018,11,18,8,15,60.0,75.5,0.85,9.55,87.0,106.05,85.72
2018,11,18,8,30,11.0,94.0,0.9,9.9,97.0,98.62,79.58
2018,11,18,8,45,28.0,113.5,1.0,10.25,122.5,135.05,110.77
2018,11,18,9,0,45.0,133.0,1.1,10.6,148.0,167.75,138.35
2018,11,18,9,15,61.5,149.5,1.1,11.1,172.5,197.92,163.32
2018,11,18,9,30,78.0,166.0,1.1,11.6,197.0,229.35,188.95
2018,11,18,9,45,110.5,181.0,1.15,12.1,229.0,281.94,231.67
2018,11,18,10,0,143.0,196.0,1.2,12.6,261.0,326.53,267.18
2018,11,18,10,15,162.5,206.0,1.3,13.15,283.5,356.6,290.57
2018,11,18,10,30,182.0,216.0,1.4,13.7,306.0,387.23,314.23
2018,11,18,10,45,194.5,223.0,1.45,14.3,322.0,408.85,330.31
2018,11,18,11,0,207.0,230.0,1.5,14.9,338.0,430.33,346.19
2018,11,18,11,15,223.5,233.0,1.45,15.3,351.5,449.98,360.62
2018,11,18,11,30,240.0,236.0,1.4,15.7,365.0,469.22,374.62
2018,11,18,11,45,304.0,222.0,1.4,16.15,386.5,521.57,414.75
2018,11,18,12,0,368.0,208.0,1.4,16.6,408.0,559.44,443.49
2018,11,18,12,15,490.5,178.0,1.35,16.85,441.5,641.21,505.11
2018,11,18,12,30,613.0,148.0,1.3,17.1,475.0,711.24,556.2
2018,11,18,12,45,588.0,151.0,1.2,17.4,458.5,686.22,535.92
2018,11,18,13,0,563.0,154.0,1.1,17.7,442.0,654.54,511.84
2018,11,18,13,15,533.0,154.5,1.05,17.8,418.5,620.13,486.48
2018,11,18,13,30,503.0,155.0,1.0,17.9,395.0,584.89,460.33
2018,11,18,13,45,513.0,145.5,0.95,18.05,378.5,567.43,447.73
2018,11,18,14,0,523.0,136.0,0.9,18.2,362.0,547.58,432.99
2018,11,18,14,15,516.5,131.0,0.85,18.05,340.0,519.32,411.9
2018,11,18,14,30,510.0,126.0,0.8,17.9,318.0,489.84,389.52
2018,11,18,14,45,476.5,116.0,0.75,17.75,281.0,437.16,348.94
2018,11,18,15,0,443.0,106.0,0.7,17.6,244.0,385.91,308.64
2018,11,18,15,15,376.5,94.5,0.7,17.6,200.0,317.64,253.98
2018,11,18,15,30,310.0,83.0,0.7,17.6,156.0,254.72,202.4
2018,11,18,15,45,260.5,69.0,0.9,16.35,122.0,202.0,159.0
2018,11,18,16,0,211.0,55.0,1.1,15.1,88.0,154.0,118.13
2018,11,18,16,15,152.0,39.5,1.2,14.5,59.0,100.3,71.45
2018,11,18,16,30,93.0,24.0,1.3,13.9,30.0,55.96,21.17
2018,11,18,16,45,49.5,12.5,1.35,13.3,15.5,22.08,0.0
2018,11,18,17,0,6.0,1.0,1.4,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.45,12.4,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.65,7.55,4.0,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.6,7.6,8.0,13.21,0.0
2018,11,19,7,15,94.0,22.0,1.7,8.2,30.0,51.67,0.0
2018,11,19,7,30,159.0,36.0,1.8,8.8,52.0,102.68,72.47
2018,11,19,7,45,208.5,49.5,1.9,9.4,81.5,144.02,111.88
2018,11,19,8,0,258.0,63.0,2.0,10.0,111.0,190.71,153.77
2018,11,19,8,15,274.5,78.0,2.05,10.55,140.5,228.83,188.18
2018,11,19,8,30,291.0,93.0,2.1,11.1,170.0,259.52,215.61
2018,11,19,8,45,339.0,103.0,2.1,11.6,206.5,319.9,266.62
2018,11,19,9,0,387.0,113.0,2.1,12.1,243.0,375.16,312.31
2018,11,19,9,15,414.0,122.5,2.1,12.7,275.0,419.47,347.85
2018,11,19,9,30,441.0,132.0,2.1,13.3,307.0,464.64,383.22
2018,11,19,9,45,473.0,136.5,2.15,13.95,337.5,508.09,416.69
2018,11,19,10,0,505.0,141.0,2.2,14.6,368.0,551.99,449.82
2018,11,19,10,15,555.0,137.5,2.1,15.1,399.0,600.3,485.7
2018,11,19,10,30,605.0,134.0,2.0,15.6,430.0,655.02,525.25
2018,11,19,10,45,572.0,149.0,1.95,16.1,436.5,652.57,520.77
2018,11,19,11,0,539.0,164.0,1.9,16.6,443.0,652.59,518.39
2018,11,19,11,15,520.0,172.0,1.85,16.95,445.5,652.97,516.98
2018,11,19,11,30,501.0,180.0,1.8,17.3,448.0,650.79,513.73
2018,11,19,11,45,508.5,179.0,1.75,17.6,452.0,658.35,518.44
2018,11,19,12,0,516.0,178.0,1.7,17.9,456.0,663.81,521.54
2018,11,19,12,15,496.0,182.0,1.65,18.05,447.0,649.63,510.17
2018,11,19,12,30,476.0,186.0,1.6,18.2,438.0,633.55,497.64
2018,11,19,12,45,432.0,190.5,1.55,18.4,415.0,596.52,469.34
2018,11,19,13,0,388.0,195.0,1.5,18.6,392.0,545.86,431.28
2018,11,19,13,15,390.0,185.5,1.45,18.6,377.0,528.77,419.18
2018,11,19,13,30,392.0,176.0,1.4,18.6,362.0,522.78,414.72
2018,11,19,13,45,459.0,152.5,1.35,18.65,358.5,534.72,425.06
2018,11,19,14,0,526.0,129.0,1.3,18.7,355.0,540.9,430.63
2018,11,19,14,15,409.0,126.5,1.15,18.55,294.0,440.32,352.66
2018,11,19,14,30,292.0,124.0,1.0,18.4,233.0,335.24,270.33
2018,11,19,14,45,204.5,110.0,0.9,18.25,182.5,254.47,205.72
2018,11,19,15,0,117.0,96.0,0.8,18.1,132.0,171.93,138.24
2018,11,19,15,15,187.5,89.5,0.8,18.1,137.5,204.63,164.75
2018,11,19,15,30,258.0,83.0,0.8,18.1,143.0,222.24,177.06
2018,11,19,15,45,223.0,68.0,0.75,17.45,112.5,177.74,139.05
2018,11,19,16,0,188.0,53.0,0.7,16.8,82.0,136.5,103.38
2018,11,19,16,15,138.5,38.5,0.65,16.6,56.0,94.91,66.55
2018,11,19,16,30,89.0,24.0,0.6,16.4,30.0,54.87,18.06
2018,11,19,16,45,48.5,12.5,0.55,16.2,15.5,21.87,0.0
2018,11,19,17,0,8.0,1.0,0.5,16.0,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,15.85,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.0,1.2,8.05,4.5,0.0,0.0
2018,11,20,7,0,68.0,8.0,1.2,8.0,9.0,20.61,0.0
2018,11,20,7,15,194.5,20.5,1.25,8.45,36.5,77.53,0.0
2018,11,20,7,30,321.0,33.0,1.3,8.9,64.0,147.6,102.33
2018,11,20,7,45,410.0,42.5,1.3,9.4,103.0,207.97,160.17
2018,11,20,8,0,499.0,52.0,1.3,9.9,142.0,277.25,221.54
2018,11,20,8,15,556.0,59.0,1.25,10.45,183.5,337.48,274.56
2018,11,20,8,30,613.0,66.0,1.2,11.0,225.0,402.04,329.37
2018,11,20,8,45,651.0,70.5,1.2,11.5,264.0,457.12,375.1
2018,11,20,9,0,689.0,75.0,1.2,12.0,303.0,513.77,420.45
2018,11,20,9,15,610.5,95.0,1.15,12.7,313.5,515.72,420.64
2018,11,20,9,30,532.0,115.0,1.1,13.4,324.0,504.79,410.63
2018,11,20,9,45,609.5,111.5,1.05,14.1,369.0,579.32,466.79
2018,11,20,10,0,687.0,108.0,1.0,14.8,414.0,652.02,518.96
2018,11,20,10,15,686.5,110.5,1.05,15.35,430.0,674.0,532.93
2018,11,20,10,30,686.0,113.0,1.1,15.9,446.0,693.4,545.38
2018,11,20,10,45,659.0,123.0,1.15,16.45,452.0,697.55,546.91
2018,11,20,11,0,632.0,133.0,1.2,17.0,458.0,698.0,546.07
2018,11,20,11,15,600.5,145.5,1.35,17.35,459.0,693.99,543.54
2018,11,20,11,30,569.0,158.0,1.5,17.7,460.0,681.35,534.34
2018,11,20,11,45,546.5,165.0,1.6,18.05,456.5,673.21,528.08
2018,11,20,12,0,524.0,172.0,1.7,18.4,453.0,662.66,520.0
2018,11,20,12,15,537.5,166.5,1.75,18.55,452.0,665.73,522.81
2018,11,20,12,30,551.0,161.0,1.8,18.7,451.0,666.43,523.81
2018,11,20,12,45,537.5,160.0,1.85,18.85,437.5,647.65,510.16
2018,11,20,13,0,524.0,159.0,1.9,19.0,424.0,627.06,495.27
2018,11,20,13,15,509.0,156.0,1.85,19.0,405.0,601.34,476.27
2018,11,20,13,30,494.0,153.0,1.8,19.0,386.0,574.3,456.18
2018,11,20,13,45,551.0,130.0,1.75,19.0,376.5,576.13,458.99
2018,11,20,14,0,608.0,107.0,1.7,19.0,367.0,578.74,461.71
2018,11,20,14,15,576.0,103.5,1.6,18.85,334.5,531.83,425.72
2018,11,20,14,30,544.0,100.0,1.5,18.7,302.0,485.15,389.63
2018,11,20,14,45,521.5,92.0,1.35,18.55,269.5,439.91,353.87
2018,11,20,15,0,499.0,84.0,1.2,18.4,237.0,394.97,317.46
2018,11,20,15,15,338.5,81.5,1.2,18.4,178.5,282.37,226.83
2018,11,20,15,30,178.0,79.0,1.2,18.4,120.0,179.74,142.79
2018,11,20,15,45,110.5,65.5,1.0,17.5,89.0,121.02,94.02
2018,11,20,16,0,43.0,52.0,0.8,16.6,58.0,71.15,52.5
2018,11,20,16,15,104.5,37.0,0.75,16.3,45.5,82.38,57.42
2018,11,20,16,30,166.0,22.0,0.7,16.0,33.0,76.34,23.12
2018,11,20,16,45,90.0,12.0,0.65,15.75,17.5,29.9,0.0
2018,11,20,17,0,14.0,2.0,0.6,15.5,2.0,0.0,0.0
2018,11,20,17,15,7.0,1.0,0.6,15.4,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,21,6,45,8.0,1.5,2.45,12.85,1.5,0.0,0.0
2018,11,21,7,0,16.0,3.0,2.5,12.9,3.0,5.89,0.0
2018,11,21,7,15,8.0,4.0,2.6,13.15,4.0,5.93,0.0
2018,11,21,7,30,0.0,5.0,2.7,13.4,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,2.8,13.65,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,2.9,13.9,7.0,6.48,0.0
2018,11,21,8,15,0.0,11.5,2.9,14.05,11.5,10.65,3.46
2018,11,21,8,30,0.0,16.0,2.9,14.2,16.0,14.82,7.09
2018,11,21,8,45,0.0,20.5,2.95,14.35,20.5,19.0,10.69
2018,11,21,9,0,0.0,25.0,3.0,14.5,25.0,23.19,14.27
2018,11,21,9,15,0.0,27.5,3.15,14.8,27.5,25.52,16.22
2018,11,21,9,30,0.0,30.0,3.3,15.1,30.0,27.84,18.14
2018,11,21,9,45,0.5,47.5,3.45,15.4,47.5,44.49,32.22
2018,11,21,10,0,1.0,65.0,3.6,15.7,65.0,61.2,46.22
2018,11,21,10,15,2.5,98.0,3.8,16.0,99.0,94.19,73.73
2018,11,21,10,30,4.0,131.0,4.0,16.3,133.0,129.01,102.41
2018,11,21,10,45,12.5,125.5,4.2,16.6,132.0,129.95,103.27
2018,11,21,11,0,21.0,120.0,4.4,16.9,131.0,137.71,109.83
2018,11,21,11,15,19.0,132.0,4.45,16.95,142.0,149.27,119.11
2018,11,21,11,30,17.0,144.0,4.5,17.0,153.0,152.88,121.89
2018,11,21,11,45,14.5,108.5,4.55,17.1,116.0,114.53,90.28
2018,11,21,12,0,12.0,73.0,4.6,17.2,79.0,81.2,62.66
2018,11,21,12,15,13.5,81.0,4.5,17.15,88.0,90.61,70.57
2018,11,21,12,30,15.0,89.0,4.4,17.1,97.0,100.05,78.46
2018,11,21,12,45,18.0,85.5,4.35,17.05,95.0,98.73,77.55
2018,11,21,13,0,21.0,82.0,4.3,17.0,93.0,97.28,76.54
2018,11,21,13,15,14.5,73.5,4.1,16.9,81.0,83.01,64.52
2018,11,21,13,30,8.0,65.0,3.9,16.8,69.0,66.61,50.68
2018,11,21,13,45,4.5,62.5,3.75,16.75,64.5,61.47,46.34
2018,11,21,14,0,1.0,60.0,3.6,16.7,60.0,56.51,42.14
2018,11,21,14,15,3.0,52.5,3.45,16.6,53.5,50.83,37.51
2018,11,21,14,30,5.0,45.0,3.3,16.5,47.0,45.01,32.72
2018,11,21,14,45,5.5,51.5,3.15,16.4,53.5,51.17,37.98
2018,11,21,15,0,6.0,58.0,3.0,16.3,60.0,57.29,43.17
2018,11,21,15,15,3.5,59.0,3.0,16.3,60.0,56.94,42.75
2018,11,21,15,30,1.0,60.0,3.0,16.3,60.0,57.53,43.05
2018,11,21,15,45,18.5,47.0,2.55,15.8,49.5,54.48,40.16
2018,11,21,16,0,36.0,34.0,2.1,15.3,39.0,50.88,36.22
2018,11,21,16,15,27.5,23.0,1.9,14.75,26.0,34.44,21.26
2018,11,21,16,30,19.0,12.0,1.7,14.2,13.0,17.82,0.53
2018,11,21,16,45,19.0,7.5,1.55,13.65,7.5,11.05,0.0
2018,11,21,17,0,19.0,3.0,1.4,13.1,2.0,0.0,0.0
2018,11,21,17,15,9.5,1.5,1.35,12.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,6,45,39.0,4.5,1.8,10.65,4.5,0.0,0.0
2018,11,22,7,0,78.0,9.0,1.8,10.7,9.0,23.21,0.0
2018,11,22,7,15,225.0,19.5,1.9,11.3,36.0,81.9,0.0
2018,11,22,7,30,372.0,30.0,2.0,11.9,63.0,158.46,104.45
2018,11,22,7,45,467.0,36.5,2.1,12.55,102.0,219.78,166.17
2018,11,22,8,0,562.0,43.0,2.2,13.2,141.0,290.38,228.97
2018,11,22,8,15,574.0,51.5,2.3,13.5,174.5,334.63,270.35
2018,11,22,8,30,586.0,60.0,2.4,13.8,208.0,378.91,310.22
2018,11,22,8,45,607.0,66.5,2.5,14.1,242.5,425.5,350.49
2018,11,22,9,0,628.0,73.0,2.6,14.4,277.0,472.39,389.65
2018,11,22,9,15,503.5,102.5,2.7,14.65,277.5,449.61,371.29
2018,11,22,9,30,379.0,132.0,2.8,14.9,278.0,420.61,346.92
2018,11,22,9,45,456.0,130.5,2.9,15.15,320.5,486.19,400.13
2018,11,22,10,0,533.0,129.0,3.0,15.4,363.0,555.09,454.5
2018,11,22,10,15,551.0,133.0,3.1,15.65,386.5,588.39,479.74
2018,11,22,10,30,569.0,137.0,3.2,15.9,410.0,625.98,507.98
2018,11,22,10,45,575.0,141.5,3.3,16.15,425.5,648.02,524.1
2018,11,22,11,0,581.0,146.0,3.4,16.4,441.0,667.94,538.62
2018,11,22,11,15,737.0,108.0,3.5,16.5,490.0,761.26,608.51
2018,11,22,11,30,893.0,70.0,3.6,16.6,539.0,841.22,666.29
2018,11,22,11,45,840.5,84.0,3.75,16.75,527.0,825.57,654.53
2018,11,22,12,0,788.0,98.0,3.9,16.9,515.0,798.63,635.25
2018,11,22,12,15,610.5,142.5,4.0,16.9,463.5,703.28,565.15
2018,11,22,12,30,433.0,187.0,4.1,16.9,412.0,596.58,481.65
2018,11,22,12,45,419.5,184.0,4.25,16.9,398.0,576.89,467.47
2018,11,22,13,0,406.0,181.0,4.4,16.9,384.0,555.82,451.8
2018,11,22,13,15,460.0,162.0,4.5,16.8,383.5,568.37,463.7
2018,11,22,13,30,514.0,143.0,4.6,16.7,383.0,576.69,472.09
2018,11,22,13,45,407.5,146.5,4.7,16.6,330.0,488.13,401.45
2018,11,22,14,0,301.0,150.0,4.8,16.5,277.0,391.87,323.68
2018,11,22,14,15,266.0,143.5,4.8,16.3,249.5,350.85,290.42
2018,11,22,14,30,231.0,137.0,4.8,16.1,222.0,311.53,257.94
2018,11,22,14,45,381.0,107.5,4.85,15.9,230.0,368.39,306.19
2018,11,22,15,0,531.0,78.0,4.9,15.7,238.0,405.54,336.38
2018,11,22,15,15,507.5,71.0,4.9,15.7,206.0,360.55,296.99
2018,11,22,15,30,484.0,64.0,4.9,15.7,174.0,316.4,257.42
2018,11,22,15,45,336.0,58.0,4.6,15.15,126.5,220.48,175.71
2018,11,22,16,0,188.0,52.0,4.3,14.6,79.0,135.73,103.97
2018,11,22,16,15,130.0,37.0,4.25,14.3,52.5,90.94,63.57
2018,11,22,16,30,72.0,22.0,4.2,14.0,26.0,47.61,7.93
2018,11,22,16,45,41.5,11.5,4.1,13.75,13.5,19.47,0.0
2018,11,22,17,0,11.0,1.0,4.0,13.5,1.0,0.0,0.0
2018,11,22,17,15,5.5,0.5,4.1,13.45,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.65,13.2,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,13.3,1.0,0.95,0.0
2018,11,23,7,15,0.0,5.0,1.85,13.5,5.0,4.77,0.0
2018,11,23,7,30,0.0,9.0,2.0,13.7,9.0,8.33,0.49
2018,11,23,7,45,0.0,15.0,2.15,13.85,15.0,13.9,5.87
2018,11,23,8,0,0.0,21.0,2.3,14.0,21.0,19.47,10.82
2018,11,23,8,15,0.0,31.0,2.45,14.2,31.0,28.76,18.9
2018,11,23,8,30,0.0,41.0,2.6,14.4,41.0,38.08,26.96
2018,11,23,8,45,0.0,33.5,2.75,14.55,33.5,31.09,21.02
2018,11,23,9,0,0.0,26.0,2.9,14.7,26.0,24.12,15.05
2018,11,23,9,15,2.0,51.5,3.05,14.85,52.5,49.11,36.39
2018,11,23,9,30,4.0,77.0,3.2,15.0,79.0,74.59,57.93
2018,11,23,9,45,3.0,73.0,3.3,15.2,74.5,70.02,53.9
2018,11,23,10,0,2.0,69.0,3.4,15.4,70.0,65.65,50.07
2018,11,23,10,15,1.5,70.5,3.6,15.55,71.0,66.74,50.86
2018,11,23,10,30,1.0,72.0,3.8,15.7,72.0,67.79,51.61
2018,11,23,10,45,0.5,56.0,3.95,15.9,56.0,52.48,38.66
2018,11,23,11,0,0.0,40.0,4.1,16.1,40.0,37.18,25.72
2018,11,23,11,15,0.0,44.0,4.2,16.15,44.0,40.9,28.83
2018,11,23,11,30,0.0,48.0,4.3,16.2,48.0,44.63,31.93
2018,11,23,11,45,0.0,49.5,4.45,16.25,49.5,46.03,33.08
2018,11,23,12,0,0.0,51.0,4.6,16.3,51.0,47.43,34.24
2018,11,23,12,15,0.0,57.5,4.6,16.35,57.5,53.49,39.31
2018,11,23,12,30,0.0,64.0,4.6,16.4,64.0,59.55,44.39
2018,11,23,12,45,0.0,58.5,4.6,16.4,58.5,54.42,40.12
2018,11,23,13,0,0.0,53.0,4.6,16.4,53.0,49.29,35.86
2018,11,23,13,15,0.0,54.0,4.6,16.4,54.0,50.21,36.69
2018,11,23,13,30,0.0,55.0,4.6,16.4,55.0,51.14,37.52
2018,11,23,13,45,1.0,57.5,4.6,16.4,58.0,54.21,40.2
2018,11,23,14,0,2.0,60.0,4.6,16.4,61.0,57.21,42.83
2018,11,23,14,15,1.0,44.5,4.55,16.3,45.0,42.02,30.05
2018,11,23,14,30,0.0,29.0,4.5,16.2,29.0,26.91,17.27
2018,11,23,14,45,0.0,31.5,4.45,16.15,31.5,29.23,19.28
2018,11,23,15,0,0.0,34.0,4.4,16.1,34.0,31.55,21.26
2018,11,23,15,15,0.0,46.5,4.4,16.1,46.5,43.2,31.11
2018,11,23,15,30,0.0,59.0,4.4,16.1,59.0,56.13,41.87
2018,11,23,15,45,0.0,45.5,4.3,15.8,45.5,42.78,30.36
2018,11,23,16,0,0.0,32.0,4.2,15.5,32.0,29.72,19.03
2018,11,23,16,15,0.0,21.0,4.15,15.4,21.0,19.49,9.72
2018,11,23,16,30,0.0,10.0,4.1,15.3,10.0,9.26,0.0
2018,11,23,16,45,0.0,5.0,4.05,15.2,5.0,4.77,0.0
2018,11,23,17,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,24,6,45,28.5,3.0,2.0,13.1,3.0,0.0,0.0
2018,11,24,7,0,57.0,6.0,2.0,13.1,6.0,5.72,0.0
2018,11,24,7,15,203.5,16.5,2.2,13.4,31.0,63.79,0.0
2018,11,24,7,30,350.0,27.0,2.4,13.7,56.0,146.49,90.34
2018,11,24,7,45,446.0,33.5,2.55,14.05,93.5,207.24,154.64
2018,11,24,8,0,542.0,40.0,2.7,14.4,131.0,273.7,214.4
2018,11,24,8,15,503.0,52.0,2.75,14.55,154.5,300.96,242.47
2018,11,24,8,30,464.0,64.0,2.8,14.7,178.0,320.49,262.37
2018,11,24,8,45,480.0,75.0,2.85,14.9,210.5,363.84,300.07
2018,11,24,9,0,496.0,86.0,2.9,15.1,243.0,407.34,336.66
2018,11,24,9,15,651.0,71.5,2.9,15.35,303.0,507.91,418.78
2018,11,24,9,30,806.0,57.0,2.9,15.6,363.0,609.76,499.71
2018,11,24,9,45,823.5,58.5,2.85,15.85,393.0,651.07,529.3
2018,11,24,10,0,841.0,60.0,2.8,16.1,423.0,690.82,557.42
2018,11,24,10,15,853.0,61.5,2.8,16.4,447.5,724.58,580.81
2018,11,24,10,30,865.0,63.0,2.8,16.7,472.0,755.94,602.21
2018,11,24,10,45,873.0,64.0,2.75,17.0,489.5,780.86,618.47
2018,11,24,11,0,881.0,65.0,2.7,17.3,507.0,802.82,632.53
2018,11,24,11,15,878.0,67.5,2.6,17.45,515.5,814.47,639.21
2018,11,24,11,30,875.0,70.0,2.5,17.6,524.0,822.67,643.55
2018,11,24,11,45,883.0,68.5,2.45,17.75,528.5,831.63,648.92
2018,11,24,12,0,891.0,67.0,2.4,17.9,533.0,837.17,651.97
2018,11,24,12,15,826.5,84.0,2.4,17.95,513.0,808.67,631.7
2018,11,24,12,30,762.0,101.0,2.4,18.0,493.0,769.38,603.99
2018,11,24,12,45,767.5,96.0,2.35,18.05,483.0,759.54,597.18
2018,11,24,13,0,773.0,91.0,2.3,18.1,473.0,746.5,587.91
2018,11,24,13,15,744.5,93.0,2.3,18.05,449.0,711.74,563.49
2018,11,24,13,30,716.0,95.0,2.3,18.0,425.0,679.19,540.68
2018,11,24,13,45,753.5,83.0,2.25,17.95,413.0,670.03,534.75
2018,11,24,14,0,791.0,71.0,2.2,17.9,401.0,659.79,527.86
2018,11,24,14,15,745.0,71.5,2.2,17.7,363.0,603.03,486.1
2018,11,24,14,30,699.0,72.0,2.2,17.5,325.0,549.65,445.01
2018,11,24,14,45,674.5,67.0,2.15,17.3,290.0,501.12,406.72
2018,11,24,15,0,650.0,62.0,2.1,17.1,255.0,452.64,367.27
2018,11,24,15,15,640.0,55.5,2.1,17.1,222.5,410.17,331.11
2018,11,24,15,30,630.0,49.0,2.1,17.1,190.0,364.49,290.9
2018,11,24,15,45,560.0,44.0,1.9,16.2,149.5,300.39,235.45
2018,11,24,16,0,490.0,39.0,1.7,15.3,109.0,239.58,181.49
2018,11,24,16,15,366.0,30.5,1.75,14.7,72.5,164.55,114.12
2018,11,24,16,30,242.0,22.0,1.8,14.1,36.0,95.53,9.52
2018,11,24,16,45,121.0,11.0,1.85,13.5,18.0,35.33,0.0
2018,11,24,17,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,6,45,23.0,2.5,0.7,10.3,2.5,0.0,0.0
2018,11,25,7,0,46.0,5.0,0.7,10.2,5.0,4.77,0.0
2018,11,25,7,15,149.0,14.5,0.75,10.6,24.5,48.72,0.0
2018,11,25,7,30,252.0,24.0,0.8,11.0,44.0,113.63,67.45
2018,11,25,7,45,298.0,33.0,0.8,11.35,71.0,155.15,115.91
2018,11,25,8,0,344.0,42.0,0.8,11.7,98.0,199.7,157.0
2018,11,25,8,15,252.5,53.0,0.8,12.2,100.5,185.96,149.92
2018,11,25,8,30,161.0,64.0,0.8,12.7,103.0,156.93,127.91
2018,11,25,8,45,81.5,83.0,0.8,13.15,103.0,135.89,110.64
2018,11,25,9,0,2.0,102.0,0.8,13.6,103.0,101.03,80.38
2018,11,25,9,15,6.5,119.0,0.9,14.1,121.5,121.31,97.33
2018,11,25,9,30,11.0,136.0,1.0,14.6,140.0,142.04,114.28
2018,11,25,9,45,28.5,154.0,1.1,15.15,166.0,182.45,147.45
2018,11,25,10,0,46.0,172.0,1.2,15.7,192.0,216.22,174.7
2018,11,25,10,15,47.5,182.5,1.25,16.05,204.0,229.94,185.22
2018,11,25,10,30,49.0,193.0,1.3,16.4,216.0,243.77,195.82
2018,11,25,10,45,79.5,205.0,1.3,16.7,244.0,282.55,227.0
2018,11,25,11,0,110.0,217.0,1.3,17.0,272.0,334.96,268.13
2018,11,25,11,15,258.0,202.5,1.35,17.2,334.5,453.51,362.77
2018,11,25,11,30,406.0,188.0,1.4,17.4,397.0,575.37,456.06
2018,11,25,11,45,522.0,162.5,1.4,17.65,433.0,644.87,507.98
2018,11,25,12,0,638.0,137.0,1.4,17.9,469.0,718.93,561.47
2018,11,25,12,15,763.0,103.5,1.4,18.0,497.0,781.65,604.86
2018,11,25,12,30,888.0,70.0,1.4,18.1,525.0,828.02,636.39
2018,11,25,12,45,830.0,82.0,1.4,18.15,499.5,792.76,611.67
2018,11,25,13,0,772.0,94.0,1.4,18.2,474.0,748.1,581.11
2018,11,25,13,15,819.0,80.0,1.35,18.25,468.5,753.8,585.62
2018,11,25,13,30,866.0,66.0,1.3,18.3,463.0,747.82,581.42
2018,11,25,13,45,812.0,71.5,1.2,18.3,427.0,698.52,546.18
2018,11,25,14,0,758.0,77.0,1.1,18.3,391.0,642.82,506.39
2018,11,25,14,15,765.5,70.0,1.1,18.25,366.0,614.41,486.74
2018,11,25,14,30,773.0,63.0,1.1,18.2,341.0,582.97,463.22
2018,11,25,14,45,762.5,57.5,1.1,18.1,307.5,539.59,429.89
2018,11,25,15,0,752.0,52.0,1.1,18.0,274.0,494.84,394.37
2018,11,25,15,15,605.0,57.5,1.1,18.0,219.5,394.42,314.32
2018,11,25,15,30,458.0,63.0,1.1,18.0,165.0,302.7,239.68
2018,11,25,15,45,363.5,55.0,0.95,17.15,125.0,228.38,178.0
2018,11,25,16,0,269.0,47.0,0.8,16.3,85.0,166.26,125.36
2018,11,25,16,15,198.5,33.5,0.85,15.9,56.0,114.63,78.61
2018,11,25,16,30,128.0,20.0,0.9,15.5,27.0,63.24,0.67
2018,11,25,16,45,64.0,10.0,0.95,15.15,13.5,22.69,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.8,8.55,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.8,8.6,4.0,0.0,0.0
2018,11,26,7,15,48.5,16.0,1.85,9.15,18.5,26.51,0.0
2018,11,26,7,30,70.0,28.0,1.9,9.7,33.0,58.75,32.16
2018,11,26,7,45,107.0,43.5,1.95,10.3,57.5,94.41,70.37
2018,11,26,8,0,144.0,59.0,2.0,10.9,82.0,131.8,104.02
2018,11,26,8,15,164.5,75.0,1.95,11.3,108.5,166.19,134.87
2018,11,26,8,30,185.0,91.0,1.9,11.7,135.0,202.36,166.66
2018,11,26,8,45,176.0,108.0,1.8,12.05,156.0,225.59,186.82
2018,11,26,9,0,167.0,125.0,1.7,12.4,177.0,238.84,198.09
2018,11,26,9,15,249.5,131.0,1.75,13.0,219.0,311.71,258.76
2018,11,26,9,30,332.0,137.0,1.8,13.6,261.0,381.64,315.66
2018,11,26,9,45,391.5,139.5,1.8,14.15,297.5,448.36,368.18
2018,11,26,10,0,451.0,142.0,1.8,14.7,334.0,506.8,413.26
2018,11,26,10,15,404.5,160.5,1.75,15.15,340.0,506.37,410.44
2018,11,26,10,30,358.0,179.0,1.7,15.6,346.0,489.62,395.69
2018,11,26,10,45,372.5,183.5,1.65,16.05,363.0,513.6,413.23
2018,11,26,11,0,387.0,188.0,1.6,16.5,380.0,536.77,429.61
2018,11,26,11,15,300.5,205.0,1.6,16.8,356.0,491.12,392.29
2018,11,26,11,30,214.0,222.0,1.6,17.1,332.0,429.1,342.8
2018,11,26,11,45,203.5,219.5,1.55,17.45,324.5,418.18,333.98
2018,11,26,12,0,193.0,217.0,1.5,17.8,317.0,406.52,324.32
2018,11,26,12,15,400.0,177.0,1.45,17.95,381.5,558.29,443.44
2018,11,26,12,30,607.0,137.0,1.4,18.1,446.0,685.55,538.46
2018,11,26,12,45,536.0,151.5,1.4,18.3,419.5,631.77,497.02
2018,11,26,13,0,465.0,166.0,1.4,18.5,393.0,583.82,460.74
2018,11,26,13,15,559.5,136.5,1.3,18.4,399.5,614.07,485.21
2018,11,26,13,30,654.0,107.0,1.2,18.3,406.0,644.81,508.25
2018,11,26,13,45,553.0,120.5,1.15,18.15,363.5,568.32,450.67
2018,11,26,14,0,452.0,134.0,1.1,18.0,321.0,491.1,392.11
2018,11,26,14,15,453.5,119.5,1.0,17.65,294.5,459.91,369.19
2018,11,26,14,30,455.0,105.0,0.9,17.3,268.0,427.09,344.09
2018,11,26,14,45,523.0,84.5,0.85,16.95,252.5,430.29,346.76
2018,11,26,15,0,591.0,64.0,0.8,16.6,237.0,421.65,339.06
2018,11,26,15,15,391.5,59.0,0.8,16.6,166.5,286.61,230.73
2018,11,26,15,30,192.0,54.0,0.8,16.6,96.0,164.41,130.81
2018,11,26,15,45,317.5,46.5,0.8,16.1,98.5,202.15,158.55
2018,11,26,16,0,443.0,39.0,0.8,15.6,101.0,222.42,167.56
2018,11,26,16,15,329.0,30.0,0.8,15.35,67.0,152.61,104.12
2018,11,26,16,30,215.0,21.0,0.8,15.1,33.0,87.24,0.0
2018,11,26,16,45,107.5,10.5,0.85,14.85,16.5,32.14,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,27,6,45,2.5,0.5,1.55,10.15,0.5,0.0,0.0
2018,11,27,7,0,5.0,1.0,1.6,10.2,1.0,0.0,0.0
2018,11,27,7,15,2.5,4.5,1.55,10.5,4.5,4.86,0.0
2018,11,27,7,30,0.0,8.0,1.5,10.8,8.0,7.4,0.0
2018,11,27,7,45,0.0,12.0,1.5,11.1,12.0,11.11,3.53
2018,11,27,8,0,0.0,16.0,1.5,11.4,16.0,14.82,6.97
2018,11,27,8,15,0.0,21.0,1.6,11.8,21.0,19.46,11.09
2018,11,27,8,30,0.0,26.0,1.7,12.2,26.0,24.11,15.18
2018,11,27,8,45,0.0,30.5,1.85,12.65,30.5,28.3,18.81
2018,11,27,9,0,0.0,35.0,2.0,13.1,35.0,32.48,22.39
2018,11,27,9,15,0.0,40.0,2.05,13.35,40.0,37.14,26.35
2018,11,27,9,30,0.0,45.0,2.1,13.6,45.0,41.8,30.27
2018,11,27,9,45,0.0,43.5,2.2,13.9,43.5,40.41,28.99
2018,11,27,10,0,0.0,42.0,2.3,14.2,42.0,39.02,27.71
2018,11,27,10,15,0.0,52.0,2.35,14.35,52.0,48.34,35.56
2018,11,27,10,30,0.0,62.0,2.4,14.5,62.0,57.67,43.36
2018,11,27,10,45,0.0,55.5,2.5,14.7,55.5,51.61,38.15
2018,11,27,11,0,0.0,49.0,2.6,14.9,49.0,45.56,32.98
2018,11,27,11,15,0.0,38.5,2.7,14.95,38.5,35.78,24.69
2018,11,27,11,30,0.0,28.0,2.8,15.0,28.0,26.01,16.41
2018,11,27,11,45,0.5,57.5,2.9,15.05,58.0,53.9,39.95
2018,11,27,12,0,1.0,87.0,3.0,15.1,88.0,81.88,63.37
2018,11,27,12,15,3.0,121.5,3.1,15.15,123.5,118.18,93.6
2018,11,27,12,30,5.0,156.0,3.2,15.2,159.0,155.99,124.83
2018,11,27,12,45,4.5,117.5,3.3,15.25,120.0,115.43,91.37
2018,11,27,13,0,4.0,79.0,3.4,15.3,81.0,76.75,59.24
2018,11,27,13,15,4.5,67.5,3.35,15.3,69.5,66.32,50.61
2018,11,27,13,30,5.0,56.0,3.3,15.3,58.0,55.87,41.9
2018,11,27,13,45,5.0,56.0,3.25,15.35,58.0,55.73,41.84
2018,11,27,14,0,5.0,56.0,3.2,15.4,58.0,55.58,41.76
2018,11,27,14,15,2.5,60.5,3.0,15.25,61.5,57.94,43.76
2018,11,27,14,30,0.0,65.0,2.8,15.1,65.0,60.46,45.91
2018,11,27,14,45,0.0,45.0,2.6,15.0,45.0,41.8,30.11
2018,11,27,15,0,0.0,25.0,2.4,14.9,25.0,23.18,14.24
2018,11,27,15,15,0.0,18.5,2.4,14.9,18.5,17.14,9.04
2018,11,27,15,30,0.0,12.0,2.4,14.9,12.0,11.11,3.83
2018,11,27,15,45,0.0,9.5,2.05,14.55,9.5,8.79,1.8
2018,11,27,16,0,0.0,7.0,1.7,14.2,7.0,6.48,0.0
2018,11,27,16,15,0.0,5.0,1.65,14.05,5.0,4.62,0.0
2018,11,27,16,30,0.0,3.0,1.6,13.9,3.0,2.77,0.0
2018,11,27,16,45,0.0,1.5,1.5,13.75,1.5,1.43,0.0
2018,11,27,17,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
