Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,45,8.5,0.5,0.4,12.9,0.5,0.0,0.0
2018,11,28,7,0,17.0,1.0,0.4,12.9,1.0,0.0,0.0
2018,11,28,7,15,27.0,11.5,0.45,13.1,13.0,17.12,0.0
2018,11,28,7,30,37.0,22.0,0.5,13.3,25.0,36.32,14.68
2018,11,28,7,45,44.0,38.5,0.6,13.5,44.0,61.09,43.19
2018,11,28,8,0,51.0,55.0,0.7,13.7,63.0,84.41,64.39
2018,11,28,8,15,79.5,71.5,0.8,14.0,88.0,117.63,93.14
2018,11,28,8,30,108.0,88.0,0.9,14.3,113.0,153.5,123.99
2018,11,28,8,45,119.0,92.0,1.0,14.65,124.5,166.88,135.95
2018,11,28,9,0,130.0,96.0,1.1,15.0,136.0,181.57,148.76
2018,11,28,9,15,111.5,120.0,1.1,15.25,157.0,203.25,166.27
2018,11,28,9,30,93.0,144.0,1.1,15.5,178.0,223.38,181.97
2018,11,28,9,45,56.5,146.0,1.1,15.8,167.0,192.61,155.91
2018,11,28,10,0,20.0,148.0,1.1,16.1,156.0,160.58,128.64
2018,11,28,10,15,77.5,170.5,1.15,16.3,205.5,238.27,192.95
2018,11,28,10,30,135.0,193.0,1.2,16.5,255.0,322.14,260.1
2018,11,28,10,45,214.0,196.0,1.25,16.7,298.5,390.07,314.22
2018,11,28,11,0,293.0,199.0,1.3,16.9,342.0,473.33,378.68
2018,11,28,11,15,372.5,187.0,1.35,17.05,373.0,527.4,420.52
2018,11,28,11,30,452.0,175.0,1.4,17.2,404.0,596.36,472.57
2018,11,28,11,45,410.0,178.0,1.5,17.35,386.5,567.37,450.06
2018,11,28,12,0,368.0,181.0,1.6,17.5,369.0,521.97,416.24
2018,11,28,12,15,366.0,184.5,1.75,17.55,370.5,523.53,418.26
2018,11,28,12,30,364.0,188.0,1.9,17.6,372.0,523.71,418.85
2018,11,28,12,45,467.5,162.5,2.0,17.6,393.0,587.8,469.69
2018,11,28,13,0,571.0,137.0,2.1,17.6,414.0,638.81,509.91
2018,11,28,13,15,667.5,111.5,2.25,17.5,423.0,674.17,537.98
2018,11,28,13,30,764.0,86.0,2.4,17.4,432.0,698.09,557.09
2018,11,28,13,45,766.5,81.0,2.5,17.35,411.0,674.2,540.57
2018,11,28,14,0,769.0,76.0,2.6,17.3,390.0,647.45,522.08
2018,11,28,14,15,745.5,73.5,2.55,17.15,358.5,603.39,489.01
2018,11,28,14,30,722.0,71.0,2.5,17.0,327.0,558.43,453.93
2018,11,28,14,45,612.0,76.5,2.5,16.85,277.5,473.88,386.59
2018,11,28,15,0,502.0,82.0,2.5,16.7,228.0,392.32,320.31
2018,11,28,15,15,502.0,70.5,2.5,16.7,198.0,356.15,289.31
2018,11,28,15,30,502.0,59.0,2.5,16.7,168.0,318.73,255.76
2018,11,28,15,45,454.0,51.0,2.2,16.1,133.5,264.02,207.51
2018,11,28,16,0,406.0,43.0,1.9,15.5,99.0,213.15,161.33
2018,11,28,16,15,278.5,32.5,1.95,15.3,64.5,139.36,94.76
2018,11,28,16,30,151.0,22.0,2.0,15.1,30.0,71.6,0.0
2018,11,28,16,45,75.5,11.0,2.0,14.85,15.0,26.09,0.0
2018,11,28,17,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.8,14.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.15,13.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.25,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.3,13.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.55,13.65,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.6,13.7,1.0,0.0,0.0
2018,11,29,7,15,1.0,6.5,6.65,13.7,6.5,6.42,0.0
2018,11,29,7,30,2.0,12.0,6.7,13.7,12.0,11.68,0.38
2018,11,29,7,45,5.5,19.5,6.75,13.7,20.0,20.16,10.54
2018,11,29,8,0,9.0,27.0,6.8,13.7,28.0,28.88,18.48
2018,11,29,8,15,14.0,30.5,6.75,13.75,33.0,34.78,23.89
2018,11,29,8,30,19.0,34.0,6.7,13.8,38.0,41.17,29.68
2018,11,29,8,45,32.0,56.5,6.65,13.85,65.5,72.31,56.66
2018,11,29,9,0,45.0,79.0,6.6,13.9,93.0,105.3,85.14
2018,11,29,9,15,29.5,70.0,6.55,13.95,79.5,86.98,69.4
2018,11,29,9,30,14.0,61.0,6.5,14.0,66.0,68.21,53.07
2018,11,29,9,45,7.0,40.0,6.5,14.0,42.5,42.59,31.02
2018,11,29,10,0,0.0,19.0,6.5,14.0,19.0,17.63,9.44
2018,11,29,10,15,0.0,24.5,6.4,14.05,24.5,22.74,13.78
2018,11,29,10,30,0.0,30.0,6.3,14.1,30.0,27.86,18.11
2018,11,29,10,45,2.0,57.5,6.25,14.1,58.5,55.05,41.24
2018,11,29,11,0,4.0,85.0,6.2,14.1,87.0,82.4,64.35
2018,11,29,11,15,70.0,121.5,6.15,14.2,157.0,189.97,156.68
2018,11,29,11,30,136.0,158.0,6.1,14.3,227.0,287.34,238.76
2018,11,29,11,45,173.5,158.5,6.05,14.35,247.0,332.65,276.58
2018,11,29,12,0,211.0,159.0,6.0,14.4,267.0,364.6,303.5
2018,11,29,12,15,119.0,135.5,5.9,14.45,196.5,247.47,205.2
2018,11,29,12,30,27.0,112.0,5.8,14.5,126.0,134.39,108.46
2018,11,29,12,45,138.5,122.0,5.7,14.6,189.5,257.24,214.19
2018,11,29,13,0,250.0,132.0,5.6,14.7,253.0,356.12,297.87
2018,11,29,13,15,471.0,117.0,5.45,14.7,333.5,519.93,434.21
2018,11,29,13,30,692.0,102.0,5.3,14.7,414.0,665.78,550.73
2018,11,29,13,45,660.5,100.5,5.15,14.7,384.5,622.84,516.42
2018,11,29,14,0,629.0,99.0,5.0,14.7,355.0,579.18,481.23
2018,11,29,14,15,419.0,97.5,4.8,14.55,262.5,409.65,342.87
2018,11,29,14,30,209.0,96.0,4.6,14.4,170.0,247.64,206.96
2018,11,29,14,45,225.5,98.0,4.35,14.3,170.0,252.52,210.84
2018,11,29,15,0,242.0,100.0,4.1,14.2,170.0,255.82,212.56
2018,11,29,15,15,271.0,83.0,4.1,14.2,150.5,249.43,205.88
2018,11,29,15,30,300.0,66.0,4.1,14.2,131.0,229.99,187.45
2018,11,29,15,45,361.5,53.5,3.75,13.75,115.0,226.14,180.33
2018,11,29,16,0,423.0,41.0,3.4,13.3,99.0,217.49,166.56
2018,11,29,16,15,251.0,28.5,3.45,13.0,59.5,127.05,86.67
2018,11,29,16,30,79.0,16.0,3.5,12.7,20.0,45.13,0.0
2018,11,29,16,45,39.5,8.0,3.55,12.45,10.0,15.81,0.0
2018,11,29,17,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,6,45,12.0,1.5,3.1,9.2,1.0,0.0,0.0
2018,11,30,7,0,24.0,3.0,3.1,9.2,2.0,0.0,0.0
2018,11,30,7,15,30.0,13.0,3.2,9.7,13.5,19.11,0.0
2018,11,30,7,30,36.0,23.0,3.3,10.2,25.0,37.43,10.95
2018,11,30,7,45,45.0,38.5,3.4,10.7,43.5,62.11,43.88
2018,11,30,8,0,54.0,54.0,3.5,11.2,62.0,84.74,65.1
2018,11,30,8,15,67.0,70.5,3.65,11.55,83.5,111.25,88.78
2018,11,30,8,30,80.0,87.0,3.8,11.9,105.0,138.93,113.23
2018,11,30,8,45,168.0,98.5,3.9,12.25,145.5,208.91,173.54
2018,11,30,9,0,256.0,110.0,4.0,12.6,186.0,279.15,233.64
2018,11,30,9,15,366.5,110.5,3.95,12.9,234.5,367.17,307.76
2018,11,30,9,30,477.0,111.0,3.9,13.2,283.0,453.25,378.92
2018,11,30,9,45,590.5,99.5,3.9,13.5,331.0,539.05,448.62
2018,11,30,10,0,704.0,88.0,3.9,13.8,379.0,625.34,517.21
2018,11,30,10,15,728.0,88.0,3.85,14.05,404.5,662.93,544.51
2018,11,30,10,30,752.0,88.0,3.8,14.3,430.0,695.58,567.91
2018,11,30,10,45,799.0,83.0,3.75,14.55,459.0,742.27,601.67
2018,11,30,11,0,846.0,78.0,3.7,14.8,488.0,787.4,633.71
2018,11,30,11,15,831.0,83.0,3.7,14.95,493.0,792.42,636.27
2018,11,30,11,30,816.0,88.0,3.7,15.1,498.0,793.81,636.58
2018,11,30,11,45,798.0,94.0,3.7,15.25,497.0,790.38,633.48
2018,11,30,12,0,780.0,100.0,3.7,15.4,496.0,783.51,628.03
2018,11,30,12,15,826.5,88.0,3.7,15.45,504.0,805.79,644.5
2018,11,30,12,30,873.0,76.0,3.7,15.5,512.0,816.88,652.62
2018,11,30,12,45,872.0,73.5,3.7,15.5,500.5,803.97,643.43
2018,11,30,13,0,871.0,71.0,3.7,15.5,489.0,787.77,632.07
2018,11,30,13,15,862.5,69.5,3.7,15.5,470.0,763.75,614.98
2018,11,30,13,30,854.0,68.0,3.7,15.5,451.0,736.92,595.79
2018,11,30,13,45,833.5,68.0,3.65,15.45,424.0,706.31,573.6
2018,11,30,14,0,813.0,68.0,3.6,15.4,397.0,667.75,545.17
2018,11,30,14,15,776.0,67.0,3.55,15.25,361.5,615.34,505.54
2018,11,30,14,30,739.0,66.0,3.5,15.1,326.0,562.82,463.83
2018,11,30,14,45,631.5,69.0,3.45,14.95,274.5,476.26,393.64
2018,11,30,15,0,524.0,72.0,3.4,14.8,223.0,393.34,325.07
2018,11,30,15,15,585.0,59.5,3.4,14.8,204.5,386.17,316.84
2018,11,30,15,30,646.0,47.0,3.4,14.8,186.0,369.24,298.57
2018,11,30,15,45,577.0,41.5,3.0,13.85,145.5,301.83,239.1
2018,11,30,16,0,508.0,36.0,2.6,12.9,105.0,243.39,185.69
2018,11,30,16,15,381.0,28.5,2.55,12.45,69.5,167.99,114.48
2018,11,30,16,30,254.0,21.0,2.5,12.0,34.0,96.99,0.0
2018,11,30,16,45,127.0,10.5,2.5,11.5,17.0,36.41,0.0
2018,11,30,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.55,11.35,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.5,11.4,2.0,0.0,0.0
2018,12,1,7,15,7.5,4.0,3.6,11.65,4.5,5.48,0.0
2018,12,1,7,30,11.0,6.0,3.7,11.9,7.0,9.16,0.0
2018,12,1,7,45,94.0,22.0,3.8,12.1,35.5,67.28,46.55
2018,12,1,8,0,177.0,38.0,3.9,12.3,64.0,123.98,95.9
2018,12,1,8,15,147.5,33.0,4.0,12.45,59.0,111.91,88.79
2018,12,1,8,30,118.0,28.0,4.1,12.6,54.0,97.02,77.86
2018,12,1,8,45,61.0,31.0,4.15,12.7,44.5,69.2,54.56
2018,12,1,9,0,4.0,34.0,4.2,12.8,35.0,33.82,23.6
2018,12,1,9,15,2.0,42.5,4.35,12.9,43.0,40.68,29.47
2018,12,1,9,30,0.0,51.0,4.5,13.0,51.0,47.39,35.12
2018,12,1,9,45,3.0,73.5,4.65,13.1,74.5,70.45,54.82
2018,12,1,10,0,6.0,96.0,4.8,13.2,98.0,95.22,75.81
2018,12,1,10,15,276.0,109.0,4.9,13.3,233.5,346.77,292.51
2018,12,1,10,30,546.0,122.0,5.0,13.4,369.0,581.0,484.9
2018,12,1,10,45,466.0,139.0,5.1,13.5,355.5,544.38,453.35
2018,12,1,11,0,386.0,156.0,5.2,13.6,342.0,508.79,423.22
2018,12,1,11,15,269.0,139.0,5.25,13.7,270.0,383.85,320.93
2018,12,1,11,30,152.0,122.0,5.3,13.8,198.0,269.85,225.05
2018,12,1,11,45,481.0,108.5,5.35,13.9,351.0,548.97,458.91
2018,12,1,12,0,810.0,95.0,5.4,14.0,504.0,801.39,654.96
2018,12,1,12,15,753.0,105.5,5.4,14.0,483.0,769.14,629.14
2018,12,1,12,30,696.0,116.0,5.4,14.0,462.0,730.17,599.57
2018,12,1,12,45,727.5,107.5,5.4,14.05,462.0,738.1,606.13
2018,12,1,13,0,759.0,99.0,5.4,14.1,462.0,742.28,609.69
2018,12,1,13,15,791.5,88.5,5.35,14.05,454.0,737.19,606.26
2018,12,1,13,30,824.0,78.0,5.3,14.0,446.0,731.95,602.86
2018,12,1,13,45,655.5,97.0,5.25,13.95,379.5,614.16,511.22
2018,12,1,14,0,487.0,116.0,5.2,13.9,313.0,493.14,412.58
2018,12,1,14,15,571.0,98.0,5.15,13.75,311.0,517.48,433.53
2018,12,1,14,30,655.0,80.0,5.1,13.6,309.0,529.0,443.07
2018,12,1,14,45,636.5,75.5,5.0,13.5,278.5,486.9,407.42
2018,12,1,15,0,618.0,71.0,4.9,13.4,248.0,444.38,370.67
2018,12,1,15,15,578.0,64.5,4.9,13.4,210.5,388.41,321.89
2018,12,1,15,30,538.0,58.0,4.9,13.4,173.0,334.57,273.67
2018,12,1,15,45,479.5,50.5,4.45,12.8,136.5,274.45,219.56
2018,12,1,16,0,421.0,43.0,4.0,12.2,100.0,219.04,168.4
2018,12,1,16,15,300.0,33.0,3.85,11.8,66.0,146.91,100.38
2018,12,1,16,30,179.0,23.0,3.7,11.4,32.0,80.18,0.0
2018,12,1,16,45,89.5,11.5,3.5,11.0,16.0,29.62,0.0
2018,12,1,17,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,1.45,6.5,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,12,2,7,15,184.0,13.0,1.35,6.8,22.5,52.91,0.0
2018,12,2,7,30,342.0,23.0,1.3,7.1,43.0,128.28,26.1
2018,12,2,7,45,453.5,29.5,1.25,7.35,80.0,193.69,139.64
2018,12,2,8,0,565.0,36.0,1.2,7.6,117.0,267.93,209.5
2018,12,2,8,15,630.0,40.5,1.15,8.0,158.0,330.26,266.3
2018,12,2,8,30,695.0,45.0,1.1,8.4,199.0,397.38,325.17
2018,12,2,8,45,736.0,48.5,1.05,8.75,239.0,455.19,374.71
2018,12,2,9,0,777.0,52.0,1.0,9.1,279.0,514.68,423.58
2018,12,2,9,15,801.5,55.0,1.0,9.5,315.0,564.85,463.61
2018,12,2,9,30,826.0,58.0,1.0,9.9,351.0,614.55,501.9
2018,12,2,9,45,841.5,60.5,1.0,10.25,381.5,656.73,532.93
2018,12,2,10,0,857.0,63.0,1.0,10.6,412.0,691.64,556.81
2018,12,2,10,15,870.5,64.0,1.0,10.85,437.0,726.4,580.46
2018,12,2,10,30,884.0,65.0,1.0,11.1,462.0,758.84,602.11
2018,12,2,10,45,891.5,66.0,1.05,11.35,480.0,784.03,619.1
2018,12,2,11,0,899.0,67.0,1.1,11.6,498.0,806.23,634.04
2018,12,2,11,15,904.0,67.5,1.1,11.85,509.0,822.63,644.23
2018,12,2,11,30,909.0,68.0,1.1,12.1,520.0,835.7,652.22
2018,12,2,11,45,911.0,68.0,1.05,12.4,523.5,842.24,654.92
2018,12,2,12,0,913.0,68.0,1.0,12.7,527.0,845.28,655.37
2018,12,2,12,15,911.5,67.5,1.05,12.85,522.5,841.25,653.05
2018,12,2,12,30,910.0,67.0,1.1,13.0,518.0,833.72,648.51
2018,12,2,12,45,906.0,66.0,1.1,13.1,506.5,820.06,639.23
2018,12,2,13,0,902.0,65.0,1.1,13.2,495.0,803.07,627.77
2018,12,2,13,15,776.0,88.0,1.1,13.15,447.5,723.91,572.4
2018,12,2,13,30,650.0,111.0,1.1,13.1,400.0,643.04,515.09
2018,12,2,13,45,753.0,86.0,1.05,13.05,402.5,671.55,537.31
2018,12,2,14,0,856.0,61.0,1.0,13.0,405.0,682.89,545.57
2018,12,2,14,15,789.5,66.0,0.95,12.8,364.0,622.55,501.19
2018,12,2,14,30,723.0,71.0,0.9,12.6,323.0,558.01,451.79
2018,12,2,14,45,635.5,72.0,0.85,12.35,276.0,482.12,392.46
2018,12,2,15,0,548.0,73.0,0.8,12.1,229.0,407.82,332.93
2018,12,2,15,15,497.0,67.0,0.8,12.1,192.5,349.87,284.96
2018,12,2,15,30,446.0,61.0,0.8,12.1,156.0,295.14,238.09
2018,12,2,15,45,378.0,52.0,0.9,11.5,120.0,233.87,185.63
2018,12,2,16,0,310.0,43.0,1.0,10.9,84.0,177.57,136.02
2018,12,2,16,15,217.5,31.0,1.05,10.6,54.5,118.91,80.71
2018,12,2,16,30,125.0,19.0,1.1,10.3,25.0,61.19,0.0
2018,12,2,16,45,62.5,9.5,1.2,9.95,12.5,22.13,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,3,7,15,52.5,10.0,2.45,4.8,13.0,20.99,0.0
2018,12,3,7,30,105.0,20.0,2.6,5.4,26.0,59.23,2.7
2018,12,3,7,45,143.0,34.5,2.7,5.95,50.0,101.07,72.72
2018,12,3,8,0,181.0,49.0,2.8,6.5,74.0,132.28,104.3
2018,12,3,8,15,181.5,65.0,2.8,7.0,97.5,159.85,130.68
2018,12,3,8,30,182.0,81.0,2.8,7.5,121.0,187.14,155.92
2018,12,3,8,45,224.0,93.5,2.75,8.05,152.0,231.24,194.81
2018,12,3,9,0,266.0,106.0,2.7,8.6,183.0,278.7,235.81
2018,12,3,9,15,406.5,102.0,2.7,9.15,237.0,379.07,320.84
2018,12,3,9,30,547.0,98.0,2.7,9.7,291.0,484.22,407.4
2018,12,3,9,45,692.0,81.0,2.65,10.25,347.0,582.04,485.96
2018,12,3,10,0,837.0,64.0,2.6,10.8,403.0,682.6,562.65
2018,12,3,10,15,804.0,74.0,2.65,11.05,415.5,694.17,569.64
2018,12,3,10,30,771.0,84.0,2.7,11.3,428.0,700.94,573.7
2018,12,3,10,45,626.5,120.0,2.75,11.5,407.0,651.32,534.98
2018,12,3,11,0,482.0,156.0,2.8,11.7,386.0,583.87,480.21
2018,12,3,11,15,439.5,171.5,2.8,11.85,384.5,574.3,471.71
2018,12,3,11,30,397.0,187.0,2.8,12.0,383.0,561.79,460.52
2018,12,3,11,45,463.0,172.0,2.8,12.15,402.5,601.16,492.28
2018,12,3,12,0,529.0,157.0,2.8,12.3,422.0,638.75,522.03
2018,12,3,12,15,568.5,145.5,2.75,12.4,428.0,656.27,535.69
2018,12,3,12,30,608.0,134.0,2.7,12.5,434.0,677.44,551.82
2018,12,3,12,45,589.5,135.5,2.7,12.6,421.0,657.67,536.46
2018,12,3,13,0,571.0,137.0,2.7,12.7,408.0,635.85,519.64
2018,12,3,13,15,543.5,135.5,2.65,12.75,385.5,597.13,489.79
2018,12,3,13,30,516.0,134.0,2.6,12.8,363.0,562.76,462.97
2018,12,3,13,45,315.5,152.0,2.6,12.85,289.5,412.11,341.34
2018,12,3,14,0,115.0,170.0,2.6,12.9,216.0,274.37,226.38
2018,12,3,14,15,90.0,152.0,2.55,12.8,186.5,223.11,184.46
2018,12,3,14,30,65.0,134.0,2.5,12.7,157.0,183.96,151.66
2018,12,3,14,45,32.5,102.5,2.45,12.55,114.0,125.8,102.41
2018,12,3,15,0,0.0,71.0,2.4,12.4,71.0,67.37,52.3
2018,12,3,15,15,66.0,69.5,2.4,12.4,83.5,111.19,90.13
2018,12,3,15,30,132.0,68.0,2.4,12.4,96.0,146.11,118.59
2018,12,3,15,45,89.0,51.5,2.3,11.55,68.5,95.99,75.2
2018,12,3,16,0,46.0,35.0,2.2,10.7,41.0,56.99,41.46
2018,12,3,16,15,33.5,22.0,2.25,10.4,25.5,36.16,21.56
2018,12,3,16,30,21.0,9.0,2.3,10.1,10.0,17.0,0.0
2018,12,3,16,45,10.5,4.5,2.3,9.8,5.0,6.49,0.0
2018,12,3,17,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,4,7,15,3.0,5.0,3.5,7.6,5.0,5.41,0.0
2018,12,4,7,30,6.0,10.0,3.6,7.8,10.0,11.0,0.0
2018,12,4,7,45,3.0,17.0,3.7,8.0,17.0,16.73,7.58
2018,12,4,8,0,0.0,24.0,3.8,8.2,24.0,22.27,13.26
2018,12,4,8,15,0.0,32.5,3.85,8.65,32.5,30.17,20.38
2018,12,4,8,30,0.0,41.0,3.9,9.1,41.0,38.08,27.43
2018,12,4,8,45,0.0,43.5,3.9,9.5,43.5,40.41,29.55
2018,12,4,9,0,0.0,46.0,3.9,9.9,46.0,42.73,31.58
2018,12,4,9,15,0.0,60.5,3.9,10.45,60.5,56.26,43.21
2018,12,4,9,30,0.0,75.0,3.9,11.0,75.0,70.31,55.16
2018,12,4,9,45,0.0,80.5,3.95,11.55,80.5,75.56,59.45
2018,12,4,10,0,0.0,86.0,4.0,12.1,86.0,80.85,63.73
2018,12,4,10,15,0.0,84.5,3.9,12.45,84.5,79.1,62.06
2018,12,4,10,30,0.0,83.0,3.8,12.8,83.0,77.45,60.49
2018,12,4,10,45,0.0,87.5,3.75,13.15,87.5,81.82,64.03
2018,12,4,11,0,0.0,92.0,3.7,13.5,92.0,86.22,67.57
2018,12,4,11,15,0.0,95.0,3.55,13.75,95.0,89.15,69.9
2018,12,4,11,30,0.0,98.0,3.4,14.0,98.0,92.1,72.26
2018,12,4,11,45,0.0,94.0,3.25,14.25,94.0,88.07,68.78
2018,12,4,12,0,0.0,90.0,3.1,14.5,90.0,84.08,65.37
2018,12,4,12,15,0.0,76.5,2.9,14.5,76.5,71.22,54.6
2018,12,4,12,30,0.0,63.0,2.7,14.5,63.0,58.61,44.03
2018,12,4,12,45,0.0,61.0,2.5,14.55,61.0,56.74,42.49
2018,12,4,13,0,0.0,59.0,2.3,14.6,59.0,54.87,40.94
2018,12,4,13,15,0.0,56.0,2.25,14.45,56.0,52.07,38.65
2018,12,4,13,30,0.0,53.0,2.2,14.3,53.0,49.27,36.35
2018,12,4,13,45,7.0,68.0,2.2,14.15,71.0,68.36,52.85
2018,12,4,14,0,14.0,83.0,2.2,14.0,89.0,87.64,69.44
2018,12,4,14,15,7.0,84.5,2.3,13.65,87.5,84.37,66.6
2018,12,4,14,30,0.0,86.0,2.4,13.3,86.0,81.75,64.35
2018,12,4,14,45,0.0,75.0,2.45,13.0,75.0,70.87,55.22
2018,12,4,15,0,0.0,64.0,2.5,12.7,64.0,60.05,46.04
2018,12,4,15,15,0.0,54.0,2.5,12.7,54.0,50.32,37.62
2018,12,4,15,30,0.0,44.0,2.5,12.7,44.0,40.89,29.38
2018,12,4,15,45,0.0,35.0,2.5,11.95,35.0,32.5,22.03
2018,12,4,16,0,0.0,26.0,2.5,11.2,26.0,24.13,14.57
2018,12,4,16,15,10.5,18.0,2.45,10.85,18.5,20.24,9.7
2018,12,4,16,30,21.0,10.0,2.4,10.5,11.0,16.2,0.0
2018,12,4,16,45,10.5,5.0,2.35,10.2,5.5,6.98,0.0
2018,12,4,17,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,5,7,15,1.5,1.5,3.3,9.4,1.5,1.75,0.0
2018,12,5,7,30,3.0,3.0,3.3,9.5,3.0,3.61,0.0
2018,12,5,7,45,1.5,5.5,3.35,9.55,5.5,5.56,0.0
2018,12,5,8,0,0.0,8.0,3.4,9.6,8.0,7.4,0.59
2018,12,5,8,15,0.0,10.5,3.4,9.8,10.5,9.72,2.7
2018,12,5,8,30,0.0,13.0,3.4,10.0,13.0,12.04,4.79
2018,12,5,8,45,0.0,24.0,3.4,10.15,24.0,22.25,13.72
2018,12,5,9,0,0.0,35.0,3.4,10.3,35.0,32.48,22.64
2018,12,5,9,15,0.5,48.0,3.4,10.6,48.0,44.89,33.38
2018,12,5,9,30,1.0,61.0,3.4,10.9,61.0,57.36,44.08
2018,12,5,9,45,1.5,73.5,3.35,11.2,74.0,69.51,54.41
2018,12,5,10,0,2.0,86.0,3.3,11.5,87.0,82.29,65.18
2018,12,5,10,15,1.0,84.0,3.2,11.85,84.5,79.35,62.46
2018,12,5,10,30,0.0,82.0,3.1,12.2,82.0,76.47,59.81
2018,12,5,10,45,0.5,87.0,3.05,12.5,87.0,81.73,64.13
2018,12,5,11,0,1.0,92.0,3.0,12.8,92.0,87.03,68.48
2018,12,5,11,15,1.0,87.5,2.9,13.05,87.5,82.49,64.53
2018,12,5,11,30,1.0,83.0,2.8,13.3,83.0,78.11,60.74
2018,12,5,11,45,22.5,115.5,2.7,13.55,126.5,134.69,108.85
2018,12,5,12,0,44.0,148.0,2.6,13.8,170.0,188.6,153.9
2018,12,5,12,15,41.0,166.5,2.5,13.95,187.0,207.43,168.86
2018,12,5,12,30,38.0,185.0,2.4,14.1,204.0,226.82,184.29
2018,12,5,12,45,32.5,178.0,2.3,14.2,194.0,214.06,173.64
2018,12,5,13,0,27.0,171.0,2.2,14.3,184.0,201.47,163.24
2018,12,5,13,15,26.0,136.5,2.15,14.3,148.5,160.54,129.9
2018,12,5,13,30,25.0,102.0,2.1,14.3,113.0,121.04,97.39
2018,12,5,13,45,164.0,122.5,2.05,14.25,188.5,265.92,220.79
2018,12,5,14,0,303.0,143.0,2.0,14.2,264.0,383.9,317.48
2018,12,5,14,15,294.5,135.5,2.0,14.05,245.5,360.08,297.73
2018,12,5,14,30,286.0,128.0,2.0,13.9,227.0,336.02,278.21
2018,12,5,14,45,215.0,117.0,2.0,13.75,187.0,270.31,223.68
2018,12,5,15,0,144.0,106.0,2.0,13.6,147.0,201.07,165.61
2018,12,5,15,15,117.0,93.0,2.0,13.6,123.0,166.93,136.32
2018,12,5,15,30,90.0,80.0,2.0,13.6,99.0,135.16,108.61
2018,12,5,15,45,71.5,63.5,1.9,12.9,76.5,104.8,82.16
2018,12,5,16,0,53.0,47.0,1.8,12.2,54.0,76.07,56.81
2018,12,5,16,15,38.5,32.0,1.85,11.9,36.0,52.38,33.5
2018,12,5,16,30,24.0,17.0,1.9,11.6,18.0,25.86,0.0
2018,12,5,16,45,12.0,8.5,1.95,11.25,9.0,10.64,0.0
2018,12,5,17,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,6,7,15,108.0,10.0,2.35,7.7,15.5,32.48,0.0
2018,12,6,7,30,216.0,20.0,2.5,8.1,31.0,86.88,0.0
2018,12,6,7,45,329.5,29.0,2.65,8.5,63.5,153.88,105.37
2018,12,6,8,0,443.0,38.0,2.8,8.9,96.0,223.45,173.5
2018,12,6,8,15,383.5,48.5,2.8,9.3,111.5,233.39,188.66
2018,12,6,8,30,324.0,59.0,2.8,9.7,127.0,233.67,193.13
2018,12,6,8,45,349.5,74.5,2.8,10.1,161.5,280.33,234.52
2018,12,6,9,0,375.0,90.0,2.8,10.5,196.0,328.28,275.8
2018,12,6,9,15,570.5,75.5,2.8,11.0,260.5,447.74,375.83
2018,12,6,9,30,766.0,61.0,2.8,11.5,325.0,573.36,477.66
2018,12,6,9,45,790.5,62.5,2.75,12.05,356.5,618.35,512.06
2018,12,6,10,0,815.0,64.0,2.7,12.6,388.0,662.36,543.94
2018,12,6,10,15,828.5,65.5,2.65,13.0,412.5,697.05,568.18
2018,12,6,10,30,842.0,67.0,2.6,13.4,437.0,729.53,590.44
2018,12,6,10,45,851.0,68.0,2.5,13.8,455.0,749.15,602.58
2018,12,6,11,0,860.0,69.0,2.4,14.2,473.0,772.09,617.13
2018,12,6,11,15,865.0,69.5,2.3,14.45,484.0,788.25,626.93
2018,12,6,11,30,870.0,70.0,2.2,14.7,495.0,801.26,634.48
2018,12,6,11,45,871.5,70.5,2.15,14.95,499.0,808.15,638.09
2018,12,6,12,0,873.0,71.0,2.1,15.2,503.0,811.7,639.48
2018,12,6,12,15,871.5,71.0,2.05,15.35,499.5,808.79,636.64
2018,12,6,12,30,870.0,71.0,2.0,15.5,496.0,802.53,631.62
2018,12,6,12,45,865.5,70.0,1.95,15.6,485.0,789.3,621.89
2018,12,6,13,0,861.0,69.0,1.9,15.7,474.0,772.89,610.05
2018,12,6,13,15,852.5,68.0,1.9,15.75,456.0,750.33,594.4
2018,12,6,13,30,844.0,67.0,1.9,15.8,438.0,731.06,581.18
2018,12,6,13,45,831.0,65.5,1.85,15.8,413.5,698.89,558.16
2018,12,6,14,0,818.0,64.0,1.8,15.8,389.0,664.49,533.41
2018,12,6,14,15,798.0,62.0,1.75,15.7,358.5,622.79,502.92
2018,12,6,14,30,778.0,60.0,1.7,15.6,328.0,579.79,469.51
2018,12,6,14,45,749.0,57.0,1.6,15.5,292.5,529.23,429.12
2018,12,6,15,0,720.0,54.0,1.5,15.4,257.0,478.72,387.66
2018,12,6,15,15,676.0,50.5,1.5,15.4,218.5,420.32,338.98
2018,12,6,15,30,632.0,47.0,1.5,15.4,180.0,363.96,290.38
2018,12,6,15,45,564.0,41.5,1.2,14.35,140.5,297.88,233.17
2018,12,6,16,0,496.0,36.0,0.9,13.3,101.0,240.86,181.66
2018,12,6,16,15,373.0,28.0,0.9,13.05,66.5,166.72,111.1
2018,12,6,16,30,250.0,20.0,0.9,12.8,32.0,95.83,0.0
2018,12,6,16,45,125.0,10.0,0.9,12.5,16.0,36.1,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,7,7,15,14.5,8.0,1.6,7.4,8.5,10.68,0.0
2018,12,7,7,30,29.0,16.0,1.6,7.7,17.0,25.87,0.0
2018,12,7,7,45,42.5,31.5,1.65,8.05,35.5,53.28,34.05
2018,12,7,8,0,56.0,47.0,1.7,8.4,54.0,77.49,58.72
2018,12,7,8,15,69.5,63.0,1.7,8.7,75.0,103.54,82.42
2018,12,7,8,30,83.0,79.0,1.7,9.0,96.0,130.79,106.8
2018,12,7,8,45,139.0,93.5,1.7,9.3,129.0,178.92,148.8
2018,12,7,9,0,195.0,108.0,1.7,9.6,162.0,240.45,201.5
2018,12,7,9,15,242.0,118.5,1.6,9.9,195.0,288.05,241.72
2018,12,7,9,30,289.0,129.0,1.5,10.2,228.0,338.83,283.74
2018,12,7,9,45,358.5,131.0,1.4,10.5,265.0,408.23,339.93
2018,12,7,10,0,428.0,133.0,1.3,10.8,302.0,470.81,389.27
2018,12,7,10,15,543.5,118.0,1.25,11.35,346.5,554.2,454.08
2018,12,7,10,30,659.0,103.0,1.2,11.9,391.0,638.0,516.71
2018,12,7,10,45,751.0,88.5,1.1,12.4,429.5,701.84,560.29
2018,12,7,11,0,843.0,74.0,1.0,12.9,468.0,770.21,605.8
2018,12,7,11,15,862.5,72.0,0.95,13.5,483.5,788.19,615.05
2018,12,7,11,30,882.0,70.0,0.9,14.1,499.0,809.87,627.47
2018,12,7,11,45,884.0,70.0,0.8,14.65,503.0,816.7,628.8
2018,12,7,12,0,886.0,70.0,0.7,15.2,507.0,820.15,628.01
2018,12,7,12,15,885.5,69.5,0.7,15.5,503.5,817.5,625.52
2018,12,7,12,30,885.0,69.0,0.7,15.8,500.0,811.45,620.94
2018,12,7,12,45,881.0,68.0,0.7,16.05,489.0,798.58,611.98
2018,12,7,13,0,877.0,67.0,0.7,16.3,478.0,782.46,600.99
2018,12,7,13,15,868.0,66.5,0.75,16.35,460.0,759.98,586.89
2018,12,7,13,30,859.0,66.0,0.8,16.4,442.0,734.68,570.77
2018,12,7,13,45,845.5,64.0,0.8,16.4,417.0,701.55,548.39
2018,12,7,14,0,832.0,62.0,0.8,16.4,392.0,671.69,528.17
2018,12,7,14,15,811.0,61.0,0.8,16.25,361.5,630.24,499.38
2018,12,7,14,30,790.0,60.0,0.8,16.1,331.0,587.49,467.54
2018,12,7,14,45,760.0,57.0,0.8,16.0,295.0,535.98,428.07
2018,12,7,15,0,730.0,54.0,0.8,15.9,259.0,484.54,387.37
2018,12,7,15,15,686.5,50.5,0.8,15.9,220.5,426.02,339.59
2018,12,7,15,30,643.0,47.0,0.8,15.9,182.0,369.47,291.7
2018,12,7,15,45,573.5,41.5,0.75,14.95,142.0,302.25,234.82
2018,12,7,16,0,504.0,36.0,0.7,14.0,102.0,244.24,183.32
2018,12,7,16,15,380.0,28.5,0.7,13.7,67.5,169.82,112.72
2018,12,7,16,30,256.0,21.0,0.7,13.4,33.0,98.45,0.0
2018,12,7,16,45,128.0,10.5,0.75,13.1,16.5,37.33,0.0
2018,12,7,17,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
