Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,8,7,15,103.0,9.5,2.05,6.6,14.0,30.56,0.0
2018,12,8,7,30,206.0,19.0,2.1,7.1,28.0,81.39,0.0
2018,12,8,7,45,341.0,28.0,2.1,7.55,62.5,154.6,101.99
2018,12,8,8,0,476.0,37.0,2.1,8.0,97.0,232.42,179.46
2018,12,8,8,15,549.0,42.5,2.15,8.45,136.5,293.56,236.14
2018,12,8,8,30,622.0,48.0,2.2,8.9,176.0,357.52,293.71
2018,12,8,8,45,669.0,52.5,2.25,9.3,215.5,416.02,345.52
2018,12,8,9,0,716.0,57.0,2.3,9.7,255.0,476.89,397.6
2018,12,8,9,15,749.0,59.0,2.35,10.35,291.0,528.51,440.36
2018,12,8,9,30,782.0,61.0,2.4,11.0,327.0,580.4,481.96
2018,12,8,9,45,806.0,62.5,2.45,11.6,358.5,625.64,517.2
2018,12,8,10,0,830.0,64.0,2.5,12.2,390.0,669.81,549.55
2018,12,8,10,15,834.0,67.0,2.5,12.65,412.5,699.99,570.43
2018,12,8,10,30,838.0,70.0,2.5,13.1,435.0,727.48,589.11
2018,12,8,10,45,858.0,69.5,2.5,13.55,456.5,760.08,611.41
2018,12,8,11,0,878.0,69.0,2.5,14.0,478.0,783.72,626.87
2018,12,8,11,15,883.0,69.5,2.45,14.25,489.5,800.29,637.31
2018,12,8,11,30,888.0,70.0,2.4,14.5,501.0,813.64,645.51
2018,12,8,11,45,839.5,82.0,2.35,14.75,492.0,801.24,635.22
2018,12,8,12,0,791.0,94.0,2.3,15.0,483.0,777.72,617.27
2018,12,8,12,15,786.0,95.0,2.25,15.05,479.0,773.41,613.94
2018,12,8,12,30,781.0,96.0,2.2,15.1,475.0,766.0,608.31
2018,12,8,12,45,740.5,101.0,2.1,15.2,454.0,736.33,586.12
2018,12,8,13,0,700.0,106.0,2.0,15.3,433.0,700.36,559.52
2018,12,8,13,15,773.5,88.5,1.95,15.25,437.0,719.75,574.39
2018,12,8,13,30,847.0,71.0,1.9,15.2,441.0,737.75,587.74
2018,12,8,13,45,832.5,69.5,1.85,15.2,416.5,704.6,563.61
2018,12,8,14,0,818.0,68.0,1.8,15.2,392.0,669.27,538.15
2018,12,8,14,15,797.0,66.0,1.7,15.0,361.0,627.05,506.92
2018,12,8,14,30,776.0,64.0,1.6,14.8,330.0,583.57,473.01
2018,12,8,14,45,745.5,61.0,1.5,14.65,294.5,532.29,432.13
2018,12,8,15,0,715.0,58.0,1.4,14.5,259.0,481.11,390.22
2018,12,8,15,15,670.0,53.5,1.4,14.5,219.5,421.28,340.47
2018,12,8,15,30,625.0,49.0,1.4,14.5,180.0,363.6,290.84
2018,12,8,15,45,553.0,43.5,1.4,13.45,140.5,299.67,235.87
2018,12,8,16,0,481.0,38.0,1.4,12.4,101.0,238.38,181.28
2018,12,8,16,15,349.0,29.0,1.5,12.0,66.0,160.85,108.05
2018,12,8,16,30,217.0,20.0,1.6,11.6,31.0,87.62,0.0
2018,12,8,16,45,108.5,10.0,1.7,11.2,15.5,32.81,0.0
2018,12,8,17,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,9,7,15,6.0,5.5,1.7,7.7,5.5,6.48,0.0
2018,12,9,7,30,12.0,11.0,1.7,7.8,11.0,13.57,0.0
2018,12,9,7,45,6.0,24.5,1.7,7.95,24.5,25.41,12.85
2018,12,9,8,0,0.0,38.0,1.7,8.1,38.0,37.25,25.68
2018,12,9,8,15,3.0,53.0,1.75,8.25,53.5,53.69,40.45
2018,12,9,8,30,6.0,68.0,1.8,8.4,69.0,70.32,55.26
2018,12,9,8,45,31.0,81.5,1.85,8.6,89.5,101.62,82.72
2018,12,9,9,0,56.0,95.0,1.9,8.8,110.0,130.89,108.39
2018,12,9,9,15,45.0,84.0,1.9,9.0,97.0,111.87,92.18
2018,12,9,9,30,34.0,73.0,1.9,9.2,84.0,93.59,76.4
2018,12,9,9,45,74.5,93.5,1.9,9.45,121.5,152.15,127.34
2018,12,9,10,0,115.0,114.0,1.9,9.7,159.0,206.18,173.51
2018,12,9,10,15,74.5,123.5,1.85,9.85,153.5,190.89,159.23
2018,12,9,10,30,34.0,133.0,1.8,10.0,148.0,162.7,134.2
2018,12,9,10,45,62.5,163.5,1.8,10.2,192.0,220.42,182.87
2018,12,9,11,0,91.0,194.0,1.8,10.4,236.0,280.11,231.99
2018,12,9,11,15,46.5,140.5,1.8,10.45,162.0,181.76,149.74
2018,12,9,11,30,2.0,87.0,1.8,10.5,88.0,82.81,65.32
2018,12,9,11,45,1.0,80.5,1.8,10.55,81.0,75.77,59.41
2018,12,9,12,0,0.0,74.0,1.8,10.6,74.0,68.88,53.49
2018,12,9,12,15,19.5,118.5,1.85,10.6,128.0,135.6,110.67
2018,12,9,12,30,39.0,163.0,1.9,10.6,182.0,201.91,166.36
2018,12,9,12,45,53.5,169.5,1.95,10.65,195.0,221.14,182.55
2018,12,9,13,0,68.0,176.0,2.0,10.7,208.0,240.16,198.67
2018,12,9,13,15,80.0,162.5,2.05,10.7,198.5,232.8,193.2
2018,12,9,13,30,92.0,149.0,2.1,10.7,189.0,236.03,196.44
2018,12,9,13,45,236.0,136.0,2.15,10.65,231.0,334.85,281.35
2018,12,9,14,0,380.0,123.0,2.2,10.6,273.0,426.35,357.46
2018,12,9,14,15,416.0,115.5,2.15,10.55,268.0,429.36,359.55
2018,12,9,14,30,452.0,108.0,2.1,10.5,263.0,428.72,358.79
2018,12,9,14,45,344.5,103.5,2.1,10.45,214.0,342.13,286.7
2018,12,9,15,0,237.0,99.0,2.1,10.4,165.0,253.24,211.88
2018,12,9,15,15,186.5,83.5,2.1,10.4,131.0,199.05,165.32
2018,12,9,15,30,136.0,68.0,2.1,10.4,97.0,148.89,121.58
2018,12,9,15,45,122.0,58.0,1.9,9.95,79.5,125.76,100.43
2018,12,9,16,0,108.0,48.0,1.7,9.5,62.0,104.29,80.07
2018,12,9,16,15,74.0,32.5,1.7,9.3,40.5,70.33,46.82
2018,12,9,16,30,40.0,17.0,1.7,9.1,19.0,33.07,0.0
2018,12,9,16,45,20.0,8.5,1.7,8.85,9.5,12.42,0.0
2018,12,9,17,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,10,7,15,1.5,2.5,1.8,7.7,2.5,2.38,0.0
2018,12,10,7,30,3.0,5.0,1.9,7.9,5.0,5.53,0.0
2018,12,10,7,45,19.5,15.5,2.0,8.15,17.5,23.41,10.7
2018,12,10,8,0,36.0,26.0,2.1,8.4,30.0,42.23,29.25
2018,12,10,8,15,49.5,34.5,2.2,8.7,43.0,58.55,44.24
2018,12,10,8,30,63.0,43.0,2.3,9.0,56.0,76.16,60.26
2018,12,10,8,45,31.5,49.5,2.35,9.35,56.0,64.27,50.45
2018,12,10,9,0,0.0,56.0,2.4,9.7,56.0,52.07,39.68
2018,12,10,9,15,0.0,69.5,2.5,10.15,69.5,65.37,51.13
2018,12,10,9,30,0.0,83.0,2.6,10.6,83.0,78.86,62.6
2018,12,10,9,45,0.0,79.0,2.7,11.05,79.0,74.23,58.44
2018,12,10,10,0,0.0,75.0,2.8,11.5,75.0,69.89,54.56
2018,12,10,10,15,0.0,91.0,2.75,11.9,91.0,85.85,67.98
2018,12,10,10,30,0.0,107.0,2.7,12.3,107.0,102.05,81.46
2018,12,10,10,45,11.0,114.0,2.7,12.7,119.0,117.46,94.58
2018,12,10,11,0,22.0,121.0,2.7,13.1,131.0,140.18,113.72
2018,12,10,11,15,19.5,143.5,2.6,13.4,152.5,155.22,125.81
2018,12,10,11,30,17.0,166.0,2.5,13.7,174.0,177.58,143.84
2018,12,10,11,45,49.5,187.5,2.45,14.0,211.5,239.65,195.35
2018,12,10,12,0,82.0,209.0,2.4,14.3,249.0,292.46,238.42
2018,12,10,12,15,258.0,183.5,2.4,14.45,308.5,430.74,352.96
2018,12,10,12,30,434.0,158.0,2.4,14.6,368.0,555.57,452.75
2018,12,10,12,45,659.5,111.0,2.35,14.75,422.0,682.74,550.96
2018,12,10,13,0,885.0,64.0,2.3,14.9,476.0,783.71,624.11
2018,12,10,13,15,877.5,63.0,2.35,14.9,458.5,761.95,608.23
2018,12,10,13,30,870.0,62.0,2.4,14.9,441.0,737.28,591.29
2018,12,10,13,45,858.0,60.5,2.45,14.95,417.0,705.93,569.16
2018,12,10,14,0,846.0,59.0,2.5,15.0,393.0,672.25,545.06
2018,12,10,14,15,827.5,57.0,2.4,14.85,362.5,631.47,514.88
2018,12,10,14,30,809.0,55.0,2.3,14.7,332.0,594.03,485.3
2018,12,10,14,45,781.0,52.5,2.25,14.6,296.5,543.94,445.0
2018,12,10,15,0,753.0,50.0,2.2,14.5,261.0,493.71,403.43
2018,12,10,15,15,710.5,46.5,2.2,14.5,222.0,435.02,353.83
2018,12,10,15,30,668.0,43.0,2.2,14.5,183.0,378.2,304.15
2018,12,10,15,45,600.5,38.5,1.9,13.3,143.5,311.99,246.36
2018,12,10,16,0,533.0,34.0,1.6,12.1,104.0,250.79,190.95
2018,12,10,16,15,407.0,27.0,1.65,11.65,69.0,178.23,120.22
2018,12,10,16,30,281.0,20.0,1.7,11.2,34.0,105.44,0.0
2018,12,10,16,45,140.5,10.0,1.75,10.8,17.0,39.99,0.0
2018,12,10,17,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,7,15,121.5,8.5,1.45,5.85,13.0,8.1,0.0
2018,12,11,7,30,243.0,17.0,1.5,6.4,26.0,77.8,0.0
2018,12,11,7,45,296.5,24.0,1.5,6.9,49.5,132.77,80.05
2018,12,11,8,0,350.0,31.0,1.5,7.4,73.0,177.65,135.71
2018,12,11,8,15,466.0,38.5,1.6,8.0,117.5,251.58,201.71
2018,12,11,8,30,582.0,46.0,1.7,8.6,162.0,336.24,275.4
2018,12,11,8,45,391.0,68.0,1.75,9.15,153.0,289.94,241.23
2018,12,11,9,0,200.0,90.0,1.8,9.7,144.0,219.55,183.69
2018,12,11,9,15,187.0,113.0,1.8,10.25,169.0,247.68,207.6
2018,12,11,9,30,174.0,136.0,1.8,10.8,194.0,264.54,221.22
2018,12,11,9,45,231.5,143.5,1.8,11.3,228.5,326.5,272.55
2018,12,11,10,0,289.0,151.0,1.8,11.8,263.0,382.05,317.6
2018,12,11,10,15,472.0,128.5,1.8,12.25,325.0,506.85,418.58
2018,12,11,10,30,655.0,106.0,1.8,12.7,387.0,634.37,517.47
2018,12,11,10,45,764.0,87.0,1.75,13.1,428.5,705.58,567.9
2018,12,11,11,0,873.0,68.0,1.7,13.5,470.0,775.07,616.08
2018,12,11,11,15,846.5,75.0,1.8,13.8,473.0,781.56,619.79
2018,12,11,11,30,820.0,82.0,1.9,14.1,476.0,777.54,616.67
2018,12,11,11,45,815.0,84.0,2.0,14.4,478.5,781.21,619.31
2018,12,11,12,0,810.0,86.0,2.1,14.7,481.0,781.63,619.62
2018,12,11,12,15,849.0,76.5,2.15,14.85,488.0,800.65,633.45
2018,12,11,12,30,888.0,67.0,2.2,15.0,495.0,808.94,639.47
2018,12,11,12,45,884.0,66.0,2.25,15.1,484.5,796.48,630.9
2018,12,11,13,0,880.0,65.0,2.3,15.2,474.0,780.76,620.25
2018,12,11,13,15,871.0,63.5,2.35,15.2,455.5,757.41,604.29
2018,12,11,13,30,862.0,62.0,2.4,15.2,437.0,731.21,586.21
2018,12,11,13,45,846.5,61.0,2.45,15.2,412.0,698.26,562.98
2018,12,11,14,0,831.0,60.0,2.5,15.2,387.0,663.18,537.89
2018,12,11,14,15,792.5,60.5,2.4,15.05,353.0,617.88,504.09
2018,12,11,14,30,754.0,61.0,2.3,14.9,319.0,566.85,463.74
2018,12,11,14,45,710.5,59.0,2.15,14.75,281.5,510.09,417.9
2018,12,11,15,0,667.0,57.0,2.0,14.6,244.0,454.47,371.86
2018,12,11,15,15,657.5,50.5,2.0,14.6,212.0,412.92,335.99
2018,12,11,15,30,648.0,44.0,2.0,14.6,180.0,370.53,297.82
2018,12,11,15,45,559.0,40.5,1.7,13.6,139.5,297.16,234.45
2018,12,11,16,0,470.0,37.0,1.4,12.6,99.0,234.74,178.7
2018,12,11,16,15,328.5,28.5,1.55,12.2,64.0,155.04,104.66
2018,12,11,16,30,187.0,20.0,1.7,11.8,29.0,80.56,0.0
2018,12,11,16,45,93.5,10.0,1.85,11.4,14.5,29.91,0.0
2018,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,7,15,38.5,6.5,3.1,8.55,8.0,0.0,0.0
2018,12,12,7,30,77.0,13.0,3.3,8.7,16.0,31.75,0.0
2018,12,12,7,45,148.5,27.0,3.5,8.85,41.5,89.15,50.81
2018,12,12,8,0,220.0,41.0,3.7,9.0,67.0,141.11,107.33
2018,12,12,8,15,258.5,53.5,3.7,9.3,95.5,182.07,145.99
2018,12,12,8,30,297.0,66.0,3.7,9.6,124.0,226.64,186.64
2018,12,12,8,45,416.5,68.5,3.75,9.85,169.5,302.61,253.15
2018,12,12,9,0,536.0,71.0,3.8,10.1,215.0,392.78,330.58
2018,12,12,9,15,601.5,72.5,3.8,10.55,255.0,455.64,383.83
2018,12,12,9,30,667.0,74.0,3.8,11.0,295.0,521.68,438.42
2018,12,12,9,45,692.0,78.0,3.75,11.45,326.5,566.8,474.56
2018,12,12,10,0,717.0,82.0,3.7,11.9,358.0,611.36,509.39
2018,12,12,10,15,802.0,72.0,3.7,12.35,399.5,677.81,560.01
2018,12,12,10,30,887.0,62.0,3.7,12.8,441.0,742.72,607.61
2018,12,12,10,45,895.0,62.0,3.7,13.2,459.0,767.73,624.46
2018,12,12,11,0,903.0,62.0,3.7,13.6,477.0,789.82,639.28
2018,12,12,11,15,912.0,62.0,3.75,13.9,490.0,809.62,652.87
2018,12,12,11,30,921.0,62.0,3.8,14.2,503.0,826.22,664.14
2018,12,12,11,45,924.0,61.5,3.8,14.5,507.5,833.95,668.73
2018,12,12,12,0,927.0,61.0,3.8,14.8,512.0,838.17,670.93
2018,12,12,12,15,923.5,62.0,3.85,14.95,509.0,835.48,668.84
2018,12,12,12,30,920.0,63.0,3.9,15.1,506.0,829.26,664.34
2018,12,12,12,45,907.0,64.5,3.95,15.25,493.5,812.62,652.31
2018,12,12,13,0,894.0,66.0,4.0,15.4,481.0,792.83,638.07
2018,12,12,13,15,819.0,75.5,3.9,15.45,444.5,738.62,597.71
2018,12,12,13,30,744.0,85.0,3.8,15.5,408.0,676.84,551.4
2018,12,12,13,45,726.0,81.0,3.75,15.5,382.0,640.99,524.79
2018,12,12,14,0,708.0,77.0,3.7,15.5,356.0,606.71,498.97
2018,12,12,14,15,689.0,74.0,3.45,15.3,328.0,568.27,468.28
2018,12,12,14,30,670.0,71.0,3.2,15.1,300.0,528.82,436.22
2018,12,12,14,45,654.0,64.5,2.95,14.95,268.5,486.1,400.9
2018,12,12,15,0,638.0,58.0,2.7,14.8,237.0,442.73,364.13
2018,12,12,15,15,587.0,56.5,2.7,14.8,202.0,387.07,316.56
2018,12,12,15,30,536.0,55.0,2.7,14.8,167.0,334.08,269.99
2018,12,12,15,45,431.5,47.5,2.25,13.35,125.0,254.92,202.55
2018,12,12,16,0,327.0,40.0,1.8,11.9,83.0,184.99,141.93
2018,12,12,16,15,273.5,30.0,1.85,11.4,57.0,139.17,94.71
2018,12,12,16,30,220.0,20.0,1.9,10.9,31.0,89.88,0.0
2018,12,12,16,45,110.0,10.0,1.9,10.45,15.5,33.65,0.0
2018,12,12,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,13,7,15,110.0,8.0,2.15,6.6,11.5,0.0,0.0
2018,12,13,7,30,220.0,16.0,2.2,7.1,23.0,70.14,0.0
2018,12,13,7,45,363.5,23.5,2.25,7.6,56.5,150.1,83.31
2018,12,13,8,0,507.0,31.0,2.3,8.1,90.0,228.13,172.51
2018,12,13,8,15,581.0,36.5,2.5,8.6,129.5,290.81,231.95
2018,12,13,8,30,655.0,42.0,2.7,9.1,169.0,359.41,294.07
2018,12,13,8,45,701.0,45.5,2.85,9.65,208.5,417.22,346.04
2018,12,13,9,0,747.0,49.0,3.0,10.2,248.0,477.31,398.24
2018,12,13,9,15,777.0,51.5,3.05,10.75,284.0,528.72,441.64
2018,12,13,9,30,807.0,54.0,3.1,11.3,320.0,580.24,483.69
2018,12,13,9,45,827.0,56.0,3.15,11.85,351.5,619.29,514.86
2018,12,13,10,0,847.0,58.0,3.2,12.4,383.0,661.7,546.35
2018,12,13,10,15,861.5,59.5,3.25,12.8,408.5,697.97,572.58
2018,12,13,10,30,876.0,61.0,3.3,13.2,434.0,732.1,596.88
2018,12,13,10,45,885.0,62.0,3.3,13.6,453.0,758.99,615.27
2018,12,13,11,0,894.0,63.0,3.3,14.0,472.0,783.04,631.47
2018,12,13,11,15,900.0,63.0,3.35,14.25,484.0,800.43,643.33
2018,12,13,11,30,906.0,63.0,3.4,14.5,496.0,814.58,652.91
2018,12,13,11,45,908.0,64.0,3.4,14.75,501.0,823.44,658.44
2018,12,13,12,0,910.0,65.0,3.4,15.0,506.0,828.83,661.6
2018,12,13,12,15,907.0,65.0,3.4,15.15,502.5,825.39,658.71
2018,12,13,12,30,904.0,65.0,3.4,15.3,499.0,818.49,653.51
2018,12,13,12,45,896.5,65.5,3.4,15.45,488.5,805.22,643.8
2018,12,13,13,0,889.0,66.0,3.4,15.6,478.0,788.73,631.85
2018,12,13,13,15,880.0,65.0,3.3,15.6,460.0,766.09,615.3
2018,12,13,13,30,871.0,64.0,3.2,15.6,442.0,740.56,596.65
2018,12,13,13,45,856.5,63.0,3.15,15.65,417.5,708.34,573.08
2018,12,13,14,0,842.0,62.0,3.1,15.7,393.0,679.39,551.85
2018,12,13,14,15,821.5,60.0,2.95,15.5,362.5,637.31,520.46
2018,12,13,14,30,801.0,58.0,2.8,15.3,332.0,593.87,486.01
2018,12,13,14,45,770.5,56.0,2.65,15.1,296.5,543.36,445.1
2018,12,13,15,0,740.0,54.0,2.5,14.9,261.0,492.85,403.08
2018,12,13,15,15,696.0,50.0,2.5,14.9,222.0,433.39,352.85
2018,12,13,15,30,652.0,46.0,2.5,14.9,183.0,375.91,302.67
2018,12,13,15,45,580.0,41.5,2.15,13.5,143.5,308.33,244.06
2018,12,13,16,0,508.0,37.0,1.8,12.1,104.0,250.14,191.36
2018,12,13,16,15,378.0,29.0,1.85,11.55,68.5,172.48,117.7
2018,12,13,16,30,248.0,21.0,1.9,11.0,33.0,98.76,0.0
2018,12,13,16,45,124.0,10.5,1.95,10.5,16.5,37.35,0.0
2018,12,13,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,7,15,6.0,3.0,3.0,10.9,3.0,0.0,0.0
2018,12,14,7,30,12.0,6.0,3.1,11.2,6.0,8.69,0.0
2018,12,14,7,45,6.0,10.0,3.25,11.55,10.0,11.19,1.02
2018,12,14,8,0,0.0,14.0,3.4,11.9,14.0,12.97,4.97
2018,12,14,8,15,0.0,18.0,3.6,12.25,18.0,16.68,8.45
2018,12,14,8,30,0.0,22.0,3.8,12.6,22.0,20.39,11.79
2018,12,14,8,45,0.0,33.5,4.0,12.95,33.5,31.09,21.06
2018,12,14,9,0,0.0,45.0,4.2,13.3,45.0,41.8,30.3
2018,12,14,9,15,0.0,37.0,4.35,13.6,37.0,34.35,23.9
2018,12,14,9,30,0.0,29.0,4.5,13.9,29.0,26.91,17.48
2018,12,14,9,45,0.0,33.5,4.65,14.15,33.5,31.09,21.03
2018,12,14,10,0,0.0,38.0,4.8,14.4,38.0,35.29,24.55
2018,12,14,10,15,0.0,55.0,4.85,14.5,55.0,51.13,37.98
2018,12,14,10,30,0.0,72.0,4.9,14.6,72.0,67.0,51.35
2018,12,14,10,45,14.0,98.0,4.95,14.75,104.5,103.27,82.29
2018,12,14,11,0,28.0,124.0,5.0,14.9,137.0,148.3,120.23
2018,12,14,11,15,187.0,151.0,5.05,14.95,240.0,329.66,274.08
2018,12,14,11,30,346.0,178.0,5.1,15.0,343.0,492.28,407.56
2018,12,14,11,45,525.0,144.5,5.1,15.05,397.5,613.92,506.58
2018,12,14,12,0,704.0,111.0,5.1,15.1,452.0,728.03,595.54
2018,12,14,12,15,618.5,129.0,5.1,15.15,427.5,678.74,556.92
2018,12,14,12,30,533.0,147.0,5.1,15.2,403.0,621.78,511.66
2018,12,14,12,45,298.5,147.0,5.05,15.25,290.0,414.88,344.2
2018,12,14,13,0,64.0,147.0,5.0,15.3,177.0,202.94,165.98
2018,12,14,13,15,32.0,111.5,4.9,15.25,126.5,137.32,111.04
2018,12,14,13,30,0.0,76.0,4.8,15.2,76.0,70.74,54.3
2018,12,14,13,45,6.5,79.5,4.7,15.15,82.0,78.9,61.52
2018,12,14,14,0,13.0,83.0,4.6,15.1,88.0,87.03,68.66
2018,12,14,14,15,25.0,83.5,4.45,14.95,92.5,99.99,80.02
2018,12,14,14,30,37.0,84.0,4.3,14.8,97.0,107.9,87.02
2018,12,14,14,45,45.5,69.5,4.15,14.65,83.5,96.2,77.27
2018,12,14,15,0,54.0,55.0,4.0,14.5,70.0,89.95,71.95
2018,12,14,15,15,75.5,61.0,4.0,14.5,78.5,106.63,85.77
2018,12,14,15,30,97.0,67.0,4.0,14.5,87.0,122.51,98.18
2018,12,14,15,45,82.0,55.0,3.55,13.95,69.5,98.7,76.97
2018,12,14,16,0,67.0,43.0,3.1,13.4,52.0,76.34,56.78
2018,12,14,16,15,43.0,27.5,3.0,13.2,32.5,47.46,29.92
2018,12,14,16,30,19.0,12.0,2.9,13.0,13.0,18.34,0.0
2018,12,14,16,45,9.5,6.0,2.8,12.8,6.5,7.83,0.0
2018,12,14,17,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,1.85,10.65,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,1.9,10.9,11.0,15.42,0.0
2018,12,15,7,45,50.0,25.5,1.95,11.2,30.0,46.3,20.09
2018,12,15,8,0,76.0,41.0,2.0,11.5,49.0,77.52,56.26
2018,12,15,8,15,101.5,56.5,2.1,11.8,72.5,108.5,84.55
2018,12,15,8,30,127.0,72.0,2.2,12.1,96.0,141.82,114.2
2018,12,15,8,45,123.0,86.5,2.3,12.35,114.0,161.47,132.09
2018,12,15,9,0,119.0,101.0,2.4,12.6,132.0,180.64,149.02
2018,12,15,9,15,139.0,107.5,2.4,13.0,149.0,203.06,168.45
2018,12,15,9,30,159.0,114.0,2.4,13.4,166.0,227.09,188.89
2018,12,15,9,45,92.0,120.0,2.35,13.8,150.5,195.06,160.95
2018,12,15,10,0,25.0,126.0,2.3,14.2,135.0,148.58,120.52
2018,12,15,10,15,43.5,148.5,2.3,14.55,166.0,188.23,153.61
2018,12,15,10,30,62.0,171.0,2.3,14.9,197.0,229.19,187.14
2018,12,15,10,45,38.0,166.5,2.25,15.3,182.5,205.64,166.69
2018,12,15,11,0,14.0,162.0,2.2,15.7,168.0,171.49,137.7
2018,12,15,11,15,33.0,175.5,2.15,15.9,191.0,212.3,171.39
2018,12,15,11,30,52.0,189.0,2.1,16.1,214.0,243.77,197.0
2018,12,15,11,45,51.5,191.0,2.05,16.3,216.0,245.82,198.26
2018,12,15,12,0,51.0,193.0,2.0,16.5,218.0,247.86,199.64
2018,12,15,12,15,113.0,189.0,2.0,16.6,243.5,306.0,247.88
2018,12,15,12,30,175.0,185.0,2.0,16.7,269.0,350.76,284.77
2018,12,15,12,45,170.5,189.5,2.0,16.8,270.0,351.47,284.84
2018,12,15,13,0,166.0,194.0,2.0,16.9,271.0,351.86,284.9
2018,12,15,13,15,110.0,180.5,1.95,16.9,230.5,289.95,234.64
2018,12,15,13,30,54.0,167.0,1.9,16.9,190.0,218.37,176.14
2018,12,15,13,45,35.5,145.0,1.85,16.9,160.0,178.17,143.41
2018,12,15,14,0,17.0,123.0,1.8,16.9,130.0,132.04,105.3
2018,12,15,14,15,19.0,100.5,1.7,16.8,107.5,114.99,91.51
2018,12,15,14,30,21.0,78.0,1.6,16.7,85.0,91.08,71.77
2018,12,15,14,45,34.5,90.5,1.55,16.6,100.5,113.45,90.7
2018,12,15,15,0,48.0,103.0,1.5,16.5,116.0,136.71,109.94
2018,12,15,15,15,26.0,82.5,1.5,16.5,89.5,100.25,79.01
2018,12,15,15,30,4.0,62.0,1.5,16.5,63.0,62.08,46.65
2018,12,15,15,45,2.0,49.0,1.55,15.6,49.5,48.11,34.72
2018,12,15,16,0,0.0,36.0,1.6,14.7,36.0,34.29,22.73
2018,12,15,16,15,11.5,24.0,1.7,14.25,24.5,27.76,15.46
2018,12,15,16,30,23.0,12.0,1.8,13.8,13.0,19.47,0.0
2018,12,15,16,45,11.5,6.0,1.85,13.4,6.5,8.28,0.0
2018,12,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,16,7,15,0.5,2.5,2.95,12.45,2.5,0.0,0.0
2018,12,16,7,30,1.0,5.0,3.0,12.7,5.0,5.01,0.0
2018,12,16,7,45,0.5,11.5,3.1,12.95,11.5,10.8,0.12
2018,12,16,8,0,0.0,18.0,3.2,13.2,18.0,16.69,7.87
2018,12,16,8,15,0.0,25.0,3.35,13.4,25.0,23.19,13.83
2018,12,16,8,30,0.0,32.0,3.5,13.6,32.0,29.7,19.61
2018,12,16,8,45,0.0,34.0,3.65,13.85,34.0,31.56,21.36
2018,12,16,9,0,0.0,36.0,3.8,14.1,36.0,33.42,23.02
2018,12,16,9,15,0.0,30.0,3.85,14.25,30.0,27.83,18.26
2018,12,16,9,30,0.0,24.0,3.9,14.4,24.0,22.26,13.47
2018,12,16,9,45,0.0,21.5,3.95,14.6,21.5,19.94,11.45
2018,12,16,10,0,0.0,19.0,4.0,14.8,19.0,17.62,9.44
2018,12,16,10,15,1.0,32.5,4.1,14.9,33.0,30.88,20.76
2018,12,16,10,30,2.0,46.0,4.2,15.0,47.0,44.22,32.08
2018,12,16,10,45,2.0,62.0,4.25,15.15,63.0,59.18,44.67
2018,12,16,11,0,2.0,78.0,4.3,15.3,79.0,74.17,57.19
2018,12,16,11,15,1.0,57.0,4.3,15.3,57.5,53.8,39.96
2018,12,16,11,30,0.0,36.0,4.3,15.3,36.0,33.44,22.72
2018,12,16,11,45,0.5,49.0,4.25,15.3,49.0,45.96,33.31
2018,12,16,12,0,1.0,62.0,4.2,15.3,62.0,58.49,43.87
2018,12,16,12,15,0.5,65.5,4.15,15.3,65.5,61.35,46.25
2018,12,16,12,30,0.0,69.0,4.1,15.3,69.0,64.21,48.64
2018,12,16,12,45,0.0,56.5,4.05,15.3,56.5,52.54,38.85
2018,12,16,13,0,0.0,44.0,4.0,15.3,44.0,40.89,29.05
2018,12,16,13,15,0.0,43.0,4.0,15.3,43.0,39.95,28.29
2018,12,16,13,30,0.0,42.0,4.0,15.3,42.0,39.02,27.54
2018,12,16,13,45,0.0,39.5,4.0,15.3,39.5,36.69,25.6
2018,12,16,14,0,0.0,37.0,4.0,15.3,37.0,34.36,23.66
2018,12,16,14,15,0.0,32.0,4.0,15.25,32.0,29.7,19.73
2018,12,16,14,30,0.0,27.0,4.0,15.2,27.0,25.05,15.79
2018,12,16,14,45,0.0,27.5,4.0,15.1,27.5,25.51,16.2
2018,12,16,15,0,0.0,28.0,4.0,15.0,28.0,25.97,16.6
2018,12,16,15,15,0.0,31.5,4.0,15.0,31.5,29.23,19.33
2018,12,16,15,30,0.0,35.0,4.0,15.0,35.0,32.49,21.97
2018,12,16,15,45,0.0,28.0,3.85,14.7,28.0,25.98,16.27
2018,12,16,16,0,0.0,21.0,3.7,14.4,21.0,19.47,10.5
2018,12,16,16,15,4.5,14.5,3.7,14.35,14.5,15.1,5.89
2018,12,16,16,30,9.0,8.0,3.7,14.3,8.0,10.88,0.0
2018,12,16,16,45,4.5,4.0,3.65,14.2,4.0,4.82,0.0
2018,12,16,17,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,7,15,8.0,3.0,1.55,9.5,3.0,0.0,0.0
2018,12,17,7,30,16.0,6.0,1.5,10.0,6.0,9.59,0.0
2018,12,17,7,45,9.5,19.0,1.45,10.5,19.0,21.74,5.13
2018,12,17,8,0,3.0,32.0,1.4,11.0,32.0,32.17,20.48
2018,12,17,8,15,11.0,48.0,1.45,11.4,50.0,52.07,38.19
2018,12,17,8,30,19.0,64.0,1.5,11.8,68.0,76.74,59.71
2018,12,17,8,45,44.5,81.5,1.55,12.25,92.5,109.3,87.87
2018,12,17,9,0,70.0,99.0,1.6,12.7,117.0,144.08,117.74
2018,12,17,9,15,117.0,112.5,1.55,13.0,148.0,196.56,162.33
2018,12,17,9,30,164.0,126.0,1.5,13.3,179.0,244.92,202.88
2018,12,17,9,45,399.0,109.5,1.45,13.6,255.5,403.52,333.99
2018,12,17,10,0,634.0,93.0,1.4,13.9,332.0,562.7,459.1
2018,12,17,10,15,741.5,78.0,1.45,14.15,376.0,636.48,514.42
2018,12,17,10,30,849.0,63.0,1.5,14.4,420.0,710.6,567.73
2018,12,17,10,45,859.0,64.0,1.5,14.6,439.5,737.99,585.78
2018,12,17,11,0,869.0,65.0,1.5,14.8,459.0,762.7,602.25
2018,12,17,11,15,875.0,65.5,1.5,14.95,471.0,780.74,614.04
2018,12,17,11,30,881.0,66.0,1.5,15.1,483.0,795.67,623.72
2018,12,17,11,45,860.0,71.0,1.55,15.25,482.0,791.24,620.35
2018,12,17,12,0,839.0,76.0,1.6,15.4,481.0,790.14,619.68
2018,12,17,12,15,607.0,124.5,1.65,15.45,416.5,663.67,528.59
2018,12,17,12,30,375.0,173.0,1.7,15.5,352.0,510.73,411.52
2018,12,17,12,45,331.5,174.5,1.75,15.55,330.5,474.8,384.51
2018,12,17,13,0,288.0,176.0,1.8,15.6,309.0,438.56,356.03
2018,12,17,13,15,221.5,164.0,1.8,15.5,264.0,368.25,300.34
2018,12,17,13,30,155.0,152.0,1.8,15.4,219.0,287.43,235.41
2018,12,17,13,45,167.5,156.5,1.8,15.3,225.5,299.2,245.54
2018,12,17,14,0,180.0,161.0,1.8,15.2,232.0,310.2,254.56
2018,12,17,14,15,145.0,135.0,1.7,15.0,189.5,250.24,205.74
2018,12,17,14,30,110.0,109.0,1.6,14.8,147.0,192.39,158.1
2018,12,17,14,45,171.5,103.5,1.5,14.55,155.5,229.37,189.4
2018,12,17,15,0,233.0,98.0,1.4,14.3,164.0,251.49,207.28
2018,12,17,15,15,192.0,88.5,1.4,14.3,137.5,209.83,171.51
2018,12,17,15,30,151.0,79.0,1.4,14.3,111.0,171.54,138.38
2018,12,17,15,45,130.5,63.5,1.25,13.4,87.0,137.86,109.12
2018,12,17,16,0,110.0,48.0,1.1,12.5,63.0,105.93,80.77
2018,12,17,16,15,93.5,33.5,1.15,12.25,43.0,78.62,53.57
2018,12,17,16,30,77.0,19.0,1.2,12.0,23.0,46.86,0.0
2018,12,17,16,45,38.5,9.5,1.2,11.75,11.5,17.76,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.0,1.6,9.5,5.5,0.0,0.0
2018,12,18,7,30,34.0,10.0,1.6,10.0,11.0,17.69,0.0
2018,12,18,7,45,139.5,24.0,1.55,10.5,37.5,78.8,28.46
2018,12,18,8,0,245.0,38.0,1.5,11.0,64.0,144.07,105.64
2018,12,18,8,15,383.5,42.0,1.6,11.4,103.5,216.69,169.88
2018,12,18,8,30,522.0,46.0,1.7,11.8,143.0,302.01,243.33
2018,12,18,8,45,461.5,63.5,1.75,12.25,163.5,317.3,259.77
2018,12,18,9,0,401.0,81.0,1.8,12.7,184.0,323.44,267.19
2018,12,18,9,15,538.5,75.5,1.75,13.0,235.5,416.76,344.68
2018,12,18,9,30,676.0,70.0,1.7,13.3,287.0,515.94,424.23
2018,12,18,9,45,702.5,72.5,1.65,13.6,318.0,560.59,458.67
2018,12,18,10,0,729.0,75.0,1.6,13.9,349.0,601.52,489.76
