Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,15,581.5,109.5,1.55,14.2,337.5,562.69,457.1
2018,12,18,10,30,434.0,144.0,1.5,14.5,326.0,505.4,410.43
2018,12,18,10,45,533.0,129.0,1.45,14.8,363.0,572.43,462.94
2018,12,18,11,0,632.0,114.0,1.4,15.1,400.0,647.83,518.85
2018,12,18,11,15,749.5,91.5,1.4,15.25,439.5,719.3,569.58
2018,12,18,11,30,867.0,69.0,1.4,15.4,479.0,787.77,617.07
2018,12,18,11,45,869.0,69.0,1.35,15.6,484.0,795.6,620.5
2018,12,18,12,0,871.0,69.0,1.3,15.8,489.0,800.14,622.41
2018,12,18,12,15,870.5,68.5,1.35,15.9,486.5,798.69,621.73
2018,12,18,12,30,870.0,68.0,1.4,16.0,484.0,793.9,618.89
2018,12,18,12,45,780.0,87.5,1.4,16.05,454.5,745.65,584.89
2018,12,18,13,0,690.0,107.0,1.4,16.1,425.0,692.84,547.7
2018,12,18,13,15,567.0,127.5,1.4,16.15,382.5,610.02,486.83
2018,12,18,13,30,444.0,148.0,1.4,16.2,340.0,525.3,422.06
2018,12,18,13,45,405.0,145.5,1.45,16.2,313.5,483.29,390.56
2018,12,18,14,0,366.0,143.0,1.5,16.2,287.0,441.72,358.47
2018,12,18,14,15,235.0,140.5,1.5,16.05,230.5,328.38,268.06
2018,12,18,14,30,104.0,138.0,1.5,15.9,174.0,224.62,182.94
2018,12,18,14,45,116.0,124.0,1.45,15.8,160.0,212.31,173.4
2018,12,18,15,0,128.0,110.0,1.4,15.7,146.0,198.93,162.26
2018,12,18,15,15,185.5,90.5,1.4,15.7,134.5,209.2,170.27
2018,12,18,15,30,243.0,71.0,1.4,15.7,123.0,214.04,172.48
2018,12,18,15,45,303.0,54.0,1.25,14.75,105.0,208.08,164.79
2018,12,18,16,0,363.0,37.0,1.1,13.8,87.0,198.39,151.74
2018,12,18,16,15,315.5,29.0,1.1,13.45,61.5,154.69,107.17
2018,12,18,16,30,268.0,21.0,1.1,13.1,36.0,107.41,0.0
2018,12,18,16,45,134.0,10.5,1.15,12.75,18.0,40.5,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,7,15,17.0,2.5,0.95,10.6,3.0,0.0,0.0
2018,12,19,7,30,34.0,5.0,0.9,10.9,6.0,12.87,0.0
2018,12,19,7,45,23.0,5.5,0.9,11.2,6.5,13.89,0.0
2018,12,19,8,0,12.0,6.0,0.9,11.5,7.0,10.25,2.45
2018,12,19,8,15,6.0,6.5,1.0,11.9,7.0,8.45,1.44
2018,12,19,8,30,0.0,7.0,1.1,12.3,7.0,6.48,0.0
2018,12,19,8,45,0.0,8.5,1.2,12.65,8.5,7.87,1.13
2018,12,19,9,0,0.0,10.0,1.3,13.0,10.0,9.26,2.35
2018,12,19,9,15,0.0,20.5,1.4,13.4,20.5,19.0,10.77
2018,12,19,9,30,0.0,31.0,1.5,13.8,31.0,28.76,19.14
2018,12,19,9,45,3.0,53.5,1.6,14.2,54.5,51.66,38.73
2018,12,19,10,0,6.0,76.0,1.7,14.6,78.0,75.11,58.54
2018,12,19,10,15,19.0,95.0,1.8,14.85,102.5,108.85,87.12
2018,12,19,10,30,32.0,114.0,1.9,15.1,127.0,139.66,112.93
2018,12,19,10,45,94.0,119.0,1.95,15.35,160.5,202.59,166.42
2018,12,19,11,0,156.0,124.0,2.0,15.6,194.0,269.57,222.1
2018,12,19,11,15,123.0,142.5,2.05,15.8,199.0,255.85,209.51
2018,12,19,11,30,90.0,161.0,2.1,16.0,204.0,252.7,205.6
2018,12,19,11,45,89.0,176.0,2.15,16.2,218.5,258.09,209.68
2018,12,19,12,0,88.0,191.0,2.2,16.4,233.0,275.57,223.31
2018,12,19,12,15,106.0,191.5,2.15,16.45,242.0,303.45,245.82
2018,12,19,12,30,124.0,192.0,2.1,16.5,251.0,318.28,257.93
2018,12,19,12,45,114.5,188.5,2.1,16.6,242.0,305.66,247.59
2018,12,19,13,0,105.0,185.0,2.1,16.7,233.0,292.93,237.27
2018,12,19,13,15,214.5,173.5,2.0,16.7,268.0,374.7,304.88
2018,12,19,13,30,324.0,162.0,1.9,16.7,303.0,439.07,357.04
2018,12,19,13,45,307.5,152.5,1.8,16.65,280.5,408.32,332.41
2018,12,19,14,0,291.0,143.0,1.7,16.6,258.0,377.39,307.98
2018,12,19,14,15,409.0,118.0,1.55,16.45,266.0,430.28,351.1
2018,12,19,14,30,527.0,93.0,1.4,16.3,274.0,466.86,379.77
2018,12,19,14,45,630.0,73.5,1.25,16.15,268.0,486.72,394.1
2018,12,19,15,0,733.0,54.0,1.1,16.0,262.0,493.49,397.09
2018,12,19,15,15,633.0,55.0,1.1,16.0,216.0,413.92,332.3
2018,12,19,15,30,533.0,56.0,1.1,16.0,170.0,338.45,269.88
2018,12,19,15,45,525.5,46.5,0.9,15.3,139.0,298.52,233.88
2018,12,19,16,0,518.0,37.0,0.7,14.6,108.0,258.36,195.59
2018,12,19,16,15,398.0,29.5,0.7,14.35,72.5,183.17,126.66
2018,12,19,16,30,278.0,22.0,0.7,14.1,37.0,111.79,4.47
2018,12,19,16,45,139.0,11.0,0.7,13.85,18.5,42.33,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,15,23.5,3.0,2.15,8.05,3.5,0.0,0.0
2018,12,20,7,30,47.0,6.0,2.1,8.1,7.0,16.84,0.0
2018,12,20,7,45,54.5,10.5,2.1,8.2,14.0,33.7,6.17
2018,12,20,8,0,62.0,15.0,2.1,8.3,21.0,47.31,31.73
2018,12,20,8,15,31.0,22.0,2.1,8.5,25.0,35.96,24.71
2018,12,20,8,30,0.0,29.0,2.1,8.7,29.0,26.91,17.62
2018,12,20,8,45,0.0,28.0,2.05,8.85,28.0,25.97,16.99
2018,12,20,9,0,0.0,27.0,2.0,9.0,27.0,25.04,16.26
2018,12,20,9,15,0.5,41.5,1.9,9.25,41.5,38.82,28.31
2018,12,20,9,30,1.0,56.0,1.8,9.5,56.0,52.67,40.31
2018,12,20,9,45,3.0,89.0,1.75,9.8,90.0,86.87,69.73
2018,12,20,10,0,5.0,122.0,1.7,10.1,124.0,123.2,100.49
2018,12,20,10,15,11.0,138.0,1.6,10.3,142.5,144.33,118.19
2018,12,20,10,30,17.0,154.0,1.5,10.5,161.0,165.95,136.14
2018,12,20,10,45,21.0,164.0,1.45,10.7,173.0,179.69,147.34
2018,12,20,11,0,25.0,174.0,1.4,10.9,185.0,193.68,158.7
2018,12,20,11,15,25.0,177.0,1.35,11.05,188.5,196.8,160.97
2018,12,20,11,30,25.0,180.0,1.3,11.2,192.0,199.99,163.36
2018,12,20,11,45,28.5,184.5,1.3,11.3,198.0,219.48,179.25
2018,12,20,12,0,32.0,189.0,1.3,11.4,204.0,227.71,185.88
2018,12,20,12,15,35.5,189.5,1.3,11.45,206.5,231.16,188.75
2018,12,20,12,30,39.0,190.0,1.3,11.5,209.0,234.65,191.69
2018,12,20,12,45,37.0,185.5,1.3,11.6,203.0,227.65,185.94
2018,12,20,13,0,35.0,181.0,1.3,11.7,197.0,220.74,180.32
2018,12,20,13,15,34.0,174.5,1.3,11.7,189.5,212.28,173.55
2018,12,20,13,30,33.0,168.0,1.3,11.7,182.0,203.92,166.87
2018,12,20,13,45,35.0,161.0,1.35,11.7,175.5,197.26,161.7
2018,12,20,14,0,37.0,154.0,1.4,11.7,169.0,190.61,156.48
2018,12,20,14,15,28.5,139.5,1.35,11.65,150.5,167.59,137.34
2018,12,20,14,30,20.0,125.0,1.3,11.6,132.0,137.5,112.15
2018,12,20,14,45,22.5,112.5,1.25,11.5,119.5,132.63,108.24
2018,12,20,15,0,25.0,100.0,1.2,11.4,107.0,119.97,97.54
2018,12,20,15,15,16.0,82.5,1.2,11.4,87.0,89.87,71.71
2018,12,20,15,30,7.0,65.0,1.2,11.4,67.0,66.75,51.68
2018,12,20,15,45,3.5,52.0,1.1,11.1,53.0,51.99,38.75
2018,12,20,16,0,0.0,39.0,1.0,10.8,39.0,37.54,25.97
2018,12,20,16,15,1.5,26.5,1.0,10.7,26.5,25.54,14.63
2018,12,20,16,30,3.0,14.0,1.0,10.6,14.0,13.84,0.0
2018,12,20,16,45,1.5,7.0,1.0,10.5,7.0,7.02,0.0
2018,12,20,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,21,7,15,48.0,4.5,1.1,11.05,5.5,0.0,0.0
2018,12,21,7,30,96.0,9.0,1.2,11.2,11.0,31.12,0.0
2018,12,21,7,45,265.5,19.5,1.3,11.3,42.5,108.8,25.49
2018,12,21,8,0,435.0,30.0,1.4,11.4,74.0,198.66,142.75
2018,12,21,8,15,461.0,33.0,1.5,11.65,99.0,234.36,182.09
2018,12,21,8,30,487.0,36.0,1.6,11.9,124.0,269.58,216.63
2018,12,21,8,45,255.5,40.5,1.65,12.1,87.5,182.32,149.35
2018,12,21,9,0,24.0,45.0,1.7,12.3,51.0,55.98,42.76
2018,12,21,9,15,12.0,53.0,1.75,12.55,56.0,58.27,44.79
2018,12,21,9,30,0.0,61.0,1.8,12.8,61.0,56.73,43.21
2018,12,21,9,45,3.5,83.5,1.85,13.0,85.0,81.42,64.26
2018,12,21,10,0,7.0,106.0,1.9,13.2,109.0,107.12,85.92
2018,12,21,10,15,23.0,129.0,1.95,13.45,138.5,150.53,122.47
2018,12,21,10,30,39.0,152.0,2.0,13.7,168.0,189.21,154.58
2018,12,21,10,45,20.0,134.5,2.05,13.95,142.5,146.28,118.24
2018,12,21,11,0,1.0,117.0,2.1,14.2,117.0,112.93,89.74
2018,12,21,11,15,11.0,137.5,2.1,14.4,142.5,142.28,114.37
2018,12,21,11,30,21.0,158.0,2.1,14.6,168.0,172.33,139.23
2018,12,21,11,45,83.0,171.5,2.1,14.8,211.5,247.86,202.62
2018,12,21,12,0,145.0,185.0,2.1,15.0,255.0,327.12,267.39
2018,12,21,12,15,194.5,192.5,2.15,15.05,286.0,376.45,307.37
2018,12,21,12,30,244.0,200.0,2.2,15.1,317.0,438.23,356.44
2018,12,21,12,45,398.0,169.0,2.2,15.2,355.0,535.34,434.7
2018,12,21,13,0,552.0,138.0,2.2,15.3,393.0,615.17,497.92
2018,12,21,13,15,425.5,149.0,2.2,15.25,341.5,521.84,424.25
2018,12,21,13,30,299.0,160.0,2.2,15.2,290.0,418.18,342.19
2018,12,21,13,45,342.5,145.0,2.2,15.2,286.5,425.12,349.37
2018,12,21,14,0,386.0,130.0,2.2,15.2,283.0,441.58,362.93
2018,12,21,14,15,380.5,120.5,2.15,15.0,261.5,414.83,341.72
2018,12,21,14,30,375.0,111.0,2.1,14.8,240.0,387.19,319.65
2018,12,21,14,45,423.5,91.0,2.05,14.65,223.0,378.84,313.19
2018,12,21,15,0,472.0,71.0,2.0,14.5,206.0,370.37,305.57
2018,12,21,15,15,354.5,66.5,2.0,14.5,159.5,278.44,228.79
2018,12,21,15,30,237.0,62.0,2.0,14.5,113.0,201.02,163.13
2018,12,21,15,45,282.0,49.0,1.8,13.35,97.5,193.8,154.99
2018,12,21,16,0,327.0,36.0,1.6,12.2,82.0,185.12,143.4
2018,12,21,16,15,285.5,29.5,1.65,11.9,59.5,146.78,104.25
2018,12,21,16,30,244.0,23.0,1.7,11.6,37.0,104.65,16.31
2018,12,21,16,45,128.0,12.0,1.8,11.3,19.0,41.18,0.0
2018,12,21,17,0,12.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,12,21,17,15,6.0,0.5,1.9,10.85,0.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.0,1.6,6.2,7.0,0.0,0.0
2018,12,22,7,30,131.0,12.0,1.6,6.6,14.0,42.0,0.0
2018,12,22,7,45,178.0,23.0,1.6,7.05,35.5,86.48,15.67
2018,12,22,8,0,225.0,34.0,1.6,7.5,57.0,130.72,94.92
2018,12,22,8,15,256.0,47.0,1.65,7.9,84.5,168.96,133.46
2018,12,22,8,30,287.0,60.0,1.7,8.3,112.0,210.14,171.47
2018,12,22,8,45,323.5,71.5,1.8,8.7,143.0,254.68,211.5
2018,12,22,9,0,360.0,83.0,1.9,9.1,174.0,301.93,252.94
2018,12,22,9,15,322.5,98.0,1.85,9.4,188.5,313.59,263.49
2018,12,22,9,30,285.0,113.0,1.8,9.7,203.0,310.9,261.59
2018,12,22,9,45,337.0,120.5,1.8,10.0,238.0,374.2,314.07
2018,12,22,10,0,389.0,128.0,1.8,10.3,273.0,429.62,358.95
2018,12,22,10,15,391.5,139.0,1.65,10.55,293.5,456.21,378.93
2018,12,22,10,30,394.0,150.0,1.5,10.8,314.0,481.57,397.57
2018,12,22,10,45,417.0,153.5,1.4,11.05,334.5,512.37,420.72
2018,12,22,11,0,440.0,157.0,1.3,11.3,355.0,542.56,442.89
2018,12,22,11,15,443.0,161.0,1.3,11.65,365.0,556.68,452.64
2018,12,22,11,30,446.0,165.0,1.3,12.0,375.0,569.13,461.2
2018,12,22,11,45,368.5,182.0,1.25,12.3,357.0,516.65,418.91
2018,12,22,12,0,291.0,199.0,1.2,12.6,339.0,476.04,385.56
2018,12,22,12,15,293.0,198.0,1.15,12.9,338.5,476.44,385.6
2018,12,22,12,30,295.0,197.0,1.1,13.2,338.0,475.76,384.47
2018,12,22,12,45,279.5,195.0,1.1,13.45,326.5,458.75,370.9
2018,12,22,13,0,264.0,193.0,1.1,13.7,315.0,441.04,356.9
2018,12,22,13,15,154.5,179.0,1.1,13.7,250.0,322.83,262.83
2018,12,22,13,30,45.0,165.0,1.1,13.7,185.0,209.29,169.73
2018,12,22,13,45,55.0,161.0,1.1,13.7,184.0,211.86,172.77
2018,12,22,14,0,65.0,157.0,1.1,13.7,183.0,214.03,174.92
2018,12,22,14,15,53.5,144.5,1.1,13.6,165.0,190.61,155.66
2018,12,22,14,30,42.0,132.0,1.1,13.5,147.0,167.93,136.92
2018,12,22,14,45,89.5,118.0,1.1,13.45,145.0,188.95,155.28
2018,12,22,15,0,137.0,104.0,1.1,13.4,143.0,196.79,162.03
2018,12,22,15,15,181.0,92.0,1.1,13.4,136.0,209.57,171.92
2018,12,22,15,30,225.0,80.0,1.1,13.4,129.0,209.37,170.13
2018,12,22,15,45,193.0,65.5,1.05,12.65,101.5,168.4,134.47
2018,12,22,16,0,161.0,51.0,1.0,11.9,74.0,130.22,100.69
2018,12,22,16,15,126.0,36.5,1.0,11.7,50.5,94.07,66.61
2018,12,22,16,30,91.0,22.0,1.0,11.5,27.0,56.07,9.65
2018,12,22,16,45,56.0,12.5,1.0,11.35,14.5,25.02,0.0
2018,12,22,17,0,21.0,3.0,1.0,11.2,2.0,0.0,0.0
2018,12,22,17,15,10.5,1.5,1.0,11.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,23,7,15,19.5,3.5,1.1,8.75,4.0,0.0,0.0
2018,12,23,7,30,39.0,7.0,1.0,9.0,8.0,15.71,0.0
2018,12,23,7,45,96.0,21.5,0.9,9.25,29.5,60.78,6.22
2018,12,23,8,0,153.0,36.0,0.8,9.5,51.0,109.0,78.01
2018,12,23,8,15,198.0,49.5,0.8,9.85,78.5,149.39,116.67
2018,12,23,8,30,243.0,63.0,0.8,10.2,106.0,194.29,156.68
2018,12,23,8,45,259.5,76.5,0.75,10.55,132.5,221.01,181.12
2018,12,23,9,0,276.0,90.0,0.7,10.9,159.0,256.6,211.97
2018,12,23,9,15,154.5,95.5,0.8,11.4,135.0,204.73,169.37
2018,12,23,9,30,33.0,101.0,0.9,11.9,111.0,125.0,101.6
2018,12,23,9,45,50.0,122.5,1.0,12.4,140.0,161.38,132.47
2018,12,23,10,0,67.0,144.0,1.1,12.9,169.0,199.1,163.62
2018,12,23,10,15,156.5,156.0,1.2,13.3,219.5,287.83,237.47
2018,12,23,10,30,246.0,168.0,1.3,13.7,270.0,382.84,314.01
2018,12,23,10,45,280.0,166.0,1.4,14.05,287.5,411.16,336.2
2018,12,23,11,0,314.0,164.0,1.5,14.4,305.0,440.04,359.09
2018,12,23,11,15,285.5,176.5,1.5,14.55,307.5,437.55,355.8
2018,12,23,11,30,257.0,189.0,1.5,14.7,310.0,433.29,351.32
2018,12,23,11,45,245.0,195.0,1.5,14.85,311.5,432.89,350.37
2018,12,23,12,0,233.0,201.0,1.5,15.0,313.0,431.46,348.62
2018,12,23,12,15,313.0,188.5,1.5,15.05,338.5,481.05,388.76
2018,12,23,12,30,393.0,176.0,1.5,15.1,364.0,542.93,436.89
2018,12,23,12,45,276.5,185.0,1.5,15.1,316.0,444.18,358.97
2018,12,23,13,0,160.0,194.0,1.5,15.1,268.0,347.57,281.75
2018,12,23,13,15,161.0,189.0,1.5,15.1,261.5,340.32,276.79
2018,12,23,13,30,162.0,184.0,1.5,15.1,255.0,332.62,270.93
2018,12,23,13,45,118.0,166.0,1.5,15.05,216.0,275.3,224.58
2018,12,23,14,0,74.0,148.0,1.5,15.0,177.0,209.32,170.69
2018,12,23,14,15,58.0,121.0,1.45,14.85,143.0,165.18,134.58
2018,12,23,14,30,42.0,94.0,1.4,14.7,109.0,122.61,99.12
2018,12,23,14,45,26.0,73.0,1.35,14.55,82.0,88.5,70.27
2018,12,23,15,0,10.0,52.0,1.3,14.4,55.0,54.03,40.78
2018,12,23,15,15,7.0,33.5,1.3,14.4,35.5,34.79,24.27
2018,12,23,15,30,4.0,15.0,1.3,14.4,16.0,16.03,8.1
2018,12,23,15,45,2.0,11.0,1.05,13.55,11.5,11.06,3.78
2018,12,23,16,0,0.0,7.0,0.8,12.7,7.0,6.48,0.0
2018,12,23,16,15,11.5,5.5,0.8,12.45,6.0,9.52,1.81
2018,12,23,16,30,23.0,4.0,0.8,12.2,5.0,13.74,0.0
2018,12,23,16,45,23.0,3.5,0.8,12.0,3.5,8.76,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.8,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.75,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,1.9,10.15,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.0,10.5,2.0,1.91,0.0
2018,12,24,7,45,0.5,6.0,2.05,10.85,6.0,5.69,0.0
2018,12,24,8,0,1.0,10.0,2.1,11.2,10.0,9.59,1.93
2018,12,24,8,15,1.0,14.5,2.2,11.5,14.5,13.81,5.97
2018,12,24,8,30,1.0,19.0,2.3,11.8,19.0,18.04,9.77
2018,12,24,8,45,45.5,24.0,2.4,12.1,35.5,51.29,38.69
2018,12,24,9,0,90.0,29.0,2.5,12.4,52.0,82.39,66.2
2018,12,24,9,15,55.0,52.0,2.55,12.7,66.5,87.36,70.31
2018,12,24,9,30,20.0,75.0,2.6,13.0,81.0,87.06,69.44
2018,12,24,9,45,13.0,79.5,2.65,13.35,83.5,83.38,66.07
2018,12,24,10,0,6.0,84.0,2.7,13.7,86.0,83.3,65.68
2018,12,24,10,15,3.0,90.0,2.85,14.0,91.0,87.18,68.71
2018,12,24,10,30,0.0,96.0,3.0,14.3,96.0,90.93,71.59
2018,12,24,10,45,3.0,105.5,3.15,14.6,107.0,102.72,81.41
2018,12,24,11,0,6.0,115.0,3.3,14.9,118.0,114.71,91.34
2018,12,24,11,15,4.0,116.5,3.4,14.95,118.5,114.57,91.03
2018,12,24,11,30,2.0,118.0,3.5,15.0,119.0,114.41,90.75
2018,12,24,11,45,1.0,79.5,3.6,15.1,80.0,74.83,57.6
2018,12,24,12,0,0.0,41.0,3.7,15.2,41.0,38.1,26.65
2018,12,24,12,15,0.0,41.0,3.75,15.05,41.0,38.1,26.68
2018,12,24,12,30,0.0,41.0,3.8,14.9,41.0,38.1,26.71
2018,12,24,12,45,0.0,39.5,3.8,14.75,39.5,36.7,25.55
2018,12,24,13,0,0.0,38.0,3.8,14.6,38.0,35.3,24.4
2018,12,24,13,15,2.5,40.5,3.75,14.5,41.5,39.56,28.16
2018,12,24,13,30,5.0,43.0,3.7,14.4,45.0,43.73,31.83
2018,12,24,13,45,8.5,49.5,3.65,14.3,53.0,53.55,40.35
2018,12,24,14,0,12.0,56.0,3.6,14.2,61.0,62.4,48.03
2018,12,24,14,15,17.5,56.0,3.6,14.15,62.5,65.84,51.16
2018,12,24,14,30,23.0,56.0,3.6,14.1,64.0,68.94,53.95
2018,12,24,14,45,18.0,45.0,3.55,14.05,51.0,53.85,40.94
2018,12,24,15,0,13.0,34.0,3.5,14.0,38.0,39.44,28.46
2018,12,24,15,15,37.0,34.0,3.5,14.0,42.5,55.82,42.65
2018,12,24,15,30,61.0,34.0,3.5,14.0,47.0,71.51,55.68
2018,12,24,15,45,87.5,37.0,3.75,13.85,51.5,85.05,66.12
2018,12,24,16,0,114.0,40.0,4.0,13.7,56.0,96.97,73.98
2018,12,24,16,15,92.5,25.5,4.15,13.55,35.5,66.59,45.87
2018,12,24,16,30,71.0,11.0,4.3,13.4,15.0,39.39,9.01
2018,12,24,16,45,41.0,6.5,4.45,13.25,8.5,15.93,0.0
2018,12,24,17,0,11.0,2.0,4.6,13.1,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.5,12.8,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,7,15,61.5,5.0,2.65,7.3,6.0,0.0,0.0
2018,12,25,7,30,123.0,10.0,2.7,7.9,12.0,37.64,0.0
2018,12,25,7,45,290.0,19.0,2.7,8.5,42.0,112.24,3.79
2018,12,25,8,0,457.0,28.0,2.7,9.1,72.0,196.78,139.86
2018,12,25,8,15,543.5,33.5,2.8,9.5,111.0,260.6,203.58
2018,12,25,8,30,630.0,39.0,2.9,9.9,150.0,331.7,268.15
2018,12,25,8,45,683.5,42.0,3.0,10.3,189.5,390.99,322.01
2018,12,25,9,0,737.0,45.0,3.1,10.7,229.0,453.38,376.85
2018,12,25,9,15,768.0,48.0,3.2,11.05,266.0,505.72,422.07
2018,12,25,9,30,799.0,51.0,3.3,11.4,303.0,558.44,466.17
2018,12,25,9,45,817.5,54.5,3.35,11.8,335.5,603.77,502.87
2018,12,25,10,0,836.0,58.0,3.4,12.2,368.0,642.63,533.12
2018,12,25,10,15,853.5,59.5,3.55,12.55,395.5,681.56,562.19
2018,12,25,10,30,871.0,61.0,3.7,12.9,423.0,718.62,589.48
2018,12,25,10,45,883.5,62.0,3.85,13.25,444.5,749.14,611.55
2018,12,25,11,0,896.0,63.0,4.0,13.6,466.0,777.03,631.56
2018,12,25,11,15,903.0,63.5,4.05,13.8,479.5,797.12,645.62
2018,12,25,11,30,910.0,64.0,4.1,14.0,493.0,814.03,657.4
2018,12,25,11,45,914.0,64.0,4.15,14.2,499.5,824.59,664.56
2018,12,25,12,0,918.0,64.0,4.2,14.4,506.0,831.72,669.34
2018,12,25,12,15,917.5,64.0,4.2,14.55,505.0,831.7,668.88
2018,12,25,12,30,917.0,64.0,4.2,14.7,504.0,828.16,666.02
2018,12,25,12,45,912.5,64.0,4.25,14.85,495.0,817.92,658.61
2018,12,25,13,0,908.0,64.0,4.3,15.0,486.0,804.31,648.93
2018,12,25,13,15,900.0,63.5,4.3,15.05,469.5,784.07,634.31
2018,12,25,13,30,892.0,63.0,4.3,15.1,453.0,760.8,617.46
2018,12,25,13,45,880.0,61.5,4.3,15.15,430.0,730.43,595.21
2018,12,25,14,0,868.0,60.0,4.3,15.2,407.0,697.57,570.94
2018,12,25,14,15,850.0,58.5,4.15,15.05,377.5,658.37,541.32
2018,12,25,14,30,832.0,57.0,4.0,14.9,348.0,622.41,513.17
2018,12,25,14,45,805.5,54.5,3.85,14.75,313.0,573.29,473.18
2018,12,25,15,0,779.0,52.0,3.7,14.6,278.0,523.7,431.79
2018,12,25,15,15,739.0,49.0,3.7,14.6,239.5,466.19,382.89
2018,12,25,15,30,699.0,46.0,3.7,14.6,201.0,410.04,333.61
2018,12,25,15,45,637.0,41.5,3.3,13.45,161.0,344.25,276.06
2018,12,25,16,0,575.0,37.0,2.9,12.3,121.0,282.68,220.36
2018,12,25,16,15,469.0,30.5,2.8,11.8,84.0,208.72,151.82
2018,12,25,16,30,363.0,24.0,2.7,11.3,47.0,143.8,52.99
2018,12,25,16,45,196.5,13.5,2.65,10.75,24.5,59.9,0.0
2018,12,25,17,0,30.0,3.0,2.6,10.2,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.6,10.05,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,26,7,15,12.5,3.0,2.1,7.0,3.0,0.0,0.0
2018,12,26,7,30,25.0,6.0,2.0,7.4,6.0,11.4,0.0
2018,12,26,7,45,46.0,20.0,1.9,7.85,23.0,36.55,0.0
2018,12,26,8,0,67.0,34.0,1.8,8.3,40.0,64.91,44.51
2018,12,26,8,15,68.5,49.0,2.0,8.85,58.0,85.34,65.52
2018,12,26,8,30,70.0,64.0,2.2,9.4,76.0,105.74,84.41
2018,12,26,8,45,73.0,80.5,2.4,9.95,96.0,128.92,105.16
2018,12,26,9,0,76.0,97.0,2.6,10.5,116.0,152.25,125.61
2018,12,26,9,15,179.0,107.0,2.8,10.85,161.0,232.57,194.87
2018,12,26,9,30,282.0,117.0,3.0,11.2,206.0,312.94,263.3
2018,12,26,9,45,358.5,118.5,3.15,11.55,243.5,384.21,322.82
2018,12,26,10,0,435.0,120.0,3.3,11.9,281.0,449.7,376.87
2018,12,26,10,15,613.5,96.5,3.35,12.2,341.5,566.19,471.97
2018,12,26,10,30,792.0,73.0,3.4,12.5,402.0,681.41,561.45
2018,12,26,10,45,844.5,68.0,3.4,12.75,434.0,733.23,598.99
2018,12,26,11,0,897.0,63.0,3.4,13.0,466.0,777.58,630.79
2018,12,26,11,15,902.5,63.5,3.3,13.15,479.5,796.61,643.21
2018,12,26,11,30,908.0,64.0,3.2,13.3,493.0,812.44,653.42
2018,12,26,11,45,910.5,65.0,3.15,13.45,499.5,823.17,660.22
2018,12,26,12,0,913.0,66.0,3.1,13.6,506.0,830.46,664.63
2018,12,26,12,15,880.5,72.5,3.15,13.7,496.0,812.79,651.65
2018,12,26,12,30,848.0,79.0,3.2,13.8,486.0,798.55,641.48
2018,12,26,12,45,830.0,81.5,3.25,13.9,474.0,781.01,628.92
2018,12,26,13,0,812.0,84.0,3.3,14.0,462.0,760.52,614.22
2018,12,26,13,15,823.0,80.0,3.3,13.95,452.0,752.08,608.67
2018,12,26,13,30,834.0,76.0,3.3,13.9,442.0,740.16,600.51
2018,12,26,13,45,836.0,71.5,3.3,13.9,422.5,717.49,584.19
2018,12,26,14,0,838.0,67.0,3.3,13.9,403.0,691.74,565.51
2018,12,26,14,15,796.5,68.5,3.15,13.65,369.0,640.65,527.11
2018,12,26,14,30,755.0,70.0,3.0,13.4,335.0,589.23,486.42
2018,12,26,14,45,675.5,71.0,2.85,13.2,290.5,517.61,428.51
2018,12,26,15,0,596.0,72.0,2.7,13.0,246.0,446.46,369.92
2018,12,26,15,15,564.5,65.0,2.7,13.0,211.5,396.06,327.15
2018,12,26,15,30,533.0,58.0,2.7,13.0,177.0,346.88,283.99
2018,12,26,15,45,486.0,50.5,2.65,12.05,142.5,291.82,235.69
2018,12,26,16,0,439.0,43.0,2.6,11.1,108.0,240.18,188.82
2018,12,26,16,15,334.5,34.0,2.65,10.75,74.0,171.07,125.89
2018,12,26,16,30,230.0,25.0,2.7,10.4,40.0,106.86,43.37
2018,12,26,16,45,127.0,14.0,2.7,10.05,21.0,43.98,0.0
2018,12,26,17,0,24.0,3.0,2.7,9.7,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,2.75,9.45,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,7,15,70.0,5.0,3.35,6.1,6.0,0.0,0.0
2018,12,27,7,30,140.0,10.0,3.5,6.7,12.0,41.12,0.0
2018,12,27,7,45,316.5,18.5,3.65,7.35,43.0,115.28,0.0
2018,12,27,8,0,493.0,27.0,3.8,8.0,74.0,206.34,146.04
2018,12,27,8,15,575.5,31.5,3.95,8.5,112.5,269.1,210.87
2018,12,27,8,30,658.0,36.0,4.1,9.0,151.0,338.63,275.14
2018,12,27,8,45,708.5,39.0,4.3,9.55,191.0,397.59,329.57
2018,12,27,9,0,759.0,42.0,4.5,10.1,231.0,455.76,381.94
2018,12,27,9,15,790.0,45.5,4.7,10.55,269.0,509.23,429.03
2018,12,27,9,30,821.0,49.0,4.9,11.0,307.0,563.12,475.07
2018,12,27,9,45,840.0,52.0,5.15,11.5,340.0,608.7,513.24
2018,12,27,10,0,859.0,55.0,5.4,12.0,373.0,653.04,548.8
2018,12,27,10,15,875.0,56.0,5.5,12.3,400.0,691.15,577.85
2018,12,27,10,30,891.0,57.0,5.6,12.6,427.0,727.24,605.03
2018,12,27,10,45,903.0,57.5,5.7,12.85,448.5,757.41,627.48
2018,12,27,11,0,915.0,58.0,5.8,13.1,470.0,784.87,647.77
2018,12,27,11,15,922.0,58.5,5.85,13.25,484.0,805.49,662.8
2018,12,27,11,30,929.0,59.0,5.9,13.4,498.0,822.87,675.43
2018,12,27,11,45,930.5,59.5,5.95,13.6,504.0,832.45,682.06
2018,12,27,12,0,932.0,60.0,6.0,13.8,510.0,838.5,686.17
2018,12,27,12,15,935.0,59.5,5.95,13.85,510.0,840.92,687.59
2018,12,27,12,30,938.0,59.0,5.9,13.9,510.0,839.74,686.44
2018,12,27,12,45,933.0,59.0,5.9,13.95,501.0,829.18,678.54
2018,12,27,13,0,928.0,59.0,5.9,14.0,492.0,815.17,668.17
2018,12,27,13,15,920.5,58.5,5.9,13.95,476.0,795.22,653.6
2018,12,27,13,30,913.0,58.0,5.9,13.9,460.0,772.14,636.65
2018,12,27,13,45,901.5,56.5,5.85,13.85,436.5,741.84,613.88
2018,12,27,14,0,890.0,55.0,5.8,13.8,413.0,708.94,588.97
2018,12,27,14,15,873.0,54.0,5.7,13.6,384.0,670.54,559.68
2018,12,27,14,30,856.0,53.0,5.6,13.4,355.0,630.36,528.27
2018,12,27,14,45,831.0,50.5,5.5,13.25,320.0,581.8,487.9
2018,12,27,15,0,806.0,48.0,5.4,13.1,285.0,532.67,446.01
2018,12,27,15,15,768.5,45.5,5.4,13.1,246.5,480.3,400.1
2018,12,27,15,30,731.0,43.0,5.4,13.1,208.0,424.82,350.34
2018,12,27,15,45,671.5,39.0,5.0,12.25,167.5,359.27,291.58
2018,12,27,16,0,612.0,35.0,4.6,11.4,127.0,297.7,234.69
2018,12,27,16,15,510.5,29.0,4.5,10.95,89.0,223.94,165.62
2018,12,27,16,30,409.0,23.0,4.4,10.5,51.0,155.33,70.19
2018,12,27,16,45,223.5,13.5,4.3,10.05,27.0,67.2,0.0
2018,12,27,17,0,38.0,4.0,4.2,9.6,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,4.2,9.45,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.95,8.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.65,6.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,12,28,7,15,30.0,3.5,3.3,4.9,4.0,0.0,0.0
2018,12,28,7,30,60.0,7.0,3.4,5.3,8.0,20.13,0.0
2018,12,28,7,45,134.0,20.0,3.45,5.75,30.5,67.75,0.0
2018,12,28,8,0,208.0,33.0,3.5,6.2,53.0,122.1,86.65
2018,12,28,8,15,400.0,37.5,3.6,6.7,99.0,211.71,167.24
2018,12,28,8,30,592.0,42.0,3.7,7.2,145.0,316.05,258.45
2018,12,28,8,45,645.0,45.0,3.8,7.65,183.0,373.63,311.49
2018,12,28,9,0,698.0,48.0,3.9,8.1,221.0,434.22,365.71
2018,12,28,9,15,730.5,52.5,4.0,8.6,258.5,487.79,412.51
2018,12,28,9,30,763.0,57.0,4.1,9.1,296.0,541.99,458.42
2018,12,28,9,45,798.0,56.5,4.15,9.6,330.0,591.89,499.6
2018,12,28,10,0,833.0,56.0,4.2,10.1,364.0,636.37,535.03
2018,12,28,10,15,871.0,53.5,4.15,10.45,396.5,684.69,571.17
2018,12,28,10,30,909.0,51.0,4.1,10.8,429.0,732.23,605.98
2018,12,28,10,45,918.5,52.0,4.05,11.2,450.0,761.7,626.47
2018,12,28,11,0,928.0,53.0,4.0,11.6,471.0,788.31,644.67
2018,12,28,11,15,933.5,53.5,4.0,11.8,484.5,808.08,658.32
2018,12,28,11,30,939.0,54.0,4.0,12.0,498.0,824.52,669.55
2018,12,28,11,45,940.5,54.5,4.0,12.25,504.0,834.31,675.79
2018,12,28,12,0,942.0,55.0,4.0,12.5,510.0,840.53,679.54
2018,12,28,12,15,938.0,56.5,3.9,12.65,509.0,839.98,678.19
2018,12,28,12,30,934.0,58.0,3.8,12.8,508.0,835.83,674.36
2018,12,28,12,45,926.5,59.5,3.75,12.9,499.5,825.33,666.38
2018,12,28,13,0,919.0,61.0,3.7,13.0,491.0,811.44,656.05
2018,12,28,13,15,913.5,60.0,3.6,13.05,475.5,792.64,642.06
2018,12,28,13,30,908.0,59.0,3.5,13.1,460.0,770.66,625.77
2018,12,28,13,45,898.0,58.0,3.45,13.15,437.5,742.31,604.95
