Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,14,0,888.0,57.0,3.4,13.2,415.0,711.29,582.04
2018,12,28,14,15,871.5,55.0,3.2,13.05,385.5,672.06,552.46
2018,12,28,14,30,855.0,53.0,3.0,12.9,356.0,631.01,520.93
2018,12,28,14,45,830.5,51.0,2.85,12.75,321.5,583.48,482.33
2018,12,28,15,0,806.0,49.0,2.7,12.6,287.0,535.32,442.21
2018,12,28,15,15,768.5,46.5,2.7,12.6,248.5,482.91,397.55
2018,12,28,15,30,731.0,44.0,2.7,12.6,210.0,427.37,349.0
2018,12,28,15,45,670.5,40.0,2.25,11.15,169.0,361.26,291.38
2018,12,28,16,0,610.0,36.0,1.8,9.7,128.0,299.2,235.33
2018,12,28,16,15,508.0,30.5,1.8,9.25,90.5,225.51,167.47
2018,12,28,16,30,406.0,25.0,1.8,8.8,53.0,156.95,76.76
2018,12,28,16,45,222.0,14.5,1.8,8.4,28.0,68.22,0.0
2018,12,28,17,0,38.0,4.0,1.8,8.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.8,7.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,29,7,15,56.5,5.0,1.3,5.55,5.5,0.0,0.0
2018,12,29,7,30,113.0,10.0,1.3,6.0,11.0,34.72,0.0
2018,12,29,7,45,277.0,19.0,1.35,6.5,40.0,106.11,0.0
2018,12,29,8,0,441.0,28.0,1.4,7.0,69.0,188.6,132.28
2018,12,29,8,15,527.5,33.0,1.45,7.45,107.0,250.96,195.69
2018,12,29,8,30,614.0,38.0,1.5,7.9,145.0,320.48,258.7
2018,12,29,8,45,663.5,42.0,1.55,8.35,184.0,378.24,310.89
2018,12,29,9,0,713.0,46.0,1.6,8.8,223.0,438.92,363.8
2018,12,29,9,15,746.0,49.0,1.6,9.25,259.5,491.6,408.39
2018,12,29,9,30,779.0,52.0,1.6,9.7,296.0,544.89,451.86
2018,12,29,9,45,801.0,54.5,1.6,10.2,328.5,590.77,488.0
2018,12,29,10,0,823.0,57.0,1.6,10.7,361.0,630.51,518.07
2018,12,29,10,15,838.0,58.5,1.5,11.1,388.0,667.66,543.59
2018,12,29,10,30,853.0,60.0,1.4,11.5,415.0,702.88,567.03
2018,12,29,10,45,863.5,61.0,1.3,11.9,435.5,731.89,585.37
2018,12,29,11,0,874.0,62.0,1.2,12.3,456.0,758.28,601.49
2018,12,29,11,15,880.0,63.5,1.2,12.65,470.0,778.96,614.64
2018,12,29,11,30,886.0,65.0,1.2,13.0,484.0,796.54,625.63
2018,12,29,11,45,888.5,65.5,1.2,13.35,490.5,806.79,631.53
2018,12,29,12,0,891.0,66.0,1.2,13.7,497.0,813.68,635.25
2018,12,29,12,15,888.5,66.0,1.25,13.85,495.5,812.47,634.59
2018,12,29,12,30,886.0,66.0,1.3,14.0,494.0,807.85,631.75
2018,12,29,12,45,864.5,70.0,1.35,14.2,481.5,789.66,619.35
2018,12,29,13,0,843.0,74.0,1.4,14.4,469.0,775.14,609.74
2018,12,29,13,15,772.5,86.0,1.4,14.4,439.0,722.41,572.51
2018,12,29,13,30,702.0,98.0,1.4,14.4,409.0,672.81,537.44
2018,12,29,13,45,714.5,90.0,1.35,14.45,392.5,656.66,526.13
2018,12,29,14,0,727.0,82.0,1.3,14.5,376.0,637.28,512.07
2018,12,29,14,15,648.0,88.0,1.25,14.4,336.5,569.08,460.24
2018,12,29,14,30,569.0,94.0,1.2,14.3,297.0,502.79,408.8
2018,12,29,14,45,579.0,82.5,1.1,14.15,271.5,474.87,386.84
2018,12,29,15,0,589.0,71.0,1.0,14.0,246.0,444.34,361.72
2018,12,29,15,15,502.0,69.5,1.0,14.0,204.5,370.58,301.57
2018,12,29,15,30,415.0,68.0,1.0,14.0,163.0,299.63,242.65
2018,12,29,15,45,362.5,58.5,0.85,13.25,130.0,245.66,196.53
2018,12,29,16,0,310.0,49.0,0.7,12.5,97.0,196.1,153.02
2018,12,29,16,15,273.5,37.0,0.75,12.3,69.5,153.93,113.61
2018,12,29,16,30,237.0,25.0,0.8,12.1,42.0,112.12,57.16
2018,12,29,16,45,139.5,15.0,0.85,11.85,23.0,48.75,0.0
2018,12,29,17,0,42.0,5.0,0.9,11.6,4.0,0.0,0.0
2018,12,29,17,15,21.0,2.5,0.95,11.45,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,30,7,15,23.0,3.5,2.45,6.5,4.0,0.0,0.0
2018,12,30,7,30,46.0,7.0,2.5,6.7,8.0,16.86,0.0
2018,12,30,7,45,118.5,20.0,2.6,6.9,29.5,62.91,0.0
2018,12,30,8,0,191.0,33.0,2.7,7.1,51.0,116.05,81.37
2018,12,30,8,15,249.0,45.0,2.55,7.35,80.5,160.99,126.45
2018,12,30,8,30,307.0,57.0,2.4,7.6,110.0,211.86,172.83
2018,12,30,8,45,370.0,66.0,2.3,7.8,146.0,266.63,221.94
2018,12,30,9,0,433.0,75.0,2.2,8.0,182.0,326.57,274.51
2018,12,30,9,15,585.5,68.0,2.0,8.35,237.0,426.6,358.73
2018,12,30,9,30,738.0,61.0,1.8,8.7,292.0,530.57,443.27
2018,12,30,9,45,725.5,69.0,1.6,9.0,316.5,559.64,465.18
2018,12,30,10,0,713.0,77.0,1.4,9.3,341.0,589.05,486.55
2018,12,30,10,15,782.0,70.5,1.25,9.65,379.5,648.55,530.34
2018,12,30,10,30,851.0,64.0,1.1,10.0,418.0,706.34,569.8
2018,12,30,10,45,843.5,68.5,1.0,10.35,434.0,732.41,585.49
2018,12,30,11,0,836.0,73.0,0.9,10.7,450.0,749.25,594.58
2018,12,30,11,15,742.5,95.5,1.1,11.1,438.0,720.52,574.81
2018,12,30,11,30,649.0,118.0,1.3,11.5,426.0,682.28,548.09
2018,12,30,11,45,768.0,94.0,1.55,11.9,463.0,751.42,600.45
2018,12,30,12,0,887.0,70.0,1.8,12.3,500.0,815.99,647.73
2018,12,30,12,15,893.5,68.5,2.0,12.6,501.0,820.32,651.3
2018,12,30,12,30,900.0,67.0,2.2,12.9,502.0,821.19,653.05
2018,12,30,12,45,893.5,67.5,2.4,13.25,493.5,810.63,646.41
2018,12,30,13,0,887.0,68.0,2.6,13.6,485.0,796.78,637.42
2018,12,30,13,15,878.5,68.0,2.65,13.75,469.5,777.57,623.93
2018,12,30,13,30,870.0,68.0,2.7,13.9,454.0,755.39,608.29
2018,12,30,13,45,856.5,66.5,2.75,14.05,431.0,730.77,590.8
2018,12,30,14,0,843.0,65.0,2.8,14.2,408.0,697.49,566.68
2018,12,30,14,15,825.0,63.5,2.75,14.15,379.5,658.91,538.25
2018,12,30,14,30,807.0,62.0,2.7,14.1,351.0,618.64,507.38
2018,12,30,14,45,779.5,59.5,2.65,14.0,316.5,569.86,468.46
2018,12,30,15,0,752.0,57.0,2.6,13.9,282.0,520.68,428.18
2018,12,30,15,15,712.5,53.5,2.6,13.9,244.0,463.78,380.55
2018,12,30,15,30,673.0,50.0,2.6,13.9,206.0,408.21,332.51
2018,12,30,15,45,557.5,48.0,2.5,12.8,160.5,325.07,262.18
2018,12,30,16,0,442.0,46.0,2.4,11.7,115.0,248.22,195.87
2018,12,30,16,15,335.0,36.5,2.55,11.2,79.5,176.66,132.3
2018,12,30,16,30,228.0,27.0,2.7,10.7,44.0,112.29,61.18
2018,12,30,16,45,135.5,16.5,2.85,10.25,24.5,49.46,0.0
2018,12,30,17,0,43.0,6.0,3.0,9.8,5.0,0.0,0.0
2018,12,30,17,15,21.5,3.0,3.0,9.6,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.55,6.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.75,6.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.25,6.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.55,6.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.8,6.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.9,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.0,6.15,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,12,31,7,15,75.5,5.0,5.2,6.35,6.0,0.0,0.0
2018,12,31,7,30,151.0,10.0,5.3,6.6,12.0,42.79,0.0
2018,12,31,7,45,337.5,18.0,5.35,6.85,43.0,118.22,0.0
2018,12,31,8,0,524.0,26.0,5.4,7.1,74.0,212.74,149.1
2018,12,31,8,15,607.0,30.5,5.5,7.5,114.0,276.89,217.6
2018,12,31,8,30,690.0,35.0,5.6,7.9,154.0,347.97,284.39
2018,12,31,8,45,739.5,38.0,5.7,8.3,195.0,404.88,338.29
2018,12,31,9,0,789.0,41.0,5.8,8.7,236.0,467.07,394.97
2018,12,31,9,15,819.5,44.0,5.95,9.1,274.5,521.11,443.35
2018,12,31,9,30,850.0,47.0,6.1,9.5,313.0,575.49,490.55
2018,12,31,9,45,870.0,49.5,6.25,9.9,347.0,622.46,530.41
2018,12,31,10,0,890.0,52.0,6.4,10.3,381.0,668.21,567.37
2018,12,31,10,15,905.0,53.0,6.4,10.6,409.0,706.96,597.0
2018,12,31,10,30,920.0,54.0,6.4,10.9,437.0,743.57,624.54
2018,12,31,10,45,930.0,55.0,6.4,11.15,459.0,774.01,647.07
2018,12,31,11,0,940.0,56.0,6.4,11.4,481.0,801.59,667.23
2018,12,31,11,15,946.0,57.0,6.35,11.6,495.5,822.95,682.42
2018,12,31,11,30,952.0,58.0,6.3,11.8,510.0,840.96,695.04
2018,12,31,11,45,954.0,58.0,6.25,11.95,516.5,850.98,701.7
2018,12,31,12,0,956.0,58.0,6.2,12.1,523.0,857.38,705.75
2018,12,31,12,15,953.5,59.5,6.2,12.2,522.5,858.4,706.18
2018,12,31,12,30,951.0,61.0,6.2,12.3,522.0,855.75,703.99
2018,12,31,12,45,944.0,62.0,6.15,12.4,513.5,845.2,695.68
2018,12,31,13,0,937.0,63.0,6.1,12.5,505.0,831.18,684.88
2018,12,31,13,15,930.0,62.5,6.05,12.5,489.0,811.89,670.4
2018,12,31,13,30,923.0,62.0,6.0,12.5,473.0,789.39,653.5
2018,12,31,13,45,911.5,61.0,6.0,12.5,450.0,759.84,631.34
2018,12,31,14,0,900.0,60.0,6.0,12.5,427.0,727.63,606.98
2018,12,31,14,15,864.0,60.5,5.85,12.4,393.0,678.0,568.34
2018,12,31,14,30,828.0,61.0,5.7,12.3,359.0,632.6,532.11
2018,12,31,14,45,777.5,60.5,5.6,12.15,319.0,571.22,481.27
2018,12,31,15,0,727.0,60.0,5.5,12.0,279.0,510.99,430.33
2018,12,31,15,15,654.0,58.5,5.5,12.0,236.0,442.14,371.02
2018,12,31,15,30,581.0,57.0,5.5,12.0,193.0,374.85,311.88
2018,12,31,15,45,331.5,53.0,3.05,12.35,127.5,225.89,183.5
2018,12,31,16,0,82.0,49.0,0.6,12.7,62.0,90.21,69.08
2018,12,31,16,15,53.0,38.0,0.6,12.45,45.5,64.51,46.39
2018,12,31,16,30,24.0,27.0,0.6,12.2,29.0,36.7,18.18
2018,12,31,16,45,23.5,15.5,0.65,11.95,16.5,20.67,0.0
2018,12,31,17,0,23.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,11.6,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
